Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,15.5,2.8,0.0,31.5,120.2,0.0
2016,1,1,8,0,360.0,31.0,3.1,0.0,63.0,254.41,200.36
2016,1,1,8,15,457.0,39.0,3.05,0.5,102.5,338.85,287.62
2016,1,1,8,30,554.0,47.0,3.0,1.0,142.0,432.55,372.97
2016,1,1,8,45,613.0,52.5,2.95,1.5,183.0,506.36,438.59
2016,1,1,9,0,672.0,58.0,2.9,2.0,224.0,584.15,504.28
2016,1,1,9,15,710.5,62.0,2.75,2.5,262.0,642.07,549.9
2016,1,1,9,30,749.0,66.0,2.6,3.0,300.0,707.37,599.52
2016,1,1,9,45,778.5,68.0,2.5,4.0,334.5,763.43,639.21
2016,1,1,10,0,808.0,70.0,2.4,5.0,369.0,818.93,677.02
2016,1,1,10,15,825.5,72.5,2.3,5.0,397.5,863.39,707.84
2016,1,1,10,30,843.0,75.0,2.2,5.0,426.0,905.97,736.7
2016,1,1,10,45,854.0,76.5,2.1,5.5,447.5,938.98,756.73
2016,1,1,11,0,865.0,78.0,2.0,6.0,469.0,969.3,774.54
2016,1,1,11,15,872.5,79.0,1.9,6.0,483.5,992.65,788.56
2016,1,1,11,30,880.0,80.0,1.8,6.0,498.0,1012.86,800.33
2016,1,1,11,45,882.5,80.5,1.75,6.5,504.5,1024.09,805.22
2016,1,1,12,0,885.0,81.0,1.7,7.0,511.0,1031.88,807.95
2016,1,1,12,15,884.5,81.0,1.65,7.0,510.5,1032.47,807.37
2016,1,1,12,30,884.0,81.0,1.6,7.0,510.0,1029.55,804.65
2016,1,1,12,45,882.5,79.5,1.55,7.5,502.0,1020.16,796.3
2016,1,1,13,0,881.0,78.0,1.5,8.0,494.0,1007.34,785.86
2016,1,1,13,15,873.5,77.0,1.45,8.0,478.0,985.89,771.12
2016,1,1,13,30,866.0,76.0,1.4,8.0,462.0,961.34,754.43
2016,1,1,13,45,852.5,74.5,1.4,8.0,439.0,927.54,732.14
2016,1,1,14,0,839.0,73.0,1.4,8.0,416.0,891.24,708.01
2016,1,1,14,15,820.0,71.0,1.3,7.5,386.5,847.15,677.83
2016,1,1,14,30,801.0,69.0,1.2,7.0,357.0,801.36,646.03
2016,1,1,14,45,773.5,66.0,1.2,7.0,322.5,745.96,606.71
2016,1,1,15,0,746.0,63.0,1.2,7.0,288.0,690.05,566.01
2016,1,1,15,15,705.5,59.0,1.1,6.5,249.0,623.2,515.58
2016,1,1,15,30,665.0,55.0,1.0,6.0,210.0,563.87,469.29
2016,1,1,15,45,600.0,49.5,0.95,5.5,169.0,482.97,402.71
2016,1,1,16,0,535.0,44.0,0.9,5.0,128.0,406.79,337.18
2016,1,1,16,15,429.5,35.0,0.95,4.5,89.0,309.94,251.62
2016,1,1,16,30,324.0,26.0,1.0,4.0,50.0,219.56,148.31
2016,1,1,16,45,162.0,13.0,1.05,3.5,25.0,82.33,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,14.0,15.5,1.8,1.5,17.0,20.12,0.0
2016,1,2,8,0,28.0,31.0,2.0,2.0,34.0,47.65,33.15
2016,1,2,8,15,46.5,48.0,2.0,2.0,55.0,88.47,71.6
2016,1,2,8,30,65.0,65.0,2.0,2.0,76.0,121.19,102.0
2016,1,2,8,45,75.5,82.0,2.05,2.5,98.0,150.06,128.34
2016,1,2,9,0,86.0,99.0,2.1,3.0,120.0,179.8,154.91
2016,1,2,9,15,92.0,115.0,2.0,3.5,141.0,205.57,177.33
2016,1,2,9,30,98.0,131.0,1.9,4.0,162.0,231.86,199.67
2016,1,2,9,45,106.5,144.0,1.85,4.5,181.0,256.55,220.31
2016,1,2,10,0,115.0,157.0,1.8,5.0,200.0,281.89,241.11
2016,1,2,10,15,286.0,149.5,1.65,5.5,266.0,446.8,380.52
2016,1,2,10,30,457.0,142.0,1.5,6.0,332.0,625.87,521.78
2016,1,2,10,45,378.0,164.5,1.4,6.5,327.5,566.66,470.67
2016,1,2,11,0,299.0,187.0,1.3,7.0,323.0,526.24,435.62
2016,1,2,11,15,580.0,131.0,1.2,7.5,404.0,773.51,624.65
2016,1,2,11,30,861.0,75.0,1.1,8.0,485.0,987.05,768.28
2016,1,2,11,45,480.0,146.5,1.05,8.5,376.0,694.8,556.55
2016,1,2,12,0,99.0,218.0,1.0,9.0,267.0,328.42,268.55
2016,1,2,12,15,235.0,205.5,1.05,9.0,320.5,497.39,408.07
2016,1,2,12,30,371.0,193.0,1.1,9.0,374.0,618.52,502.57
2016,1,2,12,45,231.0,201.0,1.2,9.5,313.5,485.66,396.66
2016,1,2,13,0,91.0,209.0,1.3,10.0,253.0,308.72,254.16
2016,1,2,13,15,45.5,154.5,1.25,10.0,176.5,194.72,160.9
2016,1,2,13,30,0.0,100.0,1.2,10.0,100.0,79.48,62.67
2016,1,2,13,45,34.5,136.5,1.2,10.5,151.0,163.39,135.26
2016,1,2,14,0,69.0,173.0,1.2,11.0,202.0,242.46,201.38
2016,1,2,14,15,44.5,155.0,1.0,10.5,173.5,197.99,163.84
2016,1,2,14,30,20.0,137.0,0.8,10.0,145.0,139.84,114.88
2016,1,2,14,45,16.5,124.5,0.65,10.0,130.5,124.95,102.44
2016,1,2,15,0,13.0,112.0,0.5,10.0,116.0,110.54,90.13
2016,1,2,15,15,8.0,98.0,0.6,9.5,100.5,93.7,75.79
2016,1,2,15,30,3.0,84.0,0.7,9.0,85.0,77.45,61.72
2016,1,2,15,45,1.5,68.0,0.8,8.5,68.5,61.57,47.83
2016,1,2,16,0,0.0,52.0,0.9,8.0,52.0,45.75,33.79
2016,1,2,16,15,0.0,36.0,0.95,7.5,36.0,30.58,20.19
2016,1,2,16,30,0.0,20.0,1.0,7.0,20.0,15.27,5.47
2016,1,2,16,45,0.0,10.0,1.1,6.5,10.0,7.87,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,1.0,4.5,11.0,8.37,0.0
2016,1,3,8,0,0.0,22.0,1.0,5.0,22.0,16.79,7.82
2016,1,3,8,15,0.0,36.5,1.0,5.0,36.5,29.76,19.99
2016,1,3,8,30,0.0,51.0,1.0,5.0,51.0,43.03,32.05
2016,1,3,8,45,0.0,66.0,1.0,5.5,66.0,56.73,44.3
2016,1,3,9,0,0.0,81.0,1.0,6.0,81.0,70.4,56.36
2016,1,3,9,15,0.0,94.5,1.1,6.0,94.5,82.41,66.9
2016,1,3,9,30,0.0,108.0,1.2,6.0,108.0,94.56,77.45
2016,1,3,9,45,2.0,119.5,1.3,6.5,120.5,106.3,87.44
2016,1,3,10,0,4.0,131.0,1.4,7.0,133.0,118.4,97.63
2016,1,3,10,15,16.5,147.5,1.55,7.0,154.5,145.89,121.54
2016,1,3,10,30,29.0,164.0,1.7,7.0,176.0,193.0,161.73
2016,1,3,10,45,193.0,171.5,1.85,7.5,258.5,377.61,319.82
2016,1,3,11,0,357.0,179.0,2.0,8.0,341.0,571.8,476.31
2016,1,3,11,15,242.5,197.0,2.15,8.0,308.5,487.59,405.67
2016,1,3,11,30,128.0,215.0,2.3,8.0,276.0,376.02,313.53
2016,1,3,11,45,215.0,211.0,2.5,8.0,315.5,458.95,384.07
2016,1,3,12,0,302.0,207.0,2.7,8.0,355.0,566.8,471.43
2016,1,3,12,15,277.5,210.5,2.8,8.0,346.5,546.83,454.58
2016,1,3,12,30,253.0,214.0,2.9,8.0,338.0,525.91,437.78
2016,1,3,12,45,319.0,199.5,3.05,8.5,353.0,572.22,476.31
2016,1,3,13,0,385.0,185.0,3.2,9.0,368.0,616.34,512.32
2016,1,3,13,15,414.5,172.5,3.15,9.0,364.0,647.97,537.14
2016,1,3,13,30,444.0,160.0,3.1,9.0,360.0,653.76,542.6
2016,1,3,13,45,485.0,143.0,3.05,9.5,352.0,661.96,549.47
2016,1,3,14,0,526.0,126.0,3.0,10.0,344.0,666.08,552.18
2016,1,3,14,15,511.0,119.0,2.8,9.5,318.5,628.56,523.86
2016,1,3,14,30,496.0,112.0,2.6,9.0,293.0,590.26,494.86
2016,1,3,14,45,463.5,107.0,2.4,9.0,263.5,539.53,454.26
2016,1,3,15,0,431.0,102.0,2.2,9.0,234.0,489.84,413.54
2016,1,3,15,15,405.0,91.0,2.0,8.5,202.5,439.04,372.03
2016,1,3,15,30,379.0,80.0,1.8,8.0,171.0,389.51,330.38
2016,1,3,15,45,331.5,68.5,1.65,8.0,137.0,326.92,276.07
2016,1,3,16,0,284.0,57.0,1.5,8.0,103.0,268.46,223.96
2016,1,3,16,15,220.0,43.0,1.55,7.5,72.0,202.16,164.29
2016,1,3,16,30,156.0,29.0,1.6,7.0,41.0,140.42,98.4
2016,1,3,16,45,78.0,14.5,1.65,7.0,20.5,46.33,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.15,7.5,10.5,7.98,0.0
2016,1,4,8,0,0.0,21.0,2.3,8.0,21.0,16.02,7.04
2016,1,4,8,15,0.0,35.0,2.4,8.0,35.0,27.96,18.15
2016,1,4,8,30,0.0,49.0,2.5,8.0,49.0,40.66,29.56
2016,1,4,8,45,0.0,63.0,2.7,8.5,63.0,53.21,40.69
2016,1,4,9,0,0.0,77.0,2.9,9.0,77.0,65.75,51.68
2016,1,4,9,15,0.0,90.0,2.95,9.5,90.0,77.24,61.59
2016,1,4,9,30,0.0,103.0,3.0,10.0,103.0,88.86,71.47
2016,1,4,9,45,0.0,114.5,3.1,10.5,114.5,98.98,79.92
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,109.29,88.44
2016,1,4,10,15,35.0,152.0,3.3,11.0,166.5,184.57,153.4
2016,1,4,10,30,70.0,178.0,3.4,11.0,207.0,249.16,208.25
2016,1,4,10,45,145.0,188.5,3.55,11.5,253.0,354.16,296.23
2016,1,4,11,0,220.0,199.0,3.7,12.0,299.0,442.18,368.4
2016,1,4,11,15,273.5,198.5,3.8,12.0,326.5,519.8,430.72
2016,1,4,11,30,327.0,198.0,3.9,12.0,354.0,575.87,475.72
2016,1,4,11,45,186.0,201.0,4.0,12.5,290.0,416.26,344.87
2016,1,4,12,0,45.0,204.0,4.1,13.0,226.0,254.55,208.8
2016,1,4,12,15,36.0,198.5,4.05,13.0,216.0,238.24,195.39
2016,1,4,12,30,27.0,193.0,4.0,13.0,206.0,200.26,163.82
2016,1,4,12,45,13.5,143.0,4.0,13.0,149.5,133.55,107.99
2016,1,4,13,0,0.0,93.0,4.0,13.0,93.0,72.58,56.17
2016,1,4,13,15,191.0,133.5,3.8,12.5,219.5,354.47,298.24
2016,1,4,13,30,382.0,174.0,3.6,12.0,346.0,587.91,487.99
2016,1,4,13,45,228.0,175.5,3.4,12.0,277.0,436.87,363.38
2016,1,4,14,0,74.0,177.0,3.2,12.0,208.0,251.71,208.99
2016,1,4,14,15,37.0,109.5,2.8,11.5,125.0,134.76,111.16
2016,1,4,14,30,0.0,42.0,2.4,11.0,42.0,32.09,22.19
2016,1,4,14,45,0.0,38.0,2.0,11.0,38.0,29.01,19.6
2016,1,4,15,0,0.0,34.0,1.6,11.0,34.0,25.93,16.96
2016,1,4,15,15,0.0,29.5,1.55,10.5,29.5,22.48,13.98
2016,1,4,15,30,0.0,25.0,1.5,10.0,25.0,19.03,10.97
2016,1,4,15,45,0.0,20.0,1.45,10.0,20.0,15.2,7.57
2016,1,4,16,0,0.0,15.0,1.4,10.0,15.0,11.39,4.15
2016,1,4,16,15,0.0,10.5,1.45,10.0,10.5,7.96,1.05
2016,1,4,16,30,0.0,6.0,1.5,10.0,6.0,4.54,0.0
2016,1,4,16,45,0.0,3.0,1.55,10.0,3.0,2.36,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,42.5,15.5,2.3,8.5,19.5,43.7,0.0
2016,1,5,8,0,85.0,31.0,2.3,9.0,39.0,96.14,70.44
2016,1,5,8,15,110.5,48.0,2.35,9.0,63.5,135.41,109.6
2016,1,5,8,30,136.0,65.0,2.4,9.0,88.0,176.52,147.18
2016,1,5,8,45,152.0,81.5,2.45,9.5,113.5,212.75,179.48
2016,1,5,9,0,168.0,98.0,2.5,10.0,139.0,250.26,212.06
2016,1,5,9,15,175.5,113.5,2.65,10.0,163.0,265.36,225.69
2016,1,5,9,30,183.0,129.0,2.8,10.0,187.0,295.52,251.32
2016,1,5,9,45,188.5,143.0,2.95,10.0,208.0,322.3,273.64
2016,1,5,10,0,194.0,157.0,3.1,10.0,229.0,349.22,295.76
2016,1,5,10,15,97.0,93.5,3.25,10.0,129.5,186.38,157.87
2016,1,5,10,30,0.0,30.0,3.4,10.0,30.0,22.89,14.22
2016,1,5,10,45,0.0,19.5,3.6,10.5,19.5,14.87,7.24
2016,1,5,11,0,0.0,9.0,3.8,11.0,9.0,6.85,0.27
2016,1,5,11,15,5.5,91.0,3.85,11.0,94.0,76.31,60.22
2016,1,5,11,30,11.0,173.0,3.9,11.0,179.0,162.62,133.25
2016,1,5,11,45,5.5,107.0,4.0,11.0,110.0,90.66,72.21
2016,1,5,12,0,0.0,41.0,4.1,11.0,41.0,31.37,21.35
2016,1,5,12,15,0.0,72.0,4.1,10.5,72.0,55.29,41.94
2016,1,5,12,30,0.0,103.0,4.1,10.0,103.0,81.37,64.34
2016,1,5,12,45,0.0,76.5,4.15,10.0,76.5,58.77,45.01
2016,1,5,13,0,0.0,50.0,4.2,10.0,50.0,38.29,27.45
2016,1,5,13,15,0.0,84.5,4.1,10.0,84.5,65.15,50.58
2016,1,5,13,30,0.0,119.0,4.0,10.0,119.0,97.38,78.2
2016,1,5,13,45,0.0,93.5,3.9,10.0,93.5,73.68,57.99
2016,1,5,14,0,0.0,68.0,3.8,10.0,68.0,52.16,39.57
2016,1,5,14,15,113.5,110.5,3.6,10.0,152.0,221.11,188.37
2016,1,5,14,30,227.0,153.0,3.4,10.0,236.0,390.71,331.24
2016,1,5,14,45,214.5,140.5,3.25,10.0,213.5,357.78,303.29
2016,1,5,15,0,202.0,128.0,3.1,10.0,191.0,325.4,276.24
2016,1,5,15,15,190.0,112.5,2.85,9.5,166.0,290.0,246.63
2016,1,5,15,30,178.0,97.0,2.6,9.0,141.0,255.34,216.97
2016,1,5,15,45,158.0,80.5,2.35,9.0,114.0,214.85,181.18
2016,1,5,16,0,138.0,64.0,2.1,9.0,87.0,176.04,146.19
2016,1,5,16,15,103.5,47.0,2.0,8.5,61.5,130.04,104.58
2016,1,5,16,30,69.0,30.0,1.9,8.0,36.0,86.85,61.37
2016,1,5,16,45,34.5,15.0,1.8,7.5,18.0,33.46,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.35,9.0,14.5,11.06,0.0
2016,1,6,8,0,0.0,29.0,3.2,9.0,29.0,25.31,14.32
2016,1,6,8,15,13.5,47.0,3.2,9.0,49.5,57.51,43.23
2016,1,6,8,30,27.0,65.0,3.2,9.0,70.0,85.77,68.62
2016,1,6,8,45,37.0,83.0,3.25,9.0,91.5,112.64,92.68
2016,1,6,9,0,47.0,101.0,3.3,9.0,113.0,140.34,117.22
2016,1,6,9,15,56.0,118.0,3.3,9.0,134.0,166.77,140.35
2016,1,6,9,30,65.0,135.0,3.3,9.0,155.0,194.1,163.92
2016,1,6,9,45,76.0,146.5,3.35,9.5,172.5,216.22,182.6
2016,1,6,10,0,87.0,158.0,3.4,10.0,190.0,239.46,201.96
2016,1,6,10,15,43.5,102.5,3.4,10.0,118.5,132.5,110.25
2016,1,6,10,30,0.0,47.0,3.4,10.0,47.0,35.95,25.54
2016,1,6,10,45,0.0,89.0,3.4,10.0,89.0,69.51,54.45
2016,1,6,11,0,0.0,131.0,3.4,10.0,131.0,109.11,88.14
2016,1,6,11,15,0.0,119.5,3.35,9.5,119.5,97.29,78.1
2016,1,6,11,30,0.0,108.0,3.3,9.0,108.0,86.15,68.68
2016,1,6,11,45,148.0,159.5,3.25,9.0,233.0,324.83,275.16
2016,1,6,12,0,296.0,211.0,3.2,9.0,358.0,565.11,470.29
2016,1,6,12,15,151.0,189.5,3.2,9.0,265.0,366.23,306.6
2016,1,6,12,30,6.0,168.0,3.2,9.0,172.0,151.32,123.75
2016,1,6,12,45,9.0,171.0,3.2,9.0,176.0,157.83,129.8
2016,1,6,13,0,12.0,174.0,3.2,9.0,180.0,164.56,135.68
2016,1,6,13,15,32.5,183.0,3.1,9.0,198.0,216.09,179.89
2016,1,6,13,30,53.0,192.0,3.0,9.0,216.0,248.66,207.85
2016,1,6,13,45,62.0,185.0,2.95,9.0,212.0,249.15,208.77
2016,1,6,14,0,71.0,178.0,2.9,9.0,208.0,249.46,209.62
2016,1,6,14,15,35.5,138.0,2.7,9.0,153.0,166.91,139.25
2016,1,6,14,30,0.0,98.0,2.5,9.0,98.0,79.93,63.78
2016,1,6,14,45,0.0,89.5,2.35,9.0,89.5,72.68,57.7
2016,1,6,15,0,0.0,81.0,2.2,9.0,81.0,65.55,51.58
2016,1,6,15,15,0.0,70.0,2.05,8.5,70.0,56.01,43.4
2016,1,6,15,30,0.0,59.0,1.9,8.0,59.0,46.55,35.17
2016,1,6,15,45,0.0,48.0,1.75,8.0,48.0,37.15,26.81
2016,1,6,16,0,0.0,37.0,1.6,8.0,37.0,28.28,18.86
2016,1,6,16,15,0.0,26.0,1.55,7.5,26.0,19.83,11.26
2016,1,6,16,30,0.0,15.0,1.5,7.0,15.0,11.41,3.32
2016,1,6,16,45,0.0,7.5,1.45,7.0,7.5,5.69,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,18.5,1.1,6.5,27.0,81.85,0.0
2016,1,7,8,0,197.0,37.0,1.2,7.0,54.0,174.64,132.36
2016,1,7,8,15,292.5,49.0,1.15,7.0,90.5,251.06,206.57
2016,1,7,8,30,388.0,61.0,1.1,7.0,127.0,338.0,283.16
2016,1,7,8,45,474.0,65.5,1.05,7.5,168.0,421.96,354.38
2016,1,7,9,0,560.0,70.0,1.0,8.0,209.0,512.43,427.9
2016,1,7,9,15,602.5,75.0,0.8,8.0,246.5,576.5,476.58
2016,1,7,9,30,645.0,80.0,0.6,8.0,284.0,642.25,523.3
2016,1,7,9,45,712.0,75.0,0.45,8.5,322.5,717.29,573.88
2016,1,7,10,0,779.0,70.0,0.3,9.0,361.0,789.01,619.39
2016,1,7,10,15,408.5,120.0,0.35,9.0,273.5,539.77,436.37
2016,1,7,10,30,38.0,170.0,0.4,9.0,186.0,208.06,169.53
2016,1,7,10,45,20.5,162.0,0.45,9.5,171.0,162.13,132.75
2016,1,7,11,0,3.0,154.0,0.5,10.0,156.0,135.64,109.85
2016,1,7,11,15,3.5,158.5,0.6,10.0,161.0,140.01,113.58
2016,1,7,11,30,4.0,163.0,0.7,10.0,166.0,144.59,117.36
2016,1,7,11,45,4.5,165.5,0.85,10.0,168.5,147.26,119.61
2016,1,7,12,0,5.0,168.0,1.0,10.0,171.0,150.12,122.04
2016,1,7,12,15,5.0,168.0,1.1,10.0,171.0,150.03,121.98
2016,1,7,12,30,5.0,168.0,1.2,10.0,171.0,150.12,122.12
2016,1,7,12,45,4.5,165.5,1.3,10.0,168.5,147.26,119.79
2016,1,7,13,0,4.0,163.0,1.4,10.0,166.0,144.59,117.65
2016,1,7,13,15,423.5,119.5,1.45,10.0,314.0,592.23,489.89
2016,1,7,13,30,843.0,76.0,1.5,10.0,462.0,942.64,742.38
2016,1,7,13,45,831.0,74.5,1.6,10.0,440.0,911.19,718.0
2016,1,7,14,0,819.0,73.0,1.7,10.0,418.0,877.21,696.62
2016,1,7,14,15,801.5,70.5,1.6,9.5,390.0,834.73,667.63
2016,1,7,14,30,784.0,68.0,1.5,9.0,362.0,790.52,637.03
2016,1,7,14,45,763.0,64.5,1.4,9.0,328.5,740.71,600.66
2016,1,7,15,0,742.0,61.0,1.3,9.0,295.0,689.99,562.97
2016,1,7,15,15,705.0,57.5,1.15,8.5,257.5,626.65,515.25
2016,1,7,15,30,668.0,54.0,1.0,8.0,220.0,564.27,466.9
2016,1,7,15,45,616.0,48.0,0.85,8.0,180.0,490.71,406.25
2016,1,7,16,0,564.0,42.0,0.7,8.0,140.0,420.45,345.63
2016,1,7,16,15,472.0,35.0,0.7,7.5,101.0,337.07,273.21
2016,1,7,16,30,380.0,28.0,0.7,7.0,62.0,257.0,193.57
2016,1,7,16,45,190.0,14.0,0.75,7.0,31.0,119.86,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.95,4.0,13.5,10.29,0.0
2016,1,8,8,0,0.0,27.0,1.0,4.0,27.0,22.36,12.4
2016,1,8,8,15,3.5,44.0,0.95,4.0,44.5,41.1,29.93
2016,1,8,8,30,7.0,61.0,0.9,4.0,62.0,59.49,46.7
2016,1,8,8,45,14.0,77.0,0.9,4.5,80.5,78.98,64.3
2016,1,8,9,0,21.0,93.0,0.9,5.0,99.0,109.92,91.6
2016,1,8,9,15,26.0,108.0,0.8,5.0,116.0,129.59,108.85
2016,1,8,9,30,31.0,123.0,0.7,5.0,133.0,149.88,126.36
2016,1,8,9,45,32.5,135.5,0.6,5.5,147.0,164.55,138.41
2016,1,8,10,0,34.0,148.0,0.5,6.0,161.0,179.59,150.54
2016,1,8,10,15,198.0,155.0,0.4,6.5,238.0,352.26,296.88
2016,1,8,10,30,362.0,162.0,0.3,7.0,315.0,537.52,441.13
2016,1,8,10,45,275.5,183.0,0.25,7.5,303.0,490.86,399.03
2016,1,8,11,0,189.0,204.0,0.2,8.0,291.0,417.11,339.35
2016,1,8,11,15,219.5,208.0,0.2,8.5,312.0,454.39,368.76
2016,1,8,11,30,250.0,212.0,0.2,9.0,333.0,515.57,413.83
2016,1,8,11,45,125.0,173.0,0.2,9.5,233.5,317.87,258.46
2016,1,8,12,0,0.0,134.0,0.2,10.0,134.0,110.41,87.43
2016,1,8,12,15,37.0,176.0,0.25,10.0,194.5,210.16,172.26
2016,1,8,12,30,74.0,218.0,0.3,10.0,255.0,300.78,245.44
2016,1,8,12,45,73.5,215.0,0.4,10.0,251.0,296.52,241.74
2016,1,8,13,0,73.0,212.0,0.5,10.0,247.0,292.4,239.02
2016,1,8,13,15,98.0,208.5,0.55,10.0,254.5,312.96,256.75
2016,1,8,13,30,123.0,205.0,0.6,10.0,262.0,354.51,290.56
2016,1,8,13,45,184.5,192.0,0.7,10.0,273.0,394.69,324.72
2016,1,8,14,0,246.0,179.0,0.8,10.0,284.0,452.74,372.06
2016,1,8,14,15,134.5,161.5,0.75,10.0,218.5,304.03,251.72
2016,1,8,14,30,23.0,144.0,0.7,10.0,153.0,148.67,121.8
2016,1,8,14,45,18.5,131.5,0.65,10.0,138.5,132.84,109.07
2016,1,8,15,0,14.0,119.0,0.6,10.0,124.0,117.54,96.09
2016,1,8,15,15,9.5,104.5,0.6,9.5,108.0,100.45,81.62
2016,1,8,15,30,5.0,90.0,0.6,9.0,92.0,83.9,67.37
2016,1,8,15,45,2.5,74.0,0.65,8.5,75.0,67.36,52.97
2016,1,8,16,0,0.0,58.0,0.7,8.0,58.0,51.03,38.55
2016,1,8,16,15,0.0,41.5,0.75,7.5,41.5,35.51,24.72
2016,1,8,16,30,0.0,25.0,0.8,7.0,25.0,19.45,10.04
2016,1,8,16,45,0.0,12.5,0.85,7.0,12.5,9.52,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.5,3.15,6.5,30.0,112.55,0.0
2016,1,9,8,0,347.0,29.0,3.3,7.0,60.0,239.97,184.37
2016,1,9,8,15,440.0,37.0,3.3,7.0,98.5,320.03,265.62
2016,1,9,8,30,533.0,45.0,3.3,7.0,137.0,409.42,346.41
2016,1,9,8,45,589.5,50.5,3.35,7.0,177.0,480.16,409.48
2016,1,9,9,0,646.0,56.0,3.4,7.0,217.0,554.92,473.64
2016,1,9,9,15,323.0,78.5,3.35,7.0,159.0,361.85,312.06
2016,1,9,9,30,0.0,101.0,3.3,7.0,101.0,86.15,69.66
2016,1,9,9,45,0.0,110.5,3.3,7.5,110.5,94.09,76.6
2016,1,9,10,0,0.0,120.0,3.3,8.0,120.0,102.22,83.35
2016,1,9,10,15,9.0,140.0,3.2,8.0,144.0,129.88,107.34
2016,1,9,10,30,18.0,160.0,3.1,8.0,168.0,158.51,131.91
2016,1,9,10,45,76.0,183.0,3.05,8.0,218.0,258.64,218.3
2016,1,9,11,0,134.0,206.0,3.0,8.0,268.0,366.05,308.11
2016,1,9,11,15,73.0,191.0,2.9,8.0,224.5,265.17,222.45
2016,1,9,11,30,12.0,176.0,2.8,8.0,181.0,166.1,137.12
2016,1,9,11,45,25.0,190.0,2.7,8.0,202.0,193.97,161.25
2016,1,9,12,0,38.0,204.0,2.6,8.0,223.0,245.68,204.66
2016,1,9,12,15,78.5,215.0,2.45,8.0,254.5,300.94,251.62
2016,1,9,12,30,119.0,226.0,2.3,8.0,286.0,379.92,316.67
2016,1,9,12,45,97.5,220.0,2.2,8.5,268.5,326.89,272.26
2016,1,9,13,0,76.0,214.0,2.1,9.0,251.0,297.57,247.33
2016,1,9,13,15,48.0,195.0,2.0,9.0,218.0,245.54,203.83
2016,1,9,13,30,20.0,176.0,1.9,9.0,185.0,175.48,144.82
2016,1,9,13,45,10.0,147.5,1.85,9.0,152.0,136.04,111.57
2016,1,9,14,0,0.0,119.0,1.8,9.0,119.0,98.36,79.31
2016,1,9,14,15,0.0,98.5,1.75,9.0,98.5,79.15,63.03
2016,1,9,14,30,0.0,78.0,1.7,9.0,78.0,60.6,47.15
2016,1,9,14,45,0.0,71.0,1.7,9.0,71.0,54.76,42.18
2016,1,9,15,0,0.0,64.0,1.7,9.0,64.0,49.07,37.28
2016,1,9,15,15,0.0,55.5,1.65,8.5,55.5,42.5,31.64
2016,1,9,15,30,0.0,47.0,1.6,8.0,47.0,35.94,25.94
2016,1,9,15,45,0.0,38.5,1.55,8.0,38.5,29.4,20.11
2016,1,9,16,0,0.0,30.0,1.5,8.0,30.0,22.88,14.25
2016,1,9,16,15,0.0,21.5,1.45,8.0,21.5,16.36,8.36
2016,1,9,16,30,0.0,13.0,1.4,8.0,13.0,9.87,2.35
2016,1,9,16,45,0.0,6.5,1.4,8.0,6.5,4.92,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,166.5,15.5,1.75,5.5,31.0,110.4,0.0
2016,1,10,8,0,333.0,31.0,2.0,6.0,62.0,233.83,180.07
2016,1,10,8,15,427.5,40.0,1.95,6.5,101.0,315.3,260.85
2016,1,10,8,30,522.0,49.0,1.9,7.0,140.0,406.2,341.14
2016,1,10,8,45,586.5,54.0,1.9,7.5,181.0,481.43,405.91
2016,1,10,9,0,651.0,59.0,1.9,8.0,222.0,561.22,471.78
2016,1,10,9,15,415.5,96.0,1.85,8.0,206.5,452.53,382.79
2016,1,10,9,30,180.0,133.0,1.8,8.0,191.0,296.22,251.53
2016,1,10,9,45,193.0,145.5,1.8,8.5,213.5,326.97,277.51
2016,1,10,10,0,206.0,158.0,1.8,9.0,236.0,358.47,302.67
2016,1,10,10,15,181.0,172.5,1.7,9.0,244.5,359.27,301.76
2016,1,10,10,30,156.0,187.0,1.6,9.0,253.0,358.26,299.43
2016,1,10,10,45,155.0,198.0,1.55,9.5,266.5,373.72,310.69
2016,1,10,11,0,154.0,209.0,1.5,10.0,280.0,388.91,321.5
2016,1,10,11,15,154.0,216.0,1.4,10.0,289.0,399.48,329.1
2016,1,10,11,30,154.0,223.0,1.3,10.0,298.0,409.79,336.47
2016,1,10,11,45,162.5,226.0,1.25,10.5,306.5,423.1,346.08
2016,1,10,12,0,171.0,229.0,1.2,11.0,315.0,436.23,355.47
2016,1,10,12,15,170.5,229.0,1.15,11.0,315.0,435.93,354.86
2016,1,10,12,30,170.0,229.0,1.1,11.0,315.0,435.26,354.12
2016,1,10,12,45,171.0,225.0,1.1,11.5,310.5,430.46,349.97
2016,1,10,13,0,172.0,221.0,1.1,12.0,306.0,425.27,345.61
2016,1,10,13,15,305.5,194.5,1.1,12.0,339.5,544.57,441.08
2016,1,10,13,30,439.0,168.0,1.1,12.0,373.0,659.58,528.89
2016,1,10,13,45,449.5,157.5,1.15,12.0,359.0,647.31,519.99
2016,1,10,14,0,460.0,147.0,1.2,12.0,345.0,632.8,510.81
2016,1,10,14,15,427.5,141.5,1.15,11.5,316.0,583.37,474.45
2016,1,10,14,30,395.0,136.0,1.1,11.0,287.0,534.38,438.06
2016,1,10,14,45,380.5,126.0,1.1,11.0,261.0,495.95,409.09
2016,1,10,15,0,366.0,116.0,1.1,11.0,235.0,457.44,379.28
2016,1,10,15,15,351.5,103.0,1.0,10.5,206.0,415.52,346.22
2016,1,10,15,30,337.0,90.0,0.9,10.0,177.0,373.95,312.48
2016,1,10,15,45,310.0,76.5,0.85,10.0,145.5,324.05,270.4
2016,1,10,16,0,283.0,63.0,0.8,10.0,114.0,276.19,228.75
2016,1,10,16,15,242.0,48.0,0.85,9.5,83.5,220.8,180.06
2016,1,10,16,30,201.0,33.0,0.9,9.0,53.0,169.41,130.69
2016,1,10,16,45,100.5,16.5,1.0,8.5,26.5,80.83,20.88
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,31.5,16.0,1.0,6.5,19.0,33.05,0.0
2016,1,11,8,0,63.0,32.0,1.0,7.0,38.0,74.47,54.36
2016,1,11,8,15,86.5,49.0,1.1,7.0,62.0,110.08,88.93
2016,1,11,8,30,110.0,66.0,1.2,7.0,86.0,147.33,122.95
2016,1,11,8,45,123.5,83.5,1.35,7.5,110.5,180.76,152.81
2016,1,11,9,0,137.0,101.0,1.5,8.0,135.0,215.24,182.92
2016,1,11,9,15,144.5,117.0,1.45,8.0,158.5,244.17,207.75
2016,1,11,9,30,152.0,133.0,1.4,8.0,182.0,273.63,232.46
2016,1,11,9,45,158.5,147.0,1.4,8.5,203.0,299.99,253.74
2016,1,11,10,0,165.0,161.0,1.4,9.0,224.0,326.68,274.85
2016,1,11,10,15,82.5,146.5,1.45,9.0,178.0,218.05,182.96
2016,1,11,10,30,0.0,132.0,1.5,9.0,132.0,111.45,90.24
2016,1,11,10,45,77.5,170.0,1.55,9.5,206.0,242.69,203.26
2016,1,11,11,0,155.0,208.0,1.6,10.0,280.0,388.03,321.94
2016,1,11,11,15,101.5,206.5,1.65,10.5,254.5,312.43,258.25
2016,1,11,11,30,48.0,205.0,1.7,11.0,229.0,257.02,211.08
2016,1,11,11,45,35.0,199.5,1.75,11.5,217.0,236.45,193.6
2016,1,11,12,0,22.0,194.0,1.8,12.0,205.0,194.51,158.49
2016,1,11,12,15,39.5,205.0,1.8,12.0,225.0,247.54,202.62
2016,1,11,12,30,57.0,216.0,1.8,12.0,245.0,279.49,228.97
2016,1,11,12,45,193.5,210.0,1.85,12.0,305.5,433.21,356.25
2016,1,11,13,0,330.0,204.0,1.9,12.0,366.0,584.81,476.02
2016,1,11,13,15,190.0,200.0,1.9,12.0,293.0,413.86,339.7
2016,1,11,13,30,50.0,196.0,1.9,12.0,220.0,248.7,203.8
2016,1,11,13,45,134.0,191.0,1.9,12.5,250.5,344.31,284.57
2016,1,11,14,0,218.0,186.0,1.9,13.0,281.0,414.18,342.0
2016,1,11,14,15,177.0,175.5,1.8,12.5,249.0,359.65,297.88
2016,1,11,14,30,136.0,165.0,1.7,12.0,217.0,307.32,255.48
2016,1,11,14,45,443.5,112.0,1.6,12.0,261.0,531.75,441.49
2016,1,11,15,0,751.0,59.0,1.5,12.0,305.0,697.74,566.66
2016,1,11,15,15,716.5,56.0,1.35,11.5,267.5,636.6,518.98
2016,1,11,15,30,682.0,53.0,1.2,11.0,230.0,576.21,472.9
2016,1,11,15,45,632.0,48.0,1.05,11.0,190.0,504.36,414.7
2016,1,11,16,0,582.0,43.0,0.9,11.0,150.0,435.53,356.1
2016,1,11,16,15,497.5,36.0,0.95,10.5,110.5,354.38,286.85
2016,1,11,16,30,413.0,29.0,1.0,10.0,71.0,276.28,214.19
2016,1,11,16,45,206.5,14.5,1.05,9.5,35.5,131.47,49.55
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
