Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,197.0,14.0,1.75,5.5,32.0,121.48,0.02
2016,1,12,8,0,394.0,28.0,1.9,6.0,64.0,260.19,201.36
2016,1,12,8,15,484.0,35.0,1.75,6.5,104.0,339.37,280.31
2016,1,12,8,30,574.0,42.0,1.6,7.0,144.0,422.19,353.68
2016,1,12,8,45,629.5,47.0,1.5,7.5,185.0,494.06,414.91
2016,1,12,9,0,685.0,52.0,1.4,8.0,226.0,569.53,475.51
2016,1,12,9,15,720.5,55.5,1.35,8.0,264.0,631.52,523.02
2016,1,12,9,30,756.0,59.0,1.3,8.0,302.0,694.44,569.55
2016,1,12,9,45,552.5,101.0,1.3,8.5,289.0,611.75,504.64
2016,1,12,10,0,349.0,143.0,1.3,9.0,276.0,479.83,399.18
2016,1,12,10,15,333.5,157.5,1.4,9.5,292.5,494.77,410.85
2016,1,12,10,30,318.0,172.0,1.5,10.0,309.0,507.78,419.54
2016,1,12,10,45,368.5,172.5,1.6,10.5,339.0,563.46,462.89
2016,1,12,11,0,419.0,173.0,1.7,11.0,369.0,643.83,523.12
2016,1,12,11,15,406.5,182.0,1.75,11.0,377.5,650.19,526.54
2016,1,12,11,30,394.0,191.0,1.8,11.0,386.0,631.09,512.22
2016,1,12,11,45,339.0,205.0,1.85,11.5,374.5,597.21,484.34
2016,1,12,12,0,284.0,219.0,1.9,12.0,363.0,561.19,454.8
2016,1,12,12,15,226.5,225.0,1.9,12.0,340.0,486.79,396.71
2016,1,12,12,30,169.0,231.0,1.9,12.0,317.0,435.94,355.78
2016,1,12,12,45,221.0,223.0,1.9,12.0,333.5,477.53,390.4
2016,1,12,13,0,273.0,215.0,1.9,12.0,350.0,541.47,440.76
2016,1,12,13,15,300.0,204.0,1.8,12.0,348.5,550.86,448.22
2016,1,12,13,30,327.0,193.0,1.7,12.0,347.0,558.4,454.67
2016,1,12,13,45,401.5,169.5,1.6,12.5,350.5,615.86,498.77
2016,1,12,14,0,476.0,146.0,1.5,13.0,354.0,646.85,522.29
2016,1,12,14,15,276.0,154.5,1.25,12.5,273.5,441.47,361.72
2016,1,12,14,30,76.0,163.0,1.0,12.0,193.0,233.64,192.18
2016,1,12,14,45,71.5,149.5,0.8,12.0,175.5,213.4,176.46
2016,1,12,15,0,67.0,136.0,0.6,12.0,158.0,193.67,160.03
2016,1,12,15,15,62.0,120.0,0.7,11.5,138.5,170.66,141.33
2016,1,12,15,30,57.0,104.0,0.8,11.0,119.0,148.21,122.62
2016,1,12,15,45,48.0,87.0,0.9,11.0,98.0,122.21,100.15
2016,1,12,16,0,39.0,70.0,1.0,11.0,77.0,97.05,78.0
2016,1,12,16,15,25.0,53.0,1.0,10.5,57.0,69.77,53.83
2016,1,12,16,30,11.0,36.0,1.0,10.0,37.0,43.34,29.99
2016,1,12,16,45,5.5,18.0,1.05,10.0,18.5,18.27,3.58
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,154.5,16.5,3.4,10.5,31.0,105.56,3.6
2016,1,13,8,0,309.0,33.0,3.6,11.0,62.0,221.17,168.97
2016,1,13,8,15,406.5,42.0,3.75,11.0,101.0,303.09,248.48
2016,1,13,8,30,504.0,51.0,3.9,11.0,140.0,394.61,329.97
2016,1,13,8,45,561.0,57.5,4.05,11.5,180.5,465.86,392.15
2016,1,13,9,0,618.0,64.0,4.2,12.0,221.0,541.15,455.67
2016,1,13,9,15,658.0,68.5,4.45,12.0,259.5,605.0,508.42
2016,1,13,9,30,698.0,73.0,4.7,12.0,298.0,670.38,560.75
2016,1,13,9,45,366.0,112.0,4.95,12.0,231.0,463.21,392.14
2016,1,13,10,0,34.0,151.0,5.2,12.0,164.0,181.68,150.34
2016,1,13,10,15,119.5,169.0,5.35,12.0,219.5,298.21,250.94
2016,1,13,10,30,205.0,187.0,5.5,12.0,275.0,401.72,338.36
2016,1,13,10,45,141.5,195.5,5.65,12.0,258.0,356.07,298.35
2016,1,13,11,0,78.0,204.0,5.8,12.0,241.0,285.52,237.87
2016,1,13,11,15,98.5,214.0,5.85,12.0,262.0,318.28,265.57
2016,1,13,11,30,119.0,224.0,5.9,12.0,283.0,374.56,311.94
2016,1,13,11,45,194.5,223.0,6.0,12.0,321.5,449.98,375.79
2016,1,13,12,0,270.0,222.0,6.1,12.0,360.0,550.39,458.31
2016,1,13,12,15,135.0,123.5,6.1,12.0,192.5,289.42,243.41
2016,1,13,12,30,0.0,25.0,6.1,12.0,25.0,19.1,10.69
2016,1,13,12,45,0.0,37.0,6.1,12.0,37.0,28.3,18.6
2016,1,13,13,0,0.0,49.0,6.1,12.0,49.0,37.53,26.51
2016,1,13,13,15,145.5,124.5,6.0,11.5,193.5,297.33,251.92
2016,1,13,13,30,291.0,200.0,5.9,11.0,338.0,532.1,447.39
2016,1,13,13,45,252.0,195.0,5.8,11.0,310.5,483.13,406.26
2016,1,13,14,0,213.0,190.0,5.7,11.0,283.0,414.06,349.58
2016,1,13,14,15,224.5,176.5,5.45,11.0,269.0,402.93,341.21
2016,1,13,14,30,236.0,163.0,5.2,11.0,255.0,410.03,347.26
2016,1,13,14,45,224.5,151.5,4.95,11.0,233.0,378.92,321.36
2016,1,13,15,0,213.0,140.0,4.7,11.0,211.0,348.22,295.63
2016,1,13,15,15,425.5,103.0,4.15,10.5,223.0,471.93,401.49
2016,1,13,15,30,638.0,66.0,3.6,10.0,235.0,566.87,479.09
2016,1,13,15,45,601.5,58.0,3.1,9.5,196.0,502.25,423.37
2016,1,13,16,0,565.0,50.0,2.6,9.0,157.0,439.73,368.36
2016,1,13,16,15,476.0,42.5,2.35,8.5,116.5,350.46,289.96
2016,1,13,16,30,387.0,35.0,2.1,8.0,76.0,269.48,214.57
2016,1,13,16,45,193.5,24.0,1.85,7.5,44.5,137.73,72.42
2016,1,13,17,0,0.0,13.0,1.6,7.0,13.0,10.23,0.0
2016,1,13,17,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,19.0,16.5,1.2,6.5,18.0,27.89,0.0
2016,1,14,8,0,38.0,33.0,1.3,7.0,36.0,62.51,45.14
2016,1,14,8,15,55.5,50.5,1.4,7.0,58.5,94.01,75.18
2016,1,14,8,30,73.0,68.0,1.5,7.0,81.0,126.56,104.85
2016,1,14,8,45,83.0,85.5,1.65,7.5,104.0,155.7,130.9
2016,1,14,9,0,93.0,103.0,1.8,8.0,127.0,185.7,157.14
2016,1,14,9,15,98.5,119.5,1.8,8.0,148.0,211.81,179.68
2016,1,14,9,30,104.0,136.0,1.8,8.0,169.0,238.4,202.19
2016,1,14,9,45,107.5,150.0,1.85,8.5,188.0,260.38,220.1
2016,1,14,10,0,111.0,164.0,1.9,9.0,207.0,282.65,237.93
2016,1,14,10,15,128.5,177.5,1.95,9.0,230.5,316.92,266.26
2016,1,14,10,30,146.0,191.0,2.0,9.0,254.0,352.16,295.0
2016,1,14,10,45,181.0,199.5,2.05,9.5,282.0,398.1,332.09
2016,1,14,11,0,216.0,208.0,2.1,10.0,310.0,445.37,369.58
2016,1,14,11,15,130.5,207.5,2.15,10.0,270.0,363.13,300.85
2016,1,14,11,30,45.0,207.0,2.2,10.0,230.0,255.16,210.4
2016,1,14,11,45,44.5,210.5,2.25,10.0,233.0,258.63,213.5
2016,1,14,12,0,44.0,214.0,2.3,10.0,236.0,262.27,216.39
2016,1,14,12,15,48.0,216.0,2.3,10.0,240.0,268.77,221.82
2016,1,14,12,30,52.0,218.0,2.3,10.0,244.0,275.45,227.42
2016,1,14,12,45,45.5,212.0,2.3,10.0,234.5,261.4,215.74
2016,1,14,13,0,39.0,206.0,2.3,10.0,225.0,247.65,204.37
2016,1,14,13,15,23.5,186.5,2.15,10.0,198.0,188.06,154.7
2016,1,14,13,30,8.0,167.0,2.0,10.0,171.0,152.58,124.65
2016,1,14,13,45,4.0,145.5,1.95,10.0,147.5,127.15,103.32
2016,1,14,14,0,0.0,124.0,1.9,10.0,124.0,102.55,82.51
2016,1,14,14,15,0.0,99.0,1.75,9.5,99.0,79.12,62.81
2016,1,14,14,30,0.0,74.0,1.6,9.0,74.0,56.81,43.83
2016,1,14,14,45,0.0,67.0,1.5,9.0,67.0,51.38,39.22
2016,1,14,15,0,0.0,60.0,1.4,9.0,60.0,45.97,34.58
2016,1,14,15,15,0.0,52.5,1.45,9.0,52.5,40.17,29.56
2016,1,14,15,30,0.0,45.0,1.5,9.0,45.0,34.39,24.5
2016,1,14,15,45,0.0,37.0,1.6,9.0,37.0,28.24,19.06
2016,1,14,16,0,0.0,29.0,1.7,9.0,29.0,22.1,13.57
2016,1,14,16,15,0.0,21.5,2.0,9.0,21.5,16.36,8.4
2016,1,14,16,30,0.0,14.0,2.3,9.0,14.0,10.63,3.2
2016,1,14,16,45,0.0,8.0,2.65,9.0,8.0,6.06,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,15.5,0.45,7.5,32.5,114.86,16.23
2016,1,15,8,0,358.0,31.0,0.4,8.0,65.0,242.67,186.38
2016,1,15,8,15,450.0,39.0,0.5,8.0,104.5,322.42,262.25
2016,1,15,8,30,542.0,47.0,0.6,8.0,144.0,411.32,339.38
2016,1,15,8,45,596.5,52.5,0.75,8.5,185.0,481.21,398.67
2016,1,15,9,0,651.0,58.0,0.9,9.0,226.0,554.96,458.93
2016,1,15,9,15,688.5,62.0,1.0,9.0,264.5,612.5,503.79
2016,1,15,9,30,726.0,66.0,1.1,9.0,303.0,676.64,552.32
2016,1,15,9,45,740.5,71.5,1.2,9.5,336.0,724.38,586.44
2016,1,15,10,0,755.0,77.0,1.3,10.0,369.0,770.85,619.06
2016,1,15,10,15,773.5,79.5,1.3,10.0,398.0,815.85,649.95
2016,1,15,10,30,792.0,82.0,1.3,10.0,427.0,859.24,679.2
2016,1,15,10,45,693.5,107.5,1.3,10.0,421.0,825.14,653.49
2016,1,15,11,0,595.0,133.0,1.3,10.0,415.0,775.3,617.4
2016,1,15,11,15,565.0,147.5,1.25,10.0,422.0,764.6,609.04
2016,1,15,11,30,535.0,162.0,1.2,10.0,429.0,760.83,605.32
2016,1,15,11,45,510.5,171.5,1.2,10.5,430.0,753.48,598.4
2016,1,15,12,0,486.0,181.0,1.2,11.0,431.0,743.44,589.26
2016,1,15,12,15,429.0,194.5,1.15,11.0,415.0,702.34,557.58
2016,1,15,12,30,372.0,208.0,1.1,11.0,399.0,636.11,508.23
2016,1,15,12,45,262.5,219.0,1.05,11.0,353.0,537.25,432.1
2016,1,15,13,0,153.0,230.0,1.0,11.0,307.0,415.61,336.91
2016,1,15,13,15,493.5,155.5,0.9,11.0,394.0,707.24,565.61
2016,1,15,13,30,834.0,81.0,0.8,11.0,481.0,944.29,726.26
2016,1,15,13,45,825.5,78.5,0.75,11.0,460.0,915.5,702.85
2016,1,15,14,0,817.0,76.0,0.7,11.0,439.0,884.0,681.87
2016,1,15,14,15,799.0,74.0,0.65,11.0,410.5,842.02,653.61
2016,1,15,14,30,781.0,72.0,0.6,11.0,382.0,798.27,623.96
2016,1,15,14,45,762.5,68.0,0.6,11.5,349.5,750.16,590.57
2016,1,15,15,0,744.0,64.0,0.6,12.0,317.0,700.92,555.77
2016,1,15,15,15,709.5,60.5,0.6,11.5,279.0,639.28,512.91
2016,1,15,15,30,675.0,57.0,0.6,11.0,241.0,578.38,469.1
2016,1,15,15,45,625.5,51.5,0.6,11.0,200.5,506.36,413.24
2016,1,15,16,0,576.0,46.0,0.6,11.0,160.0,442.58,360.58
2016,1,15,16,15,495.0,39.5,0.65,10.5,120.0,358.59,290.53
2016,1,15,16,30,414.0,33.0,0.7,10.0,80.0,282.22,222.6
2016,1,15,16,45,273.5,22.5,0.8,9.5,47.5,177.2,109.31
2016,1,15,17,0,133.0,12.0,0.9,9.0,15.0,63.61,0.0
2016,1,15,17,15,66.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,17.5,3.25,9.5,31.0,96.6,17.5
2016,1,16,8,0,279.0,35.0,3.3,10.0,62.0,205.82,159.11
2016,1,16,8,15,372.0,44.5,3.25,10.0,100.5,284.13,233.85
2016,1,16,8,30,465.0,54.0,3.2,10.0,139.0,371.59,311.59
2016,1,16,8,45,536.0,59.0,3.2,10.5,180.0,448.55,378.17
2016,1,16,9,0,607.0,64.0,3.2,11.0,221.0,530.7,446.68
2016,1,16,9,15,401.0,100.5,3.15,11.0,211.5,442.84,373.92
2016,1,16,9,30,195.0,137.0,3.1,11.0,202.0,309.74,261.76
2016,1,16,9,45,200.5,150.0,3.1,11.5,223.0,335.57,283.06
2016,1,16,10,0,206.0,163.0,3.1,12.0,244.0,361.55,303.49
2016,1,16,10,15,103.0,126.0,3.05,12.0,166.5,227.91,190.85
2016,1,16,10,30,0.0,89.0,3.0,12.0,89.0,69.51,53.87
2016,1,16,10,45,8.5,133.5,3.0,12.5,137.5,119.23,96.21
2016,1,16,11,0,17.0,178.0,3.0,13.0,186.0,172.97,140.94
2016,1,16,11,15,8.5,168.5,3.0,13.0,173.0,153.68,124.31
2016,1,16,11,30,0.0,159.0,3.0,13.0,160.0,134.8,108.13
2016,1,16,11,45,0.0,134.5,3.0,13.5,135.0,110.22,87.42
2016,1,16,12,0,0.0,110.0,3.0,14.0,110.0,87.23,68.06
2016,1,16,12,15,2.0,140.5,2.9,14.0,142.0,117.79,93.67
2016,1,16,12,30,4.0,171.0,2.8,14.0,174.0,150.33,120.66
2016,1,16,12,45,9.5,178.5,2.75,14.0,184.0,163.92,132.1
2016,1,16,13,0,15.0,186.0,2.7,14.0,194.0,177.81,143.82
2016,1,16,13,15,34.0,195.0,2.55,14.0,212.0,228.45,186.08
2016,1,16,13,30,53.0,204.0,2.4,14.0,230.0,259.22,211.75
2016,1,16,13,45,28.5,178.5,2.3,14.0,192.5,204.37,166.25
2016,1,16,14,0,4.0,153.0,2.2,14.0,155.0,135.57,108.8
2016,1,16,14,15,15.5,154.5,2.0,14.0,161.0,149.15,120.86
2016,1,16,14,30,27.0,156.0,1.8,14.0,167.0,179.6,146.62
2016,1,16,14,45,23.5,143.5,1.65,14.0,152.5,147.59,120.05
2016,1,16,15,0,20.0,131.0,1.5,14.0,138.0,132.92,107.86
2016,1,16,15,15,16.0,116.0,1.4,13.5,121.5,115.44,93.33
2016,1,16,15,30,12.0,101.0,1.3,13.0,105.0,98.45,79.01
2016,1,16,15,45,6.0,85.0,1.2,13.0,87.0,79.42,62.54
2016,1,16,16,0,0.0,69.0,1.1,13.0,69.0,61.0,46.46
2016,1,16,16,15,0.0,52.0,1.1,12.5,52.0,45.3,32.78
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,29.25,18.63
2016,1,16,16,45,0.0,21.0,1.15,11.5,21.0,16.24,5.61
2016,1,16,17,0,0.0,7.0,1.2,11.0,7.0,5.51,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.27,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,4.54,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,7.58,0.75
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,10.62,3.47
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,13.68,6.18
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,16.73,8.87
2016,1,17,9,15,0.0,25.5,2.7,12.0,25.5,19.42,11.21
2016,1,17,9,30,0.0,29.0,2.7,12.0,29.0,22.1,13.53
2016,1,17,9,45,0.0,32.5,2.75,12.5,32.5,24.79,15.8
2016,1,17,10,0,0.0,36.0,2.8,13.0,36.0,27.48,18.04
2016,1,17,10,15,14.5,104.5,2.8,13.0,111.0,97.27,78.11
2016,1,17,10,30,29.0,173.0,2.8,13.0,186.0,199.56,163.84
2016,1,17,10,45,14.5,132.0,2.85,13.0,138.5,123.25,99.47
2016,1,17,11,0,0.0,91.0,2.9,13.0,91.0,70.73,54.6
2016,1,17,11,15,0.0,93.5,2.9,13.0,93.5,72.78,56.3
2016,1,17,11,30,0.0,96.0,2.9,13.0,96.0,74.86,58.0
2016,1,17,11,45,0.5,130.0,2.9,13.0,130.5,106.32,84.41
2016,1,17,12,0,1.0,164.0,2.9,13.0,165.0,139.98,112.4
2016,1,17,12,15,0.5,134.0,2.8,13.0,134.5,109.91,87.26
2016,1,17,12,30,0.0,104.0,2.7,13.0,104.0,81.77,63.7
2016,1,17,12,45,0.0,116.0,2.65,13.0,116.0,92.68,72.92
2016,1,17,13,0,0.0,128.0,2.6,13.0,128.0,104.02,82.45
2016,1,17,13,15,0.0,137.0,2.5,13.0,137.0,112.96,89.97
2016,1,17,13,30,0.0,146.0,2.4,13.0,146.0,122.37,97.9
2016,1,17,13,45,0.0,96.0,2.35,13.0,96.0,75.29,58.48
2016,1,17,14,0,0.0,46.0,2.3,13.0,46.0,35.19,24.53
2016,1,17,14,15,0.0,74.5,2.2,12.5,74.5,57.2,43.47
2016,1,17,14,30,0.0,103.0,2.1,12.0,103.0,83.34,65.92
2016,1,17,14,45,0.0,94.0,2.05,12.0,94.0,75.61,59.42
2016,1,17,15,0,0.0,85.0,2.0,12.0,85.0,67.97,52.99
2016,1,17,15,15,0.0,75.0,1.9,12.0,75.0,59.46,45.75
2016,1,17,15,30,0.0,65.0,1.8,12.0,65.0,51.04,38.51
2016,1,17,15,45,0.0,54.5,1.75,12.0,54.5,42.19,30.83
2016,1,17,16,0,0.0,44.0,1.7,12.0,44.0,33.66,23.34
2016,1,17,16,15,0.0,33.0,1.7,11.5,33.0,25.2,15.88
2016,1,17,16,30,0.0,22.0,1.7,11.0,22.0,16.76,8.37
2016,1,17,16,45,0.0,13.5,1.75,11.0,13.5,10.26,1.75
2016,1,17,17,0,0.0,5.0,1.8,11.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.85,11.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,14.0,0.6,9.5,35.5,128.06,37.78
2016,1,18,8,0,431.0,28.0,0.7,10.0,71.0,266.9,205.97
2016,1,18,8,15,518.5,35.0,0.75,10.5,112.5,347.23,280.82
2016,1,18,8,30,606.0,42.0,0.8,11.0,154.0,435.75,356.34
2016,1,18,8,45,663.0,46.5,0.9,11.5,197.0,509.43,417.68
2016,1,18,9,0,720.0,51.0,1.0,12.0,240.0,586.89,479.09
2016,1,18,9,15,509.5,88.5,1.05,12.0,232.5,512.82,421.3
2016,1,18,9,30,299.0,126.0,1.1,12.0,225.0,391.86,324.85
2016,1,18,9,45,161.5,138.5,1.2,12.5,192.5,287.2,238.72
2016,1,18,10,0,24.0,151.0,1.3,13.0,160.0,154.73,125.88
2016,1,18,10,15,439.0,109.5,1.4,13.0,303.0,547.96,451.96
2016,1,18,10,30,854.0,68.0,1.5,13.0,446.0,896.84,703.89
2016,1,18,10,45,860.0,71.0,1.65,13.5,468.0,928.99,721.33
2016,1,18,11,0,866.0,74.0,1.8,14.0,490.0,958.27,740.75
2016,1,18,11,15,871.5,74.5,1.95,14.0,505.5,969.01,748.86
2016,1,18,11,30,877.0,75.0,2.1,14.0,521.0,987.95,762.89
2016,1,18,11,45,705.0,123.0,2.25,14.0,485.5,903.32,705.24
2016,1,18,12,0,533.0,171.0,2.4,14.0,450.0,778.93,618.28
2016,1,18,12,15,273.5,181.0,2.35,14.0,324.5,501.17,406.61
2016,1,18,12,30,14.0,191.0,2.3,14.0,199.0,180.9,145.17
2016,1,18,12,45,49.5,210.0,2.25,14.0,235.5,260.83,212.42
2016,1,18,13,0,85.0,229.0,2.2,14.0,272.0,321.04,261.72
2016,1,18,13,15,247.0,208.0,2.1,14.0,329.5,501.54,408.04
2016,1,18,13,30,409.0,187.0,2.0,14.0,387.0,652.62,524.93
2016,1,18,13,45,324.5,191.5,1.9,14.0,346.0,546.47,442.28
2016,1,18,14,0,240.0,196.0,1.8,14.0,305.0,466.19,379.21
2016,1,18,14,15,147.5,182.5,1.65,13.5,248.0,338.97,278.32
2016,1,18,14,30,55.0,169.0,1.5,13.0,191.0,219.59,180.19
2016,1,18,14,45,51.5,155.5,1.35,13.0,175.0,200.91,165.33
2016,1,18,15,0,48.0,142.0,1.2,13.0,159.0,182.69,150.33
2016,1,18,15,15,44.0,126.0,1.1,12.5,140.5,161.26,132.76
2016,1,18,15,30,40.0,110.0,1.0,12.0,122.0,140.34,115.31
2016,1,18,15,45,32.5,93.5,0.9,12.0,102.0,116.89,95.13
2016,1,18,16,0,25.0,77.0,0.8,12.0,82.0,94.25,75.36
2016,1,18,16,15,14.0,59.5,0.8,11.5,62.5,61.79,47.16
2016,1,18,16,30,3.0,42.0,0.8,11.0,43.0,38.95,27.0
2016,1,18,16,45,1.5,26.0,0.85,11.0,26.5,22.83,11.35
2016,1,18,17,0,0.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,1,18,17,15,0.0,5.0,0.9,11.0,5.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.02,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,6.06,0.0
2016,1,19,8,15,0.0,12.5,5.35,12.0,12.5,9.48,2.36
2016,1,19,8,30,0.0,17.0,5.3,12.0,17.0,12.91,5.42
2016,1,19,8,45,0.0,22.0,5.3,12.0,22.0,16.73,8.8
2016,1,19,9,0,0.0,27.0,5.3,12.0,27.0,20.56,12.16
2016,1,19,9,15,0.0,32.0,5.3,12.0,32.0,24.39,15.5
2016,1,19,9,30,0.0,37.0,5.3,12.0,37.0,28.24,18.81
2016,1,19,9,45,0.0,39.0,5.3,12.5,39.0,29.78,20.07
2016,1,19,10,0,0.0,41.0,5.3,13.0,41.0,31.33,21.31
2016,1,19,10,15,0.0,66.5,5.4,13.0,66.5,51.0,38.09
2016,1,19,10,30,0.0,92.0,5.5,13.0,92.0,72.07,55.95
2016,1,19,10,45,0.0,102.5,5.65,13.5,102.5,81.24,63.49
2016,1,19,11,0,0.0,113.0,5.8,14.0,113.0,90.54,71.11
2016,1,19,11,15,0.0,73.5,5.95,14.0,73.5,56.45,42.28
2016,1,19,11,30,0.0,34.0,6.1,14.0,34.0,26.0,16.46
2016,1,19,11,45,0.0,37.5,6.25,14.0,37.5,28.7,18.74
2016,1,19,12,0,0.0,41.0,6.4,14.0,41.0,31.39,21.01
2016,1,19,12,15,0.0,53.5,6.25,14.0,53.5,41.02,29.16
2016,1,19,12,30,0.0,66.0,6.1,14.0,66.0,50.67,37.31
2016,1,19,12,45,0.0,69.0,5.95,14.0,69.0,52.98,39.28
2016,1,19,13,0,0.0,72.0,5.8,14.0,72.0,55.3,41.26
2016,1,19,13,15,0.0,110.0,5.65,13.5,110.0,87.35,68.45
2016,1,19,13,30,0.0,148.0,5.5,13.0,148.0,123.96,99.43
2016,1,19,13,45,0.0,132.0,5.35,13.0,132.0,108.82,86.8
2016,1,19,14,0,0.0,116.0,5.2,13.0,116.0,94.03,74.45
2016,1,19,14,15,0.0,109.0,4.95,13.0,109.0,88.02,69.5
2016,1,19,14,30,0.0,102.0,4.7,13.0,102.0,82.11,64.6
2016,1,19,14,45,191.0,113.5,4.5,13.0,181.0,300.47,254.52
2016,1,19,15,0,382.0,125.0,4.3,13.0,260.0,481.7,405.26
2016,1,19,15,15,346.0,118.0,3.9,12.5,230.0,429.63,361.63
2016,1,19,15,30,310.0,111.0,3.5,12.0,200.0,364.4,307.85
2016,1,19,15,45,284.5,96.0,3.15,12.0,168.0,315.97,266.41
2016,1,19,16,0,259.0,81.0,2.8,12.0,136.0,269.56,225.69
2016,1,19,16,15,216.0,65.0,2.55,11.5,103.5,213.96,176.74
2016,1,19,16,30,173.0,49.0,2.3,11.0,71.0,162.65,130.38
2016,1,19,16,45,86.5,33.5,2.05,11.0,44.5,96.43,67.33
2016,1,19,17,0,0.0,18.0,1.8,11.0,18.0,15.88,0.0
2016,1,19,17,15,0.0,9.0,1.65,10.5,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,84.5,18.0,1.05,7.5,27.0,72.92,26.55
2016,1,20,8,0,169.0,36.0,1.1,8.0,54.0,150.34,117.33
2016,1,20,8,15,201.5,52.5,1.15,8.5,83.5,196.27,161.17
2016,1,20,8,30,234.0,69.0,1.2,9.0,113.0,232.23,194.4
2016,1,20,8,45,260.0,84.0,1.25,9.5,144.0,277.32,233.89
2016,1,20,9,0,286.0,99.0,1.3,10.0,175.0,324.61,273.95
2016,1,20,9,15,301.0,112.5,1.2,10.0,203.5,363.75,306.2
2016,1,20,9,30,316.0,126.0,1.1,10.0,232.0,403.66,338.07
2016,1,20,9,45,158.0,114.5,1.05,10.5,167.5,253.11,212.51
2016,1,20,10,0,0.0,103.0,1.0,11.0,103.0,83.51,65.94
2016,1,20,10,15,150.5,143.5,1.0,11.5,211.0,289.88,242.58
2016,1,20,10,30,301.0,184.0,1.0,12.0,319.0,502.67,410.5
2016,1,20,10,45,435.5,164.5,1.05,12.5,370.5,636.1,510.38
2016,1,20,11,0,570.0,145.0,1.1,13.0,422.0,753.44,594.46
2016,1,20,11,15,723.5,111.5,1.1,13.0,475.0,887.71,686.15
2016,1,20,11,30,877.0,78.0,1.1,13.0,528.0,991.5,753.58
2016,1,20,11,45,610.0,149.0,1.1,13.0,464.5,836.24,646.4
2016,1,20,12,0,343.0,220.0,1.1,13.0,401.0,619.03,489.15
2016,1,20,12,15,444.0,195.5,1.0,13.0,430.5,718.0,564.22
2016,1,20,12,30,545.0,171.0,0.9,13.0,460.0,792.18,616.09
2016,1,20,12,45,547.0,168.0,0.85,13.5,455.5,787.88,610.36
2016,1,20,13,0,549.0,165.0,0.8,14.0,451.0,781.24,604.23
2016,1,20,13,15,570.0,154.0,0.7,14.0,443.5,781.52,603.39
2016,1,20,13,30,591.0,143.0,0.6,14.0,436.0,788.73,607.28
2016,1,20,13,45,580.5,139.0,0.5,14.0,417.0,760.91,586.95
2016,1,20,14,0,570.0,135.0,0.4,14.0,398.0,722.16,559.53
2016,1,20,14,15,505.5,139.0,0.3,14.0,362.0,652.17,509.95
2016,1,20,14,30,441.0,143.0,0.2,14.0,326.0,583.84,459.91
2016,1,20,14,45,487.5,122.0,0.15,14.0,309.0,582.07,460.69
2016,1,20,15,0,534.0,101.0,0.1,14.0,292.0,583.03,462.05
2016,1,20,15,15,512.0,93.0,0.15,13.5,259.5,533.52,426.62
2016,1,20,15,30,490.0,85.0,0.2,13.0,227.0,484.28,390.72
2016,1,20,15,45,457.0,75.0,0.3,13.0,191.5,426.23,346.17
2016,1,20,16,0,424.0,65.0,0.4,13.0,156.0,370.16,301.21
2016,1,20,16,15,377.5,53.0,0.45,12.5,120.5,306.88,248.62
2016,1,20,16,30,331.0,41.0,0.5,12.0,85.0,247.95,197.15
2016,1,20,16,45,165.5,31.5,0.6,11.5,53.5,140.36,101.15
2016,1,20,17,0,0.0,22.0,0.7,11.0,22.0,21.4,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.0,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,184.5,16.5,2.35,8.5,36.0,117.95,51.03
2016,1,21,8,0,369.0,33.0,2.6,9.0,72.0,245.36,193.57
2016,1,21,8,15,456.0,41.0,2.55,9.0,112.0,322.62,266.46
2016,1,21,8,30,543.0,49.0,2.5,9.0,152.0,408.51,342.57
2016,1,21,8,45,604.0,53.5,2.5,9.5,194.0,481.43,405.23
2016,1,21,9,0,665.0,58.0,2.5,10.0,236.0,558.79,469.05
2016,1,21,9,15,700.5,61.5,2.55,10.5,275.5,615.75,513.31
2016,1,21,9,30,736.0,65.0,2.6,11.0,315.0,678.45,560.31
2016,1,21,9,45,763.0,67.5,2.65,12.0,350.0,733.63,599.12
2016,1,21,10,0,790.0,70.0,2.7,13.0,385.0,788.38,636.53
2016,1,21,10,15,576.5,122.5,2.75,13.5,361.5,693.45,563.32
2016,1,21,10,30,363.0,175.0,2.8,14.0,338.0,547.54,448.01
2016,1,21,10,45,602.0,126.0,2.9,14.5,413.5,757.56,609.92
2016,1,21,11,0,841.0,77.0,3.0,15.0,489.0,936.99,736.58
2016,1,21,11,15,847.5,78.0,2.9,15.0,504.5,960.89,750.05
2016,1,21,11,30,854.0,79.0,2.8,15.0,520.0,981.72,762.76
2016,1,21,11,45,849.0,82.5,2.75,15.5,527.0,991.0,766.57
2016,1,21,12,0,844.0,86.0,2.7,16.0,534.0,996.74,768.17
2016,1,21,12,15,554.5,161.5,2.55,15.5,456.5,790.74,623.08
2016,1,21,12,30,265.0,237.0,2.4,15.0,379.0,561.04,448.67
2016,1,21,12,45,252.0,235.5,2.25,15.0,369.5,544.78,437.13
2016,1,21,13,0,239.0,234.0,2.1,15.0,360.0,503.88,405.89
2016,1,21,13,15,252.5,226.0,1.8,15.0,355.5,528.35,423.94
2016,1,21,13,30,266.0,218.0,1.5,15.0,351.0,527.68,422.66
2016,1,21,13,45,237.0,211.5,1.2,15.0,326.5,464.47,373.44
2016,1,21,14,0,208.0,205.0,0.9,15.0,302.0,424.97,341.95
2016,1,21,14,15,105.5,174.5,0.85,14.5,224.0,289.08,234.59
2016,1,21,14,30,3.0,144.0,0.8,14.0,146.0,126.62,100.84
2016,1,21,14,45,52.0,148.0,0.8,14.0,167.5,189.91,155.59
2016,1,21,15,0,101.0,152.0,0.8,14.0,189.0,253.08,208.21
2016,1,21,15,15,94.5,136.0,0.85,13.5,167.5,226.52,186.71
2016,1,21,15,30,88.0,120.0,0.9,13.0,146.0,200.54,165.71
2016,1,21,15,45,80.0,102.5,0.95,13.0,123.5,172.12,141.83
2016,1,21,16,0,72.0,85.0,1.0,13.0,101.0,144.45,118.04
2016,1,21,16,15,58.0,67.0,1.05,12.5,78.0,102.83,82.23
2016,1,21,16,30,44.0,49.0,1.1,12.0,55.0,74.07,56.73
2016,1,21,16,45,22.0,32.0,1.15,12.0,35.0,43.84,28.78
2016,1,21,17,0,0.0,15.0,1.2,12.0,15.0,11.45,0.0
2016,1,21,17,15,0.0,7.5,1.2,12.0,7.5,5.9,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
