Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.5,11.5,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,7.58,0.55
2016,1,22,8,15,0.0,16.0,3.4,12.0,16.0,12.15,4.65
2016,1,22,8,30,0.0,22.0,3.3,12.0,22.0,16.73,8.73
2016,1,22,8,45,0.0,28.5,3.25,12.0,28.5,21.71,13.13
2016,1,22,9,0,0.0,35.0,3.2,12.0,35.0,26.7,17.5
2016,1,22,9,15,0.0,40.5,3.15,12.0,40.5,30.92,21.17
2016,1,22,9,30,0.0,46.0,3.1,12.0,46.0,35.16,24.81
2016,1,22,9,45,2.5,93.5,3.1,12.0,94.5,77.18,60.94
2016,1,22,10,0,5.0,141.0,3.1,12.0,143.0,126.17,102.43
2016,1,22,10,15,30.0,165.5,3.05,12.0,179.0,190.25,156.86
2016,1,22,10,30,55.0,190.0,3.0,12.0,215.0,242.17,200.31
2016,1,22,10,45,27.5,154.0,3.0,12.5,166.5,172.24,140.89
2016,1,22,11,0,0.0,118.0,3.0,13.0,118.0,94.93,74.86
2016,1,22,11,15,26.0,169.5,3.0,13.0,183.0,187.76,153.33
2016,1,22,11,30,52.0,221.0,3.0,13.0,248.0,275.3,225.4
2016,1,22,11,45,37.5,213.5,3.05,13.0,233.5,250.98,204.71
2016,1,22,12,0,23.0,206.0,3.1,13.0,219.0,204.8,166.47
2016,1,22,12,15,18.0,199.5,3.2,13.0,210.0,192.63,156.36
2016,1,22,12,30,13.0,193.0,3.3,13.0,201.0,180.69,146.37
2016,1,22,12,45,6.5,140.5,3.4,13.0,144.5,121.68,97.3
2016,1,22,13,0,0.0,88.0,3.5,13.0,88.0,67.74,51.87
2016,1,22,13,15,0.0,93.5,3.35,12.5,93.5,72.54,56.11
2016,1,22,13,30,0.0,99.0,3.2,12.0,99.0,77.49,60.47
2016,1,22,13,45,0.0,81.0,3.05,12.0,81.0,62.26,47.62
2016,1,22,14,0,0.0,63.0,2.9,12.0,63.0,48.31,35.82
2016,1,22,14,15,0.0,69.5,2.85,12.0,69.5,53.33,40.18
2016,1,22,14,30,0.0,76.0,2.8,12.0,76.0,58.36,44.56
2016,1,22,14,45,0.0,47.0,2.75,12.0,47.0,35.94,25.4
2016,1,22,15,0,0.0,18.0,2.7,12.0,18.0,13.7,6.23
2016,1,22,15,15,0.0,16.0,2.6,12.0,16.0,12.17,4.92
2016,1,22,15,30,0.0,14.0,2.5,12.0,14.0,10.64,3.59
2016,1,22,15,45,0.0,12.0,2.45,12.0,12.0,9.11,2.25
2016,1,22,16,0,0.0,10.0,2.4,12.0,10.0,7.58,0.9
2016,1,22,16,15,0.0,7.5,2.4,11.5,7.5,5.68,0.0
2016,1,22,16,30,0.0,5.0,2.4,11.0,5.0,3.78,0.0
2016,1,22,16,45,0.0,3.0,2.4,11.0,3.0,2.27,0.0
2016,1,22,17,0,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,2.45,11.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.0,2.7,8.5,3.0,0.0,0.0
2016,1,23,7,30,0.0,6.0,3.0,9.0,6.0,4.72,0.0
2016,1,23,7,45,9.0,22.5,3.3,9.5,23.5,25.73,8.85
2016,1,23,8,0,18.0,39.0,3.6,10.0,41.0,49.52,35.3
2016,1,23,8,15,40.0,59.0,3.8,10.0,66.0,83.99,66.26
2016,1,23,8,30,62.0,79.0,4.0,10.0,91.0,119.98,98.46
2016,1,23,8,45,73.0,98.5,4.2,10.0,116.0,150.12,125.34
2016,1,23,9,0,84.0,118.0,4.4,10.0,141.0,181.27,152.72
2016,1,23,9,15,109.5,131.0,4.5,10.0,165.5,229.72,194.71
2016,1,23,9,30,135.0,144.0,4.6,10.0,190.0,267.37,227.16
2016,1,23,9,45,67.5,82.0,4.7,10.5,105.0,139.97,117.43
2016,1,23,10,0,0.0,20.0,4.8,11.0,20.0,15.24,7.55
2016,1,23,10,15,7.0,93.5,4.7,11.0,97.0,79.82,63.42
2016,1,23,10,30,14.0,167.0,4.6,11.0,174.0,158.33,130.08
2016,1,23,10,45,7.0,144.5,4.6,11.0,148.0,127.54,103.56
2016,1,23,11,0,0.0,122.0,4.6,11.0,122.0,98.56,78.61
2016,1,23,11,15,0.0,72.5,4.6,11.0,72.5,55.68,42.1
2016,1,23,11,30,0.0,23.0,4.6,11.0,23.0,17.57,9.46
2016,1,23,11,45,0.0,50.5,4.7,11.0,50.5,38.71,27.56
2016,1,23,12,0,0.0,78.0,4.8,11.0,78.0,59.96,45.67
2016,1,23,12,15,0.0,95.5,4.8,11.0,95.5,74.1,57.66
2016,1,23,12,30,0.0,113.0,4.8,11.0,113.0,89.5,70.71
2016,1,23,12,45,36.5,174.0,4.85,11.0,193.5,202.64,167.46
2016,1,23,13,0,73.0,235.0,4.9,11.0,274.0,313.14,259.79
2016,1,23,13,15,36.5,163.5,4.9,11.0,183.0,190.81,157.5
2016,1,23,13,30,0.0,92.0,4.9,11.0,92.0,71.31,55.38
2016,1,23,13,45,0.0,120.5,4.9,11.0,120.5,97.25,77.58
2016,1,23,14,0,0.0,149.0,4.9,11.0,149.0,125.7,101.78
2016,1,23,14,15,156.5,159.5,4.75,11.0,226.5,315.8,267.07
2016,1,23,14,30,313.0,170.0,4.6,11.0,304.0,482.94,407.07
2016,1,23,14,45,514.0,126.5,4.45,11.0,325.0,609.81,512.39
2016,1,23,15,0,715.0,83.0,4.3,11.0,346.0,709.22,590.53
2016,1,23,15,15,681.0,79.0,4.05,10.5,307.5,648.04,542.66
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,587.62,495.5
2016,1,23,15,45,601.5,68.5,3.55,10.0,228.0,517.76,437.13
2016,1,23,16,0,556.0,62.0,3.3,10.0,187.0,450.61,379.34
2016,1,23,16,15,478.0,54.5,3.1,9.5,145.0,366.8,306.73
2016,1,23,16,30,400.0,47.0,2.9,9.0,103.0,289.72,237.76
2016,1,23,16,45,281.5,34.5,2.75,8.5,67.0,197.5,152.37
2016,1,23,17,0,163.0,22.0,2.6,8.0,31.0,107.97,20.42
2016,1,23,17,15,81.5,11.0,2.5,8.0,15.5,37.71,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.15,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.3,6.0,10.0,7.87,0.0
2016,1,24,7,45,92.0,25.0,1.5,6.5,35.5,78.12,41.36
2016,1,24,8,0,184.0,40.0,1.7,7.0,61.0,160.11,127.31
2016,1,24,8,15,231.5,56.0,1.65,7.0,93.5,213.94,177.68
2016,1,24,8,30,279.0,72.0,1.6,7.0,126.0,272.76,230.47
2016,1,24,8,45,311.0,86.0,1.55,7.5,160.0,323.88,274.95
2016,1,24,9,0,343.0,100.0,1.5,8.0,194.0,377.65,320.09
2016,1,24,9,15,359.0,114.0,1.45,8.0,226.0,421.98,356.47
2016,1,24,9,30,375.0,128.0,1.4,8.0,258.0,466.83,392.21
2016,1,24,9,45,394.5,136.5,1.35,8.5,286.0,508.63,424.0
2016,1,24,10,0,414.0,145.0,1.3,9.0,314.0,550.72,455.13
2016,1,24,10,15,325.5,171.5,1.25,9.0,310.5,497.76,411.11
2016,1,24,10,30,237.0,198.0,1.2,9.0,307.0,458.91,377.89
2016,1,24,10,45,287.5,201.5,1.2,9.5,340.0,516.59,422.99
2016,1,24,11,0,338.0,205.0,1.2,10.0,373.0,575.89,467.48
2016,1,24,11,15,405.0,197.5,1.25,10.0,405.5,662.01,532.26
2016,1,24,11,30,472.0,190.0,1.3,10.0,438.0,727.68,580.98
2016,1,24,11,45,675.0,136.0,1.4,10.5,498.0,887.24,695.15
2016,1,24,12,0,878.0,82.0,1.5,11.0,558.0,1013.37,779.3
2016,1,24,12,15,594.0,158.5,1.55,11.0,481.0,837.08,656.63
2016,1,24,12,30,310.0,235.0,1.6,11.0,404.0,602.96,483.18
2016,1,24,12,45,602.0,155.0,1.7,11.5,478.5,838.24,662.98
2016,1,24,13,0,894.0,75.0,1.8,12.0,553.0,1011.84,781.07
2016,1,24,13,15,888.5,74.5,1.95,12.0,539.0,994.72,769.84
2016,1,24,13,30,883.0,74.0,2.1,12.0,525.0,974.34,758.67
2016,1,24,13,45,868.0,74.5,2.25,12.0,503.0,943.0,739.7
2016,1,24,14,0,853.0,75.0,2.4,12.0,481.0,919.83,726.27
2016,1,24,14,15,838.5,73.0,2.3,11.5,453.0,880.22,699.76
2016,1,24,14,30,824.0,71.0,2.2,11.0,425.0,838.47,671.57
2016,1,24,14,45,800.0,69.5,2.15,11.0,390.5,787.42,635.42
2016,1,24,15,0,776.0,68.0,2.1,11.0,356.0,735.37,597.99
2016,1,24,15,15,746.0,64.5,1.85,10.5,317.5,675.68,553.62
2016,1,24,15,30,716.0,61.0,1.6,10.0,279.0,616.23,508.42
2016,1,24,15,45,676.5,56.0,1.35,10.0,237.5,549.28,454.63
2016,1,24,16,0,637.0,51.0,1.1,10.0,196.0,484.23,399.67
2016,1,24,16,15,568.0,44.5,1.1,9.5,153.5,407.78,335.58
2016,1,24,16,30,499.0,38.0,1.1,9.0,111.0,332.96,270.25
2016,1,24,16,45,383.0,29.0,1.15,8.5,73.0,240.23,185.79
2016,1,24,17,0,267.0,20.0,1.2,8.0,35.0,150.72,49.72
2016,1,24,17,15,133.5,10.0,1.2,7.5,17.5,55.44,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,59.5,5.5,0.8,7.0,7.0,0.0,0.0
2016,1,25,7,30,119.0,11.0,0.9,7.0,14.0,52.39,0.0
2016,1,25,7,45,264.0,22.5,1.0,7.5,47.0,159.16,93.31
2016,1,25,8,0,409.0,34.0,1.1,8.0,80.0,262.58,208.75
2016,1,25,8,15,493.0,41.5,1.2,8.5,121.5,339.54,279.14
2016,1,25,8,30,577.0,49.0,1.3,9.0,163.0,424.8,352.97
2016,1,25,8,45,630.5,53.5,1.45,9.5,206.0,494.51,412.17
2016,1,25,9,0,684.0,58.0,1.6,10.0,249.0,563.76,469.05
2016,1,25,9,15,457.0,99.5,1.65,10.0,235.0,476.02,398.02
2016,1,25,9,30,230.0,141.0,1.7,10.0,221.0,352.38,295.63
2016,1,25,9,45,181.5,159.5,1.8,10.5,227.0,326.0,273.34
2016,1,25,10,0,133.0,178.0,1.9,11.0,233.0,312.41,260.25
2016,1,25,10,15,456.0,135.0,1.95,11.0,342.5,590.56,488.31
2016,1,25,10,30,779.0,92.0,2.0,11.0,452.0,854.08,682.57
2016,1,25,10,45,493.5,158.5,2.05,11.5,391.0,681.4,550.9
2016,1,25,11,0,208.0,225.0,2.1,12.0,330.0,452.15,369.03
2016,1,25,11,15,130.5,225.5,2.15,12.0,292.0,379.35,310.52
2016,1,25,11,30,53.0,226.0,2.2,12.0,254.0,280.55,229.01
2016,1,25,11,45,34.5,213.5,2.25,12.5,232.0,246.2,200.41
2016,1,25,12,0,16.0,201.0,2.3,13.0,210.0,191.22,154.61
2016,1,25,12,15,16.0,201.5,2.3,13.0,210.5,191.61,155.04
2016,1,25,12,30,16.0,202.0,2.3,13.0,211.0,192.14,155.48
2016,1,25,12,45,148.5,220.5,2.35,13.0,300.5,394.14,323.04
2016,1,25,13,0,281.0,239.0,2.4,13.0,390.0,574.23,464.97
2016,1,25,13,15,284.5,230.5,2.4,13.0,380.5,563.84,456.35
2016,1,25,13,30,288.0,222.0,2.4,13.0,371.0,552.31,448.24
2016,1,25,13,45,415.5,186.0,2.4,13.0,390.5,647.93,524.71
2016,1,25,14,0,543.0,150.0,2.4,13.0,410.0,715.01,577.59
2016,1,25,14,15,470.5,155.0,2.35,13.0,371.0,639.09,519.49
2016,1,25,14,30,398.0,160.0,2.3,13.0,332.0,565.24,462.57
2016,1,25,14,45,385.0,150.0,2.25,13.0,306.0,527.93,434.46
2016,1,25,15,0,372.0,140.0,2.2,13.0,280.0,490.3,405.37
2016,1,25,15,15,530.5,103.0,1.9,12.5,279.0,552.56,457.08
2016,1,25,15,30,689.0,66.0,1.6,12.0,278.0,607.36,499.12
2016,1,25,15,45,647.0,60.5,1.3,11.5,237.0,539.31,443.86
2016,1,25,16,0,605.0,55.0,1.0,11.0,196.0,473.66,389.27
2016,1,25,16,15,536.0,48.0,1.0,10.5,153.5,393.49,322.86
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,319.49,258.8
2016,1,25,16,45,355.0,31.0,1.05,10.0,73.5,229.08,177.4
2016,1,25,17,0,243.0,21.0,1.1,10.0,36.0,142.79,60.49
2016,1,25,17,15,121.5,10.5,1.1,9.5,18.0,51.54,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,6.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,6.0,15.0,11.8,0.0
2016,1,26,7,45,211.5,24.5,0.35,6.5,49.0,138.92,85.23
2016,1,26,8,0,423.0,34.0,0.4,7.0,83.0,268.49,213.43
2016,1,26,8,15,506.5,42.0,0.5,7.5,126.0,346.42,283.37
2016,1,26,8,30,590.0,50.0,0.6,8.0,169.0,432.64,357.02
2016,1,26,8,45,644.5,55.0,0.7,8.5,212.5,504.34,416.66
2016,1,26,9,0,699.0,60.0,0.8,9.0,256.0,575.39,473.74
2016,1,26,9,15,734.0,63.5,0.9,9.0,297.0,638.51,522.15
2016,1,26,9,30,769.0,67.0,1.0,9.0,338.0,702.53,569.65
2016,1,26,9,45,786.5,71.5,1.1,9.5,373.5,754.01,605.82
2016,1,26,10,0,804.0,76.0,1.2,10.0,409.0,804.35,640.55
2016,1,26,10,15,821.5,78.5,1.2,10.5,440.0,850.83,670.52
2016,1,26,10,30,839.0,81.0,1.2,11.0,471.0,895.53,698.67
2016,1,26,10,45,852.0,82.0,1.3,11.5,495.5,932.08,722.41
2016,1,26,11,0,865.0,83.0,1.4,12.0,520.0,966.05,744.33
2016,1,26,11,15,872.5,84.0,1.45,12.0,537.0,991.83,761.25
2016,1,26,11,30,880.0,85.0,1.5,12.0,554.0,1014.45,776.2
2016,1,26,11,45,760.0,116.0,1.55,12.0,526.0,948.94,731.85
2016,1,26,12,0,640.0,147.0,1.6,12.0,498.0,869.18,677.94
2016,1,26,12,15,765.5,116.5,1.65,12.0,537.5,964.22,745.12
2016,1,26,12,30,891.0,86.0,1.7,12.0,577.0,1047.26,800.74
2016,1,26,12,45,782.5,110.0,1.75,12.5,538.0,961.79,741.44
2016,1,26,13,0,674.0,134.0,1.8,13.0,499.0,882.3,687.24
2016,1,26,13,15,620.0,146.0,1.8,13.0,475.5,832.69,653.73
2016,1,26,13,30,566.0,158.0,1.8,13.0,452.0,772.27,611.67
2016,1,26,13,45,577.0,148.0,1.85,13.0,437.0,758.85,603.75
2016,1,26,14,0,588.0,138.0,1.9,13.0,422.0,752.46,600.5
2016,1,26,14,15,539.0,140.5,1.85,12.5,389.5,684.25,551.89
2016,1,26,14,30,490.0,143.0,1.8,12.0,357.0,626.54,510.07
2016,1,26,14,45,428.0,141.0,1.75,12.0,317.5,553.9,454.4
2016,1,26,15,0,366.0,139.0,1.7,12.0,278.0,484.18,399.88
2016,1,26,15,15,345.5,128.0,1.5,11.5,248.5,422.16,351.67
2016,1,26,15,30,325.0,117.0,1.3,11.0,219.0,380.11,317.87
2016,1,26,15,45,478.0,87.0,1.1,11.0,212.5,449.17,373.35
2016,1,26,16,0,631.0,57.0,0.9,11.0,206.0,492.36,404.23
2016,1,26,16,15,562.0,50.0,0.95,10.5,162.5,410.75,336.35
2016,1,26,16,30,493.0,43.0,1.0,10.0,119.0,335.19,271.53
2016,1,26,16,45,376.0,33.0,1.05,9.5,79.5,240.82,187.88
2016,1,26,17,0,259.0,23.0,1.1,9.0,40.0,152.25,76.71
2016,1,26,17,15,129.5,11.5,1.1,8.5,20.0,55.14,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,6.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,11.02,0.0
2016,1,27,7,45,160.5,27.0,1.8,6.5,45.5,119.18,75.73
2016,1,27,8,0,321.0,40.0,2.0,7.0,77.0,224.21,180.63
2016,1,27,8,15,392.5,51.0,2.05,7.0,117.0,293.77,245.0
2016,1,27,8,30,464.0,62.0,2.1,7.0,157.0,370.48,313.29
2016,1,27,8,45,516.0,69.5,2.15,7.5,197.5,437.9,371.43
2016,1,27,9,0,568.0,77.0,2.2,8.0,238.0,509.07,430.57
2016,1,27,9,15,624.5,75.0,2.15,8.5,276.0,576.13,484.33
2016,1,27,9,30,681.0,73.0,2.1,9.0,314.0,645.4,536.16
2016,1,27,9,45,744.5,73.5,2.1,9.5,362.5,721.5,591.69
2016,1,27,10,0,808.0,74.0,2.1,10.0,411.0,804.7,650.63
2016,1,27,10,15,825.0,76.5,2.05,10.5,442.0,850.89,680.51
2016,1,27,10,30,842.0,79.0,2.0,11.0,473.0,895.29,708.79
2016,1,27,10,45,856.0,79.5,1.95,11.5,497.5,932.25,731.3
2016,1,27,11,0,870.0,80.0,1.9,12.0,522.0,966.68,751.77
2016,1,27,11,15,877.5,81.0,1.8,12.0,539.5,992.59,766.88
2016,1,27,11,30,885.0,82.0,1.7,12.0,557.0,1003.11,771.52
2016,1,27,11,45,890.5,82.0,1.6,12.5,566.5,1018.95,778.54
2016,1,27,12,0,896.0,82.0,1.5,13.0,576.0,1031.39,783.16
2016,1,27,12,15,897.0,82.0,1.45,13.0,578.0,1035.73,784.81
2016,1,27,12,30,898.0,82.0,1.4,13.0,580.0,1036.49,784.37
2016,1,27,12,45,707.5,134.0,1.4,13.5,524.0,922.47,706.83
2016,1,27,13,0,517.0,186.0,1.4,14.0,468.0,772.79,602.91
2016,1,27,13,15,704.0,131.5,1.35,14.0,505.0,900.39,694.05
2016,1,27,13,30,891.0,77.0,1.3,14.0,542.0,986.57,750.46
2016,1,27,13,45,884.0,75.0,1.3,14.0,521.0,959.54,732.05
2016,1,27,14,0,877.0,73.0,1.3,14.0,500.0,929.53,713.17
2016,1,27,14,15,863.5,71.5,1.25,14.0,472.0,901.63,694.9
2016,1,27,14,30,850.0,70.0,1.2,14.0,444.0,860.65,667.52
2016,1,27,14,45,832.5,67.0,1.2,14.0,410.5,812.3,635.52
2016,1,27,15,0,815.0,64.0,1.2,14.0,377.0,762.47,601.91
2016,1,27,15,15,787.5,61.0,1.05,13.5,338.0,703.77,560.4
2016,1,27,15,30,760.0,58.0,0.9,13.0,299.0,645.01,517.9
2016,1,27,15,45,721.0,54.0,0.8,13.0,256.5,577.57,466.89
2016,1,27,16,0,682.0,50.0,0.7,13.0,214.0,511.87,414.0
2016,1,27,16,15,618.5,44.5,0.75,12.5,170.0,432.5,350.15
2016,1,27,16,30,555.0,39.0,0.8,12.0,126.0,358.17,287.22
2016,1,27,16,45,448.0,30.5,0.9,11.5,85.0,271.77,210.95
2016,1,27,17,0,341.0,22.0,1.0,11.0,44.0,186.38,104.59
2016,1,27,17,15,170.5,11.0,1.0,10.5,22.0,69.29,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.7,7.0,5.0,0.0,0.0
2016,1,28,7,30,0.0,10.0,0.7,7.0,10.0,7.87,0.0
2016,1,28,7,45,34.5,26.5,0.75,7.5,30.5,47.78,28.35
2016,1,28,8,0,69.0,43.0,0.8,8.0,51.0,85.36,66.25
2016,1,28,8,15,87.5,61.5,0.95,8.0,76.5,118.98,97.05
2016,1,28,8,30,106.0,80.0,1.1,8.0,102.0,154.14,128.7
2016,1,28,8,45,116.5,98.5,1.25,8.5,127.5,185.92,156.61
2016,1,28,9,0,127.0,117.0,1.4,9.0,153.0,218.62,184.64
2016,1,28,9,15,135.5,134.0,1.3,9.5,177.5,248.76,209.59
2016,1,28,9,30,144.0,151.0,1.2,10.0,202.0,279.57,234.42
2016,1,28,9,45,103.5,163.5,1.2,10.5,202.5,265.35,220.82
2016,1,28,10,0,63.0,176.0,1.2,11.0,203.0,229.77,189.87
2016,1,28,10,15,191.0,184.5,1.2,11.0,273.5,371.88,308.37
2016,1,28,10,30,319.0,193.0,1.2,11.0,344.0,524.87,428.82
2016,1,28,10,45,379.5,191.5,1.3,11.5,379.5,588.19,476.07
2016,1,28,11,0,440.0,190.0,1.4,12.0,415.0,676.79,541.23
2016,1,28,11,15,276.5,218.5,1.55,12.0,362.0,535.76,432.0
2016,1,28,11,30,113.0,247.0,1.7,12.0,309.0,364.68,296.33
2016,1,28,11,45,113.5,251.5,1.9,12.5,314.5,371.12,302.05
2016,1,28,12,0,114.0,256.0,2.1,13.0,320.0,377.49,306.71
2016,1,28,12,15,57.0,194.0,2.05,13.0,226.0,244.47,199.03
2016,1,28,12,30,0.0,132.0,2.0,13.0,132.0,106.32,83.76
2016,1,28,12,45,0.0,137.0,2.0,13.5,137.0,111.0,87.72
2016,1,28,13,0,0.0,142.0,2.0,14.0,142.0,115.81,91.58
2016,1,28,13,15,217.0,170.5,1.85,14.0,284.5,421.48,345.71
2016,1,28,13,30,434.0,199.0,1.7,14.0,427.0,689.52,549.77
2016,1,28,13,45,217.0,158.0,1.6,14.0,272.0,398.51,324.23
2016,1,28,14,0,0.0,117.0,1.5,14.0,117.0,93.84,73.17
2016,1,28,14,15,14.0,145.5,1.4,14.0,151.5,134.67,108.41
2016,1,28,14,30,28.0,174.0,1.3,14.0,186.0,195.61,159.07
2016,1,28,14,45,23.5,160.0,1.25,14.0,170.0,160.33,130.01
2016,1,28,15,0,19.0,146.0,1.2,14.0,154.0,143.22,115.99
2016,1,28,15,15,15.5,132.0,1.05,13.5,138.0,127.38,103.05
2016,1,28,15,30,12.0,118.0,0.9,13.0,122.0,112.01,90.33
2016,1,28,15,45,7.0,102.0,0.75,13.0,104.5,93.87,74.88
2016,1,28,16,0,2.0,86.0,0.6,13.0,87.0,76.31,59.78
2016,1,28,16,15,1.0,68.5,0.65,12.5,69.0,59.89,45.66
2016,1,28,16,30,0.0,51.0,0.7,12.0,51.0,43.47,31.33
2016,1,28,16,45,0.0,34.5,0.8,12.0,34.5,28.51,18.0
2016,1,28,17,0,0.0,18.0,0.9,12.0,18.0,13.73,3.42
2016,1,28,17,15,0.0,9.0,0.9,11.5,9.0,7.08,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,57.5,7.0,2.85,11.0,8.5,0.0,0.0
2016,1,29,7,30,115.0,14.0,3.0,11.0,17.0,52.48,0.0
2016,1,29,7,45,252.0,25.0,3.2,11.5,50.5,157.44,105.72
2016,1,29,8,0,389.0,36.0,3.4,12.0,84.0,251.91,200.77
2016,1,29,8,15,470.5,43.5,3.5,12.0,125.5,326.32,268.78
2016,1,29,8,30,552.0,51.0,3.6,12.0,167.0,408.8,341.53
2016,1,29,8,45,276.0,65.5,3.7,12.5,123.5,272.66,229.82
2016,1,29,9,0,0.0,80.0,3.8,13.0,80.0,65.15,50.31
2016,1,29,9,15,0.0,92.5,3.8,13.0,92.5,75.84,59.55
2016,1,29,9,30,0.0,105.0,3.8,13.0,105.0,86.63,68.64
2016,1,29,9,45,0.0,73.0,3.85,13.5,73.0,56.03,42.37
2016,1,29,10,0,0.0,41.0,3.9,14.0,41.0,31.34,21.18
2016,1,29,10,15,0.0,38.0,3.9,14.0,38.0,29.04,19.18
2016,1,29,10,30,0.0,35.0,3.9,14.0,35.0,26.75,17.19
2016,1,29,10,45,0.0,37.0,3.9,14.0,37.0,28.3,18.46
2016,1,29,11,0,0.0,39.0,3.9,14.0,39.0,29.85,19.74
2016,1,29,11,15,0.0,28.0,3.9,14.0,28.0,21.41,12.55
2016,1,29,11,30,0.0,17.0,3.9,14.0,17.0,12.99,5.39
2016,1,29,11,45,0.0,41.0,3.95,14.0,41.0,31.41,21.0
2016,1,29,12,0,0.0,65.0,4.0,14.0,65.0,49.92,36.6
2016,1,29,12,15,0.0,76.5,4.05,14.0,76.5,58.82,44.07
2016,1,29,12,30,0.0,88.0,4.1,14.0,88.0,67.74,51.55
2016,1,29,12,45,0.0,62.0,4.2,14.0,62.0,47.6,34.63
2016,1,29,13,0,0.0,36.0,4.3,14.0,36.0,27.56,17.73
2016,1,29,13,15,0.0,26.0,4.3,14.0,26.0,19.88,11.24
2016,1,29,13,30,0.0,16.0,4.3,14.0,16.0,12.22,4.74
2016,1,29,13,45,0.0,12.0,4.3,14.0,12.0,9.16,2.14
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,4.2,13.5,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,4.1,13.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.0,4.1,13.0,6.0,4.56,0.0
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.0,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,3.9,12.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,3.9,12.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,3.95,12.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.0,1.8,7.0,10.0,5.51,0.0
2016,1,30,7,30,186.0,14.0,2.1,7.0,20.0,77.78,0.0
2016,1,30,7,45,329.0,23.5,2.45,7.5,56.5,188.34,131.94
2016,1,30,8,0,472.0,33.0,2.8,8.0,93.0,287.2,232.24
2016,1,30,8,15,550.0,39.5,2.8,8.0,136.5,358.63,298.89
2016,1,30,8,30,628.0,46.0,2.8,8.0,180.0,442.22,373.09
2016,1,30,8,45,463.5,77.0,2.85,8.5,188.0,405.15,344.1
2016,1,30,9,0,299.0,108.0,2.9,9.0,196.0,337.02,287.1
2016,1,30,9,15,311.5,123.0,2.85,9.0,226.0,376.92,321.02
2016,1,30,9,30,324.0,138.0,2.8,9.0,256.0,417.29,354.06
2016,1,30,9,45,588.0,100.0,2.8,9.5,341.0,628.78,525.63
2016,1,30,10,0,852.0,62.0,2.8,10.0,426.0,815.78,664.46
2016,1,30,10,15,603.0,126.5,2.8,10.0,393.5,716.98,587.43
2016,1,30,10,30,354.0,191.0,2.8,10.0,361.0,552.94,457.09
2016,1,30,10,45,630.0,129.5,2.8,10.5,449.5,784.32,637.07
2016,1,30,11,0,906.0,68.0,2.8,11.0,538.0,973.24,769.81
2016,1,30,11,15,685.0,135.5,2.8,11.0,497.5,874.95,696.82
2016,1,30,11,30,464.0,203.0,2.8,11.0,457.0,732.01,589.95
2016,1,30,11,45,375.5,226.5,2.8,11.5,434.5,651.94,527.79
2016,1,30,12,0,287.0,250.0,2.8,12.0,412.0,593.3,479.97
2016,1,30,12,15,606.5,161.0,2.8,12.0,504.0,852.12,679.68
2016,1,30,12,30,926.0,72.0,2.8,12.0,596.0,1052.03,818.38
2016,1,30,12,45,917.0,74.5,2.85,12.0,589.0,1042.28,810.23
2016,1,30,13,0,908.0,77.0,2.9,12.0,582.0,1028.96,802.01
2016,1,30,13,15,526.0,161.5,2.85,12.0,453.0,745.49,598.97
2016,1,30,13,30,144.0,246.0,2.8,12.0,324.0,414.36,337.73
2016,1,30,13,45,113.0,233.0,2.8,12.0,293.0,344.45,283.29
2016,1,30,14,0,82.0,220.0,2.8,12.0,262.0,298.48,245.78
2016,1,30,14,15,229.5,197.0,2.75,11.5,303.0,445.93,369.74
2016,1,30,14,30,377.0,174.0,2.7,11.0,344.0,541.09,448.99
2016,1,30,14,45,233.5,171.0,2.7,11.0,274.0,403.65,336.61
2016,1,30,15,0,90.0,168.0,2.7,11.0,204.0,241.29,201.3
2016,1,30,15,15,85.0,152.0,2.45,10.5,183.0,217.65,182.41
2016,1,30,15,30,80.0,136.0,2.2,10.0,162.0,194.54,163.23
2016,1,30,15,45,74.0,118.0,2.0,10.0,139.5,168.68,141.13
2016,1,30,16,0,68.0,100.0,1.8,10.0,117.0,143.46,119.2
2016,1,30,16,15,58.0,81.0,1.7,9.0,93.5,115.17,94.6
2016,1,30,16,30,48.0,62.0,1.6,8.0,70.0,87.76,70.28
2016,1,30,16,45,26.0,44.5,1.55,7.5,48.5,57.59,43.1
2016,1,30,17,0,4.0,27.0,1.5,7.0,27.0,25.12,12.88
2016,1,30,17,15,2.0,13.5,1.55,7.0,13.5,11.33,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,6.29,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,12.59,0.0
2016,1,31,7,45,87.0,31.0,1.9,5.5,42.0,84.59,58.94
2016,1,31,8,0,174.0,46.0,2.2,6.0,68.0,146.59,118.71
2016,1,31,8,15,203.0,63.0,2.35,6.0,99.5,190.26,159.56
2016,1,31,8,30,232.0,80.0,2.5,6.0,131.0,236.77,202.0
2016,1,31,8,45,250.5,97.0,2.65,6.5,162.5,279.34,239.67
2016,1,31,9,0,269.0,114.0,2.8,7.0,194.0,323.36,277.53
2016,1,31,9,15,282.5,128.5,2.95,7.0,223.0,361.88,310.37
2016,1,31,9,30,296.0,143.0,3.1,7.0,252.0,401.1,343.12
2016,1,31,9,45,540.0,107.0,3.3,7.5,330.5,596.87,505.73
2016,1,31,10,0,784.0,71.0,3.5,8.0,409.0,778.05,644.69
2016,1,31,10,15,700.5,100.0,3.6,8.0,418.0,772.61,638.4
2016,1,31,10,30,617.0,129.0,3.7,8.0,427.0,752.62,622.46
2016,1,31,10,45,772.0,100.0,3.85,8.5,491.0,875.98,714.31
2016,1,31,11,0,927.0,71.0,4.0,9.0,555.0,997.05,800.67
2016,1,31,11,15,934.5,71.5,4.1,9.0,573.5,1023.26,818.25
2016,1,31,11,30,942.0,72.0,4.2,9.0,592.0,1046.15,834.49
2016,1,31,11,45,948.5,71.5,4.3,9.5,602.5,1063.24,845.43
2016,1,31,12,0,955.0,71.0,4.4,10.0,613.0,1076.7,853.97
2016,1,31,12,15,956.0,71.5,4.45,10.0,615.5,1082.11,858.05
2016,1,31,12,30,957.0,72.0,4.5,10.0,618.0,1083.69,859.69
2016,1,31,12,45,950.0,73.5,4.55,10.0,611.0,1074.57,853.95
2016,1,31,13,0,943.0,75.0,4.6,10.0,604.0,1061.73,845.79
2016,1,31,13,15,937.5,74.5,4.6,10.0,590.0,1044.2,833.92
2016,1,31,13,30,932.0,74.0,4.6,10.0,576.0,1023.16,819.68
2016,1,31,13,45,920.0,74.0,4.65,10.0,553.5,993.13,799.46
2016,1,31,14,0,908.0,74.0,4.7,10.0,531.0,960.16,777.06
2016,1,31,14,15,894.5,72.5,4.65,9.5,502.0,921.18,750.69
2016,1,31,14,30,881.0,71.0,4.6,9.0,473.0,879.83,722.29
2016,1,31,14,45,857.5,70.0,4.55,9.0,437.5,837.44,691.45
2016,1,31,15,0,834.0,69.0,4.5,9.0,402.0,784.17,651.88
2016,1,31,15,15,806.5,66.0,4.3,8.5,361.5,724.5,607.0
2016,1,31,15,30,779.0,63.0,4.1,8.0,321.0,664.68,561.08
2016,1,31,15,45,736.0,59.5,3.9,8.0,277.0,593.93,503.9
2016,1,31,16,0,693.0,56.0,3.7,8.0,233.0,525.14,445.34
2016,1,31,16,15,630.0,50.0,3.75,7.5,187.5,444.6,376.3
2016,1,31,16,30,567.0,44.0,3.8,7.0,142.0,374.2,312.98
2016,1,31,16,45,460.0,35.5,3.9,7.0,99.0,281.76,228.81
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,200.31,142.22
2016,1,31,17,15,176.5,13.5,4.35,6.5,28.0,73.09,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,160.5,7.5,3.15,3.5,13.5,54.23,0.0
2016,2,1,7,30,321.0,15.0,3.4,4.0,27.0,140.81,0.0
2016,2,1,7,45,457.5,23.0,3.7,4.5,68.0,236.41,174.37
2016,2,1,8,0,594.0,31.0,4.0,5.0,109.0,336.61,276.46
2016,2,1,8,15,665.5,36.5,4.2,5.5,156.0,414.68,349.87
2016,2,1,8,30,737.0,42.0,4.4,6.0,203.0,499.21,425.99
2016,2,1,8,45,781.0,45.5,4.65,6.5,249.0,569.86,488.35
2016,2,1,9,0,825.0,49.0,4.9,7.0,295.0,636.91,545.3
2016,2,1,9,15,853.5,51.5,5.0,7.0,338.0,698.74,594.87
2016,2,1,9,30,882.0,54.0,5.1,7.0,381.0,760.87,643.56
2016,2,1,9,45,891.0,59.5,5.2,7.5,418.0,811.06,680.71
2016,2,1,10,0,900.0,65.0,5.3,8.0,455.0,859.13,715.62
2016,2,1,10,15,914.0,66.5,5.2,8.0,487.0,904.07,747.75
2016,2,1,10,30,928.0,68.0,5.1,8.0,519.0,946.82,777.74
2016,2,1,10,45,934.0,70.5,5.0,8.5,543.5,980.86,799.37
2016,2,1,11,0,940.0,73.0,4.9,9.0,568.0,1011.79,818.45
2016,2,1,11,15,946.0,74.0,4.8,9.0,585.5,1037.49,835.1
2016,2,1,11,30,952.0,75.0,4.7,9.0,603.0,1059.77,849.25
2016,2,1,11,45,953.5,75.5,4.65,9.5,612.5,1073.28,856.05
2016,2,1,12,0,955.0,76.0,4.6,10.0,622.0,1083.04,860.34
2016,2,1,12,15,955.0,76.5,4.5,10.0,623.5,1087.46,862.1
2016,2,1,12,30,955.0,77.0,4.4,10.0,625.0,1088.04,861.34
2016,2,1,12,45,950.5,77.0,4.35,10.0,618.5,1079.54,854.95
2016,2,1,13,0,946.0,77.0,4.3,10.0,612.0,1067.3,846.18
2016,2,1,13,15,940.0,76.5,4.1,10.0,597.5,1049.24,832.19
2016,2,1,13,30,934.0,76.0,3.9,10.0,583.0,1027.68,816.33
2016,2,1,13,45,926.0,74.5,3.75,10.0,561.0,999.52,796.26
2016,2,1,14,0,918.0,73.0,3.6,10.0,539.0,968.22,774.04
2016,2,1,14,15,904.5,71.5,3.4,10.0,509.5,928.96,745.71
