Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,891.0,70.0,3.2,10.0,480.0,887.28,715.57
2016,2,1,14,45,873.5,67.5,3.0,10.0,445.0,838.76,680.21
2016,2,1,15,0,856.0,65.0,2.8,10.0,410.0,796.88,649.49
2016,2,1,15,15,829.5,62.0,2.35,9.5,369.5,737.14,604.33
2016,2,1,15,30,803.0,59.0,1.9,9.0,329.0,677.15,558.15
2016,2,1,15,45,765.5,55.0,1.5,8.5,284.5,608.58,504.29
2016,2,1,16,0,728.0,51.0,1.1,8.0,240.0,541.55,448.2
2016,2,1,16,15,669.0,46.0,1.1,7.5,194.0,462.89,383.57
2016,2,1,16,30,610.0,41.0,1.1,7.0,148.0,388.76,319.7
2016,2,1,16,45,513.5,33.0,1.1,7.0,104.5,299.24,240.2
2016,2,1,17,0,417.0,25.0,1.1,7.0,61.0,219.92,158.43
2016,2,1,17,15,208.5,12.5,1.15,6.5,30.5,83.5,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,9.0,1.6,6.0,11.5,23.09,0.0
2016,2,2,7,30,107.0,18.0,1.7,6.0,23.0,68.87,0.0
2016,2,2,7,45,235.0,31.5,1.85,6.0,58.5,155.33,114.88
2016,2,2,8,0,363.0,45.0,2.0,6.0,94.0,245.01,200.26
2016,2,2,8,15,444.5,54.5,2.05,6.0,137.0,320.72,269.14
2016,2,2,8,30,526.0,64.0,2.1,6.0,180.0,404.35,342.93
2016,2,2,8,45,343.0,95.0,2.15,6.5,177.5,347.72,296.54
2016,2,2,9,0,160.0,126.0,2.2,7.0,175.0,248.59,211.87
2016,2,2,9,15,175.5,141.5,2.2,7.0,201.5,283.26,241.95
2016,2,2,9,30,191.0,157.0,2.2,7.0,228.0,319.2,272.03
2016,2,2,9,45,488.5,121.0,2.25,7.0,328.5,560.96,474.03
2016,2,2,10,0,786.0,85.0,2.3,7.0,429.0,795.23,652.99
2016,2,2,10,15,536.5,146.5,2.2,7.0,389.0,670.35,554.09
2016,2,2,10,30,287.0,208.0,2.1,7.0,349.0,510.15,423.72
2016,2,2,10,45,278.5,220.5,2.05,7.5,363.0,524.89,434.5
2016,2,2,11,0,270.0,233.0,2.0,8.0,377.0,538.27,442.87
2016,2,2,11,15,135.0,176.0,1.9,8.0,248.0,319.32,266.12
2016,2,2,11,30,0.0,119.0,1.8,8.0,119.0,94.42,75.15
2016,2,2,11,45,119.0,191.5,1.7,8.5,260.0,324.43,270.58
2016,2,2,12,0,238.0,264.0,1.6,9.0,401.0,533.7,435.39
2016,2,2,12,15,235.0,267.0,1.4,9.0,402.5,535.11,433.39
2016,2,2,12,30,232.0,270.0,1.2,9.0,404.0,535.74,432.47
2016,2,2,12,45,237.5,265.5,1.0,9.0,402.0,535.0,430.85
2016,2,2,13,0,243.0,261.0,0.8,9.0,400.0,533.41,428.5
2016,2,2,13,15,243.0,254.5,0.9,9.0,390.5,522.96,421.82
2016,2,2,13,30,243.0,248.0,1.0,9.0,381.0,511.76,414.59
2016,2,2,13,45,242.0,238.5,1.15,9.5,367.0,495.15,402.77
2016,2,2,14,0,241.0,229.0,1.3,10.0,353.0,477.9,390.3
2016,2,2,14,15,545.5,152.5,1.45,9.5,412.0,702.84,570.33
2016,2,2,14,30,850.0,76.0,1.6,9.0,471.0,868.3,692.04
2016,2,2,14,45,830.5,73.5,1.75,9.0,436.5,818.73,657.38
2016,2,2,15,0,811.0,71.0,1.9,9.0,402.0,767.76,623.29
2016,2,2,15,15,784.0,68.0,1.85,8.5,362.5,709.32,581.94
2016,2,2,15,30,757.0,65.0,1.8,8.0,323.0,650.73,539.4
2016,2,2,15,45,706.5,63.0,1.75,8.0,278.0,577.45,482.31
2016,2,2,16,0,656.0,61.0,1.7,8.0,233.0,511.48,427.88
2016,2,2,16,15,594.5,54.5,1.65,7.5,188.5,433.19,362.35
2016,2,2,16,30,533.0,48.0,1.6,7.0,144.0,360.08,298.6
2016,2,2,16,45,430.0,39.0,1.55,6.5,101.5,270.62,219.33
2016,2,2,17,0,327.0,30.0,1.5,6.0,59.0,192.44,142.28
2016,2,2,17,15,163.5,15.0,1.5,5.5,29.5,87.05,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,10.62,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,27.96,0.0
2016,2,3,7,45,223.5,33.5,0.55,3.5,64.5,152.33,114.92
2016,2,3,8,0,447.0,40.0,0.6,4.0,102.0,279.49,228.22
2016,2,3,8,15,522.5,47.5,0.75,4.0,146.0,353.92,295.43
2016,2,3,8,30,598.0,55.0,0.9,4.0,190.0,435.65,367.02
2016,2,3,8,45,644.0,60.5,1.05,4.5,233.5,503.2,424.34
2016,2,3,9,0,690.0,66.0,1.2,5.0,277.0,573.85,482.12
2016,2,3,9,15,723.0,70.0,1.3,5.5,318.5,631.67,526.96
2016,2,3,9,30,756.0,74.0,1.4,6.0,360.0,694.71,573.52
2016,2,3,9,45,773.0,79.0,1.5,7.0,396.0,746.37,609.29
2016,2,3,10,0,790.0,84.0,1.6,8.0,432.0,796.88,643.46
2016,2,3,10,15,555.5,144.0,1.65,8.0,397.5,683.55,558.12
2016,2,3,10,30,321.0,204.0,1.7,8.0,363.0,535.55,440.83
2016,2,3,10,45,345.5,210.5,1.75,8.5,389.0,575.03,471.85
2016,2,3,11,0,370.0,217.0,1.8,9.0,415.0,614.58,500.97
2016,2,3,11,15,616.5,155.5,1.75,9.5,497.5,827.87,660.26
2016,2,3,11,30,863.0,94.0,1.7,10.0,580.0,1006.52,780.14
2016,2,3,11,45,610.5,169.0,1.7,10.5,516.0,855.4,671.25
2016,2,3,12,0,358.0,244.0,1.7,11.0,452.0,655.69,522.46
2016,2,3,12,15,277.5,258.0,1.65,11.0,419.5,591.58,473.89
2016,2,3,12,30,197.0,272.0,1.6,11.0,387.0,501.5,403.95
2016,2,3,12,45,135.0,264.0,1.6,11.0,342.5,427.73,346.08
2016,2,3,13,0,73.0,256.0,1.6,11.0,298.0,330.55,268.5
2016,2,3,13,15,42.5,226.5,1.5,11.0,251.0,264.38,215.14
2016,2,3,13,30,12.0,197.0,1.4,11.0,204.0,180.89,146.47
2016,2,3,13,45,60.0,215.0,1.35,11.0,246.5,268.27,220.01
2016,2,3,14,0,108.0,233.0,1.3,11.0,289.0,335.68,275.31
2016,2,3,14,15,113.5,220.5,1.2,11.0,276.5,345.01,282.5
2016,2,3,14,30,119.0,208.0,1.1,11.0,264.0,332.59,272.98
2016,2,3,14,45,186.0,189.0,1.0,11.0,269.0,363.72,300.05
2016,2,3,15,0,253.0,170.0,0.9,11.0,274.0,407.68,335.99
2016,2,3,15,15,236.5,156.5,0.85,10.5,246.5,369.24,305.66
2016,2,3,15,30,220.0,143.0,0.8,10.0,219.0,331.77,276.13
2016,2,3,15,45,206.5,125.0,0.75,9.5,189.0,291.9,244.05
2016,2,3,16,0,193.0,107.0,0.7,9.0,159.0,253.01,211.87
2016,2,3,16,15,172.0,88.5,0.75,8.5,128.5,210.26,175.59
2016,2,3,16,30,151.0,70.0,0.8,8.0,98.0,169.49,139.89
2016,2,3,16,45,116.5,51.5,0.85,8.0,69.5,124.43,99.46
2016,2,3,17,0,82.0,33.0,0.9,8.0,41.0,82.74,59.83
2016,2,3,17,15,41.0,16.5,0.9,8.0,20.5,37.3,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,114.0,9.0,2.3,4.0,14.5,40.77,0.0
2016,2,4,7,30,228.0,18.0,2.5,4.0,29.0,113.63,0.0
2016,2,4,7,45,354.0,28.5,2.75,4.5,68.0,201.38,153.9
2016,2,4,8,0,480.0,39.0,3.0,5.0,107.0,293.13,241.57
2016,2,4,8,15,554.0,46.0,2.95,5.0,151.5,367.85,310.68
2016,2,4,8,30,628.0,53.0,2.9,5.0,196.0,449.72,383.65
2016,2,4,8,45,672.5,58.0,2.9,5.5,240.5,513.24,438.63
2016,2,4,9,0,717.0,63.0,2.9,6.0,285.0,583.78,496.99
2016,2,4,9,15,748.5,67.0,2.85,6.5,326.5,646.07,545.34
2016,2,4,9,30,780.0,71.0,2.8,7.0,368.0,709.01,591.85
2016,2,4,9,45,797.0,75.0,2.8,7.5,404.5,760.49,628.52
2016,2,4,10,0,814.0,79.0,2.8,8.0,441.0,810.75,663.5
2016,2,4,10,15,830.0,81.0,2.7,8.0,472.5,856.2,694.72
2016,2,4,10,30,846.0,83.0,2.6,8.0,504.0,899.73,723.99
2016,2,4,10,45,857.0,84.5,2.55,8.5,529.0,935.77,746.53
2016,2,4,11,0,868.0,86.0,2.5,9.0,554.0,969.12,766.93
2016,2,4,11,15,875.5,87.0,2.45,9.0,571.5,995.5,783.66
2016,2,4,11,30,883.0,88.0,2.4,9.0,589.0,1018.67,798.19
2016,2,4,11,45,888.5,88.0,2.35,9.5,599.5,1022.48,797.95
2016,2,4,12,0,894.0,88.0,2.3,10.0,610.0,1035.29,804.26
2016,2,4,12,15,895.0,88.0,2.2,10.0,612.0,1039.95,805.84
2016,2,4,12,30,896.0,88.0,2.1,10.0,614.0,1040.99,805.16
2016,2,4,12,45,894.5,87.5,2.05,10.5,608.5,1035.23,799.27
2016,2,4,13,0,893.0,87.0,2.0,11.0,603.0,1025.88,791.22
2016,2,4,13,15,887.5,86.5,2.0,11.0,589.0,1008.99,780.39
2016,2,4,13,30,882.0,86.0,2.0,11.0,575.0,1000.8,775.73
2016,2,4,13,45,720.0,123.5,2.05,11.5,513.0,878.34,690.69
2016,2,4,14,0,558.0,161.0,2.1,12.0,451.0,739.74,592.17
2016,2,4,14,15,528.5,159.0,2.05,12.0,422.0,694.11,559.95
2016,2,4,14,30,499.0,157.0,2.0,12.0,393.0,648.17,525.89
2016,2,4,14,45,513.0,141.5,2.0,12.0,369.0,623.84,509.12
2016,2,4,15,0,527.0,126.0,2.0,12.0,345.0,596.72,489.69
2016,2,4,15,15,502.0,119.0,1.7,11.5,311.5,546.78,450.75
2016,2,4,15,30,477.0,112.0,1.4,11.0,278.0,497.54,411.7
2016,2,4,15,45,457.5,99.0,1.15,10.5,241.5,446.14,370.46
2016,2,4,16,0,438.0,86.0,0.9,10.0,205.0,395.57,328.68
2016,2,4,16,15,398.0,74.0,0.9,9.5,167.0,335.47,278.72
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,279.03,229.94
2016,2,4,16,45,300.5,47.5,0.95,8.5,92.5,215.43,173.74
2016,2,4,17,0,243.0,33.0,1.0,8.0,56.0,158.35,118.97
2016,2,4,17,15,121.5,16.5,1.0,7.5,28.0,72.17,1.89
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,10.0,0.95,3.5,15.0,38.13,0.0
2016,2,5,7,30,206.0,20.0,1.1,4.0,30.0,107.94,12.36
2016,2,5,7,45,330.0,31.5,1.25,5.0,69.5,193.65,148.48
2016,2,5,8,0,454.0,43.0,1.4,6.0,109.0,284.18,232.22
2016,2,5,8,15,530.0,51.0,1.5,6.5,154.0,359.93,300.22
2016,2,5,8,30,606.0,59.0,1.6,7.0,199.0,442.99,372.04
2016,2,5,8,45,655.0,64.0,1.7,7.5,244.5,512.45,430.48
2016,2,5,9,0,704.0,69.0,1.8,8.0,290.0,585.21,489.4
2016,2,5,9,15,737.5,73.0,1.9,8.5,332.5,644.0,534.87
2016,2,5,9,30,771.0,77.0,2.0,9.0,375.0,708.2,582.06
2016,2,5,9,45,798.0,79.0,2.1,9.5,413.5,765.29,622.71
2016,2,5,10,0,825.0,81.0,2.2,10.0,452.0,821.81,662.14
2016,2,5,10,15,841.5,83.5,2.2,10.5,484.0,868.76,693.03
2016,2,5,10,30,858.0,86.0,2.2,11.0,516.0,913.8,722.08
2016,2,5,10,45,868.5,88.0,2.2,11.5,541.5,950.4,744.78
2016,2,5,11,0,879.0,90.0,2.2,12.0,567.0,984.24,765.41
2016,2,5,11,15,886.0,91.0,2.15,12.0,584.5,1010.43,781.49
2016,2,5,11,30,893.0,92.0,2.1,12.0,602.0,1033.33,795.37
2016,2,5,11,45,893.0,94.0,2.1,12.5,611.5,1046.97,802.26
2016,2,5,12,0,893.0,96.0,2.1,13.0,621.0,1056.93,806.91
2016,2,5,12,15,678.5,160.0,1.95,13.0,559.5,923.63,714.03
2016,2,5,12,30,464.0,224.0,1.8,13.0,498.0,765.39,599.89
2016,2,5,12,45,675.5,160.0,1.7,13.5,555.0,917.57,709.11
2016,2,5,13,0,887.0,96.0,1.6,14.0,612.0,1043.57,789.66
2016,2,5,13,15,749.5,127.5,1.55,14.0,556.5,939.92,718.42
2016,2,5,13,30,612.0,159.0,1.5,14.0,501.0,826.67,641.72
2016,2,5,13,45,740.0,122.5,1.45,14.0,521.5,896.15,691.4
2016,2,5,14,0,868.0,86.0,1.4,14.0,542.0,947.96,726.09
2016,2,5,14,15,855.5,84.0,1.5,13.5,513.5,909.62,703.22
2016,2,5,14,30,843.0,82.0,1.6,13.0,485.0,868.87,679.27
2016,2,5,14,45,830.5,78.0,1.75,13.0,451.5,823.52,650.72
2016,2,5,15,0,818.0,74.0,1.9,13.0,418.0,776.27,619.94
2016,2,5,15,15,793.0,71.0,1.7,12.5,378.5,718.95,578.98
2016,2,5,15,30,768.0,68.0,1.5,12.0,339.0,661.27,536.97
2016,2,5,15,45,729.0,64.0,1.35,12.0,295.0,592.93,484.49
2016,2,5,16,0,690.0,60.0,1.2,12.0,251.0,526.24,430.7
2016,2,5,16,15,633.0,54.5,1.2,11.0,205.0,454.0,372.75
2016,2,5,16,30,576.0,49.0,1.2,10.0,159.0,382.35,312.57
2016,2,5,16,45,472.5,41.0,1.2,9.5,114.5,291.31,233.93
2016,2,5,17,0,369.0,33.0,1.2,9.0,70.0,211.28,159.92
2016,2,5,17,15,184.5,16.5,1.2,8.5,35.0,97.71,20.42
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.0,1.6,4.5,16.5,44.52,0.0
2016,2,6,7,30,251.0,20.0,1.8,5.0,33.0,124.17,31.37
2016,2,6,7,45,371.0,30.0,2.05,6.0,73.0,208.31,160.7
2016,2,6,8,0,491.0,40.0,2.3,7.0,113.0,297.64,243.53
2016,2,6,8,15,562.0,47.0,2.2,7.5,158.0,371.36,310.02
2016,2,6,8,30,633.0,54.0,2.1,8.0,203.0,451.91,379.62
2016,2,6,8,45,683.5,57.5,2.05,8.5,248.5,518.07,435.19
2016,2,6,9,0,734.0,61.0,2.0,9.0,294.0,591.49,494.04
2016,2,6,9,15,764.0,64.5,1.95,9.5,335.5,652.86,539.92
2016,2,6,9,30,794.0,68.0,1.9,10.0,377.0,714.74,583.93
2016,2,6,9,45,813.5,71.0,1.9,10.5,414.0,767.64,620.33
2016,2,6,10,0,833.0,74.0,1.9,11.0,451.0,819.47,655.11
2016,2,6,10,15,848.0,76.0,1.85,11.5,482.5,864.68,683.89
2016,2,6,10,30,863.0,78.0,1.8,12.0,514.0,907.89,710.69
2016,2,6,10,45,874.5,79.0,1.8,12.5,539.0,933.33,725.36
2016,2,6,11,0,886.0,80.0,1.8,13.0,564.0,966.48,745.43
2016,2,6,11,15,892.0,80.5,1.95,13.0,581.5,990.73,762.63
2016,2,6,11,30,898.0,81.0,2.1,13.0,599.0,1011.74,777.81
2016,2,6,11,45,904.5,80.5,2.3,13.0,609.0,1028.61,790.94
2016,2,6,12,0,911.0,80.0,2.5,13.0,619.0,1041.99,801.81
2016,2,6,12,15,613.5,171.0,2.55,13.0,535.0,868.34,681.28
2016,2,6,12,30,316.0,262.0,2.6,13.0,451.0,633.57,505.52
2016,2,6,12,45,413.0,234.0,2.65,13.5,478.0,721.56,574.31
2016,2,6,13,0,510.0,206.0,2.7,14.0,505.0,785.22,622.17
2016,2,6,13,15,420.5,223.5,2.7,14.0,466.0,707.92,563.26
2016,2,6,13,30,331.0,241.0,2.7,14.0,427.0,610.24,489.56
2016,2,6,13,45,602.0,159.5,2.7,14.5,483.5,803.42,638.35
2016,2,6,14,0,873.0,78.0,2.7,15.0,540.0,931.36,727.61
2016,2,6,14,15,659.5,125.5,2.55,14.5,464.0,785.28,623.28
2016,2,6,14,30,446.0,173.0,2.4,14.0,388.0,618.39,499.47
2016,2,6,14,45,431.5,162.0,2.3,14.0,358.0,576.91,469.34
2016,2,6,15,0,417.0,151.0,2.2,14.0,328.0,535.03,437.52
2016,2,6,15,15,455.5,129.0,1.9,13.5,305.5,521.47,428.25
2016,2,6,15,30,494.0,107.0,1.6,13.0,283.0,502.96,414.29
2016,2,6,15,45,597.0,81.0,1.35,13.0,267.0,526.57,431.98
2016,2,6,16,0,700.0,55.0,1.1,13.0,251.0,526.7,429.65
2016,2,6,16,15,645.0,50.0,1.1,12.0,205.5,451.58,369.34
2016,2,6,16,30,590.0,45.0,1.1,11.0,160.0,380.66,310.15
2016,2,6,16,45,502.0,37.5,1.1,10.5,116.5,300.68,240.63
2016,2,6,17,0,414.0,30.0,1.1,10.0,73.0,226.44,171.84
2016,2,6,17,15,207.0,15.0,1.1,10.0,36.5,104.09,34.6
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,6.5,19.0,56.24,0.0
2016,2,7,7,30,336.0,19.0,2.8,7.0,38.0,150.05,54.15
2016,2,7,7,45,456.0,27.0,3.15,8.0,80.0,234.94,181.34
2016,2,7,8,0,576.0,35.0,3.5,9.0,122.0,327.1,266.67
2016,2,7,8,15,642.0,40.0,3.55,9.5,168.0,400.79,333.81
2016,2,7,8,30,708.0,45.0,3.6,10.0,214.0,480.35,403.39
2016,2,7,8,45,751.5,48.5,3.7,10.5,260.0,549.42,462.09
2016,2,7,9,0,795.0,52.0,3.8,11.0,306.0,621.06,520.6
2016,2,7,9,15,823.0,54.5,3.7,11.5,349.0,675.5,561.1
2016,2,7,9,30,851.0,57.0,3.6,12.0,392.0,736.28,605.02
2016,2,7,9,45,864.0,61.0,3.55,12.5,429.0,786.8,640.12
2016,2,7,10,0,877.0,65.0,3.5,13.0,466.0,835.63,673.21
2016,2,7,10,15,891.5,67.0,3.45,13.0,498.0,881.26,704.57
2016,2,7,10,30,906.0,69.0,3.4,13.0,530.0,924.77,733.99
2016,2,7,10,45,916.0,70.0,3.35,13.5,555.5,960.38,756.05
2016,2,7,11,0,926.0,71.0,3.3,14.0,581.0,993.12,775.89
2016,2,7,11,15,932.5,72.0,3.3,14.0,599.0,1019.34,792.94
2016,2,7,11,30,939.0,73.0,3.3,14.0,617.0,1042.17,807.75
2016,2,7,11,45,942.5,73.0,3.35,14.5,627.0,1057.16,816.19
2016,2,7,12,0,946.0,73.0,3.4,15.0,637.0,1068.44,822.29
2016,2,7,12,15,946.5,73.0,3.4,15.0,639.0,1072.87,825.0
2016,2,7,12,30,947.0,73.0,3.4,15.0,641.0,1073.46,825.36
2016,2,7,12,45,946.0,72.0,3.4,15.5,635.5,1067.38,819.85
2016,2,7,13,0,945.0,71.0,3.4,16.0,630.0,1057.49,812.0
2016,2,7,13,15,940.0,70.5,3.3,16.0,615.5,1040.48,800.15
2016,2,7,13,30,935.0,70.0,3.2,16.0,601.0,1019.88,786.06
2016,2,7,13,45,927.0,69.0,3.15,16.5,579.5,992.3,766.26
2016,2,7,14,0,919.0,68.0,3.1,17.0,558.0,961.53,744.43
2016,2,7,14,15,907.0,66.5,2.9,17.0,529.5,923.48,717.75
2016,2,7,14,30,895.0,65.0,2.7,17.0,501.0,882.88,689.26
2016,2,7,14,45,878.5,63.5,2.55,17.0,466.0,836.17,656.67
2016,2,7,15,0,862.0,62.0,2.4,17.0,431.0,787.76,622.59
2016,2,7,15,15,838.5,59.5,2.05,16.5,391.0,731.28,581.85
2016,2,7,15,30,815.0,57.0,1.7,16.0,351.0,681.14,545.05
2016,2,7,15,45,781.0,53.5,1.35,15.5,306.5,614.87,495.03
2016,2,7,16,0,747.0,50.0,1.0,15.0,262.0,549.82,442.71
2016,2,7,16,15,695.5,46.0,1.05,14.5,216.0,475.67,384.32
2016,2,7,16,30,644.0,42.0,1.1,14.0,170.0,405.31,326.01
2016,2,7,16,45,557.5,35.5,1.15,13.5,125.0,320.17,253.45
2016,2,7,17,0,471.0,29.0,1.2,13.0,80.0,243.75,183.93
2016,2,7,17,15,235.5,14.5,1.2,12.5,40.0,112.18,47.44
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,10.5,1.35,8.5,19.0,48.37,0.0
2016,2,8,7,30,278.0,21.0,1.4,9.0,38.0,135.24,59.35
2016,2,8,7,45,397.5,31.0,1.5,10.0,79.5,218.56,167.78
2016,2,8,8,0,517.0,41.0,1.6,11.0,121.0,309.08,248.79
2016,2,8,8,15,588.0,47.5,1.7,11.5,167.5,383.64,314.63
2016,2,8,8,30,659.0,54.0,1.8,12.0,214.0,461.22,380.82
2016,2,8,8,45,702.0,59.0,1.95,12.5,259.5,529.71,437.55
2016,2,8,9,0,745.0,64.0,2.1,13.0,305.0,600.73,494.18
2016,2,8,9,15,775.5,67.5,2.1,13.5,348.0,663.14,540.49
2016,2,8,9,30,806.0,71.0,2.1,14.0,391.0,726.04,584.87
2016,2,8,9,45,834.5,71.5,2.1,14.5,430.0,783.81,624.22
2016,2,8,10,0,863.0,72.0,2.1,15.0,469.0,841.01,662.19
2016,2,8,10,15,877.5,74.0,2.1,15.5,501.5,877.23,684.57
2016,2,8,10,30,892.0,76.0,2.1,16.0,534.0,920.33,711.61
2016,2,8,10,45,901.5,77.0,2.15,16.5,559.0,955.14,733.06
2016,2,8,11,0,911.0,78.0,2.2,17.0,584.0,987.1,752.5
2016,2,8,11,15,917.5,79.0,2.2,17.0,602.0,1013.05,768.7
2016,2,8,11,30,924.0,80.0,2.2,17.0,620.0,1035.67,782.78
2016,2,8,11,45,927.0,80.5,2.2,17.5,630.0,1050.63,790.4
2016,2,8,12,0,930.0,81.0,2.2,18.0,640.0,1061.94,795.8
2016,2,8,12,15,930.5,81.0,2.15,18.0,642.0,1066.32,797.7
2016,2,8,12,30,931.0,81.0,2.1,18.0,644.0,1066.92,797.36
2016,2,8,12,45,935.0,78.5,2.05,18.0,639.0,1064.15,795.03
2016,2,8,13,0,939.0,76.0,2.0,18.0,634.0,1057.52,790.39
2016,2,8,13,15,934.5,75.5,1.9,18.0,620.5,1041.08,778.83
2016,2,8,13,30,930.0,75.0,1.8,18.0,607.0,1021.05,765.16
2016,2,8,13,45,921.0,74.0,1.75,18.5,585.0,992.59,745.38
2016,2,8,14,0,912.0,73.0,1.7,19.0,563.0,961.01,723.71
2016,2,8,14,15,900.5,71.5,1.55,18.5,534.5,923.58,699.5
2016,2,8,14,30,889.0,70.0,1.4,18.0,506.0,883.6,673.44
2016,2,8,14,45,871.0,68.5,1.3,18.0,471.0,835.78,641.23
2016,2,8,15,0,853.0,67.0,1.2,18.0,436.0,794.66,613.41
2016,2,8,15,15,829.5,64.5,1.1,17.5,395.5,737.74,575.11
2016,2,8,15,30,806.0,62.0,1.0,17.0,355.0,680.27,535.69
2016,2,8,15,45,771.0,58.5,0.9,17.0,310.5,613.6,487.03
2016,2,8,16,0,736.0,55.0,0.8,17.0,266.0,548.19,436.35
2016,2,8,16,15,683.5,50.0,0.85,16.0,219.5,472.67,378.61
2016,2,8,16,30,631.0,45.0,0.9,15.0,173.0,401.07,320.79
2016,2,8,16,45,543.5,38.0,1.0,14.5,127.5,315.51,248.85
2016,2,8,17,0,456.0,31.0,1.1,14.0,82.0,243.33,183.85
2016,2,8,17,15,228.0,15.5,1.1,13.5,41.0,112.66,55.39
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,155.0,11.0,1.55,7.5,21.0,53.13,0.0
2016,2,9,7,30,310.0,22.0,1.7,8.0,42.0,147.66,75.32
2016,2,9,7,45,427.5,31.5,1.9,9.0,84.5,230.43,178.57
2016,2,9,8,0,545.0,41.0,2.1,10.0,127.0,321.17,260.21
2016,2,9,8,15,613.5,47.0,2.2,10.5,174.0,391.66,323.44
2016,2,9,8,30,682.0,53.0,2.3,11.0,221.0,472.62,392.84
2016,2,9,8,45,726.0,57.0,2.4,11.5,267.5,541.74,450.33
2016,2,9,9,0,770.0,61.0,2.5,12.0,314.0,613.4,507.66
2016,2,9,9,15,800.0,64.5,2.5,12.5,357.5,676.53,554.66
2016,2,9,9,30,830.0,68.0,2.5,13.0,401.0,740.08,599.84
2016,2,9,9,45,802.5,74.5,2.5,13.5,421.0,760.92,612.32
2016,2,9,10,0,775.0,81.0,2.5,14.0,441.0,776.99,621.48
2016,2,9,10,15,630.5,131.0,2.45,14.5,437.0,740.95,592.18
2016,2,9,10,30,486.0,181.0,2.4,15.0,433.0,676.86,541.0
2016,2,9,10,45,556.5,167.5,2.35,15.5,469.0,742.67,589.38
2016,2,9,11,0,627.0,154.0,2.3,16.0,505.0,820.15,642.23
2016,2,9,11,15,599.0,169.5,2.15,16.5,513.0,822.84,640.19
2016,2,9,11,30,571.0,185.0,2.0,17.0,521.0,813.69,630.61
2016,2,9,11,45,512.0,209.5,1.9,17.5,515.0,789.37,609.68
2016,2,9,12,0,453.0,234.0,1.8,18.0,509.0,760.76,585.84
2016,2,9,12,15,696.5,158.0,1.65,18.0,581.5,938.52,709.8
2016,2,9,12,30,940.0,82.0,1.5,18.0,654.0,1077.03,796.05
2016,2,9,12,45,939.0,81.0,1.4,18.5,648.0,1071.02,787.16
2016,2,9,13,0,938.0,80.0,1.3,19.0,642.0,1061.21,778.0
2016,2,9,13,15,932.5,79.5,1.2,19.0,627.5,1043.77,765.66
2016,2,9,13,30,927.0,79.0,1.1,19.0,613.0,1022.77,751.27
2016,2,9,13,45,915.0,79.0,1.0,19.0,590.5,992.71,731.21
2016,2,9,14,0,903.0,79.0,0.9,19.0,568.0,959.67,709.38
2016,2,9,14,15,631.0,138.5,0.9,18.5,471.5,772.26,587.3
2016,2,9,14,30,359.0,198.0,0.9,18.0,375.0,547.61,428.28
2016,2,9,14,45,364.5,182.0,0.9,18.0,351.5,521.09,411.98
2016,2,9,15,0,370.0,166.0,0.9,18.0,328.0,493.1,392.26
2016,2,9,15,15,310.5,157.0,0.9,17.5,284.5,422.08,338.92
2016,2,9,15,30,251.0,148.0,0.9,17.0,241.0,355.49,287.77
2016,2,9,15,45,235.5,132.0,0.9,16.5,210.5,315.28,256.84
2016,2,9,16,0,220.0,116.0,0.9,16.0,180.0,276.21,225.7
2016,2,9,16,15,201.5,98.0,0.95,15.5,149.0,234.27,191.3
2016,2,9,16,30,183.0,80.0,1.0,15.0,118.0,194.08,157.2
2016,2,9,16,45,155.5,60.5,1.05,14.5,87.0,149.58,118.56
2016,2,9,17,0,128.0,41.0,1.1,14.0,56.0,107.76,81.1
2016,2,9,17,15,64.0,25.0,1.1,13.5,32.5,57.5,29.58
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,60.5,12.0,1.0,9.5,16.0,26.7,0.0
2016,2,10,7,30,121.0,24.0,1.0,10.0,32.0,82.88,44.9
2016,2,10,7,45,177.5,41.0,1.0,10.5,64.0,136.7,105.27
2016,2,10,8,0,234.0,58.0,1.0,11.0,96.0,192.17,155.11
2016,2,10,8,15,267.0,74.5,1.05,11.0,131.5,241.25,198.89
2016,2,10,8,30,300.0,91.0,1.1,11.0,167.0,293.71,244.39
2016,2,10,8,45,315.5,108.0,1.2,11.5,201.5,324.9,271.11
2016,2,10,9,0,331.0,125.0,1.3,12.0,236.0,370.0,307.95
2016,2,10,9,15,351.0,137.5,1.3,12.0,268.0,413.82,343.09
2016,2,10,9,30,371.0,150.0,1.3,12.0,300.0,476.45,391.64
2016,2,10,9,45,508.0,132.5,1.35,12.5,359.0,584.39,475.65
2016,2,10,10,0,645.0,115.0,1.4,13.0,418.0,711.2,568.47
2016,2,10,10,15,564.0,149.5,1.4,13.0,427.0,692.69,552.38
2016,2,10,10,30,483.0,184.0,1.4,13.0,436.0,676.78,538.1
2016,2,10,10,45,683.0,136.0,1.4,13.5,511.0,836.12,652.2
2016,2,10,11,0,883.0,88.0,1.4,14.0,586.0,983.14,748.41
2016,2,10,11,15,890.0,89.0,1.4,14.0,604.0,997.42,755.0
2016,2,10,11,30,897.0,90.0,1.4,14.0,622.0,1020.13,769.09
2016,2,10,11,45,901.0,90.5,1.4,14.5,632.0,1035.83,777.09
2016,2,10,12,0,905.0,91.0,1.4,15.0,642.0,1047.97,782.97
2016,2,10,12,15,905.5,91.0,1.4,15.0,644.0,1052.28,785.41
2016,2,10,12,30,906.0,91.0,1.4,15.0,646.0,1052.89,785.73
2016,2,10,12,45,906.0,90.0,1.45,15.5,640.5,1048.07,782.21
2016,2,10,13,0,906.0,89.0,1.5,16.0,635.0,1039.55,776.51
2016,2,10,13,15,901.0,88.0,1.55,16.0,621.5,1022.37,766.75
2016,2,10,13,30,896.0,87.0,1.6,16.0,608.0,1001.73,754.88
2016,2,10,13,45,889.0,85.5,1.7,16.5,586.5,975.23,738.45
2016,2,10,14,0,882.0,84.0,1.8,17.0,565.0,945.61,719.87
2016,2,10,14,15,735.5,113.5,1.8,17.0,501.0,838.9,648.09
2016,2,10,14,30,589.0,143.0,1.8,17.0,437.0,717.44,564.16
2016,2,10,14,45,483.0,155.0,1.8,17.0,385.0,610.44,486.32
2016,2,10,15,0,377.0,167.0,1.8,17.0,333.0,499.13,402.32
2016,2,10,15,15,376.5,150.5,1.6,16.5,303.5,482.04,390.15
2016,2,10,15,30,376.0,134.0,1.4,16.0,274.0,445.36,362.19
2016,2,10,15,45,351.0,121.5,1.2,15.5,239.5,395.5,322.94
2016,2,10,16,0,326.0,109.0,1.0,15.0,205.0,347.27,284.08
2016,2,10,16,15,299.5,93.0,1.0,14.5,170.0,296.33,242.57
2016,2,10,16,30,273.0,77.0,1.0,14.0,135.0,247.75,201.53
2016,2,10,16,45,234.0,59.5,1.05,13.5,100.5,194.34,155.3
2016,2,10,17,0,195.0,42.0,1.1,13.0,66.0,145.19,111.18
2016,2,10,17,15,97.5,26.5,1.1,12.5,38.5,71.29,40.85
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,111.0,12.5,0.75,9.5,20.5,41.33,0.0
2016,2,11,7,30,222.0,25.0,0.8,10.0,41.0,120.9,72.15
2016,2,11,7,45,298.0,38.5,0.85,10.5,77.5,183.4,141.99
2016,2,11,8,0,374.0,52.0,0.9,11.0,114.0,251.58,202.89
2016,2,11,8,15,423.5,63.5,0.9,11.0,155.0,312.71,256.81
2016,2,11,8,30,473.0,75.0,0.9,11.0,196.0,378.6,312.89
2016,2,11,8,45,512.0,82.0,0.95,11.5,235.5,437.86,361.45
2016,2,11,9,0,551.0,89.0,1.0,12.0,275.0,499.66,410.3
2016,2,11,9,15,549.5,103.5,1.0,12.5,309.0,542.34,441.97
2016,2,11,9,30,548.0,118.0,1.0,13.0,343.0,583.2,471.28
2016,2,11,9,45,551.0,130.5,1.0,13.5,374.0,616.02,494.06
2016,2,11,10,0,554.0,143.0,1.0,14.0,405.0,655.18,520.72
2016,2,11,10,15,503.5,168.0,1.0,14.0,418.5,659.71,521.53
2016,2,11,10,30,453.0,193.0,1.0,14.0,432.0,658.59,518.54
2016,2,11,10,45,351.0,225.5,1.0,14.5,415.5,591.59,466.16
2016,2,11,11,0,249.0,258.0,1.0,15.0,399.0,517.48,408.39
2016,2,11,11,15,233.0,268.5,1.05,15.0,404.0,518.7,409.33
2016,2,11,11,30,217.0,279.0,1.1,15.0,409.0,518.59,408.61
2016,2,11,11,45,213.5,285.5,1.15,15.5,415.0,525.14,412.56
2016,2,11,12,0,210.0,292.0,1.2,16.0,421.0,530.91,415.9
2016,2,11,12,15,194.0,293.0,1.2,16.0,413.0,516.47,404.64
2016,2,11,12,30,178.0,294.0,1.2,16.0,405.0,501.3,393.04
2016,2,11,12,45,360.0,248.5,1.3,16.0,469.0,657.24,513.11
2016,2,11,13,0,542.0,203.0,1.4,16.0,533.0,811.6,625.66
2016,2,11,13,15,449.5,225.5,1.4,16.0,495.0,736.48,569.43
2016,2,11,13,30,357.0,248.0,1.4,16.0,457.0,640.13,499.92
2016,2,11,13,45,468.5,207.0,1.45,16.5,471.0,716.02,557.98
2016,2,11,14,0,580.0,166.0,1.5,17.0,485.0,762.52,592.7
2016,2,11,14,15,605.0,149.0,1.4,17.0,467.0,758.52,589.32
2016,2,11,14,30,630.0,132.0,1.3,17.0,449.0,741.66,577.47
2016,2,11,14,45,618.5,124.5,1.25,17.0,418.5,699.83,548.49
2016,2,11,15,0,607.0,117.0,1.2,17.0,388.0,656.66,518.46
2016,2,11,15,15,575.0,111.5,1.1,16.5,349.5,598.72,476.76
2016,2,11,15,30,543.0,106.0,1.0,16.0,311.0,541.6,434.61
2016,2,11,15,45,488.0,104.5,0.9,16.0,272.0,468.43,378.14
2016,2,11,16,0,433.0,103.0,0.8,16.0,233.0,406.96,329.22
2016,2,11,16,15,440.0,86.0,0.85,15.5,199.0,368.44,298.71
2016,2,11,16,30,447.0,69.0,0.9,15.0,165.0,331.13,267.01
2016,2,11,16,45,365.5,57.0,0.95,14.5,122.5,251.58,199.95
2016,2,11,17,0,284.0,45.0,1.0,14.0,80.0,184.11,141.05
2016,2,11,17,15,142.0,29.0,1.0,13.5,46.5,98.15,60.87
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.0,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
