Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,709.5,51.0,2.6,9.5,236.0,435.34,361.43
2016,2,22,8,30,762.0,56.0,2.8,10.0,286.0,511.03,425.94
2016,2,22,8,45,795.0,59.5,3.0,10.5,334.0,576.9,480.46
2016,2,22,9,0,828.0,63.0,3.2,11.0,382.0,644.14,534.24
2016,2,22,9,15,852.0,66.0,3.35,11.5,426.5,705.35,580.52
2016,2,22,9,30,876.0,69.0,3.5,12.0,471.0,758.96,618.87
2016,2,22,9,45,892.5,71.5,3.65,12.5,510.5,811.91,656.1
2016,2,22,10,0,909.0,74.0,3.8,13.0,550.0,863.31,691.6
2016,2,22,10,15,921.5,75.5,3.8,13.0,583.5,908.13,722.34
2016,2,22,10,30,934.0,77.0,3.8,13.0,617.0,950.52,751.09
2016,2,22,10,45,941.5,79.0,3.85,13.5,643.0,986.14,773.73
2016,2,22,11,0,949.0,81.0,3.9,14.0,669.0,1018.58,794.04
2016,2,22,11,15,955.0,81.5,3.95,14.0,687.5,1044.37,811.19
2016,2,22,11,30,961.0,82.0,4.0,14.0,706.0,1066.57,825.98
2016,2,22,11,45,963.5,83.0,4.05,14.5,716.5,1082.13,834.77
2016,2,22,12,0,966.0,84.0,4.1,15.0,727.0,1093.78,841.07
2016,2,22,12,15,967.0,84.0,4.1,15.0,729.0,1098.72,844.16
2016,2,22,12,30,968.0,84.0,4.1,15.0,731.0,1099.65,844.76
2016,2,22,12,45,963.5,85.0,4.15,15.5,724.5,1092.17,838.62
2016,2,22,13,0,959.0,86.0,4.2,16.0,718.0,1080.76,830.03
2016,2,22,13,15,955.5,85.5,4.15,16.0,704.0,1064.69,819.3
2016,2,22,13,30,952.0,85.0,4.1,16.0,690.0,1044.86,806.14
2016,2,22,13,45,945.5,84.0,4.1,16.0,668.0,1017.88,788.51
2016,2,22,14,0,939.0,83.0,4.1,16.0,646.0,987.51,768.56
2016,2,22,14,15,801.0,110.5,3.95,16.0,575.0,878.29,691.48
2016,2,22,14,30,663.0,138.0,3.8,16.0,504.0,767.52,612.02
2016,2,22,14,45,660.0,128.5,3.65,16.0,473.0,729.22,584.99
2016,2,22,15,0,657.0,119.0,3.5,16.0,442.0,688.81,555.69
2016,2,22,15,15,653.5,108.5,3.15,15.5,407.0,645.0,523.35
2016,2,22,15,30,650.0,98.0,2.8,15.0,372.0,599.45,488.72
2016,2,22,15,45,616.5,94.0,2.45,14.5,331.5,539.53,441.66
2016,2,22,16,0,583.0,90.0,2.1,14.0,291.0,481.05,394.64
2016,2,22,16,15,552.0,80.5,1.95,13.0,248.0,420.27,345.81
2016,2,22,16,30,521.0,71.0,1.8,12.0,205.0,361.64,296.81
2016,2,22,16,45,458.0,61.5,1.7,11.5,161.5,291.13,236.02
2016,2,22,17,0,395.0,52.0,1.6,11.0,118.0,227.08,179.16
2016,2,22,17,15,309.5,38.0,1.6,10.5,78.5,158.87,118.3
2016,2,22,17,30,224.0,24.0,1.6,10.0,39.0,97.66,50.11
2016,2,22,17,45,112.0,12.0,1.6,10.0,19.5,32.64,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.4,6.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,7.0,13.0,10.23,0.0
2016,2,23,7,15,176.5,26.0,1.6,7.0,47.5,86.71,49.74
2016,2,23,7,30,353.0,39.0,1.7,7.0,82.0,174.9,133.18
2016,2,23,7,45,428.5,49.5,1.8,7.5,125.5,238.86,191.84
2016,2,23,8,0,504.0,60.0,1.9,8.0,169.0,311.33,256.58
2016,2,23,8,15,549.5,68.5,1.75,8.5,214.0,374.55,311.84
2016,2,23,8,30,595.0,77.0,1.6,9.0,259.0,441.78,368.05
2016,2,23,8,45,640.5,78.0,1.45,9.5,303.0,504.46,418.37
2016,2,23,9,0,686.0,79.0,1.3,10.0,347.0,569.81,468.49
2016,2,23,9,15,784.5,76.5,1.3,10.5,415.5,668.61,542.94
2016,2,23,9,30,883.0,74.0,1.3,11.0,484.0,776.81,618.61
2016,2,23,9,45,902.0,76.0,1.35,11.5,524.5,824.12,648.93
2016,2,23,10,0,921.0,78.0,1.4,12.0,565.0,877.39,683.6
2016,2,23,10,15,933.0,79.5,1.4,12.5,598.5,922.21,711.06
2016,2,23,10,30,945.0,81.0,1.4,13.0,632.0,964.51,736.46
2016,2,23,10,45,953.5,82.5,1.45,13.5,658.0,1000.76,758.34
2016,2,23,11,0,962.0,84.0,1.5,14.0,684.0,1033.83,778.05
2016,2,23,11,15,967.0,85.0,1.45,14.0,702.5,1059.49,792.59
2016,2,23,11,30,972.0,86.0,1.4,14.0,721.0,1081.48,804.81
2016,2,23,11,45,972.5,87.0,1.35,14.5,730.5,1095.12,810.23
2016,2,23,12,0,973.0,88.0,1.3,15.0,740.0,1104.78,813.29
2016,2,23,12,15,973.0,88.0,1.25,15.0,742.0,1108.7,814.41
2016,2,23,12,30,973.0,88.0,1.2,15.0,744.0,1108.58,813.2
2016,2,23,12,45,967.5,89.0,1.15,15.5,736.5,1100.0,805.39
2016,2,23,13,0,962.0,90.0,1.1,16.0,729.0,1087.48,795.42
2016,2,23,13,15,957.0,89.5,1.1,16.0,714.0,1069.84,785.0
2016,2,23,13,30,952.0,89.0,1.1,16.0,699.0,1048.46,772.39
2016,2,23,13,45,942.5,88.5,1.1,16.5,675.5,1019.15,753.39
2016,2,23,14,0,933.0,88.0,1.1,17.0,652.0,986.58,732.42
2016,2,23,14,15,922.0,86.5,1.05,17.0,622.0,948.42,708.23
2016,2,23,14,30,911.0,85.0,1.0,17.0,592.0,907.52,682.18
2016,2,23,14,45,894.5,83.0,0.95,17.0,554.5,867.9,656.83
2016,2,23,15,0,878.0,81.0,0.9,17.0,517.0,816.68,623.34
2016,2,23,15,15,780.5,86.0,0.85,16.5,450.0,710.51,552.08
2016,2,23,15,30,683.0,91.0,0.8,16.0,383.0,613.68,484.46
2016,2,23,15,45,637.5,91.5,0.8,15.5,340.5,549.41,438.14
2016,2,23,16,0,592.0,92.0,0.8,15.0,298.0,487.29,391.35
2016,2,23,16,15,556.5,82.5,0.85,14.5,254.0,423.51,341.96
2016,2,23,16,30,521.0,73.0,0.9,14.0,210.0,362.35,292.42
2016,2,23,16,45,453.0,64.0,1.0,13.5,165.0,290.09,232.13
2016,2,23,17,0,385.0,55.0,1.1,13.0,120.0,224.75,175.63
2016,2,23,17,15,296.0,40.5,1.1,12.5,80.5,154.07,113.95
2016,2,23,17,30,207.0,26.0,1.1,12.0,41.0,93.7,51.33
2016,2,23,17,45,103.5,13.0,1.1,12.0,20.5,31.41,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,53.0,6.0,0.3,8.0,7.5,0.0,0.0
2016,2,24,7,0,106.0,12.0,0.3,8.0,15.0,31.45,0.0
2016,2,24,7,15,248.0,25.5,0.35,8.5,51.5,107.63,65.58
2016,2,24,7,30,390.0,39.0,0.4,9.0,88.0,186.67,140.54
2016,2,24,7,45,479.0,47.5,0.45,9.5,135.0,256.09,202.07
2016,2,24,8,0,568.0,56.0,0.5,10.0,182.0,335.41,270.37
2016,2,24,8,15,622.5,62.5,0.55,10.0,231.0,404.49,329.38
2016,2,24,8,30,677.0,69.0,0.6,10.0,280.0,478.43,390.2
2016,2,24,8,45,719.0,72.5,0.7,10.5,328.0,545.63,443.43
2016,2,24,9,0,761.0,76.0,0.8,11.0,376.0,612.65,494.83
2016,2,24,9,15,786.5,79.5,0.85,11.5,420.0,672.62,538.6
2016,2,24,9,30,812.0,83.0,0.9,12.0,464.0,732.58,579.43
2016,2,24,9,45,834.0,84.5,0.95,13.0,503.0,787.08,614.32
2016,2,24,10,0,856.0,86.0,1.0,14.0,542.0,840.51,647.66
2016,2,24,10,15,869.0,88.0,0.95,14.5,574.5,885.28,673.98
2016,2,24,10,30,882.0,90.0,0.9,15.0,607.0,917.2,691.26
2016,2,24,10,45,891.0,91.0,0.85,15.5,632.5,951.57,710.02
2016,2,24,11,0,900.0,92.0,0.8,16.0,658.0,983.0,726.51
2016,2,24,11,15,905.5,93.0,0.75,16.0,676.0,1007.88,739.99
2016,2,24,11,30,911.0,94.0,0.7,16.0,694.0,1029.32,751.34
2016,2,24,11,45,913.0,95.0,0.65,16.5,703.5,1043.69,756.89
2016,2,24,12,0,915.0,96.0,0.6,17.0,713.0,1054.34,760.27
2016,2,24,12,15,915.0,96.0,0.65,17.0,715.0,1058.0,763.44
2016,2,24,12,30,915.0,96.0,0.7,17.0,717.0,1057.84,764.52
2016,2,24,12,45,912.0,96.0,0.8,17.0,710.5,1050.82,762.73
2016,2,24,13,0,909.0,96.0,0.9,17.0,704.0,1040.05,758.71
2016,2,24,13,15,904.0,95.5,1.0,17.0,689.5,1023.03,750.75
2016,2,24,13,30,899.0,95.0,1.1,17.0,675.0,1002.47,740.52
2016,2,24,13,45,892.0,93.5,1.2,17.0,652.5,975.42,725.97
2016,2,24,14,0,885.0,92.0,1.3,17.0,630.0,945.2,709.16
2016,2,24,14,15,873.5,90.0,1.35,17.0,601.0,917.82,693.25
2016,2,24,14,30,862.0,88.0,1.4,17.0,572.0,876.68,667.83
2016,2,24,14,45,846.0,86.0,1.45,17.0,536.0,829.42,637.94
2016,2,24,15,0,830.0,84.0,1.5,17.0,500.0,780.39,606.28
2016,2,24,15,15,808.0,81.0,1.4,16.5,458.5,724.21,568.43
2016,2,24,15,30,786.0,78.0,1.3,16.0,417.0,667.38,529.36
2016,2,24,15,45,755.0,74.0,1.25,16.0,371.0,603.19,481.49
2016,2,24,16,0,724.0,70.0,1.2,16.0,325.0,539.95,432.87
2016,2,24,16,15,679.5,65.0,1.15,15.0,277.0,471.95,380.26
2016,2,24,16,30,635.0,60.0,1.1,14.0,229.0,404.78,326.04
2016,2,24,16,45,567.5,53.0,1.05,13.5,180.5,328.91,262.24
2016,2,24,17,0,500.0,46.0,1.0,13.0,132.0,259.92,202.1
2016,2,24,17,15,389.5,35.5,1.0,12.5,89.0,180.86,133.49
2016,2,24,17,30,279.0,25.0,1.0,12.0,46.0,113.24,65.7
2016,2,24,17,45,139.5,12.5,1.05,12.0,23.0,38.04,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,97.0,13.0,0.7,10.0,16.0,30.24,0.0
2016,2,25,7,15,229.5,27.5,0.8,10.0,52.5,104.99,66.61
2016,2,25,7,30,362.0,42.0,0.9,10.0,89.0,179.5,135.69
2016,2,25,7,45,440.5,52.5,1.0,10.5,135.0,245.19,194.3
2016,2,25,8,0,519.0,63.0,1.1,11.0,181.0,319.69,259.17
2016,2,25,8,15,574.5,70.5,1.1,11.5,229.0,387.83,317.11
2016,2,25,8,30,630.0,78.0,1.1,12.0,277.0,460.98,376.84
2016,2,25,8,45,664.5,84.0,1.1,12.5,323.5,524.21,426.56
2016,2,25,9,0,699.0,90.0,1.1,13.0,370.0,589.31,475.81
2016,2,25,9,15,726.0,94.5,1.15,13.5,412.5,648.88,519.59
2016,2,25,9,30,753.0,99.0,1.2,14.0,455.0,708.79,561.74
2016,2,25,9,45,776.0,101.0,1.3,14.5,494.0,758.14,595.02
2016,2,25,10,0,799.0,103.0,1.4,15.0,533.0,811.09,630.42
2016,2,25,10,15,813.0,105.0,1.35,15.5,565.0,854.98,657.06
2016,2,25,10,30,827.0,107.0,1.3,16.0,597.0,896.77,681.79
2016,2,25,10,45,841.5,107.0,1.3,16.5,623.0,934.42,704.08
2016,2,25,11,0,856.0,107.0,1.3,17.0,649.0,969.45,724.41
2016,2,25,11,15,589.0,203.0,1.25,17.0,581.0,829.2,628.34
2016,2,25,11,30,322.0,299.0,1.2,17.0,513.0,655.85,501.92
2016,2,25,11,45,323.0,303.5,1.2,17.5,520.5,666.27,509.79
2016,2,25,12,0,324.0,308.0,1.2,18.0,528.0,675.24,514.77
2016,2,25,12,15,602.5,208.0,1.15,18.0,619.0,883.6,663.58
2016,2,25,12,30,881.0,108.0,1.1,18.0,710.0,1049.82,768.03
2016,2,25,12,45,888.0,103.5,1.05,18.5,706.0,1034.01,753.29
2016,2,25,13,0,895.0,99.0,1.0,19.0,702.0,1028.29,747.81
2016,2,25,13,15,891.0,98.5,0.95,19.0,688.0,1012.39,737.31
2016,2,25,13,30,887.0,98.0,0.9,19.0,674.0,992.97,724.87
2016,2,25,13,45,878.0,97.5,0.85,19.0,652.0,965.36,707.35
2016,2,25,14,0,869.0,97.0,0.8,19.0,630.0,946.06,695.34
2016,2,25,14,15,858.0,95.0,0.75,19.0,601.0,908.35,671.34
2016,2,25,14,30,847.0,93.0,0.7,19.0,572.0,868.04,645.8
2016,2,25,14,45,827.5,92.0,0.65,19.0,536.0,819.43,614.55
2016,2,25,15,0,808.0,91.0,0.6,19.0,500.0,769.31,582.01
2016,2,25,15,15,786.5,88.0,0.55,18.5,459.0,714.28,546.62
2016,2,25,15,30,765.0,85.0,0.5,18.0,418.0,658.59,509.56
2016,2,25,15,45,732.0,81.0,0.5,17.5,372.0,597.03,466.39
2016,2,25,16,0,699.0,77.0,0.5,17.0,326.0,533.58,420.22
2016,2,25,16,15,654.5,71.5,0.55,16.5,278.0,463.71,367.66
2016,2,25,16,30,610.0,66.0,0.6,16.0,230.0,397.17,315.17
2016,2,25,16,45,549.5,57.5,0.7,15.5,182.5,324.16,255.48
2016,2,25,17,0,489.0,49.0,0.8,15.0,135.0,257.29,198.31
2016,2,25,17,15,381.0,37.5,0.85,14.5,91.5,178.85,131.19
2016,2,25,17,30,273.0,26.0,0.9,14.0,48.0,112.44,67.37
2016,2,25,17,45,136.5,13.0,0.95,14.0,24.0,37.48,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.95,9.5,4.5,3.54,0.0
2016,2,26,7,0,0.0,9.0,0.9,10.0,9.0,7.08,0.0
2016,2,26,7,15,0.0,27.0,1.1,10.5,27.0,21.69,11.16
2016,2,26,7,30,0.0,45.0,1.3,11.0,45.0,37.15,25.73
2016,2,26,7,45,9.5,65.0,1.5,11.5,67.0,58.09,44.02
2016,2,26,8,0,19.0,85.0,1.7,12.0,89.0,80.05,63.15
2016,2,26,8,15,26.0,105.0,1.75,12.0,112.5,109.52,88.61
2016,2,26,8,30,33.0,125.0,1.8,12.0,136.0,133.71,109.28
2016,2,26,8,45,39.5,143.5,1.85,12.5,158.5,156.84,128.52
2016,2,26,9,0,46.0,162.0,1.9,13.0,181.0,180.78,148.11
2016,2,26,9,15,245.0,166.0,2.0,13.5,282.0,356.81,294.9
2016,2,26,9,30,444.0,170.0,2.1,14.0,383.0,541.19,440.57
2016,2,26,9,45,371.0,202.0,2.25,14.5,389.5,519.17,420.37
2016,2,26,10,0,298.0,234.0,2.4,15.0,396.0,508.3,409.39
2016,2,26,10,15,280.5,252.5,2.4,15.0,412.0,524.67,420.7
2016,2,26,10,30,263.0,271.0,2.4,15.0,428.0,538.96,430.15
2016,2,26,10,45,561.0,190.5,2.45,15.5,543.0,759.65,599.38
2016,2,26,11,0,859.0,110.0,2.5,16.0,658.0,974.84,747.71
2016,2,26,11,15,686.0,174.5,2.5,16.0,620.5,902.72,695.05
2016,2,26,11,30,513.0,239.0,2.5,16.0,583.0,802.23,622.12
2016,2,26,11,45,465.5,262.0,2.55,16.0,577.5,785.75,609.84
2016,2,26,12,0,418.0,285.0,2.6,16.0,572.0,743.61,579.01
2016,2,26,12,15,650.0,198.0,2.65,16.0,645.0,921.23,709.86
2016,2,26,12,30,882.0,111.0,2.7,16.0,718.0,1053.23,798.5
2016,2,26,12,45,749.0,159.5,2.8,16.0,671.5,977.38,746.97
2016,2,26,13,0,616.0,208.0,2.9,16.0,625.0,886.9,686.05
2016,2,26,13,15,744.5,156.5,2.95,16.0,650.5,952.29,733.44
2016,2,26,13,30,873.0,105.0,3.0,16.0,676.0,998.69,765.87
2016,2,26,13,45,659.5,173.5,3.15,16.0,597.0,858.74,669.76
2016,2,26,14,0,446.0,242.0,3.3,16.0,518.0,705.0,556.97
2016,2,26,14,15,639.5,169.5,3.35,15.5,544.5,797.32,632.22
2016,2,26,14,30,833.0,97.0,3.4,15.0,571.0,858.98,678.95
2016,2,26,14,45,820.5,93.0,3.5,15.0,535.5,813.21,647.18
2016,2,26,15,0,808.0,89.0,3.6,15.0,500.0,765.52,614.33
2016,2,26,15,15,785.5,86.0,3.55,14.5,459.0,709.75,575.31
2016,2,26,15,30,763.0,83.0,3.5,14.0,418.0,653.45,534.59
2016,2,26,15,45,737.0,77.5,3.5,14.0,373.0,591.95,486.68
2016,2,26,16,0,711.0,72.0,3.5,14.0,328.0,531.01,437.78
2016,2,26,16,15,667.0,67.0,3.25,13.5,280.0,463.96,382.54
2016,2,26,16,30,623.0,62.0,3.0,13.0,232.0,397.75,326.29
2016,2,26,16,45,559.5,54.5,2.8,12.5,184.5,323.94,262.3
2016,2,26,17,0,496.0,47.0,2.6,12.0,137.0,256.61,202.15
2016,2,26,17,15,387.0,37.0,2.4,11.5,93.5,179.14,133.87
2016,2,26,17,30,278.0,27.0,2.2,11.0,50.0,114.52,71.85
2016,2,26,17,45,139.0,13.5,2.0,11.0,25.0,38.02,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,21.07,0.0
2016,2,27,7,15,233.5,31.5,1.3,9.0,64.0,107.73,72.59
2016,2,27,7,30,467.0,39.0,1.4,9.0,104.0,210.24,160.01
2016,2,27,7,45,547.5,46.0,1.55,9.5,153.0,279.07,222.19
2016,2,27,8,0,628.0,53.0,1.7,10.0,202.0,356.7,290.64
2016,2,27,8,15,677.5,58.5,1.65,10.5,251.5,423.34,348.1
2016,2,27,8,30,727.0,64.0,1.6,11.0,301.0,496.21,408.11
2016,2,27,8,45,760.5,67.5,1.55,11.5,348.5,560.73,459.13
2016,2,27,9,0,794.0,71.0,1.5,12.0,396.0,626.71,509.13
2016,2,27,9,15,817.5,74.0,1.5,12.5,440.0,686.07,552.3
2016,2,27,9,30,841.0,77.0,1.5,13.0,484.0,745.18,592.39
2016,2,27,9,45,857.5,79.5,1.5,13.5,522.5,797.5,626.59
2016,2,27,10,0,874.0,82.0,1.5,14.0,561.0,839.37,652.82
2016,2,27,10,15,886.0,84.0,1.5,14.0,593.5,883.1,681.25
2016,2,27,10,30,898.0,86.0,1.5,14.0,626.0,924.44,707.7
2016,2,27,10,45,906.0,87.0,1.5,14.5,651.5,958.27,727.51
2016,2,27,11,0,914.0,88.0,1.5,15.0,677.0,989.03,745.2
2016,2,27,11,15,682.5,177.5,1.5,15.0,624.0,901.49,685.37
2016,2,27,11,30,451.0,267.0,1.5,15.0,571.0,768.72,590.07
2016,2,27,11,45,690.5,179.5,1.5,15.5,652.0,933.23,707.16
2016,2,27,12,0,930.0,92.0,1.5,16.0,733.0,1061.8,787.87
2016,2,27,12,15,673.5,192.0,1.55,16.0,657.0,938.07,705.65
2016,2,27,12,30,417.0,292.0,1.6,16.0,581.0,750.87,574.71
2016,2,27,12,45,452.0,274.0,1.7,16.0,584.5,787.37,603.81
2016,2,27,13,0,487.0,256.0,1.8,16.0,588.0,799.26,614.0
2016,2,27,13,15,486.0,251.0,1.75,15.5,576.5,785.76,605.55
2016,2,27,13,30,485.0,246.0,1.7,15.0,565.0,770.0,595.8
2016,2,27,13,45,471.5,242.5,1.7,15.0,544.5,741.69,576.28
2016,2,27,14,0,458.0,239.0,1.7,15.0,524.0,711.88,555.69
2016,2,27,14,15,452.0,229.5,1.7,15.0,500.0,681.44,534.78
2016,2,27,14,30,446.0,220.0,1.7,15.0,476.0,649.54,512.58
2016,2,27,14,45,645.5,152.0,1.75,15.0,497.0,734.81,580.19
2016,2,27,15,0,845.0,84.0,1.8,15.0,518.0,787.51,619.31
2016,2,27,15,15,624.5,122.5,1.65,14.5,429.0,631.05,504.56
2016,2,27,15,30,404.0,161.0,1.5,14.0,340.0,476.93,386.21
2016,2,27,15,45,580.0,114.5,1.35,14.0,342.0,529.27,428.95
2016,2,27,16,0,756.0,68.0,1.2,14.0,344.0,552.34,445.73
2016,2,27,16,15,714.5,63.5,1.15,13.5,294.5,482.51,390.01
2016,2,27,16,30,673.0,59.0,1.1,13.0,245.0,415.46,335.12
2016,2,27,16,45,615.5,52.0,1.05,12.5,196.0,344.22,274.79
2016,2,27,17,0,558.0,45.0,1.0,12.0,147.0,276.62,215.42
2016,2,27,17,15,450.0,36.0,1.05,11.5,101.5,197.01,146.21
2016,2,27,17,30,342.0,27.0,1.1,11.0,56.0,130.49,83.36
2016,2,27,17,45,171.0,13.5,1.15,10.5,28.0,43.89,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,7.5,5.0,3.93,0.0
2016,2,28,7,0,0.0,10.0,1.7,8.0,10.0,7.6,0.0
2016,2,28,7,15,0.0,25.5,1.9,8.5,25.5,19.6,10.22
2016,2,28,7,30,0.0,41.0,2.1,9.0,41.0,32.46,22.11
2016,2,28,7,45,0.0,59.5,2.3,9.5,59.5,48.1,35.98
2016,2,28,8,0,0.0,78.0,2.5,10.0,78.0,63.71,49.68
2016,2,28,8,15,1.0,96.5,2.45,10.5,97.0,79.87,63.62
2016,2,28,8,30,2.0,115.0,2.4,11.0,116.0,96.24,77.47
2016,2,28,8,45,6.0,131.5,2.4,11.5,134.0,112.72,91.24
2016,2,28,9,0,10.0,148.0,2.4,12.0,152.0,129.74,105.27
2016,2,28,9,15,23.0,172.0,2.4,12.0,183.0,160.96,131.43
2016,2,28,9,30,36.0,196.0,2.4,12.0,214.0,208.67,170.87
2016,2,28,9,45,142.5,221.5,2.4,12.5,299.5,338.42,278.11
2016,2,28,10,0,249.0,247.0,2.4,13.0,385.0,479.56,389.67
2016,2,28,10,15,250.5,262.5,2.4,13.0,408.0,507.43,409.57
2016,2,28,10,30,252.0,278.0,2.4,13.0,431.0,534.59,429.41
2016,2,28,10,45,211.5,294.5,2.4,13.5,426.5,501.21,401.58
2016,2,28,11,0,171.0,311.0,2.4,14.0,422.0,485.97,387.6
2016,2,28,11,15,322.0,285.5,2.45,14.0,501.5,631.64,501.24
2016,2,28,11,30,473.0,260.0,2.5,14.0,581.0,782.42,613.28
2016,2,28,11,45,436.5,278.0,2.55,14.5,577.5,770.97,601.47
2016,2,28,12,0,400.0,296.0,2.6,15.0,574.0,735.3,574.26
2016,2,28,12,15,366.5,306.0,2.6,15.0,561.0,714.06,558.12
2016,2,28,12,30,333.0,316.0,2.6,15.0,548.0,691.01,540.55
2016,2,28,12,45,312.5,317.5,2.6,15.0,533.5,670.23,525.15
2016,2,28,13,0,292.0,319.0,2.6,15.0,519.0,648.26,508.85
2016,2,28,13,15,424.0,270.0,2.55,15.0,554.0,742.67,581.46
2016,2,28,13,30,556.0,221.0,2.5,15.0,589.0,811.51,633.77
2016,2,28,13,45,342.0,258.5,2.45,15.0,483.0,612.14,484.14
2016,2,28,14,0,128.0,296.0,2.4,15.0,377.0,424.42,337.84
2016,2,28,14,15,463.5,206.0,2.35,15.0,477.5,666.16,530.73
2016,2,28,14,30,799.0,116.0,2.3,15.0,578.0,847.14,663.7
2016,2,28,14,45,454.0,174.0,2.25,15.0,433.5,588.8,471.14
2016,2,28,15,0,109.0,232.0,2.2,15.0,289.0,305.48,246.68
2016,2,28,15,15,313.5,185.5,2.0,14.5,330.0,437.03,356.9
2016,2,28,15,30,518.0,139.0,1.8,14.0,371.0,532.89,433.65
2016,2,28,15,45,299.0,145.5,1.6,14.0,276.0,353.84,289.94
2016,2,28,16,0,80.0,152.0,1.4,14.0,181.0,189.05,154.08
2016,2,28,16,15,70.0,132.0,1.3,13.5,155.0,160.33,130.86
2016,2,28,16,30,60.0,112.0,1.2,13.0,129.0,132.78,107.68
2016,2,28,16,45,49.5,91.0,1.15,12.5,103.0,105.11,83.96
2016,2,28,17,0,39.0,70.0,1.1,12.0,77.0,78.69,60.94
2016,2,28,17,15,19.5,50.0,1.1,11.5,53.5,51.75,37.51
2016,2,28,17,30,0.0,30.0,1.1,11.0,30.0,24.58,13.61
2016,2,28,17,45,0.0,15.0,1.15,11.0,15.0,11.62,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,103.5,9.5,1.65,7.5,14.5,22.09,0.0
2016,2,29,7,0,207.0,19.0,1.8,8.0,29.0,68.82,14.55
2016,2,29,7,15,339.0,30.5,1.85,8.5,71.0,134.86,94.31
2016,2,29,7,30,471.0,42.0,1.9,9.0,113.0,212.47,162.81
2016,2,29,7,45,558.0,48.0,2.0,9.5,163.0,282.94,226.14
2016,2,29,8,0,645.0,54.0,2.1,10.0,213.0,361.15,294.96
2016,2,29,8,15,693.0,59.0,2.05,10.5,263.0,429.51,353.89
2016,2,29,8,30,741.0,64.0,2.0,11.0,313.0,501.74,413.59
2016,2,29,8,45,774.5,67.5,2.0,11.5,361.5,566.9,465.62
2016,2,29,9,0,808.0,71.0,2.0,12.0,410.0,633.5,516.79
2016,2,29,9,15,830.5,74.0,2.0,12.5,454.0,692.76,560.36
2016,2,29,9,30,853.0,77.0,2.0,13.0,498.0,751.63,600.68
2016,2,29,9,45,863.0,81.5,2.05,14.0,536.0,801.57,632.86
2016,2,29,10,0,873.0,86.0,2.1,15.0,574.0,849.46,662.96
2016,2,29,10,15,884.5,88.0,2.05,15.0,606.0,883.68,684.55
2016,2,29,10,30,896.0,90.0,2.0,15.0,638.0,924.45,710.55
2016,2,29,10,45,903.5,91.5,1.95,15.5,663.0,958.25,730.06
2016,2,29,11,0,911.0,93.0,1.9,16.0,688.0,988.96,747.31
2016,2,29,11,15,916.0,94.0,1.95,16.0,706.0,1013.38,763.02
2016,2,29,11,30,921.0,95.0,2.0,16.0,724.0,1034.29,776.57
2016,2,29,11,45,930.0,92.5,2.1,16.5,735.0,1051.55,787.05
2016,2,29,12,0,939.0,90.0,2.2,17.0,746.0,1065.1,795.24
2016,2,29,12,15,940.0,90.0,2.25,17.0,748.0,1069.61,798.52
2016,2,29,12,30,941.0,90.0,2.3,17.0,750.0,1070.18,799.5
2016,2,29,12,45,942.5,88.0,2.35,17.5,744.5,1064.98,795.39
2016,2,29,13,0,944.0,86.0,2.4,18.0,739.0,1055.81,788.89
2016,2,29,13,15,940.0,85.5,2.3,18.0,724.5,1039.03,777.28
2016,2,29,13,30,936.0,85.0,2.2,18.0,710.0,1018.53,763.42
2016,2,29,13,45,762.0,140.0,2.15,18.0,638.0,914.39,694.05
2016,2,29,14,0,588.0,195.0,2.1,18.0,566.0,781.94,603.22
2016,2,29,14,15,742.5,138.5,1.95,18.0,585.0,851.48,653.42
2016,2,29,14,30,897.0,82.0,1.8,18.0,604.0,880.77,672.51
2016,2,29,14,45,875.5,82.5,1.65,18.0,566.5,831.13,637.78
2016,2,29,15,0,854.0,83.0,1.5,18.0,529.0,788.08,608.24
2016,2,29,15,15,833.5,80.0,1.35,18.0,487.0,731.87,569.08
2016,2,29,15,30,813.0,77.0,1.2,18.0,445.0,674.86,528.56
2016,2,29,15,45,780.5,74.5,1.05,18.0,397.5,610.1,479.97
2016,2,29,16,0,748.0,72.0,0.9,18.0,350.0,546.34,430.9
2016,2,29,16,15,706.5,67.5,0.85,17.5,301.0,476.96,377.6
2016,2,29,16,30,665.0,63.0,0.8,17.0,252.0,412.48,325.93
2016,2,29,16,45,594.0,57.0,0.8,16.5,201.5,334.99,262.52
2016,2,29,17,0,523.0,51.0,0.8,16.0,151.0,264.72,202.87
2016,2,29,17,15,420.0,41.0,0.75,15.5,105.5,188.25,137.79
2016,2,29,17,30,317.0,31.0,0.7,15.0,60.0,124.21,81.3
2016,2,29,17,45,158.5,15.5,0.7,15.0,30.0,51.64,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.0,1.4,9.5,17.0,25.21,0.0
2016,3,1,7,0,248.0,20.0,1.4,10.0,34.0,78.34,26.4
2016,3,1,7,15,378.0,31.0,1.7,10.5,77.0,145.02,101.25
2016,3,1,7,30,508.0,42.0,2.0,11.0,120.0,223.84,170.34
2016,3,1,7,45,586.5,48.5,2.3,11.5,171.0,293.69,233.2
2016,3,1,8,0,665.0,55.0,2.6,12.0,222.0,370.37,300.79
2016,3,1,8,15,639.0,67.0,2.65,12.5,255.0,412.01,338.42
2016,3,1,8,30,613.0,79.0,2.7,13.0,288.0,447.82,369.39
2016,3,1,8,45,581.5,100.5,2.8,13.5,321.5,485.92,400.32
2016,3,1,9,0,550.0,122.0,2.9,14.0,355.0,518.72,425.7
2016,3,1,9,15,429.0,164.5,3.0,14.5,357.5,498.32,407.35
2016,3,1,9,30,308.0,207.0,3.1,15.0,360.0,456.04,371.44
2016,3,1,9,45,608.0,142.0,3.25,15.5,474.0,667.98,539.01
2016,3,1,10,0,908.0,77.0,3.4,16.0,588.0,858.38,677.07
2016,3,1,10,15,919.0,78.5,3.45,16.0,620.5,901.75,705.4
2016,3,1,10,30,930.0,80.0,3.5,16.0,653.0,942.54,732.87
2016,3,1,10,45,938.5,80.5,3.6,16.0,679.0,977.01,756.15
2016,3,1,11,0,947.0,81.0,3.7,16.0,705.0,1008.3,777.27
2016,3,1,11,15,952.0,82.0,3.7,16.0,723.0,1033.41,793.45
2016,3,1,11,30,957.0,83.0,3.7,16.0,741.0,1054.86,807.23
2016,3,1,11,45,961.5,82.5,3.75,16.5,751.5,1070.26,815.87
2016,3,1,12,0,966.0,82.0,3.8,17.0,762.0,1081.76,822.04
2016,3,1,12,15,966.5,82.0,3.8,17.0,763.5,1085.8,824.51
2016,3,1,12,30,967.0,82.0,3.8,17.0,765.0,1085.8,824.49
2016,3,1,12,45,965.0,82.0,3.8,17.0,758.5,1079.22,820.24
2016,3,1,13,0,963.0,82.0,3.8,17.0,752.0,1068.64,813.5
2016,3,1,13,15,958.5,81.5,3.8,16.5,737.0,1051.06,803.71
2016,3,1,13,30,954.0,81.0,3.8,16.0,722.0,1029.7,791.43
2016,3,1,13,45,948.0,79.5,3.8,16.0,699.0,1002.08,773.42
2016,3,1,14,0,942.0,78.0,3.8,16.0,676.0,971.01,753.05
2016,3,1,14,15,931.5,76.5,3.8,16.0,645.5,932.64,727.51
2016,3,1,14,30,921.0,75.0,3.8,16.0,615.0,891.46,699.84
2016,3,1,14,45,907.5,73.0,3.8,16.0,578.5,844.64,667.88
2016,3,1,15,0,894.0,71.0,3.8,16.0,542.0,795.74,634.05
2016,3,1,15,15,874.0,69.0,3.65,15.5,499.0,740.21,595.31
2016,3,1,15,30,854.0,67.0,3.5,15.0,456.0,683.75,555.22
2016,3,1,15,45,827.0,64.0,3.4,15.0,409.0,626.38,510.52
2016,3,1,16,0,800.0,61.0,3.3,15.0,362.0,563.31,460.07
2016,3,1,16,15,761.0,57.0,2.9,14.0,312.0,493.39,403.48
2016,3,1,16,30,722.0,53.0,2.5,13.0,262.0,426.01,346.91
2016,3,1,16,45,660.5,48.0,2.2,12.5,211.0,350.77,281.82
2016,3,1,17,0,599.0,43.0,1.9,12.0,160.0,281.48,219.97
2016,3,1,17,15,499.5,35.5,1.8,11.5,113.0,204.36,151.91
2016,3,1,17,30,400.0,28.0,1.7,11.0,66.0,140.84,93.94
2016,3,1,17,45,200.0,14.0,1.65,11.0,33.0,57.51,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,10.5,1.0,10.5,18.5,26.61,0.0
2016,3,2,7,0,265.0,21.0,1.1,11.0,37.0,82.99,35.12
2016,3,2,7,15,389.0,30.5,1.25,11.5,79.5,146.75,102.41
2016,3,2,7,30,513.0,40.0,1.4,12.0,122.0,222.68,168.51
2016,3,2,7,45,582.0,47.0,1.55,12.5,171.5,289.53,228.33
2016,3,2,8,0,651.0,54.0,1.7,13.0,221.0,362.46,291.98
2016,3,2,8,15,456.5,94.0,1.65,13.5,223.0,341.56,278.82
2016,3,2,8,30,262.0,134.0,1.6,14.0,225.0,289.09,237.15
2016,3,2,8,45,530.5,103.0,1.55,14.5,320.0,456.55,372.87
2016,3,2,9,0,799.0,72.0,1.5,15.0,415.0,626.97,503.66
2016,3,2,9,15,821.0,75.0,1.45,15.0,458.5,685.41,545.34
2016,3,2,9,30,843.0,78.0,1.4,15.0,502.0,743.43,584.7
2016,3,2,9,45,857.0,81.0,1.35,15.5,540.5,786.27,611.27
2016,3,2,10,0,871.0,84.0,1.3,16.0,579.0,834.64,641.2
2016,3,2,10,15,883.0,85.5,1.35,16.0,611.5,877.57,669.29
2016,3,2,10,30,895.0,87.0,1.4,16.0,644.0,918.1,695.61
2016,3,2,10,45,730.0,152.5,1.5,16.5,618.0,880.85,668.98
2016,3,2,11,0,565.0,218.0,1.6,17.0,592.0,802.1,613.17
2016,3,2,11,15,742.0,155.5,1.75,17.0,661.0,930.63,704.19
2016,3,2,11,30,919.0,93.0,1.9,17.0,730.0,1027.67,768.46
2016,3,2,11,45,760.0,160.5,2.05,17.0,692.0,976.65,734.98
2016,3,2,12,0,601.0,228.0,2.2,17.0,654.0,884.55,673.78
2016,3,2,12,15,762.5,162.5,2.35,17.0,704.0,990.77,748.96
2016,3,2,12,30,924.0,97.0,2.5,17.0,754.0,1058.24,794.44
2016,3,2,12,45,652.5,201.0,2.65,17.0,663.0,916.14,699.56
2016,3,2,13,0,381.0,305.0,2.8,17.0,572.0,716.46,555.33
2016,3,2,13,15,365.5,308.5,2.9,17.0,560.5,699.46,544.86
2016,3,2,13,30,350.0,312.0,3.0,17.0,549.0,681.27,532.12
2016,3,2,13,45,338.5,297.5,3.1,17.0,520.5,646.28,507.51
2016,3,2,14,0,327.0,283.0,3.2,17.0,492.0,610.46,482.1
2016,3,2,14,15,283.5,276.5,3.3,16.5,452.0,554.14,440.86
2016,3,2,14,30,240.0,270.0,3.4,16.0,412.0,479.89,385.4
2016,3,2,14,45,180.0,255.0,3.5,15.5,358.0,405.67,328.03
2016,3,2,15,0,120.0,240.0,3.6,15.0,304.0,335.58,272.55
2016,3,2,15,15,122.0,220.5,3.65,14.5,281.5,311.33,254.47
2016,3,2,15,30,124.0,201.0,3.7,14.0,259.0,286.78,235.65
2016,3,2,15,45,99.0,179.0,3.8,14.0,222.0,228.7,188.11
2016,3,2,16,0,74.0,157.0,3.9,14.0,185.0,187.5,153.85
2016,3,2,16,15,63.5,137.0,3.8,13.5,159.0,159.02,130.18
2016,3,2,16,30,53.0,117.0,3.7,13.0,133.0,131.78,107.16
2016,3,2,16,45,46.0,96.0,3.65,13.0,108.0,106.27,85.05
2016,3,2,17,0,39.0,75.0,3.6,13.0,83.0,81.65,63.41
2016,3,2,17,15,22.0,54.0,3.4,12.5,58.5,54.8,40.1
2016,3,2,17,30,5.0,33.0,3.2,12.0,34.0,27.75,16.73
2016,3,2,17,45,2.5,16.5,3.05,11.5,17.0,13.06,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,10.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,0.9,11.0,20.0,15.3,4.36
2016,3,3,7,15,18.5,39.5,0.95,11.0,43.0,39.37,26.67
2016,3,3,7,30,37.0,59.0,1.0,11.0,66.0,64.13,48.35
2016,3,3,7,45,50.0,80.5,1.1,11.5,92.0,91.12,71.99
2016,3,3,8,0,63.0,102.0,1.2,12.0,118.0,119.67,96.73
2016,3,3,8,15,71.5,123.0,1.15,12.0,145.0,147.02,120.23
2016,3,3,8,30,80.0,144.0,1.1,12.0,172.0,175.39,144.14
2016,3,3,8,45,40.0,122.0,1.1,12.5,136.0,130.82,106.23
2016,3,3,9,0,0.0,100.0,1.1,13.0,100.0,78.36,61.14
2016,3,3,9,15,160.5,155.0,1.0,13.0,236.5,264.75,218.44
2016,3,3,9,30,321.0,210.0,0.9,13.0,373.0,467.07,377.27
2016,3,3,9,45,172.0,214.0,0.85,13.5,302.0,349.45,281.16
2016,3,3,10,0,23.0,218.0,0.8,14.0,231.0,201.7,160.51
2016,3,3,10,15,26.0,233.0,0.7,14.0,249.0,218.45,174.2
2016,3,3,10,30,29.0,248.0,0.6,14.0,267.0,254.88,202.37
2016,3,3,10,45,28.5,256.5,0.55,14.0,275.5,263.58,208.45
2016,3,3,11,0,28.0,265.0,0.5,14.0,284.0,272.29,214.69
2016,3,3,11,15,41.5,287.5,0.7,14.0,316.5,309.54,244.21
2016,3,3,11,30,55.0,310.0,0.9,14.0,349.0,347.52,273.89
2016,3,3,11,45,56.0,313.5,1.15,14.5,353.5,352.7,277.72
2016,3,3,12,0,57.0,317.0,1.4,15.0,358.0,357.77,281.63
2016,3,3,12,15,68.0,326.0,1.6,14.5,375.5,378.86,299.07
2016,3,3,12,30,79.0,335.0,1.8,14.0,393.0,399.87,316.41
