Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,45,57.0,313.5,2.0,14.0,355.0,353.86,280.73
2016,3,3,13,0,35.0,292.0,2.2,14.0,317.0,308.37,245.17
2016,3,3,13,15,35.0,286.0,1.95,14.0,310.5,301.72,240.03
2016,3,3,13,30,35.0,280.0,1.7,14.0,304.0,295.04,234.72
2016,3,3,13,45,35.0,272.0,1.45,14.0,295.5,286.2,227.73
2016,3,3,14,0,35.0,264.0,1.2,14.0,287.0,277.36,220.75
2016,3,3,14,15,21.0,228.0,1.1,14.0,241.5,209.18,166.61
2016,3,3,14,30,7.0,192.0,1.0,14.0,196.0,163.61,129.96
2016,3,3,14,45,3.5,173.0,0.95,14.0,175.0,143.74,114.09
2016,3,3,15,0,0.0,154.0,0.9,14.0,154.0,124.33,98.38
2016,3,3,15,15,33.5,175.0,0.8,14.0,190.5,181.43,146.38
2016,3,3,15,30,67.0,196.0,0.7,14.0,227.0,226.51,183.45
2016,3,3,15,45,38.5,166.5,0.6,14.0,184.0,175.51,141.55
2016,3,3,16,0,10.0,137.0,0.5,14.0,141.0,118.75,94.76
2016,3,3,16,15,5.0,119.5,0.5,13.5,121.5,100.72,80.19
2016,3,3,16,30,0.0,102.0,0.5,13.0,102.0,83.35,65.79
2016,3,3,16,45,0.0,82.0,0.55,13.0,82.0,66.43,51.4
2016,3,3,17,0,0.0,62.0,0.6,13.0,62.0,49.59,36.84
2016,3,3,17,15,0.0,44.0,0.65,12.5,44.0,34.65,23.78
2016,3,3,17,30,0.0,26.0,0.7,12.0,26.0,19.86,10.64
2016,3,3,17,45,0.0,13.0,0.75,12.0,13.0,9.89,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.95,11.5,9.0,7.08,0.0
2016,3,4,7,0,0.0,18.0,1.0,12.0,18.0,13.72,3.99
2016,3,4,7,15,0.0,36.5,1.1,12.0,36.5,28.8,18.45
2016,3,4,7,30,0.0,55.0,1.2,12.0,55.0,44.21,32.14
2016,3,4,7,45,3.5,74.5,1.3,12.5,75.5,61.89,47.51
2016,3,4,8,0,7.0,94.0,1.4,13.0,96.0,80.03,63.07
2016,3,4,8,15,13.0,113.0,1.5,13.0,117.5,99.44,79.62
2016,3,4,8,30,19.0,132.0,1.6,13.0,139.0,119.61,96.62
2016,3,4,8,45,9.5,135.5,1.75,13.5,139.0,116.49,93.5
2016,3,4,9,0,0.0,139.0,1.9,14.0,139.0,112.73,89.74
2016,3,4,9,15,7.5,162.5,2.05,14.0,166.5,138.57,111.16
2016,3,4,9,30,15.0,186.0,2.2,14.0,194.0,165.34,133.1
2016,3,4,9,45,7.5,175.0,2.35,14.5,179.5,148.91,118.82
2016,3,4,10,0,0.0,164.0,2.5,15.0,165.0,132.45,104.63
2016,3,4,10,15,0.0,95.5,2.6,15.0,96.0,73.73,56.05
2016,3,4,10,30,0.0,27.0,2.7,15.0,27.0,20.7,11.75
2016,3,4,10,45,0.0,72.5,2.85,15.5,72.5,55.82,41.0
2016,3,4,11,0,0.0,118.0,3.0,16.0,118.0,92.26,70.86
2016,3,4,11,15,0.0,99.0,2.9,15.5,99.0,76.63,58.01
2016,3,4,11,30,0.0,80.0,2.8,15.0,80.0,61.71,45.76
2016,3,4,11,45,0.0,79.0,2.7,15.0,79.0,60.94,45.11
2016,3,4,12,0,0.0,78.0,2.6,15.0,78.0,60.18,44.46
2016,3,4,12,15,0.0,99.0,2.6,15.0,99.0,76.68,58.07
2016,3,4,12,30,0.0,120.0,2.6,15.0,120.0,93.94,72.24
2016,3,4,12,45,0.0,96.0,2.6,15.0,96.0,74.24,56.04
2016,3,4,13,0,0.0,72.0,2.6,15.0,72.0,55.51,40.61
2016,3,4,13,15,0.0,70.5,2.7,14.5,70.5,54.33,39.76
2016,3,4,13,30,0.0,69.0,2.8,14.0,69.0,53.15,38.9
2016,3,4,13,45,0.0,87.5,2.9,14.0,87.5,67.48,50.89
2016,3,4,14,0,0.0,106.0,3.0,14.0,106.0,82.33,63.31
2016,3,4,14,15,0.5,138.0,2.95,14.0,138.5,109.72,86.11
2016,3,4,14,30,1.0,170.0,2.9,14.0,171.0,138.34,109.87
2016,3,4,14,45,5.5,177.5,2.9,14.0,181.0,149.24,119.2
2016,3,4,15,0,10.0,185.0,2.9,14.0,191.0,160.17,128.6
2016,3,4,15,15,5.0,160.0,2.55,13.5,163.0,133.94,107.24
2016,3,4,15,30,0.0,135.0,2.2,13.0,135.0,108.48,86.34
2016,3,4,15,45,0.0,99.5,1.85,13.0,99.5,77.97,60.91
2016,3,4,16,0,0.0,64.0,1.5,13.0,64.0,49.06,36.52
2016,3,4,16,15,0.0,55.0,1.35,13.0,55.0,42.1,30.68
2016,3,4,16,30,0.0,46.0,1.2,13.0,46.0,35.16,24.75
2016,3,4,16,45,0.0,37.0,1.05,13.0,37.0,28.23,18.77
2016,3,4,17,0,0.0,28.0,0.9,13.0,28.0,21.33,12.72
2016,3,4,17,15,0.0,20.0,1.0,13.0,20.0,15.21,7.29
2016,3,4,17,30,0.0,12.0,1.1,13.0,12.0,9.1,1.83
2016,3,4,17,45,0.0,6.0,1.2,13.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.39,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.27,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.0,4.0,3.03,0.0
2016,3,5,8,0,0.0,5.0,3.7,13.0,5.0,3.79,0.0
2016,3,5,8,15,0.0,6.5,3.85,13.0,6.5,4.93,0.0
2016,3,5,8,30,0.0,8.0,4.0,13.0,8.0,6.08,0.0
2016,3,5,8,45,0.0,66.0,4.2,13.5,66.0,50.61,37.74
2016,3,5,9,0,0.0,124.0,4.4,14.0,124.0,99.04,78.45
2016,3,5,9,15,0.0,96.0,4.5,14.0,96.0,74.51,57.56
2016,3,5,9,30,0.0,68.0,4.6,14.0,68.0,52.21,38.62
2016,3,5,9,45,0.0,65.5,4.7,14.5,65.5,50.3,36.84
2016,3,5,10,0,0.0,63.0,4.8,15.0,63.0,48.4,35.07
2016,3,5,10,15,4.0,133.0,4.9,15.0,135.5,108.5,85.13
2016,3,5,10,30,8.0,203.0,5.0,15.0,208.0,173.72,138.57
2016,3,5,10,45,4.0,169.5,5.15,15.5,172.0,139.99,110.39
2016,3,5,11,0,0.0,136.0,5.3,16.0,136.0,107.34,83.2
2016,3,5,11,15,0.0,130.5,5.4,16.0,130.5,102.68,79.31
2016,3,5,11,30,0.0,125.0,5.5,16.0,125.0,98.07,75.47
2016,3,5,11,45,4.0,167.5,5.6,16.5,170.5,138.19,108.19
2016,3,5,12,0,8.0,210.0,5.7,17.0,216.0,179.71,141.64
2016,3,5,12,15,4.5,184.5,5.6,16.5,188.0,153.53,120.51
2016,3,5,12,30,1.0,159.0,5.5,16.0,160.0,127.85,99.72
2016,3,5,12,45,0.5,112.5,5.4,16.0,113.0,88.23,67.34
2016,3,5,13,0,0.0,66.0,5.3,16.0,66.0,50.87,36.58
2016,3,5,13,15,0.0,65.0,5.2,15.5,65.0,50.08,36.05
2016,3,5,13,30,0.0,64.0,5.1,15.0,64.0,49.29,35.51
2016,3,5,13,45,0.0,39.0,5.05,15.0,39.0,29.96,19.43
2016,3,5,14,0,0.0,14.0,5.0,15.0,14.0,10.73,3.35
2016,3,5,14,15,0.0,39.5,5.4,14.5,39.5,30.31,19.85
2016,3,5,14,30,0.0,65.0,5.8,14.0,65.0,49.96,36.47
2016,3,5,14,45,0.0,59.0,6.2,14.0,59.0,45.3,32.63
2016,3,5,15,0,0.0,53.0,6.6,14.0,53.0,40.64,28.79
2016,3,5,15,15,0.0,36.5,6.95,14.0,36.5,27.92,18.09
2016,3,5,15,30,0.0,20.0,7.3,14.0,20.0,15.26,7.36
2016,3,5,15,45,0.0,23.5,7.65,14.0,23.5,17.92,9.68
2016,3,5,16,0,0.0,27.0,8.0,14.0,27.0,20.59,12.0
2016,3,5,16,15,0.0,23.5,8.05,13.5,23.5,17.9,9.76
2016,3,5,16,30,0.0,20.0,8.1,13.0,20.0,15.21,7.48
2016,3,5,16,45,0.0,16.0,8.15,13.0,16.0,12.15,4.83
2016,3,5,17,0,0.0,12.0,8.2,13.0,12.0,9.1,2.16
2016,3,5,17,15,0.0,8.5,8.15,13.0,8.5,6.44,0.0
2016,3,5,17,30,0.0,5.0,8.1,13.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,8.05,13.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.0,1.65,9.5,23.0,23.6,0.0
2016,3,6,7,0,153.0,34.0,1.7,10.0,46.0,72.95,44.63
2016,3,6,7,15,270.0,48.5,1.95,10.0,89.5,128.37,93.32
2016,3,6,7,30,387.0,63.0,2.2,10.0,133.0,198.63,153.93
2016,3,6,7,45,466.5,72.5,2.5,10.5,183.0,267.22,214.51
2016,3,6,8,0,546.0,82.0,2.8,11.0,233.0,342.51,280.05
2016,3,6,8,15,273.0,77.0,2.9,11.0,152.5,228.65,189.95
2016,3,6,8,30,0.0,72.0,3.0,11.0,72.0,55.28,42.12
2016,3,6,8,45,94.0,133.0,3.2,11.5,175.5,184.73,153.4
2016,3,6,9,0,188.0,194.0,3.4,12.0,279.0,314.27,261.06
2016,3,6,9,15,102.5,193.0,3.5,12.0,240.0,261.34,215.64
2016,3,6,9,30,17.0,192.0,3.6,12.0,201.0,171.7,139.39
2016,3,6,9,45,227.0,209.0,3.7,12.0,342.0,402.82,332.93
2016,3,6,10,0,437.0,226.0,3.8,12.0,483.0,624.02,508.43
2016,3,6,10,15,333.0,263.5,3.85,12.0,465.5,571.44,463.98
2016,3,6,10,30,229.0,301.0,3.9,12.0,448.0,509.13,412.84
2016,3,6,10,45,118.0,253.5,4.0,12.5,329.5,362.07,294.21
2016,3,6,11,0,7.0,206.0,4.1,13.0,211.0,175.02,139.64
2016,3,6,11,15,3.5,157.0,4.1,13.0,159.5,128.53,101.58
2016,3,6,11,30,0.0,108.0,4.1,13.0,108.0,84.0,64.61
2016,3,6,11,45,67.5,232.5,4.15,13.0,282.0,277.44,225.26
2016,3,6,12,0,135.0,357.0,4.2,13.0,456.0,501.01,401.59
2016,3,6,12,15,200.5,353.5,4.3,13.0,500.0,563.69,451.09
2016,3,6,12,30,266.0,350.0,4.4,13.0,544.0,649.77,517.94
2016,3,6,12,45,155.5,330.5,4.5,13.0,444.0,492.17,395.09
2016,3,6,13,0,45.0,311.0,4.6,13.0,344.0,336.24,270.04
2016,3,6,13,15,44.0,305.0,4.6,13.0,336.5,328.46,264.42
2016,3,6,13,30,43.0,299.0,4.6,13.0,329.0,320.64,258.41
2016,3,6,13,45,47.5,292.5,4.7,13.0,325.0,317.44,256.43
2016,3,6,14,0,52.0,286.0,4.8,13.0,321.0,313.98,254.26
2016,3,6,14,15,91.5,285.0,4.8,12.5,342.5,347.14,283.14
2016,3,6,14,30,131.0,284.0,4.8,12.0,364.0,396.63,324.72
2016,3,6,14,45,90.0,257.0,4.8,12.0,310.5,311.66,255.74
2016,3,6,15,0,49.0,230.0,4.8,12.0,257.0,248.83,203.93
2016,3,6,15,15,24.5,171.5,4.7,11.5,185.0,169.78,138.71
2016,3,6,15,30,0.0,113.0,4.6,11.0,113.0,88.96,70.53
2016,3,6,15,45,0.0,101.0,4.5,11.0,101.0,79.1,62.39
2016,3,6,16,0,0.0,89.0,4.4,11.0,89.0,69.32,54.2
2016,3,6,16,15,0.0,76.5,4.2,10.5,76.5,59.19,45.72
2016,3,6,16,30,0.0,64.0,4.0,10.0,64.0,49.13,37.17
2016,3,6,16,45,0.0,51.5,3.85,10.0,51.5,39.42,28.71
2016,3,6,17,0,0.0,39.0,3.7,10.0,39.0,29.79,20.22
2016,3,6,17,15,0.0,28.0,3.7,10.0,28.0,21.34,12.69
2016,3,6,17,30,0.0,17.0,3.7,10.0,17.0,12.92,5.14
2016,3,6,17,45,0.0,8.5,3.75,10.0,8.5,6.44,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,9.5,14.5,2.2,7.0,15.0,12.94,0.0
2016,3,7,7,0,19.0,29.0,2.3,7.0,30.0,28.46,16.3
2016,3,7,7,15,41.0,49.5,2.4,7.0,55.5,53.82,39.14
2016,3,7,7,30,63.0,70.0,2.5,7.0,81.0,87.48,68.92
2016,3,7,7,45,74.5,91.5,2.7,7.5,109.0,116.43,94.81
2016,3,7,8,0,86.0,113.0,2.9,8.0,137.0,146.83,121.59
2016,3,7,8,15,91.5,135.0,3.05,8.0,165.0,176.18,147.24
2016,3,7,8,30,97.0,157.0,3.2,8.0,193.0,195.46,163.94
2016,3,7,8,45,102.0,177.5,3.35,8.0,219.5,222.95,187.25
2016,3,7,9,0,107.0,198.0,3.5,8.0,246.0,250.97,210.64
2016,3,7,9,15,142.0,218.5,3.55,8.0,290.0,315.23,264.2
2016,3,7,9,30,177.0,239.0,3.6,8.0,334.0,369.23,308.56
2016,3,7,9,45,137.0,255.5,3.65,8.5,332.0,362.28,300.66
2016,3,7,10,0,97.0,272.0,3.7,9.0,330.0,333.66,275.43
2016,3,7,10,15,55.5,248.5,3.75,9.0,282.5,275.36,226.57
2016,3,7,10,30,14.0,225.0,3.8,9.0,235.0,198.71,162.0
2016,3,7,10,45,32.5,263.5,3.85,9.5,286.0,271.91,222.17
2016,3,7,11,0,51.0,302.0,3.9,10.0,337.0,330.39,269.02
2016,3,7,11,15,46.5,304.5,3.95,10.0,337.0,329.32,267.58
2016,3,7,11,30,42.0,307.0,4.0,10.0,337.0,328.01,266.2
2016,3,7,11,45,47.0,316.5,4.05,10.0,351.0,343.43,278.59
2016,3,7,12,0,52.0,326.0,4.1,10.0,365.0,358.86,290.94
2016,3,7,12,15,67.5,337.0,4.1,10.0,387.0,386.45,313.31
2016,3,7,12,30,83.0,348.0,4.1,10.0,409.0,413.96,335.48
2016,3,7,12,45,89.5,347.5,4.2,10.0,412.5,419.6,340.32
2016,3,7,13,0,96.0,347.0,4.3,10.0,416.0,424.86,345.01
2016,3,7,13,15,115.0,343.5,4.3,10.0,425.0,438.64,356.78
2016,3,7,13,30,134.0,340.0,4.3,10.0,434.0,473.8,385.11
2016,3,7,13,45,266.0,308.5,4.3,10.0,487.0,582.47,474.16
2016,3,7,14,0,398.0,277.0,4.3,10.0,540.0,661.47,538.61
2016,3,7,14,15,349.0,274.5,4.2,10.0,497.5,602.7,492.07
2016,3,7,14,30,300.0,272.0,4.1,10.0,455.0,545.65,447.12
2016,3,7,14,45,191.5,258.5,4.0,10.5,372.5,412.64,339.73
2016,3,7,15,0,83.0,245.0,3.9,11.0,290.0,290.19,238.56
2016,3,7,15,15,402.0,178.5,3.65,11.0,374.0,499.82,414.56
2016,3,7,15,30,721.0,112.0,3.4,11.0,458.0,637.63,525.24
2016,3,7,15,45,702.5,103.5,3.15,11.0,413.0,579.22,477.45
2016,3,7,16,0,684.0,95.0,2.9,11.0,368.0,520.83,429.78
2016,3,7,16,15,641.5,89.0,2.4,10.5,318.5,452.57,372.96
2016,3,7,16,30,599.0,83.0,1.9,10.0,269.0,387.47,317.28
2016,3,7,16,45,547.0,73.0,1.45,9.5,219.5,318.22,257.05
2016,3,7,17,0,495.0,63.0,1.0,9.0,170.0,254.21,199.93
2016,3,7,17,15,397.5,52.0,1.0,8.5,123.5,181.56,136.88
2016,3,7,17,30,300.0,41.0,1.0,8.0,77.0,118.94,82.61
2016,3,7,17,45,150.0,20.5,1.05,8.0,38.5,50.85,22.88
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.5,15.0,1.2,5.5,30.0,40.48,0.0
2016,3,8,7,0,331.0,30.0,1.3,6.0,60.0,104.39,65.81
2016,3,8,7,15,439.0,40.0,1.2,6.5,107.0,165.28,120.13
2016,3,8,7,30,547.0,50.0,1.1,7.0,154.0,239.45,185.32
2016,3,8,7,45,599.5,58.5,1.05,7.5,204.0,303.64,243.15
2016,3,8,8,0,652.0,67.0,1.0,8.0,254.0,373.27,303.66
2016,3,8,8,15,653.0,74.0,0.95,8.5,290.5,420.68,344.49
2016,3,8,8,30,654.0,81.0,0.9,9.0,327.0,466.88,382.41
2016,3,8,8,45,710.0,88.0,0.9,9.5,387.0,545.05,443.47
2016,3,8,9,0,766.0,95.0,0.9,10.0,447.0,627.26,504.87
2016,3,8,9,15,786.5,98.5,1.05,10.0,490.0,681.02,545.87
2016,3,8,9,30,807.0,102.0,1.2,10.0,533.0,737.03,587.4
2016,3,8,9,45,718.0,133.5,1.35,10.5,537.5,739.82,587.84
2016,3,8,10,0,629.0,165.0,1.5,11.0,542.0,728.07,577.51
2016,3,8,10,15,605.0,185.0,1.65,11.0,563.0,751.42,594.53
2016,3,8,10,30,581.0,205.0,1.8,11.0,584.0,763.31,602.97
2016,3,8,10,45,542.0,229.0,1.95,11.0,592.5,770.15,607.25
2016,3,8,11,0,503.0,253.0,2.1,11.0,601.0,772.47,608.26
2016,3,8,11,15,350.5,303.0,2.1,11.0,548.5,666.48,527.06
2016,3,8,11,30,198.0,353.0,2.1,11.0,496.0,553.28,439.07
2016,3,8,11,45,101.0,268.0,2.15,11.0,341.5,368.28,296.28
2016,3,8,12,0,4.0,183.0,2.2,11.0,187.0,151.35,120.22
2016,3,8,12,15,17.0,240.0,2.15,11.0,253.5,215.24,173.12
2016,3,8,12,30,30.0,297.0,2.1,11.0,320.0,305.25,245.13
2016,3,8,12,45,21.0,267.5,2.05,11.0,283.5,244.56,196.28
2016,3,8,13,0,12.0,238.0,2.0,11.0,247.0,208.35,167.09
2016,3,8,13,15,22.5,262.5,2.1,10.5,279.0,241.22,194.63
2016,3,8,13,30,33.0,287.0,2.2,10.0,311.0,296.76,239.96
2016,3,8,13,45,67.5,300.0,2.35,10.0,346.0,342.43,277.75
2016,3,8,14,0,102.0,313.0,2.5,10.0,381.0,386.66,314.14
2016,3,8,14,15,85.0,293.5,2.5,10.0,348.5,348.48,283.67
2016,3,8,14,30,68.0,274.0,2.5,10.0,316.0,311.33,254.11
2016,3,8,14,45,40.5,234.5,2.5,10.0,259.0,246.01,201.11
2016,3,8,15,0,13.0,195.0,2.5,10.0,202.0,170.46,138.72
2016,3,8,15,15,13.0,184.0,2.2,9.5,190.5,160.67,131.25
2016,3,8,15,30,13.0,173.0,1.9,9.0,179.0,150.96,123.64
2016,3,8,15,45,6.5,125.0,1.65,9.0,128.0,103.8,83.92
2016,3,8,16,0,0.0,77.0,1.4,9.0,77.0,59.19,45.82
2016,3,8,16,15,0.0,67.0,1.25,8.5,67.0,51.38,39.31
2016,3,8,16,30,0.0,57.0,1.1,8.0,57.0,43.65,32.73
2016,3,8,16,45,0.0,46.5,0.95,8.0,46.5,35.55,25.64
2016,3,8,17,0,0.0,36.0,0.8,8.0,36.0,27.47,18.48
2016,3,8,17,15,0.0,26.0,0.8,7.5,26.0,19.8,11.61
2016,3,8,17,30,0.0,16.0,0.8,7.0,16.0,12.16,4.72
2016,3,8,17,45,0.0,9.0,0.85,7.0,9.0,6.82,0.0
2016,3,8,18,0,0.0,2.0,0.9,7.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,141.5,16.0,1.75,8.5,29.5,38.33,0.0
2016,3,9,7,0,283.0,32.0,1.9,9.0,59.0,96.25,61.35
2016,3,9,7,15,387.0,43.0,1.95,9.0,104.0,154.05,111.87
2016,3,9,7,30,491.0,54.0,2.0,9.0,149.0,224.68,173.97
2016,3,9,7,45,245.5,59.5,2.15,9.5,107.0,163.59,131.69
2016,3,9,8,0,0.0,65.0,2.3,10.0,65.0,50.11,37.95
2016,3,9,8,15,0.0,78.0,2.35,10.0,78.0,60.55,47.04
2016,3,9,8,30,0.0,91.0,2.4,10.0,91.0,71.07,55.98
2016,3,9,8,45,0.0,100.5,2.45,10.5,100.5,78.69,62.2
2016,3,9,9,0,0.0,110.0,2.5,11.0,110.0,86.37,68.41
2016,3,9,9,15,16.0,162.0,2.5,11.0,171.0,142.66,115.99
2016,3,9,9,30,32.0,214.0,2.5,11.0,232.0,216.9,177.41
2016,3,9,9,45,19.5,204.0,2.5,11.5,215.0,183.48,148.76
2016,3,9,10,0,7.0,194.0,2.5,12.0,198.0,164.11,131.92
2016,3,9,10,15,53.5,251.0,2.55,12.0,286.0,274.82,223.19
2016,3,9,10,30,100.0,308.0,2.6,12.0,374.0,377.45,305.17
2016,3,9,10,45,137.5,323.5,2.65,12.5,417.5,451.86,362.55
2016,3,9,11,0,175.0,339.0,2.7,13.0,461.0,507.57,404.83
2016,3,9,11,15,93.5,287.0,2.7,13.5,352.5,354.77,284.11
2016,3,9,11,30,12.0,235.0,2.7,14.0,244.0,205.35,162.9
2016,3,9,11,45,36.5,286.5,2.75,14.5,314.0,299.91,238.8
2016,3,9,12,0,61.0,338.0,2.8,15.0,384.0,378.92,300.09
2016,3,9,12,15,35.0,280.5,2.8,15.0,307.0,292.53,231.87
2016,3,9,12,30,9.0,223.0,2.8,15.0,230.0,191.58,151.19
2016,3,9,12,45,18.5,257.5,2.8,15.0,271.5,232.44,184.44
2016,3,9,13,0,28.0,292.0,2.8,15.0,313.0,297.03,235.68
2016,3,9,13,15,25.0,279.5,2.8,15.0,298.0,259.18,205.78
2016,3,9,13,30,22.0,267.0,2.8,15.0,283.0,244.44,194.28
2016,3,9,13,45,19.5,253.5,2.8,15.5,267.0,229.4,182.13
2016,3,9,14,0,17.0,240.0,2.8,16.0,251.0,214.53,170.13
2016,3,9,14,15,14.5,226.5,2.75,16.0,235.5,199.86,158.59
2016,3,9,14,30,12.0,213.0,2.7,16.0,220.0,185.42,147.19
2016,3,9,14,45,11.0,202.5,2.65,16.0,209.0,175.18,139.2
2016,3,9,15,0,10.0,192.0,2.6,16.0,198.0,165.08,131.3
2016,3,9,15,15,14.5,186.0,2.4,15.5,193.5,163.27,130.51
2016,3,9,15,30,19.0,180.0,2.2,15.0,189.0,161.17,129.43
2016,3,9,15,45,9.5,132.5,2.0,15.0,137.0,112.14,89.0
2016,3,9,16,0,0.0,85.0,1.8,15.0,85.0,65.79,50.28
2016,3,9,16,15,0.0,73.5,1.6,14.5,73.5,56.56,42.73
2016,3,9,16,30,0.0,62.0,1.4,14.0,62.0,47.52,35.2
2016,3,9,16,45,0.0,51.0,1.25,13.5,51.0,39.03,28.0
2016,3,9,17,0,0.0,40.0,1.1,13.0,40.0,30.55,20.69
2016,3,9,17,15,0.0,29.5,1.1,12.5,29.5,22.49,13.61
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,14.45,6.48
2016,3,9,17,45,0.0,11.0,1.1,12.0,11.0,8.35,0.34
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,4.0,16.5,2.2,10.5,17.0,13.12,0.0
2016,3,10,7,0,8.0,33.0,2.4,11.0,34.0,27.59,16.64
2016,3,10,7,15,26.0,54.0,2.55,11.5,59.0,53.06,38.56
2016,3,10,7,30,44.0,75.0,2.7,12.0,84.0,79.12,61.14
2016,3,10,7,45,54.5,97.0,2.85,12.5,111.0,105.64,84.25
2016,3,10,8,0,65.0,119.0,3.0,13.0,138.0,133.54,108.22
2016,3,10,8,15,73.0,139.5,3.25,13.0,165.0,159.99,130.85
2016,3,10,8,30,81.0,160.0,3.5,13.0,192.0,187.43,154.0
2016,3,10,8,45,117.5,183.0,3.8,13.5,235.5,247.6,203.87
2016,3,10,9,0,154.0,206.0,4.1,14.0,279.0,300.84,247.34
2016,3,10,9,15,130.0,225.5,4.25,14.0,291.0,311.32,255.0
2016,3,10,9,30,106.0,245.0,4.4,14.0,303.0,303.68,248.0
2016,3,10,9,45,116.5,264.5,4.55,14.5,332.0,352.6,286.54
2016,3,10,10,0,127.0,284.0,4.7,15.0,361.0,386.43,312.57
2016,3,10,10,15,63.5,187.0,4.75,15.0,225.5,219.1,177.17
2016,3,10,10,30,0.0,90.0,4.8,15.0,90.0,69.41,52.23
2016,3,10,10,45,0.0,79.5,4.85,15.0,79.5,61.29,45.49
2016,3,10,11,0,0.0,69.0,4.9,15.0,69.0,53.18,38.7
2016,3,10,11,15,0.0,102.5,4.8,15.0,102.5,79.5,60.43
2016,3,10,11,30,0.0,136.0,4.7,15.0,136.0,107.13,83.07
2016,3,10,11,45,0.0,138.0,4.65,15.5,138.0,108.81,84.2
2016,3,10,12,0,0.0,140.0,4.6,16.0,140.0,110.49,85.37
2016,3,10,12,15,0.0,94.0,4.5,15.5,94.0,72.7,54.55
2016,3,10,12,30,0.0,48.0,4.4,15.0,48.0,36.98,25.14
2016,3,10,12,45,0.0,37.5,4.35,15.0,37.5,28.86,18.42
2016,3,10,13,0,0.0,27.0,4.3,15.0,27.0,20.76,11.68
2016,3,10,13,15,0.0,87.5,4.1,15.0,87.5,67.57,50.57
2016,3,10,13,30,0.0,148.0,3.9,15.0,148.0,117.22,91.42
2016,3,10,13,45,0.0,110.0,3.7,15.0,110.0,85.58,65.49
2016,3,10,14,0,0.0,72.0,3.5,15.0,72.0,55.46,40.68
2016,3,10,14,15,0.0,52.5,3.25,15.0,52.5,40.35,28.18
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,25.3,15.64
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,19.91,11.15
2016,3,10,15,0,0.0,19.0,2.5,15.0,19.0,14.53,6.64
2016,3,10,15,15,0.0,33.5,2.25,14.5,33.5,25.63,16.12
2016,3,10,15,30,0.0,48.0,2.0,14.0,48.0,36.76,25.68
2016,3,10,15,45,0.0,63.0,1.75,14.0,63.0,48.31,35.58
2016,3,10,16,0,0.0,78.0,1.5,14.0,78.0,59.97,45.6
2016,3,10,16,15,0.0,67.5,1.3,13.5,67.5,51.77,38.83
2016,3,10,16,30,0.0,57.0,1.1,13.0,57.0,43.65,32.04
2016,3,10,16,45,0.0,47.0,0.95,13.0,47.0,35.93,25.42
2016,3,10,17,0,0.0,37.0,0.8,13.0,37.0,28.24,18.73
2016,3,10,17,15,0.0,27.0,0.9,12.5,27.0,20.57,11.99
2016,3,10,17,30,0.0,17.0,1.0,12.0,17.0,12.92,5.22
2016,3,10,17,45,0.0,9.5,1.1,12.0,9.5,7.2,0.0
2016,3,10,18,0,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,1.25,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,3.9,11.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,4.1,11.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.5,4.25,11.0,5.5,4.16,0.0
2016,3,11,7,30,0.0,8.0,4.4,11.0,8.0,6.06,0.0
2016,3,11,7,45,0.0,11.0,4.6,11.0,11.0,8.35,1.61
2016,3,11,8,0,0.0,14.0,4.8,11.0,14.0,10.64,3.61
2016,3,11,8,15,0.0,16.5,4.7,10.5,16.5,12.55,5.29
2016,3,11,8,30,0.0,19.0,4.6,10.0,19.0,14.47,6.95
2016,3,11,8,45,0.0,76.0,4.55,10.0,76.0,58.36,44.87
2016,3,11,9,0,0.0,133.0,4.5,10.0,133.0,105.95,85.35
2016,3,11,9,15,0.0,90.5,4.6,10.0,90.5,69.79,54.29
2016,3,11,9,30,0.0,48.0,4.7,10.0,48.0,36.8,25.97
2016,3,11,9,45,0.0,32.0,4.8,10.5,32.0,24.51,15.35
2016,3,11,10,0,0.0,16.0,4.9,11.0,16.0,12.25,4.8
2016,3,11,10,15,9.0,129.5,5.0,11.0,135.5,109.5,87.33
2016,3,11,10,30,18.0,243.0,5.1,11.0,255.0,217.52,176.81
2016,3,11,10,45,9.0,130.0,5.25,11.5,136.0,110.37,87.48
2016,3,11,11,0,0.0,17.0,5.4,12.0,17.0,13.05,5.37
2016,3,11,11,15,0.0,48.5,5.5,12.0,48.5,37.34,25.83
2016,3,11,11,30,0.0,80.0,5.6,12.0,80.0,61.76,46.27
2016,3,11,11,45,0.0,113.0,5.75,12.0,113.0,88.11,68.21
2016,3,11,12,0,0.0,146.0,5.9,12.0,146.0,115.49,90.88
2016,3,11,12,15,99.5,260.0,5.85,12.0,334.5,357.42,291.85
2016,3,11,12,30,199.0,374.0,5.8,12.0,523.0,577.5,466.66
2016,3,11,12,45,99.5,221.0,5.75,12.0,295.5,316.39,258.33
2016,3,11,13,0,0.0,68.0,5.7,12.0,68.0,52.45,38.38
2016,3,11,13,15,2.0,122.0,5.7,12.0,123.5,97.42,76.13
2016,3,11,13,30,4.0,176.0,5.7,12.0,179.0,144.9,115.61
2016,3,11,13,45,12.5,214.0,5.7,12.0,223.0,186.25,150.11
2016,3,11,14,0,21.0,252.0,5.7,12.0,267.0,228.52,185.19
2016,3,11,14,15,12.0,216.0,5.8,11.5,224.5,187.49,151.73
2016,3,11,14,30,3.0,180.0,5.9,11.0,182.0,147.72,118.99
2016,3,11,14,45,88.5,220.5,6.0,11.0,270.5,268.47,222.28
2016,3,11,15,0,174.0,261.0,6.1,11.0,359.0,388.95,322.92
2016,3,11,15,15,87.0,148.0,5.95,10.5,197.0,203.31,168.99
2016,3,11,15,30,0.0,35.0,5.8,10.0,35.0,26.76,17.44
2016,3,11,15,45,0.0,72.0,5.65,10.0,72.0,55.27,42.12
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,86.0,68.7
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,74.56,59.14
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,63.21,49.53
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,51.09,39.01
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,39.08,28.45
2016,3,11,17,15,0.0,38.0,4.1,8.5,38.0,29.04,19.54
2016,3,11,17,30,0.0,25.0,3.9,8.0,25.0,19.06,10.6
2016,3,11,17,45,0.0,14.5,3.75,8.0,14.5,11.02,2.81
2016,3,11,18,0,0.0,4.0,3.6,8.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.6,7.5,7.5,5.68,0.0
2016,3,12,7,0,0.0,15.0,2.9,8.0,15.0,11.39,3.92
2016,3,12,7,15,0.0,25.0,3.05,8.0,25.0,19.04,10.83
2016,3,12,7,30,0.0,35.0,3.2,8.0,35.0,26.71,17.73
2016,3,12,7,45,0.0,46.5,3.4,8.5,46.5,35.55,25.53
2016,3,12,8,0,0.0,58.0,3.6,9.0,58.0,44.42,33.23
2016,3,12,8,15,0.0,69.5,3.7,9.0,69.5,53.32,40.91
2016,3,12,8,30,0.0,81.0,3.8,9.0,81.0,62.5,48.73
2016,3,12,8,45,0.0,100.0,3.95,9.5,100.0,78.03,61.82
2016,3,12,9,0,0.0,119.0,4.1,10.0,119.0,93.75,74.91
2016,3,12,9,15,37.0,181.0,4.2,10.0,202.0,185.04,152.55
2016,3,12,9,30,74.0,243.0,4.3,10.0,285.0,275.92,228.14
2016,3,12,9,45,37.0,168.5,4.4,10.5,189.5,175.41,143.54
2016,3,12,10,0,0.0,94.0,4.5,11.0,94.0,72.5,55.86
2016,3,12,10,15,0.0,104.5,4.45,11.0,104.5,81.04,62.99
2016,3,12,10,30,0.0,115.0,4.4,11.0,115.0,89.64,70.08
2016,3,12,10,45,0.0,127.5,4.35,11.0,127.5,99.98,78.59
2016,3,12,11,0,0.0,140.0,4.3,11.0,140.0,110.4,87.15
2016,3,12,11,15,12.0,212.5,4.35,11.0,221.5,184.42,148.65
2016,3,12,11,30,24.0,285.0,4.4,11.0,303.0,262.17,212.06
2016,3,12,11,45,12.0,210.0,4.5,11.0,219.0,182.39,146.62
2016,3,12,12,0,0.0,135.0,4.6,11.0,135.0,106.26,83.41
2016,3,12,12,15,1.0,148.0,4.7,11.0,149.0,118.13,93.36
2016,3,12,12,30,2.0,161.0,4.8,11.0,163.0,130.1,103.32
2016,3,12,12,45,1.0,114.5,4.9,11.5,115.5,90.34,70.15
2016,3,12,13,0,0.0,68.0,5.0,12.0,68.0,52.46,38.45
2016,3,12,13,15,0.0,92.5,4.95,12.0,92.5,71.47,54.39
2016,3,12,13,30,0.0,117.0,4.9,12.0,117.0,91.32,70.98
2016,3,12,13,45,0.0,104.5,4.85,12.0,104.5,81.08,62.52
2016,3,12,14,0,0.0,92.0,4.8,12.0,92.0,71.0,54.18
2016,3,12,14,15,0.0,101.0,4.65,12.0,101.0,78.19,60.31
2016,3,12,14,30,0.0,110.0,4.5,12.0,110.0,85.55,66.59
2016,3,12,14,45,0.0,92.5,4.4,12.0,92.5,71.28,54.75
2016,3,12,15,0,0.0,75.0,4.3,12.0,75.0,57.67,43.4
2016,3,12,15,15,0.0,102.0,4.2,11.5,102.0,79.16,61.84
2016,3,12,15,30,0.0,129.0,4.1,11.0,129.0,102.13,81.61
2016,3,12,15,45,31.0,150.0,4.0,11.0,163.0,149.27,122.3
2016,3,12,16,0,62.0,171.0,3.9,11.0,197.0,187.13,154.6
2016,3,12,16,15,53.0,151.0,3.8,11.0,171.0,160.57,132.15
2016,3,12,16,30,44.0,131.0,3.7,11.0,145.0,135.13,110.52
2016,3,12,16,45,34.0,109.0,3.65,11.0,119.0,108.48,87.61
2016,3,12,17,0,24.0,87.0,3.6,11.0,93.0,83.18,65.66
2016,3,12,17,15,12.0,65.5,3.6,10.5,68.5,55.98,42.13
2016,3,12,17,30,0.0,44.0,3.6,10.0,44.0,34.81,23.84
2016,3,12,17,45,0.0,25.5,3.6,10.0,25.5,19.74,9.67
2016,3,12,18,0,0.0,7.0,3.6,10.0,7.0,5.51,0.0
2016,3,12,18,15,0.0,3.5,3.6,10.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,10.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,1.89,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,3.79,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,13,8,15,0.0,7.5,3.25,12.0,7.5,5.7,0.0
2016,3,13,8,30,0.0,9.0,3.3,12.0,9.0,6.85,0.27
2016,3,13,8,45,0.0,40.0,3.4,12.0,40.0,30.58,20.69
2016,3,13,9,0,0.0,71.0,3.5,12.0,71.0,54.51,41.04
2016,3,13,9,15,0.0,73.5,3.6,12.0,73.5,56.47,42.56
2016,3,13,9,30,0.0,76.0,3.7,12.0,76.0,58.44,44.09
2016,3,13,9,45,0.0,88.5,3.85,12.0,88.5,68.16,52.17
2016,3,13,10,0,0.0,101.0,4.0,12.0,101.0,78.18,60.45
2016,3,13,10,15,0.0,121.0,4.05,12.0,121.0,94.58,74.03
2016,3,13,10,30,0.0,141.0,4.1,12.0,141.0,111.23,87.72
2016,3,13,10,45,0.0,138.5,4.15,12.0,138.5,109.11,85.81
2016,3,13,11,0,0.0,136.0,4.2,12.0,136.0,107.02,83.98
2016,3,13,11,15,0.5,145.0,4.3,12.0,145.5,115.03,90.54
2016,3,13,11,30,1.0,154.0,4.4,12.0,155.0,123.1,97.15
2016,3,13,11,45,8.0,206.5,4.55,12.0,213.0,175.19,140.17
2016,3,13,12,0,15.0,259.0,4.7,12.0,271.0,229.1,184.16
2016,3,13,12,15,9.0,212.5,4.85,12.0,220.0,181.51,145.22
2016,3,13,12,30,3.0,166.0,5.0,12.0,169.0,135.28,107.17
2016,3,13,12,45,6.5,198.0,5.15,12.0,203.5,166.29,132.88
2016,3,13,13,0,10.0,230.0,5.3,12.0,238.0,197.92,158.93
2016,3,13,13,15,5.0,183.5,5.15,12.0,187.5,152.15,121.3
2016,3,13,13,30,0.0,137.0,5.0,12.0,137.0,107.85,84.63
2016,3,13,13,45,5.0,177.5,4.9,12.0,181.0,146.87,117.27
2016,3,13,14,0,10.0,218.0,4.8,12.0,225.0,187.0,150.55
2016,3,13,14,15,5.0,186.0,4.7,12.0,189.5,154.25,123.59
2016,3,13,14,30,0.0,154.0,4.6,12.0,154.0,122.39,97.24
2016,3,13,14,45,0.0,141.5,4.5,12.0,141.5,111.9,88.74
2016,3,13,15,0,0.0,129.0,4.4,12.0,129.0,101.49,80.25
2016,3,13,15,15,0.0,137.5,4.25,12.0,137.5,108.96,86.75
2016,3,13,15,30,0.0,146.0,4.1,12.0,146.0,116.73,93.52
2016,3,13,15,45,0.0,112.0,3.95,12.0,112.0,87.92,69.47
2016,3,13,16,0,0.0,78.0,3.8,12.0,78.0,59.91,45.85
2016,3,13,16,15,0.0,68.0,3.65,12.0,68.0,52.16,39.35
2016,3,13,16,30,0.0,58.0,3.5,12.0,58.0,44.42,32.79
2016,3,13,16,45,0.0,47.5,3.4,12.0,47.5,36.32,25.82
2016,3,13,17,0,0.0,37.0,3.3,12.0,37.0,28.24,18.78
2016,3,13,17,15,0.0,27.5,3.25,11.5,27.5,20.95,12.38
2016,3,13,17,30,0.0,18.0,3.2,11.0,18.0,13.68,5.94
2016,3,13,17,45,0.0,10.5,3.2,11.0,10.5,7.96,0.6
2016,3,13,18,0,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
