Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,7.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,3,14,6,45,74.0,28.0,2.35,8.5,37.0,37.1,18.0
2016,3,14,7,0,148.0,47.0,2.5,9.0,65.0,75.31,51.63
2016,3,14,7,15,206.5,66.5,2.55,9.0,105.0,118.75,89.1
2016,3,14,7,30,265.0,86.0,2.6,9.0,145.0,169.53,133.77
2016,3,14,7,45,304.5,103.5,2.7,9.0,188.0,218.25,177.33
2016,3,14,8,0,344.0,121.0,2.8,9.0,231.0,271.46,224.2
2016,3,14,8,15,395.0,127.5,2.85,9.0,273.5,334.71,278.51
2016,3,14,8,30,446.0,134.0,2.9,9.0,316.0,393.53,328.29
2016,3,14,8,45,500.5,139.0,2.95,9.5,366.0,457.37,380.53
2016,3,14,9,0,555.0,144.0,3.0,10.0,416.0,525.46,434.83
2016,3,14,9,15,457.0,187.0,2.95,10.0,424.5,528.52,435.18
2016,3,14,9,30,359.0,230.0,2.9,10.0,433.0,504.94,414.6
2016,3,14,9,45,313.0,257.5,2.9,10.5,443.0,513.26,418.86
2016,3,14,10,0,267.0,285.0,2.9,11.0,453.0,517.07,419.15
2016,3,14,10,15,310.0,291.5,2.85,11.0,495.5,571.48,461.15
2016,3,14,10,30,353.0,298.0,2.8,11.0,538.0,627.55,503.43
2016,3,14,10,45,355.0,309.5,2.8,11.5,558.0,652.32,520.0
2016,3,14,11,0,357.0,321.0,2.8,12.0,578.0,675.73,535.61
2016,3,14,11,15,263.0,345.5,2.75,12.0,538.0,619.13,490.17
2016,3,14,11,30,169.0,370.0,2.7,12.0,498.0,535.39,424.6
2016,3,14,11,45,154.0,374.0,2.7,12.5,491.5,527.03,417.32
2016,3,14,12,0,139.0,378.0,2.7,13.0,485.0,517.64,408.87
2016,3,14,12,15,138.5,379.0,2.65,13.0,485.0,518.67,409.49
2016,3,14,12,30,138.0,380.0,2.6,13.0,485.0,518.98,409.56
2016,3,14,12,45,206.0,370.0,2.6,13.0,526.0,574.66,453.66
2016,3,14,13,0,274.0,360.0,2.6,13.0,567.0,651.31,511.85
2016,3,14,13,15,196.0,356.5,2.65,13.0,503.0,545.1,431.17
2016,3,14,13,30,118.0,353.0,2.7,13.0,439.0,463.5,368.01
2016,3,14,13,45,116.0,342.5,2.75,13.0,425.0,426.45,340.65
2016,3,14,14,0,114.0,332.0,2.8,13.0,411.0,410.94,329.29
2016,3,14,14,15,112.0,315.0,2.85,13.0,390.0,388.42,312.37
2016,3,14,14,30,110.0,298.0,2.9,13.0,369.0,365.83,295.3
2016,3,14,14,45,309.5,247.0,2.95,13.0,429.5,503.8,408.66
2016,3,14,15,0,509.0,196.0,3.0,13.0,490.0,606.83,491.18
2016,3,14,15,15,628.5,153.5,2.95,12.5,489.5,632.71,513.08
2016,3,14,15,30,748.0,111.0,2.9,12.0,489.0,638.14,519.32
2016,3,14,15,45,716.0,107.0,2.9,12.0,441.5,574.83,469.51
2016,3,14,16,0,684.0,103.0,2.9,12.0,394.0,512.75,419.72
2016,3,14,16,15,643.5,97.0,2.7,11.5,343.5,445.96,365.0
2016,3,14,16,30,603.0,91.0,2.5,11.0,293.0,382.16,311.12
2016,3,14,16,45,543.0,83.0,2.35,10.5,242.0,312.14,250.99
2016,3,14,17,0,483.0,75.0,2.2,10.0,191.0,248.22,194.73
2016,3,14,17,15,394.0,63.0,2.25,9.5,142.5,176.8,132.69
2016,3,14,17,30,305.0,51.0,2.3,9.0,94.0,119.86,83.63
2016,3,14,17,45,183.0,34.0,2.35,8.5,56.5,64.61,38.37
2016,3,14,18,0,61.0,17.0,2.4,8.0,19.0,20.52,0.0
2016,3,14,18,15,30.5,8.5,2.45,8.0,9.5,7.41,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,60.0,11.0,1.4,6.0,13.0,12.48,0.0
2016,3,15,6,45,210.5,26.0,1.55,6.5,49.5,57.36,29.31
2016,3,15,7,0,361.0,41.0,1.7,7.0,86.0,116.45,77.92
2016,3,15,7,15,452.5,50.5,1.7,7.5,134.5,174.38,128.17
2016,3,15,7,30,544.0,60.0,1.7,8.0,183.0,243.29,188.91
2016,3,15,7,45,609.5,65.5,1.7,8.5,235.5,309.06,247.45
2016,3,15,8,0,675.0,71.0,1.7,9.0,288.0,381.55,310.19
2016,3,15,8,15,713.0,75.5,1.75,9.5,339.0,445.74,364.75
2016,3,15,8,30,751.0,80.0,1.8,10.0,390.0,511.51,418.7
2016,3,15,8,45,781.0,83.0,1.9,11.0,439.0,574.16,467.78
2016,3,15,9,0,811.0,86.0,2.0,12.0,488.0,637.77,515.82
2016,3,15,9,15,830.5,89.0,2.05,12.0,531.5,694.61,558.89
2016,3,15,9,30,850.0,92.0,2.1,12.0,575.0,750.69,599.55
2016,3,15,9,45,866.0,93.5,2.2,12.5,614.0,801.26,633.87
2016,3,15,10,0,882.0,95.0,2.3,13.0,653.0,841.24,660.22
2016,3,15,10,15,892.0,96.5,2.35,13.0,685.0,882.17,687.9
2016,3,15,10,30,902.0,98.0,2.4,13.0,717.0,920.45,713.55
2016,3,15,10,45,910.5,98.5,2.5,13.5,742.0,953.42,734.56
2016,3,15,11,0,919.0,99.0,2.6,14.0,767.0,983.23,753.38
2016,3,15,11,15,923.5,100.0,2.65,14.0,784.0,1006.42,768.63
2016,3,15,11,30,928.0,101.0,2.7,14.0,801.0,1025.98,781.56
2016,3,15,11,45,931.5,101.0,2.75,14.5,810.0,1039.73,789.26
2016,3,15,12,0,935.0,101.0,2.8,15.0,819.0,1049.65,794.54
2016,3,15,12,15,935.5,101.0,2.8,15.0,820.0,1052.66,796.35
2016,3,15,12,30,936.0,101.0,2.8,15.0,821.0,1051.72,795.75
2016,3,15,12,45,938.5,98.5,2.8,15.0,814.5,1046.07,792.19
2016,3,15,13,0,941.0,96.0,2.8,15.0,808.0,1036.43,786.15
2016,3,15,13,15,937.5,95.0,2.75,15.0,793.0,1018.67,774.31
2016,3,15,13,30,934.0,94.0,2.7,15.0,778.0,997.17,760.12
2016,3,15,13,45,927.5,93.0,2.7,15.0,754.5,969.27,742.16
2016,3,15,14,0,921.0,92.0,2.7,15.0,731.0,938.02,721.93
2016,3,15,14,15,912.5,90.5,2.65,15.0,700.5,901.31,697.43
2016,3,15,14,30,904.0,89.0,2.6,15.0,670.0,861.75,670.86
2016,3,15,14,45,891.0,87.0,2.55,15.0,633.0,815.4,639.3
2016,3,15,15,0,878.0,85.0,2.5,15.0,596.0,767.0,605.98
2016,3,15,15,15,861.0,82.5,2.35,14.5,553.0,713.43,568.91
2016,3,15,15,30,844.0,80.0,2.2,14.0,510.0,664.27,532.3
2016,3,15,15,45,821.0,76.5,2.05,14.0,462.5,603.11,484.76
2016,3,15,16,0,798.0,73.0,1.9,14.0,415.0,542.08,436.1
2016,3,15,16,15,764.0,69.0,1.7,13.5,364.0,475.37,382.15
2016,3,15,16,30,730.0,65.0,1.5,13.0,313.0,410.68,328.04
2016,3,15,16,45,681.0,59.5,1.35,12.5,260.5,340.99,268.52
2016,3,15,17,0,632.0,54.0,1.2,12.0,208.0,276.27,211.47
2016,3,15,17,15,552.0,46.5,1.2,11.5,157.5,205.83,149.96
2016,3,15,17,30,472.0,39.0,1.2,11.0,107.0,144.75,96.73
2016,3,15,17,45,329.5,27.5,1.25,10.5,65.5,80.69,45.1
2016,3,15,18,0,187.0,16.0,1.3,10.0,24.0,32.05,0.0
2016,3,15,18,15,93.5,8.0,1.3,9.5,12.0,8.18,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,119.0,13.0,1.7,7.0,16.0,17.69,0.0
2016,3,16,6,45,271.5,25.5,1.95,8.0,55.0,64.7,33.57
2016,3,16,7,0,424.0,38.0,2.2,9.0,94.0,125.34,82.39
2016,3,16,7,15,511.5,46.5,2.3,9.5,144.0,185.01,134.36
2016,3,16,7,30,599.0,55.0,2.4,10.0,194.0,255.12,196.43
2016,3,16,7,45,654.0,61.0,2.5,10.5,246.5,320.46,255.12
2016,3,16,8,0,709.0,67.0,2.6,11.0,299.0,390.75,316.56
2016,3,16,8,15,745.5,71.0,2.7,11.5,350.5,455.39,371.88
2016,3,16,8,30,782.0,75.0,2.8,12.0,402.0,522.44,427.26
2016,3,16,8,45,808.5,78.5,2.9,12.5,451.0,584.95,477.31
2016,3,16,9,0,835.0,82.0,3.0,13.0,500.0,648.04,526.2
2016,3,16,9,15,853.5,84.5,2.95,13.5,544.0,704.64,568.1
2016,3,16,9,30,872.0,87.0,2.9,14.0,588.0,753.27,601.74
2016,3,16,9,45,886.0,89.0,2.9,14.5,626.5,802.8,634.89
2016,3,16,10,0,900.0,91.0,2.9,15.0,665.0,850.42,666.08
2016,3,16,10,15,909.5,92.5,2.85,15.0,697.0,891.45,693.07
2016,3,16,10,30,919.0,94.0,2.8,15.0,729.0,929.75,717.9
2016,3,16,10,45,926.0,95.0,2.8,15.5,753.5,962.25,737.6
2016,3,16,11,0,933.0,96.0,2.8,16.0,778.0,991.47,754.96
2016,3,16,11,15,937.0,97.0,2.8,16.0,795.0,1014.37,769.44
2016,3,16,11,30,941.0,98.0,2.8,16.0,812.0,1033.57,781.54
2016,3,16,11,45,943.5,98.0,2.8,16.5,820.5,1046.4,788.04
2016,3,16,12,0,946.0,98.0,2.8,17.0,829.0,1055.32,792.09
2016,3,16,12,15,945.5,98.0,2.8,17.0,829.0,1057.29,793.21
2016,3,16,12,30,945.0,98.0,2.8,17.0,829.0,1055.26,791.9
2016,3,16,12,45,947.5,95.0,2.85,17.0,822.5,1048.93,788.43
2016,3,16,13,0,950.0,92.0,2.9,17.0,816.0,1038.56,782.44
2016,3,16,13,15,945.5,91.5,2.9,17.0,800.0,1020.19,770.76
2016,3,16,13,30,941.0,91.0,2.9,17.0,784.0,998.09,756.72
2016,3,16,13,45,935.0,89.5,2.9,17.5,760.0,969.89,737.22
2016,3,16,14,0,929.0,88.0,2.9,18.0,736.0,938.29,715.5
2016,3,16,14,15,919.5,86.5,2.85,17.5,705.0,900.43,691.72
2016,3,16,14,30,910.0,85.0,2.8,17.0,674.0,859.76,665.79
2016,3,16,14,45,897.5,83.0,2.75,17.0,636.5,813.57,634.46
2016,3,16,15,0,885.0,81.0,2.7,17.0,599.0,765.27,601.33
2016,3,16,15,15,868.0,79.0,2.5,17.0,556.0,711.94,563.29
2016,3,16,15,30,851.0,77.0,2.3,17.0,513.0,662.85,525.74
2016,3,16,15,45,827.5,74.0,2.15,17.0,465.5,601.66,478.57
2016,3,16,16,0,804.0,71.0,2.0,17.0,418.0,540.62,430.32
2016,3,16,16,15,771.5,67.0,1.75,16.0,367.0,474.45,377.79
2016,3,16,16,30,739.0,63.0,1.5,15.0,316.0,410.15,324.82
2016,3,16,16,45,690.5,58.0,1.25,14.5,263.5,340.82,265.7
2016,3,16,17,0,642.0,53.0,1.0,14.0,211.0,275.98,208.79
2016,3,16,17,15,564.5,45.5,1.05,13.5,160.5,206.07,148.31
2016,3,16,17,30,487.0,38.0,1.1,13.0,110.0,145.01,95.55
2016,3,16,17,45,351.0,27.5,1.15,12.5,68.0,82.3,45.51
2016,3,16,18,0,215.0,17.0,1.2,12.0,26.0,34.47,0.0
2016,3,16,18,15,107.5,8.5,1.2,11.5,13.0,8.48,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,89.0,7.0,1.2,8.5,10.0,5.51,0.0
2016,3,17,6,30,178.0,14.0,1.3,9.0,20.0,25.23,0.0
2016,3,17,6,45,327.5,25.5,1.45,10.0,61.0,71.3,37.15
2016,3,17,7,0,477.0,37.0,1.6,11.0,102.0,133.93,86.82
2016,3,17,7,15,560.0,44.5,1.75,11.0,153.0,194.67,139.86
2016,3,17,7,30,643.0,52.0,1.9,11.0,204.0,265.05,202.4
2016,3,17,7,45,694.5,57.0,2.05,11.5,257.5,330.58,261.11
2016,3,17,8,0,746.0,62.0,2.2,12.0,311.0,401.02,322.44
2016,3,17,8,15,780.5,66.0,2.2,12.5,363.0,466.56,377.81
2016,3,17,8,30,815.0,70.0,2.2,13.0,415.0,534.24,432.78
2016,3,17,8,45,839.5,73.5,2.25,14.0,464.0,597.13,481.36
2016,3,17,9,0,864.0,77.0,2.3,15.0,513.0,655.13,524.56
2016,3,17,9,15,881.0,79.5,2.25,15.5,557.5,711.11,565.08
2016,3,17,9,30,898.0,82.0,2.2,16.0,602.0,765.96,601.87
2016,3,17,9,45,910.5,84.0,2.15,16.5,640.5,815.3,633.47
2016,3,17,10,0,923.0,86.0,2.1,17.0,679.0,862.52,662.96
2016,3,17,10,15,932.5,87.5,2.05,17.0,711.5,904.27,689.42
2016,3,17,10,30,942.0,89.0,2.0,17.0,744.0,943.18,713.67
2016,3,17,10,45,948.0,90.0,2.0,17.5,768.5,975.31,732.36
2016,3,17,11,0,954.0,91.0,2.0,18.0,793.0,1004.02,748.73
2016,3,17,11,15,958.0,91.5,1.95,18.0,810.0,1026.68,761.88
2016,3,17,11,30,962.0,92.0,1.9,18.0,827.0,1045.57,772.63
2016,3,17,11,45,963.5,92.5,1.9,18.5,835.5,1058.11,778.62
2016,3,17,12,0,965.0,93.0,1.9,19.0,844.0,1066.64,782.21
2016,3,17,12,15,965.0,93.0,1.85,19.0,844.5,1069.08,782.83
2016,3,17,12,30,965.0,93.0,1.8,19.0,845.0,1067.43,781.06
2016,3,17,12,45,963.0,93.0,1.8,19.5,837.0,1059.75,774.91
2016,3,17,13,0,961.0,93.0,1.8,20.0,829.0,1048.05,766.43
2016,3,17,13,15,957.0,92.0,1.75,20.0,813.0,1029.39,754.4
2016,3,17,13,30,953.0,91.0,1.7,20.0,797.0,1006.93,740.11
2016,3,17,13,45,946.5,90.0,1.7,20.0,773.0,978.49,722.75
2016,3,17,14,0,940.0,89.0,1.7,20.0,749.0,946.64,703.18
2016,3,17,14,15,931.0,87.5,1.65,20.0,717.5,908.84,678.98
2016,3,17,14,30,922.0,86.0,1.6,20.0,686.0,868.15,652.79
2016,3,17,14,45,909.0,84.5,1.55,20.0,648.0,821.63,622.45
2016,3,17,15,0,896.0,83.0,1.5,20.0,610.0,773.0,590.39
2016,3,17,15,15,879.0,80.5,1.4,19.5,566.5,718.63,554.42
2016,3,17,15,30,862.0,78.0,1.3,19.0,523.0,663.08,514.85
2016,3,17,15,45,839.0,74.5,1.25,19.0,474.5,606.46,472.69
2016,3,17,16,0,816.0,71.0,1.2,19.0,426.0,544.57,425.44
2016,3,17,16,15,783.0,67.5,1.1,18.5,374.5,478.09,373.62
2016,3,17,16,30,750.0,64.0,1.0,18.0,323.0,413.49,321.35
2016,3,17,16,45,702.0,58.5,0.95,17.5,270.0,343.31,263.26
2016,3,17,17,0,654.0,53.0,0.9,17.0,217.0,277.6,206.94
2016,3,17,17,15,577.5,46.0,0.9,16.5,166.0,207.83,147.27
2016,3,17,17,30,501.0,39.0,0.9,16.0,115.0,146.85,95.24
2016,3,17,17,45,366.0,28.0,0.95,15.5,72.0,83.33,45.47
2016,3,17,18,0,231.0,17.0,1.0,15.0,29.0,34.89,0.0
2016,3,17,18,15,115.5,8.5,0.95,14.5,14.5,8.2,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.0,8.0,2.0,8.5,11.5,6.4,0.0
2016,3,18,6,30,176.0,16.0,2.3,9.0,23.0,26.8,0.0
2016,3,18,6,45,318.5,28.0,2.6,9.5,64.5,71.94,38.88
2016,3,18,7,0,461.0,40.0,2.9,10.0,106.0,133.07,87.43
2016,3,18,7,15,544.0,48.0,2.85,10.0,157.0,193.34,140.25
2016,3,18,7,30,627.0,56.0,2.8,10.0,208.0,263.4,202.78
2016,3,18,7,45,388.5,96.5,2.75,10.5,198.0,248.48,199.88
2016,3,18,8,0,150.0,137.0,2.7,11.0,188.0,191.18,156.59
2016,3,18,8,15,473.5,107.0,2.7,11.5,303.0,350.18,288.33
2016,3,18,8,30,797.0,77.0,2.7,12.0,418.0,530.77,433.62
2016,3,18,8,45,598.5,135.0,2.7,12.5,407.5,515.21,420.09
2016,3,18,9,0,400.0,193.0,2.7,13.0,397.0,468.27,381.26
2016,3,18,9,15,639.0,141.5,2.7,13.0,500.0,614.51,497.79
2016,3,18,9,30,878.0,90.0,2.7,13.0,603.0,758.45,606.99
2016,3,18,9,45,545.0,197.5,2.75,13.5,522.5,648.14,518.17
2016,3,18,10,0,212.0,305.0,2.8,14.0,442.0,469.54,375.31
2016,3,18,10,15,380.0,271.5,2.8,14.0,532.0,605.87,483.27
2016,3,18,10,30,548.0,238.0,2.8,14.0,622.0,754.53,594.69
2016,3,18,10,45,740.5,170.5,2.8,14.5,708.0,887.82,689.77
2016,3,18,11,0,933.0,103.0,2.8,15.0,794.0,995.55,760.87
2016,3,18,11,15,937.5,104.0,2.8,15.0,811.0,1018.76,774.82
2016,3,18,11,30,942.0,105.0,2.8,15.0,828.0,1038.28,787.17
2016,3,18,11,45,941.5,107.0,2.85,15.0,836.0,1050.15,795.03
2016,3,18,12,0,941.0,109.0,2.9,15.0,844.0,1058.05,800.46
2016,3,18,12,15,941.0,109.0,2.9,15.0,844.5,1060.35,801.82
2016,3,18,12,30,941.0,109.0,2.9,15.0,845.0,1058.66,800.73
2016,3,18,12,45,932.5,112.0,2.9,15.0,835.5,1047.8,793.69
2016,3,18,13,0,924.0,115.0,2.9,15.0,826.0,1033.13,784.3
2016,3,18,13,15,919.5,114.0,2.9,15.0,810.0,1014.46,772.36
2016,3,18,13,30,915.0,113.0,2.9,15.0,794.0,992.16,758.06
2016,3,18,13,45,908.0,111.5,2.95,15.0,770.0,963.52,739.91
2016,3,18,14,0,901.0,110.0,3.0,15.0,746.0,931.62,719.48
2016,3,18,14,15,891.0,108.0,3.05,15.0,714.5,893.55,694.59
2016,3,18,14,30,881.0,106.0,3.1,15.0,683.0,862.18,674.29
2016,3,18,14,45,871.5,102.0,3.15,15.0,646.0,816.3,643.34
2016,3,18,15,0,862.0,98.0,3.2,15.0,609.0,768.15,610.41
2016,3,18,15,15,844.0,95.5,3.2,14.5,565.5,713.57,571.98
2016,3,18,15,30,826.0,93.0,3.2,14.0,522.0,657.96,530.88
2016,3,18,15,45,750.5,93.0,3.2,14.0,455.0,569.24,461.89
2016,3,18,16,0,675.0,93.0,3.2,14.0,388.0,487.6,396.74
2016,3,18,16,15,620.0,95.0,3.0,13.5,341.0,422.69,343.47
2016,3,18,16,30,565.0,97.0,2.8,13.0,294.0,361.8,292.1
2016,3,18,16,45,525.0,86.0,2.6,12.5,246.0,299.62,238.48
2016,3,18,17,0,485.0,75.0,2.4,12.0,198.0,241.4,186.96
2016,3,18,17,15,418.5,62.5,2.3,11.0,151.5,179.22,132.72
2016,3,18,17,30,352.0,50.0,2.2,10.0,105.0,122.53,83.67
2016,3,18,17,45,176.0,38.5,2.15,9.5,66.0,63.52,38.98
2016,3,18,18,0,0.0,27.0,2.1,9.0,27.0,20.8,1.34
2016,3,18,18,15,0.0,13.5,2.1,9.0,13.5,10.62,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.5,9.0,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.7,9.0,16.0,12.22,0.0
2016,3,19,6,45,54.5,35.0,1.95,9.5,43.0,37.49,22.66
2016,3,19,7,0,109.0,54.0,2.2,10.0,70.0,71.86,50.93
2016,3,19,7,15,133.0,75.5,2.25,10.0,103.0,101.05,76.68
2016,3,19,7,30,157.0,97.0,2.3,10.0,136.0,136.82,108.36
2016,3,19,7,45,176.0,117.0,2.35,10.5,170.5,172.29,139.53
2016,3,19,8,0,195.0,137.0,2.4,11.0,205.0,210.0,172.05
2016,3,19,8,15,196.5,160.0,2.4,11.5,237.0,244.11,200.9
2016,3,19,8,30,198.0,183.0,2.4,12.0,269.0,278.27,228.97
2016,3,19,8,45,163.0,206.5,2.45,12.5,282.5,291.07,238.65
2016,3,19,9,0,128.0,230.0,2.5,13.0,296.0,300.14,244.77
2016,3,19,9,15,195.0,246.5,2.5,13.0,356.5,369.67,301.07
2016,3,19,9,30,262.0,263.0,2.5,13.0,417.0,460.71,372.66
2016,3,19,9,45,310.5,271.0,2.5,13.5,465.5,519.16,416.84
2016,3,19,10,0,359.0,279.0,2.5,14.0,514.0,580.39,462.39
2016,3,19,10,15,415.0,274.0,2.5,14.0,557.5,654.93,517.75
2016,3,19,10,30,471.0,269.0,2.5,14.0,601.0,715.33,561.99
2016,3,19,10,45,681.5,187.0,2.5,14.5,685.5,849.2,660.49
2016,3,19,11,0,892.0,105.0,2.5,15.0,770.0,957.58,732.34
2016,3,19,11,15,671.0,208.5,2.5,15.0,715.0,892.37,685.71
2016,3,19,11,30,450.0,312.0,2.5,15.0,660.0,784.24,604.27
2016,3,19,11,45,444.0,318.5,2.55,15.0,665.0,790.65,609.58
2016,3,19,12,0,438.0,325.0,2.6,15.0,670.0,794.63,612.26
2016,3,19,12,15,671.0,217.0,2.65,15.0,745.5,926.93,711.29
2016,3,19,12,30,904.0,109.0,2.7,15.0,821.0,1019.88,773.86
2016,3,19,12,45,906.5,106.5,2.75,15.0,814.5,1014.18,769.77
2016,3,19,13,0,909.0,104.0,2.8,15.0,808.0,1004.61,764.21
2016,3,19,13,15,906.0,103.0,2.8,15.0,793.0,987.53,753.23
2016,3,19,13,30,903.0,102.0,2.8,15.0,778.0,966.83,739.92
2016,3,19,13,45,899.0,100.0,2.8,15.0,755.5,940.63,722.91
2016,3,19,14,0,895.0,98.0,2.8,15.0,733.0,911.06,703.61
2016,3,19,14,15,886.5,96.5,2.8,15.0,703.0,874.96,679.69
2016,3,19,14,30,878.0,95.0,2.8,15.0,673.0,836.09,653.7
2016,3,19,14,45,870.0,91.5,2.8,15.0,637.0,792.95,624.42
2016,3,19,15,0,862.0,88.0,2.8,15.0,601.0,747.44,593.12
2016,3,19,15,15,556.5,157.5,2.85,14.5,480.0,574.43,462.03
2016,3,19,15,30,251.0,227.0,2.9,14.0,359.0,391.71,317.7
2016,3,19,15,45,234.5,206.5,2.95,14.0,320.5,347.38,283.25
2016,3,19,16,0,218.0,186.0,3.0,14.0,282.0,293.28,239.7
2016,3,19,16,15,209.5,165.0,2.85,13.5,248.5,256.48,209.62
2016,3,19,16,30,201.0,144.0,2.7,13.0,215.0,220.45,179.39
2016,3,19,16,45,194.5,121.5,2.6,13.0,181.0,191.91,154.35
2016,3,19,17,0,188.0,99.0,2.5,13.0,147.0,155.56,122.22
2016,3,19,17,15,165.5,78.0,2.4,12.0,113.0,117.33,88.9
2016,3,19,17,30,143.0,57.0,2.3,11.0,79.0,82.01,58.06
2016,3,19,17,45,94.5,38.5,2.2,10.5,50.5,48.61,30.35
2016,3,19,18,0,46.0,20.0,2.1,10.0,22.0,20.63,2.5
2016,3,19,18,15,23.0,10.0,2.1,9.5,11.0,8.01,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,9.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,1.2,10.0,22.0,16.79,0.0
2016,3,20,6,45,108.5,37.5,1.35,10.5,54.0,48.41,29.51
2016,3,20,7,0,217.0,53.0,1.5,11.0,86.0,95.04,65.78
2016,3,20,7,15,254.5,71.5,1.65,11.5,125.0,137.46,102.7
2016,3,20,7,30,292.0,90.0,1.8,12.0,164.0,184.54,143.99
2016,3,20,7,45,318.5,106.5,2.0,12.5,204.0,230.13,184.02
2016,3,20,8,0,345.0,123.0,2.2,13.0,244.0,278.57,225.65
2016,3,20,8,15,254.5,155.5,2.25,13.0,252.0,277.03,226.23
2016,3,20,8,30,164.0,188.0,2.3,13.0,260.0,263.8,215.78
2016,3,20,8,45,206.0,207.0,2.4,13.5,307.5,316.4,258.52
2016,3,20,9,0,248.0,226.0,2.5,14.0,355.0,386.36,313.88
2016,3,20,9,15,197.5,250.5,2.65,14.0,358.5,374.41,303.39
2016,3,20,9,30,147.0,275.0,2.8,14.0,362.0,370.89,299.33
2016,3,20,9,45,198.5,290.0,2.95,14.5,415.5,432.84,348.01
2016,3,20,10,0,250.0,305.0,3.1,15.0,469.0,516.14,411.61
2016,3,20,10,15,251.0,320.5,3.3,15.0,492.0,543.0,431.38
2016,3,20,10,30,252.0,336.0,3.5,15.0,515.0,569.01,450.69
2016,3,20,10,45,126.0,208.5,3.7,15.5,298.0,314.05,252.26
2016,3,20,11,0,0.0,81.0,3.9,16.0,81.0,62.56,45.99
2016,3,20,11,15,137.5,227.5,4.1,16.0,334.5,350.07,281.76
2016,3,20,11,30,275.0,374.0,4.3,16.0,588.0,656.52,515.92
2016,3,20,11,45,153.0,348.0,4.55,16.0,467.5,491.52,388.41
2016,3,20,12,0,31.0,322.0,4.8,16.0,347.0,323.42,255.34
2016,3,20,12,15,15.5,229.0,4.9,16.0,241.5,201.2,158.69
2016,3,20,12,30,0.0,136.0,5.0,16.0,136.0,106.94,82.19
2016,3,20,12,45,0.0,138.0,5.15,16.0,138.0,108.57,83.62
2016,3,20,13,0,0.0,140.0,5.3,16.0,140.0,110.2,84.99
2016,3,20,13,15,11.5,213.0,5.3,15.5,222.0,182.97,144.78
2016,3,20,13,30,23.0,286.0,5.3,15.0,304.0,258.51,206.16
2016,3,20,13,45,11.5,186.0,5.35,15.0,195.0,159.29,125.99
2016,3,20,14,0,0.0,86.0,5.4,15.0,86.0,66.38,49.57
2016,3,20,14,15,0.0,52.5,5.3,14.5,52.5,40.39,28.16
2016,3,20,14,30,0.0,19.0,5.2,14.0,19.0,14.57,6.61
2016,3,20,14,45,0.0,22.5,5.15,14.0,22.5,17.24,8.89
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,19.91,11.18
2016,3,20,15,15,0.0,52.5,4.85,14.0,52.5,40.28,28.44
2016,3,20,15,30,0.0,79.0,4.6,14.0,79.0,60.73,45.8
2016,3,20,15,45,0.0,57.0,4.45,14.0,57.0,43.69,31.53
2016,3,20,16,0,0.0,35.0,4.3,14.0,35.0,26.74,17.21
2016,3,20,16,15,0.0,31.0,4.0,13.5,31.0,23.66,14.68
2016,3,20,16,30,0.0,27.0,3.7,13.0,27.0,20.58,12.12
2016,3,20,16,45,0.0,22.5,3.45,13.0,22.5,17.12,9.16
2016,3,20,17,0,0.0,18.0,3.2,13.0,18.0,13.68,6.18
2016,3,20,17,15,0.0,13.5,2.95,12.5,13.5,10.24,3.18
2016,3,20,17,30,0.0,9.0,2.7,12.0,9.0,6.82,0.16
2016,3,20,17,45,0.0,5.5,2.5,12.0,5.5,4.16,0.0
2016,3,20,18,0,0.0,2.0,2.3,12.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,2.25,11.5,1.0,0.79,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.4,9.0,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,12.97,0.7
2016,3,21,6,45,23.5,37.5,1.65,9.5,41.5,33.21,20.97
2016,3,21,7,0,47.0,58.0,1.8,10.0,66.0,56.45,40.68
2016,3,21,7,15,65.0,80.5,2.0,10.0,95.5,83.34,64.04
2016,3,21,7,30,83.0,103.0,2.2,10.0,125.0,118.15,94.37
2016,3,21,7,45,100.5,124.0,2.4,10.5,156.0,149.47,121.38
2016,3,21,8,0,118.0,145.0,2.6,11.0,187.0,182.98,149.92
2016,3,21,8,15,281.5,147.5,2.8,11.0,267.0,281.72,232.48
2016,3,21,8,30,445.0,150.0,3.0,11.0,347.0,402.08,331.77
2016,3,21,8,45,429.0,173.5,3.2,11.5,380.5,441.11,362.88
2016,3,21,9,0,413.0,197.0,3.4,12.0,414.0,477.46,391.23
2016,3,21,9,15,206.5,149.0,3.6,12.0,257.5,293.48,242.52
2016,3,21,9,30,0.0,101.0,3.8,12.0,101.0,78.13,60.35
2016,3,21,9,45,2.0,142.0,4.05,12.5,143.5,113.35,89.68
2016,3,21,10,0,4.0,183.0,4.3,13.0,186.0,149.65,119.31
2016,3,21,10,15,3.5,178.0,4.45,13.0,180.5,144.98,115.2
2016,3,21,10,30,3.0,173.0,4.6,13.0,175.0,140.34,111.22
2016,3,21,10,45,1.5,161.5,4.85,13.0,162.5,129.35,102.01
2016,3,21,11,0,0.0,150.0,5.1,13.0,150.0,118.4,92.84
2016,3,21,11,15,0.0,131.5,5.25,13.0,131.5,103.14,80.21
2016,3,21,11,30,0.0,113.0,5.4,13.0,113.0,88.09,67.74
2016,3,21,11,45,0.0,114.5,5.6,13.5,114.5,89.34,68.61
2016,3,21,12,0,0.0,116.0,5.8,14.0,116.0,90.58,69.47
2016,3,21,12,15,0.0,116.0,5.85,14.0,116.0,90.58,69.47
2016,3,21,12,30,0.0,116.0,5.9,14.0,116.0,90.58,69.48
2016,3,21,12,45,55.0,250.5,6.0,14.0,293.5,275.63,222.13
2016,3,21,13,0,110.0,385.0,6.1,14.0,471.0,462.85,371.22
2016,3,21,13,15,111.0,376.5,5.95,14.0,461.5,453.36,363.46
2016,3,21,13,30,112.0,368.0,5.8,14.0,452.0,443.44,355.9
2016,3,21,13,45,71.0,327.5,5.65,14.0,380.5,362.16,290.98
2016,3,21,14,0,30.0,287.0,5.5,14.0,309.0,283.53,227.43
2016,3,21,14,15,19.5,249.0,5.4,13.5,263.0,220.62,177.21
2016,3,21,14,30,9.0,211.0,5.3,13.0,217.0,177.98,142.74
2016,3,21,14,45,4.5,145.0,5.25,13.0,148.0,117.79,93.25
2016,3,21,15,0,0.0,79.0,5.2,13.0,79.0,60.8,45.72
2016,3,21,15,15,0.0,73.0,5.0,12.5,73.0,56.12,42.01
2016,3,21,15,30,0.0,67.0,4.8,12.0,67.0,51.44,38.27
2016,3,21,15,45,16.5,120.5,4.65,12.0,128.0,104.32,83.55
2016,3,21,16,0,33.0,174.0,4.5,12.0,189.0,167.89,137.3
2016,3,21,16,15,16.5,97.0,4.3,11.5,104.5,87.98,70.02
2016,3,21,16,30,0.0,20.0,4.1,11.0,20.0,15.23,7.58
2016,3,21,16,45,0.0,17.0,3.9,11.0,17.0,12.93,5.61
2016,3,21,17,0,0.0,14.0,3.7,11.0,14.0,10.63,3.61
2016,3,21,17,15,0.0,10.5,3.4,10.5,10.5,7.96,1.26
2016,3,21,17,30,0.0,7.0,3.1,10.0,7.0,5.3,0.0
2016,3,21,17,45,0.0,4.5,2.85,10.0,4.5,3.4,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.51,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.79,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,11.5,1.4,6.5,18.0,9.05,0.0
2016,3,22,6,30,210.0,23.0,1.6,7.0,36.0,34.65,10.28
2016,3,22,6,45,345.5,34.5,1.85,8.0,80.0,79.17,45.68
2016,3,22,7,0,481.0,46.0,2.1,9.0,124.0,139.96,93.22
2016,3,22,7,15,558.5,53.5,2.25,9.0,176.0,199.46,145.43
2016,3,22,7,30,636.0,61.0,2.4,9.0,228.0,267.98,206.66
2016,3,22,7,45,687.0,66.0,2.55,9.5,282.0,332.76,264.9
2016,3,22,8,0,738.0,71.0,2.7,10.0,336.0,402.26,325.75
2016,3,22,8,15,771.0,75.5,2.7,10.0,388.0,466.94,381.58
2016,3,22,8,30,804.0,80.0,2.7,10.0,440.0,533.57,437.19
2016,3,22,8,45,831.0,82.0,2.7,10.5,489.5,595.58,486.65
2016,3,22,9,0,858.0,84.0,2.7,11.0,539.0,658.06,534.77
2016,3,22,9,15,875.0,86.5,2.7,11.0,583.0,708.27,573.31
2016,3,22,9,30,892.0,89.0,2.7,11.0,627.0,762.47,612.77
2016,3,22,9,45,908.0,89.0,2.75,11.5,666.5,811.79,646.17
2016,3,22,10,0,924.0,89.0,2.8,12.0,706.0,859.23,677.73
2016,3,22,10,15,933.0,90.5,2.75,12.0,737.5,900.15,704.79
2016,3,22,10,30,942.0,92.0,2.7,12.0,769.0,938.2,729.58
2016,3,22,10,45,949.0,92.5,2.7,12.5,793.5,970.26,749.11
2016,3,22,11,0,956.0,93.0,2.7,13.0,818.0,998.93,766.23
2016,3,22,11,15,959.5,93.5,2.7,13.0,834.5,1020.73,780.07
2016,3,22,11,30,963.0,94.0,2.7,13.0,851.0,1038.7,791.47
2016,3,22,11,45,965.5,94.0,2.75,13.0,859.5,1051.26,799.87
2016,3,22,12,0,968.0,94.0,2.8,13.0,868.0,1059.81,805.78
2016,3,22,12,15,967.5,94.0,2.85,13.0,868.0,1061.35,807.17
2016,3,22,12,30,967.0,94.0,2.9,13.0,868.0,1058.8,806.03
2016,3,22,12,45,963.0,95.0,3.0,13.0,859.0,1049.85,801.22
2016,3,22,13,0,959.0,96.0,3.1,13.0,850.0,1036.92,793.86
2016,3,22,13,15,955.0,95.0,3.15,13.0,833.5,1017.97,782.02
2016,3,22,13,30,951.0,94.0,3.2,13.0,817.0,995.23,767.68
2016,3,22,13,45,945.0,93.0,3.3,13.0,792.5,967.02,749.94
2016,3,22,14,0,939.0,92.0,3.4,13.0,768.0,935.38,729.71
2016,3,22,14,15,633.5,193.5,3.4,13.0,641.5,766.29,607.78
2016,3,22,14,30,328.0,295.0,3.4,13.0,515.0,567.04,453.92
2016,3,22,14,45,613.5,189.5,3.45,13.0,572.0,695.57,558.7
2016,3,22,15,0,899.0,84.0,3.5,13.0,629.0,762.08,612.17
2016,3,22,15,15,882.5,82.0,3.3,12.5,585.5,708.44,572.46
2016,3,22,15,30,866.0,80.0,3.1,12.0,542.0,653.59,530.51
2016,3,22,15,45,593.0,128.5,2.95,12.0,432.0,501.7,409.47
2016,3,22,16,0,320.0,177.0,2.8,12.0,322.0,346.81,284.13
2016,3,22,16,15,539.0,122.0,2.55,11.5,331.5,392.96,320.83
2016,3,22,16,30,758.0,67.0,2.3,11.0,341.0,406.55,326.76
2016,3,22,16,45,713.0,61.5,2.05,11.0,288.0,337.66,265.69
2016,3,22,17,0,668.0,56.0,1.8,11.0,235.0,272.89,207.31
2016,3,22,17,15,595.5,49.5,1.8,10.5,182.5,204.5,146.97
2016,3,22,17,30,523.0,43.0,1.8,10.0,130.0,144.72,94.83
2016,3,22,17,45,397.0,33.0,1.8,9.5,85.0,83.88,47.1
2016,3,22,18,0,271.0,23.0,1.8,9.0,40.0,38.16,11.84
2016,3,22,18,15,135.5,11.5,1.85,8.5,20.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,20.0,11.5,2.05,5.5,13.0,9.05,0.0
2016,3,23,6,30,40.0,23.0,2.3,6.0,26.0,21.21,7.63
2016,3,23,6,45,82.0,42.5,2.55,6.5,54.5,46.27,30.02
2016,3,23,7,0,124.0,62.0,2.8,7.0,83.0,80.13,58.37
2016,3,23,7,15,145.0,84.0,2.9,7.5,116.5,109.84,84.77
2016,3,23,7,30,166.0,106.0,3.0,8.0,150.0,145.68,116.6
2016,3,23,7,45,181.5,126.5,3.1,9.0,184.5,180.72,147.33
2016,3,23,8,0,197.0,147.0,3.2,10.0,219.0,217.57,178.95
2016,3,23,8,15,321.5,150.5,3.2,10.5,287.5,302.5,249.86
2016,3,23,8,30,446.0,154.0,3.2,11.0,356.0,404.51,333.5
2016,3,23,8,45,649.0,121.0,3.2,11.5,450.0,527.07,432.29
2016,3,23,9,0,852.0,88.0,3.2,12.0,544.0,657.17,534.22
2016,3,23,9,15,869.5,90.5,3.2,12.5,588.5,713.4,575.78
2016,3,23,9,30,887.0,93.0,3.2,13.0,633.0,761.56,610.08
2016,3,23,9,45,900.5,94.5,3.2,13.5,671.5,810.25,642.82
2016,3,23,10,0,914.0,96.0,3.2,14.0,710.0,856.89,673.53
2016,3,23,10,15,838.5,129.0,3.2,14.0,712.0,868.5,680.21
2016,3,23,10,30,763.0,162.0,3.2,14.0,714.0,868.83,679.28
2016,3,23,10,45,855.0,131.5,3.2,14.5,768.5,935.89,724.32
2016,3,23,11,0,947.0,101.0,3.2,15.0,823.0,997.12,763.86
2016,3,23,11,15,950.5,101.5,3.1,15.0,839.5,1018.66,776.46
2016,3,23,11,30,954.0,102.0,3.0,15.0,856.0,1036.42,786.84
2016,3,23,11,45,857.0,149.5,2.95,15.5,831.5,1015.58,770.29
2016,3,23,12,0,760.0,197.0,2.9,16.0,807.0,984.19,747.13
2016,3,23,12,15,693.0,230.0,2.85,16.0,786.5,952.73,725.41
2016,3,23,12,30,626.0,263.0,2.8,16.0,766.0,915.69,698.14
2016,3,23,12,45,781.5,187.0,2.8,16.0,808.5,989.27,750.88
2016,3,23,13,0,937.0,111.0,2.8,16.0,851.0,1028.89,777.24
2016,3,23,13,15,932.5,110.0,2.75,16.0,834.5,1009.74,764.01
2016,3,23,13,30,928.0,109.0,2.7,16.0,818.0,986.9,748.98
2016,3,23,13,45,917.5,110.0,2.65,16.0,792.5,957.14,729.34
2016,3,23,14,0,907.0,111.0,2.6,16.0,767.0,924.25,707.61
2016,3,23,14,15,897.0,109.0,2.5,16.0,735.5,885.83,681.59
2016,3,23,14,30,887.0,107.0,2.4,16.0,704.0,844.7,653.63
2016,3,23,14,45,871.5,105.5,2.35,16.0,665.0,805.61,627.35
2016,3,23,15,0,856.0,104.0,2.3,16.0,626.0,755.56,592.89
2016,3,23,15,15,838.0,101.0,2.2,15.5,582.0,700.7,553.53
2016,3,23,15,30,820.0,98.0,2.1,15.0,538.0,644.86,512.39
2016,3,23,15,45,737.5,100.0,2.05,15.0,469.0,556.62,444.72
2016,3,23,16,0,655.0,102.0,2.0,15.0,400.0,473.03,379.11
2016,3,23,16,15,572.5,104.5,1.8,14.5,343.0,396.66,317.75
2016,3,23,16,30,490.0,107.0,1.6,14.0,286.0,322.2,256.74
2016,3,23,16,45,436.0,99.5,1.4,13.5,240.5,263.8,207.38
2016,3,23,17,0,382.0,92.0,1.2,13.0,195.0,211.07,162.0
2016,3,23,17,15,331.5,76.0,1.2,12.0,151.5,157.72,116.29
2016,3,23,17,30,281.0,60.0,1.2,11.0,108.0,110.54,76.11
2016,3,23,17,45,197.5,42.5,1.3,10.5,70.5,64.51,39.67
2016,3,23,18,0,114.0,25.0,1.4,10.0,33.0,28.66,10.67
2016,3,23,18,15,57.0,12.5,1.45,9.5,16.5,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
