Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,12.5,1.35,7.5,19.5,9.83,0.0
2016,3,24,6,30,198.0,25.0,1.6,8.0,39.0,34.11,13.53
2016,3,24,6,45,310.0,38.5,1.85,9.0,82.0,77.38,46.04
2016,3,24,7,0,422.0,52.0,2.1,10.0,125.0,133.13,89.87
2016,3,24,7,15,496.0,61.5,2.05,10.0,176.0,189.89,139.07
2016,3,24,7,30,570.0,71.0,2.0,10.0,227.0,255.35,196.76
2016,3,24,7,45,609.0,80.0,2.0,10.5,277.5,315.66,250.38
2016,3,24,8,0,648.0,89.0,2.0,11.0,328.0,379.66,305.62
2016,3,24,8,15,683.5,95.0,2.05,11.5,379.5,442.35,358.28
2016,3,24,8,30,719.0,101.0,2.1,12.0,431.0,507.48,411.14
2016,3,24,8,45,723.5,113.5,2.15,13.0,475.5,562.8,453.72
2016,3,24,9,0,728.0,126.0,2.2,14.0,520.0,616.72,493.62
2016,3,24,9,15,749.0,130.0,2.2,14.0,563.0,671.94,535.07
2016,3,24,9,30,770.0,134.0,2.2,14.0,606.0,726.69,575.12
2016,3,24,9,45,788.0,135.5,2.2,14.5,644.0,775.71,609.06
2016,3,24,10,0,806.0,137.0,2.2,15.0,682.0,818.46,636.77
2016,3,24,10,15,817.5,139.5,2.15,15.0,713.5,859.5,663.55
2016,3,24,10,30,829.0,142.0,2.1,15.0,745.0,898.13,688.33
2016,3,24,10,45,842.0,141.0,2.1,15.5,770.5,931.95,708.81
2016,3,24,11,0,855.0,140.0,2.1,16.0,796.0,962.9,727.2
2016,3,24,11,15,860.0,141.5,2.1,16.0,813.0,985.76,741.5
2016,3,24,11,30,865.0,143.0,2.1,16.0,830.0,1005.12,753.59
2016,3,24,11,45,859.0,148.5,2.1,16.5,836.5,1014.27,757.64
2016,3,24,12,0,853.0,154.0,2.1,17.0,843.0,1019.5,759.34
2016,3,24,12,15,853.0,154.0,2.1,17.0,843.0,1021.23,760.34
2016,3,24,12,30,853.0,154.0,2.1,17.0,843.0,1019.17,759.05
2016,3,24,12,45,876.5,139.5,2.15,17.0,841.0,1021.31,761.32
2016,3,24,13,0,900.0,125.0,2.2,17.0,839.0,1004.94,751.47
2016,3,24,13,15,895.5,124.0,2.2,17.0,822.5,986.27,739.78
2016,3,24,13,30,891.0,123.0,2.2,17.0,806.0,964.07,725.82
2016,3,24,13,45,884.5,121.0,2.25,17.0,782.0,935.66,708.24
2016,3,24,14,0,878.0,119.0,2.3,17.0,758.0,915.27,696.12
2016,3,24,14,15,868.5,117.0,2.3,17.0,727.0,877.27,671.32
2016,3,24,14,30,859.0,115.0,2.3,17.0,696.0,836.58,644.62
2016,3,24,14,45,839.5,115.0,2.3,17.0,657.0,787.77,611.92
2016,3,24,15,0,820.0,115.0,2.3,17.0,618.0,737.46,577.03
2016,3,24,15,15,801.0,112.0,2.15,16.5,574.5,683.37,537.92
2016,3,24,15,30,782.0,109.0,2.0,16.0,531.0,628.47,497.24
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.5,566.7,449.81
2016,3,24,16,0,709.0,107.0,1.9,16.0,432.0,504.34,400.74
2016,3,24,16,15,673.5,101.0,1.8,15.5,381.0,439.64,349.04
2016,3,24,16,30,638.0,95.0,1.7,15.0,330.0,377.4,297.64
2016,3,24,16,45,603.5,84.0,1.6,14.5,279.5,313.79,243.62
2016,3,24,17,0,569.0,73.0,1.5,14.0,229.0,253.4,190.85
2016,3,24,17,15,497.0,63.0,1.6,13.0,178.0,188.33,135.24
2016,3,24,17,30,425.0,53.0,1.7,12.0,127.0,131.75,87.4
2016,3,24,17,45,325.5,39.0,1.8,11.5,84.0,77.45,44.92
2016,3,24,18,0,226.0,25.0,1.9,11.0,41.0,35.38,13.41
2016,3,24,18,15,113.0,12.5,2.15,10.5,20.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,118.0,14.0,0.95,7.5,23.0,11.02,0.0
2016,3,25,6,30,236.0,28.0,1.0,8.0,46.0,40.17,18.04
2016,3,25,6,45,339.0,41.5,1.1,8.5,90.0,83.05,49.82
2016,3,25,7,0,442.0,55.0,1.2,9.0,134.0,138.89,94.16
2016,3,25,7,15,514.5,63.5,1.35,9.0,185.0,195.63,143.43
2016,3,25,7,30,587.0,72.0,1.5,9.0,236.0,260.78,200.99
2016,3,25,7,45,641.0,77.0,1.7,9.5,289.0,323.82,256.82
2016,3,25,8,0,695.0,82.0,1.9,10.0,342.0,392.08,315.86
2016,3,25,8,15,728.5,86.5,1.95,10.5,393.0,454.7,368.69
2016,3,25,8,30,762.0,91.0,2.0,11.0,444.0,518.57,420.75
2016,3,25,8,45,795.0,91.5,2.05,12.0,493.5,580.43,468.77
2016,3,25,9,0,828.0,92.0,2.1,13.0,543.0,643.34,515.85
2016,3,25,9,15,845.0,94.5,2.1,13.5,586.5,697.97,555.78
2016,3,25,9,30,862.0,97.0,2.1,14.0,630.0,751.49,593.61
2016,3,25,9,45,876.0,98.5,2.15,14.5,668.0,792.35,620.32
2016,3,25,10,0,890.0,100.0,2.2,15.0,706.0,838.3,650.4
2016,3,25,10,15,899.5,102.0,2.2,15.0,737.5,878.75,677.0
2016,3,25,10,30,909.0,104.0,2.2,15.0,769.0,916.45,701.52
2016,3,25,10,45,912.0,107.0,2.25,15.5,792.5,946.36,719.78
2016,3,25,11,0,915.0,110.0,2.3,16.0,816.0,972.8,735.7
2016,3,25,11,15,919.0,111.0,2.3,16.0,832.5,994.55,749.36
2016,3,25,11,30,923.0,112.0,2.3,16.0,849.0,1012.67,760.69
2016,3,25,11,45,926.5,112.0,2.35,16.5,857.5,1025.53,767.79
2016,3,25,12,0,930.0,112.0,2.4,17.0,866.0,1034.55,772.52
2016,3,25,12,15,930.0,112.0,2.4,17.0,866.0,1036.27,773.48
2016,3,25,12,30,930.0,112.0,2.4,17.0,866.0,1034.05,772.08
2016,3,25,12,45,937.0,106.0,2.45,17.0,860.0,1028.49,769.23
2016,3,25,13,0,944.0,100.0,2.5,17.0,854.0,1018.81,763.79
2016,3,25,13,15,940.0,99.5,2.5,17.0,837.5,1000.42,752.17
2016,3,25,13,30,936.0,99.0,2.5,17.0,821.0,978.32,738.22
2016,3,25,13,45,931.0,97.0,2.5,17.5,796.5,950.15,718.87
2016,3,25,14,0,926.0,95.0,2.5,18.0,772.0,918.57,697.3
2016,3,25,14,15,917.0,93.5,2.45,17.5,740.5,880.88,673.68
2016,3,25,14,30,908.0,92.0,2.4,17.0,709.0,840.39,647.91
2016,3,25,14,45,895.5,90.0,2.4,17.0,670.5,794.08,616.96
2016,3,25,15,0,883.0,88.0,2.4,17.0,632.0,745.7,584.16
2016,3,25,15,15,866.0,85.5,2.35,16.5,588.5,691.91,546.21
2016,3,25,15,30,849.0,83.0,2.3,16.0,545.0,641.87,509.3
2016,3,25,15,45,822.5,81.0,2.25,16.0,496.0,580.3,461.72
2016,3,25,16,0,796.0,79.0,2.2,16.0,447.0,519.19,413.16
2016,3,25,16,15,764.5,75.0,2.05,15.5,395.5,454.51,360.75
2016,3,25,16,30,733.0,71.0,1.9,15.0,344.0,391.63,308.06
2016,3,25,16,45,682.0,66.5,1.8,14.5,290.5,323.09,249.66
2016,3,25,17,0,631.0,62.0,1.7,14.0,237.0,259.58,194.11
2016,3,25,17,15,560.5,54.5,1.7,13.0,185.5,193.83,137.35
2016,3,25,17,30,490.0,47.0,1.7,12.0,134.0,136.25,88.33
2016,3,25,17,45,369.0,36.5,1.75,11.5,89.0,78.81,44.4
2016,3,25,18,0,248.0,26.0,1.8,11.0,44.0,36.4,14.56
2016,3,25,18,15,124.0,13.0,1.85,10.5,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,164.5,12.5,2.5,8.5,25.5,9.83,0.0
2016,3,26,6,30,329.0,25.0,2.7,9.0,51.0,42.7,18.05
2016,3,26,6,45,437.0,34.0,2.95,10.0,97.0,87.88,49.52
2016,3,26,7,0,545.0,43.0,3.2,11.0,143.0,146.61,95.88
2016,3,26,7,15,609.5,49.5,3.25,11.5,195.0,206.14,148.17
2016,3,26,7,30,674.0,56.0,3.3,12.0,247.0,272.18,207.07
2016,3,26,7,45,715.5,60.5,3.4,12.5,299.5,334.65,263.26
2016,3,26,8,0,757.0,65.0,3.5,13.0,352.0,400.76,321.13
2016,3,26,8,15,786.0,68.5,3.55,13.5,402.5,463.05,374.33
2016,3,26,8,30,815.0,72.0,3.6,14.0,453.0,526.79,426.9
2016,3,26,8,45,834.5,75.0,3.7,14.5,500.5,581.52,471.0
2016,3,26,9,0,854.0,78.0,3.8,15.0,548.0,639.14,515.89
2016,3,26,9,15,869.5,80.5,3.75,15.0,591.0,692.89,557.08
2016,3,26,9,30,885.0,83.0,3.7,15.0,634.0,745.35,595.38
2016,3,26,9,45,893.5,86.0,3.7,15.5,670.5,791.35,626.33
2016,3,26,10,0,902.0,89.0,3.7,16.0,707.0,834.94,655.11
2016,3,26,10,15,910.0,90.5,3.65,16.0,737.5,873.9,681.21
2016,3,26,10,30,918.0,92.0,3.6,16.0,768.0,909.98,705.09
2016,3,26,10,45,924.5,92.0,3.6,16.5,791.5,940.05,723.57
2016,3,26,11,0,931.0,92.0,3.6,17.0,815.0,966.78,739.68
2016,3,26,11,15,934.0,93.0,3.5,17.0,830.5,987.8,752.55
2016,3,26,11,30,937.0,94.0,3.4,17.0,846.0,1005.09,762.91
2016,3,26,11,45,938.5,94.0,3.35,17.5,853.5,1016.06,767.99
2016,3,26,12,0,940.0,94.0,3.3,18.0,861.0,1023.11,770.57
2016,3,26,12,15,939.5,94.0,3.15,18.0,860.5,1024.27,769.97
2016,3,26,12,30,939.0,94.0,3.0,18.0,860.0,1021.47,766.85
2016,3,26,12,45,923.5,101.0,2.95,18.0,848.0,1007.63,757.38
2016,3,26,13,0,908.0,108.0,2.9,18.0,836.0,990.06,745.65
2016,3,26,13,15,903.5,107.5,2.8,18.0,819.5,971.68,733.06
2016,3,26,13,30,899.0,107.0,2.7,18.0,803.0,949.75,718.18
2016,3,26,13,45,881.0,111.5,2.65,18.0,776.5,917.37,696.7
2016,3,26,14,0,863.0,116.0,2.6,18.0,750.0,882.33,673.44
2016,3,26,14,15,653.5,192.0,2.6,18.0,661.0,771.75,595.9
2016,3,26,14,30,444.0,268.0,2.6,18.0,572.0,642.99,500.19
2016,3,26,14,45,621.0,191.5,2.6,18.0,591.0,693.3,541.74
2016,3,26,15,0,798.0,115.0,2.6,18.0,610.0,715.64,561.05
2016,3,26,15,15,698.5,132.5,2.55,17.5,544.0,631.05,498.11
2016,3,26,15,30,599.0,150.0,2.5,17.0,478.0,548.82,436.25
2016,3,26,15,45,492.5,160.5,2.45,17.0,414.5,456.68,364.77
2016,3,26,16,0,386.0,171.0,2.4,17.0,351.0,380.61,304.39
2016,3,26,16,15,455.0,138.0,2.35,16.5,326.0,358.83,286.59
2016,3,26,16,30,524.0,105.0,2.3,16.0,301.0,333.74,264.03
2016,3,26,16,45,483.0,95.5,2.3,15.5,255.5,271.21,211.15
2016,3,26,17,0,442.0,86.0,2.3,15.0,210.0,218.36,165.27
2016,3,26,17,15,386.0,72.5,2.45,14.0,164.0,162.86,117.74
2016,3,26,17,30,330.0,59.0,2.6,13.0,118.0,114.1,76.54
2016,3,26,17,45,239.0,43.5,2.8,12.5,79.0,66.76,39.96
2016,3,26,18,0,148.0,28.0,3.0,12.0,40.0,30.95,13.71
2016,3,26,18,15,74.0,14.0,3.15,11.5,20.0,11.02,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,14.0,2.55,9.0,27.0,11.34,0.0
2016,3,27,6,30,295.0,28.0,2.7,9.0,54.0,42.93,19.87
2016,3,27,6,45,402.0,39.0,2.9,9.5,100.0,87.58,51.06
2016,3,27,7,0,509.0,50.0,3.1,10.0,146.0,145.74,97.12
2016,3,27,7,15,577.5,57.5,3.1,10.5,198.5,204.37,148.32
2016,3,27,7,30,646.0,65.0,3.1,11.0,251.0,270.85,207.24
2016,3,27,7,45,403.5,112.0,3.1,11.5,236.0,261.61,209.09
2016,3,27,8,0,161.0,159.0,3.1,12.0,221.0,210.54,171.46
2016,3,27,8,15,230.0,175.0,3.2,12.0,277.0,277.87,227.75
2016,3,27,8,30,299.0,191.0,3.3,12.0,333.0,344.46,282.73
2016,3,27,8,45,564.5,143.5,3.4,12.5,445.0,493.75,403.68
2016,3,27,9,0,830.0,96.0,3.5,13.0,557.0,646.08,523.65
2016,3,27,9,15,847.5,99.0,3.6,13.0,600.5,701.53,566.04
2016,3,27,9,30,865.0,102.0,3.7,13.0,644.0,755.91,607.27
2016,3,27,9,45,877.0,104.5,3.85,13.5,682.0,804.12,640.81
2016,3,27,10,0,889.0,107.0,4.0,14.0,720.0,841.25,665.76
2016,3,27,10,15,898.5,108.5,4.05,14.0,752.0,880.98,693.28
2016,3,27,10,30,908.0,110.0,4.1,14.0,784.0,917.94,718.65
2016,3,27,10,45,914.5,112.0,4.2,14.0,808.0,949.75,740.56
2016,3,27,11,0,921.0,114.0,4.3,14.0,832.0,978.24,760.31
2016,3,27,11,15,925.5,115.0,4.3,14.0,848.5,1000.39,774.93
2016,3,27,11,30,930.0,116.0,4.3,14.0,865.0,1018.88,787.12
2016,3,27,11,45,931.0,117.0,4.35,14.5,873.5,1030.23,793.46
2016,3,27,12,0,932.0,118.0,4.4,15.0,882.0,1037.69,797.28
2016,3,27,12,15,932.5,118.0,4.4,15.0,882.0,1039.73,798.56
2016,3,27,12,30,933.0,118.0,4.4,15.0,882.0,1037.83,797.33
2016,3,27,12,45,932.0,117.0,4.4,15.0,874.0,1029.55,791.86
2016,3,27,13,0,931.0,116.0,4.4,15.0,866.0,1017.37,783.88
2016,3,27,13,15,927.5,115.5,4.4,15.0,850.0,999.51,772.1
2016,3,27,13,30,924.0,115.0,4.4,15.0,834.0,977.98,757.87
2016,3,27,13,45,914.5,115.0,4.45,15.0,809.0,948.0,738.18
2016,3,27,14,0,905.0,115.0,4.5,15.0,784.0,914.88,716.22
2016,3,27,14,15,816.5,138.5,4.5,14.5,723.0,846.67,669.65
2016,3,27,14,30,728.0,162.0,4.5,14.0,662.0,774.8,618.85
2016,3,27,14,45,680.0,166.5,4.55,14.0,613.5,712.48,572.55
2016,3,27,15,0,632.0,171.0,4.6,14.0,565.0,651.09,525.98
2016,3,27,15,15,511.5,192.0,4.55,13.5,497.0,551.06,448.25
2016,3,27,15,30,391.0,213.0,4.5,13.0,429.0,453.95,371.31
2016,3,27,15,45,446.5,180.0,4.5,13.0,405.5,445.85,365.16
2016,3,27,16,0,502.0,147.0,4.5,13.0,382.0,417.94,342.04
2016,3,27,16,15,331.5,151.5,4.35,12.5,299.5,300.64,245.81
2016,3,27,16,30,161.0,156.0,4.2,12.0,217.0,205.5,167.34
2016,3,27,16,45,138.5,136.0,4.1,11.5,183.0,169.0,136.42
2016,3,27,17,0,116.0,116.0,4.0,11.0,149.0,135.21,107.4
2016,3,27,17,15,97.0,93.0,3.95,10.5,117.0,102.47,79.08
2016,3,27,17,30,78.0,70.0,3.9,10.0,85.0,72.38,53.13
2016,3,27,17,45,46.5,48.5,3.85,10.0,57.0,45.0,30.4
2016,3,27,18,0,15.0,27.0,3.8,10.0,29.0,21.57,10.42
2016,3,27,18,15,7.5,13.5,3.75,9.5,14.5,10.62,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.5,14.0,3.5,6.5,31.5,11.39,0.0
2016,3,28,6,30,377.0,28.0,3.7,7.0,63.0,47.12,21.53
2016,3,28,6,45,491.0,36.5,3.95,7.5,113.0,95.52,54.46
2016,3,28,7,0,605.0,45.0,4.2,8.0,163.0,159.05,105.19
2016,3,28,7,15,667.5,51.0,4.4,8.0,217.0,220.47,160.38
2016,3,28,7,30,730.0,57.0,4.6,8.0,271.0,288.81,223.02
2016,3,28,7,45,772.0,60.5,4.8,8.5,326.0,353.67,282.74
2016,3,28,8,0,814.0,64.0,5.0,9.0,381.0,422.09,344.22
2016,3,28,8,15,841.5,67.5,5.05,9.0,433.5,486.68,401.59
2016,3,28,8,30,869.0,71.0,5.1,9.0,486.0,549.38,455.89
2016,3,28,8,45,889.0,73.5,5.15,9.5,535.5,609.7,505.83
2016,3,28,9,0,909.0,76.0,5.2,10.0,585.0,669.62,553.92
2016,3,28,9,15,923.5,78.0,5.2,10.0,629.0,724.53,597.64
2016,3,28,9,30,938.0,80.0,5.2,10.0,673.0,777.9,638.06
2016,3,28,9,45,948.5,82.0,5.25,10.5,711.0,826.33,672.19
2016,3,28,10,0,959.0,84.0,5.3,11.0,749.0,872.33,704.08
2016,3,28,10,15,966.0,85.0,5.3,11.0,780.5,911.63,731.75
2016,3,28,10,30,973.0,86.0,5.3,11.0,812.0,947.79,756.98
2016,3,28,10,45,977.5,87.5,5.35,11.5,835.5,978.89,777.35
2016,3,28,11,0,982.0,89.0,5.4,12.0,859.0,1006.36,795.04
2016,3,28,11,15,985.0,89.5,5.45,12.0,875.0,1027.59,809.82
2016,3,28,11,30,988.0,90.0,5.5,12.0,891.0,1044.89,821.91
2016,3,28,11,45,534.5,242.5,5.55,12.0,676.5,787.34,630.57
2016,3,28,12,0,81.0,395.0,5.6,12.0,462.0,439.08,351.36
2016,3,28,12,15,327.5,346.5,5.55,12.0,616.5,673.23,540.76
2016,3,28,12,30,574.0,298.0,5.5,12.0,771.0,883.56,702.56
2016,3,28,12,45,761.5,204.0,5.45,12.0,824.0,974.34,771.38
2016,3,28,13,0,949.0,110.0,5.4,12.0,877.0,1025.57,807.76
2016,3,28,13,15,944.5,109.0,5.3,12.0,860.0,1005.95,793.14
2016,3,28,13,30,940.0,108.0,5.2,12.0,843.0,982.62,776.43
2016,3,28,13,45,719.5,191.0,5.1,12.0,743.5,866.61,692.11
2016,3,28,14,0,499.0,274.0,5.0,12.0,644.0,726.86,583.51
2016,3,28,14,15,497.0,262.0,4.85,12.0,617.5,695.67,560.6
2016,3,28,14,30,495.0,250.0,4.7,12.0,591.0,662.66,535.6
2016,3,28,14,45,247.5,174.5,4.6,12.0,345.0,362.3,298.22
2016,3,28,15,0,0.0,99.0,4.5,12.0,99.0,76.48,58.84
2016,3,28,15,15,0.0,56.5,4.3,12.0,56.5,43.38,31.24
2016,3,28,15,30,0.0,14.0,4.1,12.0,14.0,10.7,3.49
2016,3,28,15,45,334.0,58.5,3.95,12.0,216.0,264.65,220.96
2016,3,28,16,0,668.0,103.0,3.8,12.0,418.0,467.8,383.0
2016,3,28,16,15,706.5,89.0,3.4,11.5,388.5,432.78,351.0
2016,3,28,16,30,745.0,75.0,3.0,11.0,359.0,392.23,313.78
2016,3,28,16,45,703.5,69.0,2.7,10.5,305.5,325.18,254.63
2016,3,28,17,0,662.0,63.0,2.4,10.0,252.0,262.17,197.84
2016,3,28,17,15,593.5,56.0,2.3,9.5,199.0,196.14,139.44
2016,3,28,17,30,525.0,49.0,2.2,9.0,146.0,137.97,89.24
2016,3,28,17,45,412.5,38.5,2.1,8.5,99.5,80.39,45.14
2016,3,28,18,0,300.0,28.0,2.0,8.0,53.0,37.02,16.57
2016,3,28,18,15,150.0,14.0,2.05,8.0,26.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,14.5,2.0,5.5,33.0,11.78,0.0
2016,3,29,6,30,382.0,29.0,2.4,6.0,66.0,47.8,22.5
2016,3,29,6,45,492.0,37.0,2.8,7.0,115.5,95.51,54.66
2016,3,29,7,0,602.0,45.0,3.2,8.0,165.0,157.89,104.28
2016,3,29,7,15,663.0,51.0,3.35,8.0,219.0,218.65,158.65
2016,3,29,7,30,724.0,57.0,3.5,8.0,273.0,286.14,220.15
2016,3,29,7,45,767.0,60.5,3.65,8.5,328.0,350.9,279.21
2016,3,29,8,0,810.0,64.0,3.8,9.0,383.0,419.34,340.0
2016,3,29,8,15,837.5,67.0,3.7,9.5,435.5,483.09,395.03
2016,3,29,8,30,865.0,70.0,3.6,10.0,488.0,545.02,446.7
2016,3,29,8,45,885.5,72.5,3.55,10.5,537.0,605.31,495.28
2016,3,29,9,0,906.0,75.0,3.5,11.0,586.0,665.28,541.9
2016,3,29,9,15,920.5,77.0,3.35,11.5,630.0,719.95,582.54
2016,3,29,9,30,935.0,79.0,3.2,12.0,674.0,773.07,619.59
2016,3,29,9,45,945.0,81.0,3.05,12.5,712.5,820.9,650.76
2016,3,29,10,0,955.0,83.0,2.9,13.0,751.0,866.26,679.45
2016,3,29,10,15,963.0,84.5,2.85,13.0,782.5,906.69,706.09
2016,3,29,10,30,971.0,86.0,2.8,13.0,814.0,944.05,730.35
2016,3,29,10,45,975.5,87.0,2.75,13.5,837.5,974.47,748.25
2016,3,29,11,0,980.0,88.0,2.7,14.0,861.0,1001.26,763.57
2016,3,29,11,15,983.0,88.5,2.65,14.0,877.0,1022.36,776.42
2016,3,29,11,30,986.0,89.0,2.6,14.0,893.0,1039.53,786.7
2016,3,29,11,45,986.5,90.0,2.6,14.0,900.5,1050.81,793.7
2016,3,29,12,0,987.0,91.0,2.6,14.0,908.0,1057.98,798.15
2016,3,29,12,15,722.5,213.5,2.6,14.0,811.5,951.47,726.14
2016,3,29,12,30,458.0,336.0,2.6,14.0,715.0,805.53,619.4
2016,3,29,12,45,717.5,214.5,2.6,14.0,801.0,939.88,721.02
2016,3,29,13,0,977.0,93.0,2.6,14.0,887.0,1031.65,782.41
2016,3,29,13,15,972.5,92.5,2.55,14.0,869.5,1012.06,768.26
2016,3,29,13,30,968.0,92.0,2.5,14.0,852.0,988.66,752.81
2016,3,29,13,45,959.0,92.0,2.5,14.0,826.0,958.1,733.07
2016,3,29,14,0,950.0,92.0,2.5,14.0,800.0,924.24,711.05
2016,3,29,14,15,941.0,91.0,2.45,14.0,767.5,886.23,685.63
2016,3,29,14,30,932.0,90.0,2.4,14.0,735.0,845.34,658.07
2016,3,29,14,45,917.0,89.0,2.4,14.0,695.5,797.24,625.56
2016,3,29,15,0,902.0,88.0,2.4,14.0,656.0,747.21,591.26
2016,3,29,15,15,885.5,85.5,2.3,13.5,611.5,692.98,551.65
2016,3,29,15,30,869.0,83.0,2.2,13.0,567.0,637.56,510.05
2016,3,29,15,45,845.0,81.0,2.15,13.0,517.5,581.19,465.7
2016,3,29,16,0,821.0,79.0,2.1,13.0,468.0,520.47,416.77
2016,3,29,16,15,790.5,75.0,1.9,12.5,415.5,455.26,363.07
2016,3,29,16,30,760.0,71.0,1.7,12.0,363.0,391.71,309.03
2016,3,29,16,45,715.0,66.0,1.55,12.0,309.0,324.16,250.12
2016,3,29,17,0,670.0,61.0,1.4,12.0,255.0,259.99,193.04
2016,3,29,17,15,603.0,54.5,1.4,11.0,202.0,194.57,136.31
2016,3,29,17,30,536.0,48.0,1.4,10.0,149.0,136.81,87.25
2016,3,29,17,45,421.5,38.0,1.45,9.5,102.0,79.17,43.8
2016,3,29,18,0,307.0,28.0,1.5,9.0,55.0,35.96,16.31
2016,3,29,18,15,153.5,14.0,1.6,8.5,27.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,134.5,18.0,2.05,7.5,32.0,13.77,0.0
2016,3,30,6,30,269.0,36.0,2.3,8.0,64.0,45.24,23.9
2016,3,30,6,45,371.0,48.0,2.6,8.5,110.5,90.14,55.23
2016,3,30,7,0,473.0,60.0,2.9,9.0,157.0,146.08,99.49
2016,3,30,7,15,539.5,68.5,2.95,9.0,209.0,202.84,149.09
2016,3,30,7,30,606.0,77.0,3.0,9.0,261.0,267.23,206.4
2016,3,30,7,45,332.0,119.0,3.05,9.5,222.5,239.35,192.96
2016,3,30,8,0,58.0,161.0,3.1,10.0,184.0,159.22,130.26
2016,3,30,8,15,197.5,176.5,3.05,10.5,270.0,252.13,207.59
2016,3,30,8,30,337.0,192.0,3.0,11.0,356.0,362.94,298.18
2016,3,30,8,45,579.0,146.5,3.0,11.5,462.0,501.67,409.83
2016,3,30,9,0,821.0,101.0,3.0,12.0,568.0,641.22,519.16
2016,3,30,9,15,602.5,182.5,3.0,12.0,539.0,612.54,494.03
2016,3,30,9,30,384.0,264.0,3.0,12.0,510.0,537.96,433.79
2016,3,30,9,45,633.5,186.5,3.05,12.5,620.5,697.17,558.12
2016,3,30,10,0,883.0,109.0,3.1,13.0,731.0,833.13,657.85
2016,3,30,10,15,588.5,231.0,3.1,13.0,653.0,744.29,587.96
2016,3,30,10,30,294.0,353.0,3.1,13.0,575.0,608.44,480.58
2016,3,30,10,45,226.0,374.0,3.1,13.5,548.0,558.49,441.2
2016,3,30,11,0,158.0,395.0,3.1,14.0,521.0,523.06,411.62
2016,3,30,11,15,339.0,353.5,3.05,14.0,629.5,675.14,529.37
2016,3,30,11,30,520.0,312.0,3.0,14.0,738.0,831.63,644.54
2016,3,30,11,45,541.0,309.5,3.0,14.0,756.0,855.54,660.34
2016,3,30,12,0,562.0,307.0,3.0,14.0,774.0,877.03,675.51
2016,3,30,12,15,745.0,211.5,3.0,14.0,830.0,968.73,743.08
2016,3,30,12,30,928.0,116.0,3.0,14.0,886.0,1022.89,779.31
2016,3,30,12,45,929.5,113.0,3.0,14.5,878.5,1014.82,772.09
2016,3,30,13,0,931.0,110.0,3.0,15.0,871.0,1002.82,762.98
2016,3,30,13,15,927.0,109.5,3.0,15.0,854.0,984.33,751.03
2016,3,30,13,30,923.0,109.0,3.0,15.0,837.0,962.2,736.7
2016,3,30,13,45,917.5,107.5,3.0,15.0,812.5,934.2,718.38
2016,3,30,14,0,912.0,106.0,3.0,15.0,788.0,902.87,697.77
2016,3,30,14,15,902.5,104.0,3.0,15.0,756.0,864.56,672.17
2016,3,30,14,30,893.0,102.0,3.0,15.0,724.0,823.54,644.49
2016,3,30,14,45,880.5,100.0,3.05,15.0,685.5,777.75,613.4
2016,3,30,15,0,868.0,98.0,3.1,15.0,647.0,736.52,584.44
2016,3,30,15,15,851.0,95.0,3.15,14.5,603.0,682.05,544.96
2016,3,30,15,30,834.0,92.0,3.2,14.0,559.0,626.53,503.49
2016,3,30,15,45,811.5,88.5,3.3,14.0,510.5,566.63,456.49
2016,3,30,16,0,789.0,85.0,3.4,14.0,462.0,506.87,408.06
2016,3,30,16,15,757.5,81.0,3.45,13.5,410.0,442.95,355.36
2016,3,30,16,30,726.0,77.0,3.5,13.0,358.0,380.85,302.33
2016,3,30,16,45,681.0,71.5,3.6,12.5,305.0,314.36,244.42
2016,3,30,17,0,636.0,66.0,3.7,12.0,252.0,252.41,189.14
2016,3,30,17,15,568.5,58.5,3.8,11.0,200.0,188.16,132.92
2016,3,30,17,30,501.0,51.0,3.9,10.0,148.0,131.71,84.82
2016,3,30,17,45,389.0,40.5,4.0,9.5,101.5,76.45,43.18
2016,3,30,18,0,277.0,30.0,4.1,9.0,55.0,35.31,17.12
2016,3,30,18,15,138.5,15.0,4.1,8.5,27.5,12.16,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,18.5,2.3,9.0,34.5,14.92,2.11
2016,3,31,6,30,304.0,37.0,2.5,9.0,69.0,49.43,26.55
2016,3,31,6,45,401.0,48.5,2.7,9.5,116.5,93.62,56.78
2016,3,31,7,0,498.0,60.0,2.9,10.0,164.0,150.01,101.4
2016,3,31,7,15,253.0,84.5,2.9,10.0,138.0,137.3,103.49
2016,3,31,7,30,8.0,109.0,2.9,10.0,112.0,87.63,70.11
2016,3,31,7,45,14.0,129.0,2.95,10.5,134.5,106.58,86.09
2016,3,31,8,0,20.0,149.0,3.0,11.0,157.0,126.36,102.52
2016,3,31,8,15,38.0,176.5,3.0,11.0,194.5,166.31,135.87
2016,3,31,8,30,56.0,204.0,3.0,11.0,232.0,202.92,166.12
2016,3,31,8,45,168.0,226.0,3.0,11.5,320.5,302.74,248.29
2016,3,31,9,0,280.0,248.0,3.0,12.0,409.0,416.46,339.4
2016,3,31,9,15,358.0,250.0,3.0,12.0,471.5,486.77,395.05
2016,3,31,9,30,436.0,252.0,3.0,12.0,534.0,577.6,465.34
2016,3,31,9,45,671.5,176.0,3.0,12.5,638.0,714.91,571.21
2016,3,31,10,0,907.0,100.0,3.0,13.0,742.0,841.59,663.0
2016,3,31,10,15,915.5,101.5,3.0,13.0,772.5,880.65,688.64
2016,3,31,10,30,924.0,103.0,3.0,13.0,803.0,916.82,712.8
2016,3,31,10,45,931.0,103.5,3.05,13.5,827.0,947.55,732.08
2016,3,31,11,0,938.0,104.0,3.1,14.0,851.0,974.94,749.01
2016,3,31,11,15,941.5,104.5,3.2,14.0,866.5,995.56,763.12
2016,3,31,11,30,945.0,105.0,3.3,14.0,882.0,1012.43,774.82
2016,3,31,11,45,947.0,105.0,3.4,14.5,890.0,1023.52,781.27
2016,3,31,12,0,949.0,105.0,3.5,15.0,898.0,1030.68,785.18
2016,3,31,12,15,949.0,104.5,3.6,15.0,897.0,1031.43,786.36
2016,3,31,12,30,949.0,104.0,3.7,15.0,896.0,1028.18,784.99
2016,3,31,12,45,952.5,100.5,3.8,15.5,888.5,1021.21,779.75
2016,3,31,13,0,956.0,97.0,3.9,16.0,881.0,1010.19,771.87
2016,3,31,13,15,952.0,96.5,4.0,15.5,864.0,991.27,761.55
2016,3,31,13,30,948.0,96.0,4.1,15.0,847.0,968.62,748.64
2016,3,31,13,45,941.5,95.0,4.2,15.0,822.0,939.62,729.83
2016,3,31,14,0,935.0,94.0,4.3,15.0,797.0,907.27,708.66
2016,3,31,14,15,926.5,92.5,4.4,15.0,765.0,869.57,683.73
2016,3,31,14,30,918.0,91.0,4.5,15.0,733.0,829.02,656.44
2016,3,31,14,45,905.5,90.0,4.6,15.0,694.5,783.34,624.99
2016,3,31,15,0,893.0,89.0,4.7,15.0,656.0,735.57,591.14
2016,3,31,15,15,877.5,86.5,4.75,14.5,612.5,682.46,551.7
2016,3,31,15,30,862.0,84.0,4.8,14.0,569.0,628.09,510.06
2016,3,31,15,45,536.0,145.0,4.85,14.0,438.0,455.72,371.62
2016,3,31,16,0,210.0,206.0,4.9,14.0,307.0,292.08,237.94
2016,3,31,16,15,484.5,138.5,4.85,13.5,337.5,362.49,294.33
2016,3,31,16,30,759.0,71.0,4.8,13.0,368.0,385.65,307.19
2016,3,31,16,45,717.0,66.5,4.8,12.5,314.5,319.98,248.83
2016,3,31,17,0,675.0,62.0,4.8,12.0,261.0,257.17,192.1
2016,3,31,17,15,611.5,55.5,4.6,11.5,208.5,192.67,134.76
2016,3,31,17,30,548.0,49.0,4.4,11.0,156.0,135.37,85.55
2016,3,31,17,45,439.5,39.5,4.25,10.5,108.5,78.75,43.18
2016,3,31,18,0,331.0,30.0,4.1,10.0,61.0,35.74,17.12
2016,3,31,18,15,165.5,15.0,3.95,9.5,30.5,12.18,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,37.5,14.13,3.2
2016,4,1,6,30,364.0,35.0,2.7,9.0,75.0,50.55,26.02
2016,4,1,6,45,458.0,44.5,2.95,9.5,123.5,96.37,56.76
2016,4,1,7,0,552.0,54.0,3.2,10.0,172.0,153.88,102.4
2016,4,1,7,15,276.0,77.5,3.25,10.0,136.5,141.41,106.18
2016,4,1,7,30,0.0,101.0,3.3,10.0,101.0,78.55,62.52
2016,4,1,7,45,2.0,119.5,3.35,10.5,120.5,94.2,75.72
2016,4,1,8,0,4.0,138.0,3.4,11.0,140.0,110.22,88.96
2016,4,1,8,15,12.0,160.5,3.4,11.0,166.5,132.82,107.76
2016,4,1,8,30,20.0,183.0,3.4,11.0,193.0,156.47,127.32
2016,4,1,8,45,92.5,223.5,3.4,11.5,276.0,244.53,200.31
2016,4,1,9,0,165.0,264.0,3.4,12.0,359.0,344.88,281.45
2016,4,1,9,15,201.5,282.0,3.4,12.0,407.0,395.63,321.78
2016,4,1,9,30,238.0,300.0,3.4,12.0,455.0,449.19,363.97
2016,4,1,9,45,569.0,200.5,3.45,12.5,598.0,657.42,528.98
2016,4,1,10,0,900.0,101.0,3.5,13.0,741.0,835.13,661.47
2016,4,1,10,15,908.0,102.5,3.5,13.0,772.0,873.44,686.55
2016,4,1,10,30,916.0,104.0,3.5,13.0,803.0,908.85,710.48
2016,4,1,10,45,922.5,105.0,3.5,13.5,826.0,939.33,729.48
2016,4,1,11,0,929.0,106.0,3.5,14.0,849.0,966.48,746.07
2016,4,1,11,15,932.5,106.5,3.45,14.0,865.0,986.84,758.97
2016,4,1,11,30,936.0,107.0,3.4,14.0,881.0,1003.49,769.4
2016,4,1,11,45,938.0,107.0,3.4,14.5,888.5,1014.4,774.96
2016,4,1,12,0,940.0,107.0,3.4,15.0,896.0,1021.43,778.01
2016,4,1,12,15,940.0,107.0,3.35,15.0,895.0,1022.6,778.29
2016,4,1,12,30,940.0,107.0,3.3,15.0,894.0,1019.81,776.08
2016,4,1,12,45,941.5,104.5,3.3,15.0,886.5,1011.98,771.02
2016,4,1,13,0,943.0,102.0,3.3,15.0,879.0,1000.18,763.42
2016,4,1,13,15,939.5,101.5,3.3,15.0,862.0,981.87,751.51
2016,4,1,13,30,936.0,101.0,3.3,15.0,845.0,959.86,737.16
2016,4,1,13,45,930.5,99.5,3.35,15.0,820.5,931.48,718.8
2016,4,1,14,0,925.0,98.0,3.4,15.0,796.0,899.74,698.05
2016,4,1,14,15,916.5,96.5,3.45,15.0,764.5,862.33,673.17
2016,4,1,14,30,908.0,95.0,3.5,15.0,733.0,822.11,646.07
2016,4,1,14,45,897.0,92.5,3.55,15.0,695.0,776.39,614.69
2016,4,1,15,0,886.0,90.0,3.6,15.0,657.0,728.51,580.72
2016,4,1,15,15,870.5,87.5,3.65,14.5,613.0,675.73,542.01
2016,4,1,15,30,855.0,85.0,3.7,14.0,569.0,626.07,504.33
2016,4,1,15,45,834.5,82.0,3.75,14.0,521.0,566.97,457.32
2016,4,1,16,0,814.0,79.0,3.8,14.0,473.0,507.77,408.79
2016,4,1,16,15,785.0,75.5,3.75,13.5,421.0,444.43,355.99
2016,4,1,16,30,756.0,72.0,3.7,13.0,369.0,382.59,302.7
2016,4,1,16,45,714.5,67.0,3.65,12.5,316.0,316.93,245.01
2016,4,1,17,0,673.0,62.0,3.6,12.0,263.0,254.02,188.59
2016,4,1,17,15,610.5,55.5,3.4,11.5,210.5,190.08,132.11
2016,4,1,17,30,548.0,49.0,3.2,11.0,158.0,133.24,83.63
2016,4,1,17,45,444.5,39.5,3.05,10.5,110.5,77.45,42.19
2016,4,1,18,0,341.0,30.0,2.9,10.0,63.0,34.63,16.86
2016,4,1,18,15,170.5,15.0,2.85,9.5,31.5,12.17,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,18.5,1.45,8.0,39.5,14.91,4.8
2016,4,2,6,30,359.0,37.0,1.6,8.0,79.0,51.53,27.39
2016,4,2,6,45,445.5,47.5,1.8,8.5,127.0,96.93,58.11
2016,4,2,7,0,532.0,58.0,2.0,9.0,175.0,153.13,102.88
2016,4,2,7,15,283.0,90.0,1.9,9.5,154.0,153.31,115.97
2016,4,2,7,30,34.0,122.0,1.8,10.0,133.0,109.51,88.01
2016,4,2,7,45,39.5,142.5,1.7,10.5,157.5,131.41,106.54
2016,4,2,8,0,45.0,163.0,1.6,11.0,182.0,154.13,125.32
2016,4,2,8,15,48.5,184.5,1.5,11.0,207.5,177.56,144.61
2016,4,2,8,30,52.0,206.0,1.4,11.0,233.0,201.52,164.03
2016,4,2,8,45,145.5,233.0,1.35,11.5,316.0,294.44,239.34
2016,4,2,9,0,239.0,260.0,1.3,12.0,399.0,387.08,312.11
2016,4,2,9,15,539.0,188.0,1.25,12.5,532.5,563.83,449.27
2016,4,2,9,30,839.0,116.0,1.2,13.0,666.0,741.44,579.4
2016,4,2,9,45,842.5,123.5,1.2,13.5,701.5,786.61,607.79
2016,4,2,10,0,846.0,131.0,1.2,14.0,737.0,829.1,634.28
2016,4,2,10,15,786.5,162.5,1.2,14.0,744.5,845.5,643.87
2016,4,2,10,30,727.0,194.0,1.2,14.0,752.0,850.39,645.67
2016,4,2,10,45,798.5,168.0,1.2,14.5,797.5,900.85,677.92
2016,4,2,11,0,870.0,142.0,1.2,15.0,843.0,959.15,713.77
2016,4,2,11,15,874.0,143.0,1.25,15.0,858.0,979.98,726.82
2016,4,2,11,30,878.0,144.0,1.3,15.0,873.0,997.22,738.13
2016,4,2,11,45,881.5,143.5,1.4,15.5,881.0,1008.77,745.38
2016,4,2,12,0,885.0,143.0,1.5,16.0,889.0,1001.08,740.3
2016,4,2,12,15,884.5,143.0,1.6,16.0,887.5,1001.63,742.26
2016,4,2,12,30,884.0,143.0,1.7,16.0,886.0,998.45,741.75
2016,4,2,12,45,894.5,134.5,1.8,16.5,880.0,993.99,739.11
2016,4,2,13,0,905.0,126.0,1.9,17.0,874.0,985.46,733.87
2016,4,2,13,15,900.0,125.0,1.95,17.0,856.5,965.81,722.12
2016,4,2,13,30,895.0,124.0,2.0,17.0,839.0,942.66,708.15
2016,4,2,13,45,887.0,123.5,2.15,17.0,814.0,913.98,691.47
2016,4,2,14,0,879.0,123.0,2.3,17.0,789.0,882.22,672.42
2016,4,2,14,15,869.0,121.0,2.35,17.0,757.0,854.43,655.01
2016,4,2,14,30,859.0,119.0,2.4,17.0,725.0,813.19,627.99
2016,4,2,14,45,842.0,118.0,2.5,17.0,686.0,765.36,596.06
2016,4,2,15,0,825.0,117.0,2.6,17.0,647.0,715.92,561.02
2016,4,2,15,15,807.0,114.0,2.6,16.5,603.5,662.59,522.67
2016,4,2,15,30,789.0,111.0,2.6,16.0,560.0,608.41,482.5
2016,4,2,15,45,761.0,108.0,2.65,16.0,511.0,549.18,436.5
2016,4,2,16,0,733.0,105.0,2.7,16.0,462.0,489.35,388.67
2016,4,2,16,15,700.0,100.0,2.6,15.5,410.5,426.53,337.43
2016,4,2,16,30,667.0,95.0,2.5,15.0,359.0,365.86,286.37
2016,4,2,16,45,616.0,89.0,2.45,14.5,306.0,300.73,230.82
2016,4,2,17,0,565.0,83.0,2.4,14.0,253.0,240.6,178.59
2016,4,2,17,15,498.5,73.5,2.3,13.0,202.0,179.57,126.56
2016,4,2,17,30,432.0,64.0,2.2,12.0,151.0,126.34,82.57
2016,4,2,17,45,325.5,50.5,2.15,11.5,105.0,72.05,42.47
2016,4,2,18,0,219.0,37.0,2.1,11.0,59.0,34.1,18.91
2016,4,2,18,15,109.5,18.5,2.2,10.5,29.5,14.06,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,61.0,10.0,2.0,7.0,11.0,7.87,0.0
2016,4,3,6,15,206.5,25.0,2.1,7.0,47.0,20.36,9.7
2016,4,3,6,30,352.0,40.0,2.2,7.0,83.0,53.23,29.39
2016,4,3,6,45,447.5,50.0,2.3,7.5,132.5,98.74,59.93
2016,4,3,7,0,543.0,60.0,2.4,8.0,182.0,156.16,105.45
2016,4,3,7,15,602.5,67.0,2.35,8.5,235.0,213.78,155.83
2016,4,3,7,30,662.0,74.0,2.3,9.0,288.0,278.0,212.79
2016,4,3,7,45,351.0,118.5,2.3,9.5,234.0,242.85,194.63
2016,4,3,8,0,40.0,163.0,2.3,10.0,180.0,151.61,123.59
2016,4,3,8,15,31.0,176.0,2.3,10.5,190.0,161.22,131.5
2016,4,3,8,30,22.0,189.0,2.3,11.0,200.0,162.09,131.65
