Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,65.0,227.5,2.3,11.5,265.0,230.94,188.15
2016,4,3,9,0,108.0,266.0,2.3,12.0,330.0,296.96,241.11
2016,4,3,9,15,492.0,185.5,2.3,12.5,506.0,528.23,427.15
2016,4,3,9,30,876.0,105.0,2.3,13.0,682.0,755.32,599.14
2016,4,3,9,45,887.0,107.5,2.35,13.5,719.5,794.62,624.05
2016,4,3,10,0,898.0,110.0,2.4,14.0,757.0,838.63,653.0
2016,4,3,10,15,906.5,111.5,2.4,14.0,787.5,877.1,678.49
2016,4,3,10,30,915.0,113.0,2.4,14.0,818.0,912.69,701.84
2016,4,3,10,45,919.5,115.0,2.45,14.5,841.5,942.16,720.02
2016,4,3,11,0,924.0,117.0,2.5,15.0,865.0,968.2,735.85
2016,4,3,11,15,748.5,209.5,2.55,15.0,822.5,935.34,713.09
2016,4,3,11,30,573.0,302.0,2.6,15.0,780.0,863.81,660.12
2016,4,3,11,45,558.0,311.5,2.65,15.5,780.5,865.01,660.12
2016,4,3,12,0,543.0,321.0,2.7,16.0,781.0,863.19,657.42
2016,4,3,12,15,736.5,222.0,2.75,16.0,844.5,960.36,729.31
2016,4,3,12,30,930.0,123.0,2.8,16.0,908.0,1020.42,769.47
2016,4,3,12,45,924.0,124.5,2.9,16.0,898.0,1009.4,762.65
2016,4,3,13,0,918.0,126.0,3.0,16.0,888.0,994.64,754.05
2016,4,3,13,15,768.5,194.5,3.05,16.0,824.0,932.32,712.52
2016,4,3,13,30,619.0,263.0,3.1,16.0,760.0,844.38,649.84
2016,4,3,13,45,753.0,194.5,3.2,16.0,781.0,882.42,681.56
2016,4,3,14,0,887.0,126.0,3.3,16.0,802.0,899.74,694.95
2016,4,3,14,15,769.0,164.0,3.35,15.5,732.5,817.45,638.87
2016,4,3,14,30,651.0,202.0,3.4,15.0,663.0,732.22,577.11
2016,4,3,14,45,743.5,161.0,3.5,15.0,661.0,734.95,581.99
2016,4,3,15,0,836.0,120.0,3.6,15.0,659.0,723.46,575.36
2016,4,3,15,15,818.5,116.5,3.6,14.5,615.0,669.49,535.41
2016,4,3,15,30,801.0,113.0,3.6,14.0,571.0,614.61,493.85
2016,4,3,15,45,779.5,108.0,3.6,14.0,522.5,556.51,447.64
2016,4,3,16,0,758.0,103.0,3.6,14.0,474.0,497.14,399.13
2016,4,3,16,15,726.0,98.0,3.45,13.5,422.0,433.55,346.33
2016,4,3,16,30,694.0,93.0,3.3,13.0,370.0,371.97,293.62
2016,4,3,16,45,652.5,85.5,3.2,12.5,317.0,307.29,237.33
2016,4,3,17,0,611.0,78.0,3.1,12.0,264.0,246.53,183.41
2016,4,3,17,15,545.5,69.5,2.95,11.5,211.5,184.08,129.15
2016,4,3,17,30,480.0,61.0,2.8,11.0,159.0,129.23,83.27
2016,4,3,17,45,380.5,48.5,2.7,10.5,112.0,76.11,44.22
2016,4,3,18,0,281.0,36.0,2.6,10.0,65.0,35.6,20.05
2016,4,3,18,15,140.5,18.0,2.6,9.5,32.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,10.23,0.0
2016,4,4,6,15,182.5,27.0,2.2,9.5,50.0,20.56,10.44
2016,4,4,6,30,365.0,41.0,2.3,10.0,87.0,54.28,29.77
2016,4,4,6,45,461.0,50.5,2.4,10.5,137.5,100.16,59.96
2016,4,4,7,0,557.0,60.0,2.5,11.0,188.0,157.96,105.2
2016,4,4,7,15,617.0,67.0,2.4,11.0,242.0,216.46,156.02
2016,4,4,7,30,677.0,74.0,2.3,11.0,296.0,281.59,213.59
2016,4,4,7,45,719.0,78.5,2.25,11.5,350.5,344.11,268.77
2016,4,4,8,0,761.0,83.0,2.2,12.0,405.0,410.68,325.86
2016,4,4,8,15,789.0,87.0,2.25,12.5,457.0,472.66,377.92
2016,4,4,8,30,817.0,91.0,2.3,13.0,509.0,535.88,429.21
2016,4,4,8,45,837.0,94.5,2.4,13.5,557.0,594.85,475.76
2016,4,4,9,0,857.0,98.0,2.5,14.0,605.0,653.52,520.65
2016,4,4,9,15,872.0,100.5,2.55,14.0,648.5,707.16,561.33
2016,4,4,9,30,887.0,103.0,2.6,14.0,692.0,752.59,595.29
2016,4,4,9,45,896.5,106.0,2.7,14.5,729.0,798.52,626.79
2016,4,4,10,0,906.0,109.0,2.8,15.0,766.0,842.06,655.71
2016,4,4,10,15,914.5,110.5,2.75,15.0,796.5,880.68,681.07
2016,4,4,10,30,923.0,112.0,2.7,15.0,827.0,916.4,704.2
2016,4,4,10,45,926.5,114.5,2.7,15.5,850.0,945.57,721.75
2016,4,4,11,0,930.0,117.0,2.7,16.0,873.0,971.24,736.86
2016,4,4,11,15,933.5,117.5,2.7,16.0,888.0,991.34,749.6
2016,4,4,11,30,937.0,118.0,2.7,16.0,903.0,1007.72,759.96
2016,4,4,11,45,937.0,119.5,2.7,16.5,910.0,1017.96,764.9
2016,4,4,12,0,937.0,121.0,2.7,17.0,917.0,1024.28,767.39
2016,4,4,12,15,936.5,121.0,2.65,17.0,915.5,1024.74,767.09
2016,4,4,12,30,936.0,121.0,2.6,17.0,914.0,1021.27,764.37
2016,4,4,12,45,938.0,117.5,2.6,17.0,906.0,1012.83,759.04
2016,4,4,13,0,940.0,114.0,2.6,17.0,898.0,1000.44,751.24
2016,4,4,13,15,935.5,113.5,2.6,17.0,880.5,981.11,738.94
2016,4,4,13,30,931.0,113.0,2.6,17.0,863.0,958.13,724.3
2016,4,4,13,45,922.5,112.5,2.6,17.5,837.0,928.14,703.61
2016,4,4,14,0,914.0,112.0,2.6,18.0,811.0,894.98,680.83
2016,4,4,14,15,904.0,110.5,2.7,17.5,778.0,856.64,657.67
2016,4,4,14,30,894.0,109.0,2.8,17.0,745.0,815.62,632.23
2016,4,4,14,45,741.5,151.5,2.95,17.0,660.5,721.21,564.61
2016,4,4,15,0,589.0,194.0,3.1,17.0,576.0,620.51,489.45
2016,4,4,15,15,709.5,147.0,3.15,16.5,576.5,626.96,497.24
2016,4,4,15,30,830.0,100.0,3.2,16.0,577.0,616.6,490.75
2016,4,4,15,45,804.5,97.0,3.25,16.0,527.5,555.95,442.88
2016,4,4,16,0,779.0,94.0,3.3,16.0,478.0,495.76,394.2
2016,4,4,16,15,748.0,90.0,3.05,15.5,426.0,432.85,342.08
2016,4,4,16,30,717.0,86.0,2.8,15.0,374.0,371.65,289.88
2016,4,4,16,45,671.0,80.5,2.55,14.5,320.0,306.27,233.39
2016,4,4,17,0,625.0,75.0,2.3,14.0,266.0,245.25,179.78
2016,4,4,17,15,558.5,67.0,2.05,13.0,213.5,182.47,126.11
2016,4,4,17,30,492.0,59.0,1.8,12.0,161.0,127.39,80.78
2016,4,4,17,45,387.0,48.0,1.55,11.5,113.5,74.68,42.9
2016,4,4,18,0,282.0,37.0,1.3,11.0,66.0,33.28,18.84
2016,4,4,18,15,141.0,18.5,1.3,10.5,33.0,14.16,0.08
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,60.5,6.5,2.15,7.5,8.5,0.0,0.0
2016,4,5,6,0,121.0,13.0,2.2,8.0,17.0,10.23,0.0
2016,4,5,6,15,275.0,26.0,2.35,8.5,56.0,21.32,11.65
2016,4,5,6,30,429.0,39.0,2.5,9.0,95.0,55.41,29.28
2016,4,5,6,45,515.0,47.5,2.65,10.0,146.0,103.2,60.44
2016,4,5,7,0,601.0,56.0,2.8,11.0,197.0,161.55,106.36
2016,4,5,7,15,657.0,62.0,2.85,11.5,251.5,220.68,157.85
2016,4,5,7,30,713.0,68.0,2.9,12.0,306.0,286.97,216.48
2016,4,5,7,45,755.5,71.5,3.0,12.5,361.0,350.42,272.83
2016,4,5,8,0,798.0,75.0,3.1,13.0,416.0,417.42,330.88
2016,4,5,8,15,824.0,78.5,3.15,13.5,468.0,479.76,383.71
2016,4,5,8,30,850.0,82.0,3.2,14.0,520.0,543.06,435.51
2016,4,5,8,45,870.5,84.0,3.25,14.5,569.0,598.59,479.8
2016,4,5,9,0,891.0,86.0,3.3,15.0,618.0,656.63,524.5
2016,4,5,9,15,905.0,88.5,3.4,15.5,661.0,710.09,564.62
2016,4,5,9,30,919.0,91.0,3.5,16.0,704.0,761.96,602.51
2016,4,5,9,45,928.0,93.0,3.65,16.5,741.0,807.66,633.63
2016,4,5,10,0,937.0,95.0,3.8,17.0,778.0,850.83,662.58
2016,4,5,10,15,944.0,96.5,3.9,17.0,808.5,889.1,688.84
2016,4,5,10,30,951.0,98.0,4.0,17.0,839.0,924.27,712.86
2016,4,5,10,45,955.5,99.0,4.1,17.5,862.0,953.45,731.3
2016,4,5,11,0,960.0,100.0,4.2,18.0,885.0,979.08,747.27
2016,4,5,11,15,963.0,101.0,4.2,18.0,900.0,999.64,760.63
2016,4,5,11,30,966.0,102.0,4.2,18.0,915.0,1016.36,771.46
2016,4,5,11,45,967.5,102.0,4.2,18.5,922.0,1026.73,776.6
2016,4,5,12,0,969.0,102.0,4.2,19.0,929.0,1033.09,779.18
2016,4,5,12,15,968.5,102.0,4.1,19.0,927.5,1033.5,778.72
2016,4,5,12,30,968.0,102.0,4.0,19.0,926.0,1029.86,775.7
2016,4,5,12,45,966.0,101.0,3.9,19.5,916.5,1019.77,767.02
2016,4,5,13,0,964.0,100.0,3.8,20.0,907.0,1005.71,755.85
2016,4,5,13,15,960.0,99.5,3.65,20.0,889.0,986.42,742.43
2016,4,5,13,30,956.0,99.0,3.5,20.0,871.0,963.38,726.59
2016,4,5,13,45,949.0,98.0,3.4,20.0,845.5,933.6,706.58
2016,4,5,14,0,942.0,97.0,3.3,20.0,820.0,900.48,684.34
2016,4,5,14,15,933.0,95.5,3.15,20.0,787.5,862.09,658.11
2016,4,5,14,30,924.0,94.0,3.0,20.0,755.0,820.88,629.85
2016,4,5,14,45,911.5,92.0,2.95,20.0,715.5,773.98,598.01
2016,4,5,15,0,899.0,90.0,2.9,20.0,676.0,725.01,563.16
2016,4,5,15,15,883.5,88.0,2.75,19.5,631.5,672.28,524.65
2016,4,5,15,30,868.0,86.0,2.6,19.0,587.0,618.29,484.16
2016,4,5,15,45,846.5,83.0,2.5,19.0,537.5,562.25,440.21
2016,4,5,16,0,825.0,80.0,2.4,19.0,488.0,502.17,392.04
2016,4,5,16,15,796.0,76.5,2.15,18.5,436.0,438.61,340.1
2016,4,5,16,30,767.0,73.0,1.9,18.0,384.0,376.56,287.84
2016,4,5,16,45,726.0,68.0,1.65,17.5,329.5,311.02,231.76
2016,4,5,17,0,685.0,63.0,1.4,17.0,275.0,249.15,177.87
2016,4,5,17,15,624.0,57.0,1.35,16.0,222.0,184.86,123.47
2016,4,5,17,30,563.0,51.0,1.3,15.0,169.0,128.7,77.74
2016,4,5,17,45,463.0,41.5,1.3,14.5,120.5,73.64,39.05
2016,4,5,18,0,363.0,32.0,1.3,14.0,72.0,31.08,16.9
2016,4,5,18,15,181.5,16.0,1.3,13.5,36.0,12.94,0.67
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,59.5,7.0,1.2,10.5,9.0,5.51,0.0
2016,4,6,6,0,119.0,14.0,1.2,11.0,18.0,11.29,0.0
2016,4,6,6,15,264.0,27.0,1.35,12.0,57.5,22.05,12.45
2016,4,6,6,30,409.0,40.0,1.5,13.0,97.0,54.72,29.02
2016,4,6,6,45,497.0,49.0,1.65,14.0,147.5,101.8,59.17
2016,4,6,7,0,585.0,58.0,1.8,15.0,198.0,159.72,103.75
2016,4,6,7,15,641.0,64.5,1.9,15.5,252.0,218.25,153.6
2016,4,6,7,30,697.0,71.0,2.0,16.0,306.0,282.87,209.55
2016,4,6,7,45,735.5,75.5,2.15,16.5,360.0,345.92,264.39
2016,4,6,8,0,774.0,80.0,2.3,17.0,414.0,411.01,319.67
2016,4,6,8,15,801.0,83.5,2.35,17.5,466.0,472.47,370.5
2016,4,6,8,30,828.0,87.0,2.4,18.0,518.0,535.02,420.46
2016,4,6,8,45,848.5,90.0,2.5,18.5,566.5,594.04,466.32
2016,4,6,9,0,869.0,93.0,2.6,19.0,615.0,652.79,510.54
2016,4,6,9,15,883.5,95.5,2.65,19.0,658.0,700.82,546.66
2016,4,6,9,30,898.0,98.0,2.7,19.0,701.0,752.03,584.15
2016,4,6,9,45,908.5,100.0,2.75,19.5,738.5,797.94,614.69
2016,4,6,10,0,919.0,102.0,2.8,20.0,776.0,841.49,642.75
2016,4,6,10,15,927.0,104.0,2.75,20.5,806.5,880.38,666.55
2016,4,6,10,30,935.0,106.0,2.7,21.0,837.0,916.3,688.01
2016,4,6,10,45,939.0,107.5,2.7,21.5,860.0,945.04,704.84
2016,4,6,11,0,943.0,109.0,2.7,22.0,883.0,970.25,719.28
2016,4,6,11,15,946.0,109.5,2.65,22.0,898.0,989.92,731.0
2016,4,6,11,30,949.0,110.0,2.6,22.0,913.0,1005.81,740.31
2016,4,6,11,45,949.0,111.0,2.55,22.5,919.5,1015.51,744.24
2016,4,6,12,0,949.0,112.0,2.5,23.0,926.0,1021.26,745.75
2016,4,6,12,15,948.5,112.0,2.5,23.0,924.0,1021.58,745.87
2016,4,6,12,30,948.0,112.0,2.5,23.0,922.0,1017.94,743.61
2016,4,6,12,45,942.5,113.0,2.5,23.5,911.5,1006.64,735.14
2016,4,6,13,0,937.0,114.0,2.5,24.0,901.0,991.54,724.4
2016,4,6,13,15,932.5,113.0,2.45,24.0,883.0,971.68,711.64
2016,4,6,13,30,928.0,112.0,2.4,24.0,865.0,948.2,696.62
2016,4,6,13,45,920.0,111.5,2.4,24.0,839.5,918.68,678.13
2016,4,6,14,0,912.0,111.0,2.4,24.0,814.0,885.98,657.52
2016,4,6,14,15,902.5,109.0,2.35,24.0,781.0,847.62,632.6
2016,4,6,14,30,893.0,107.0,2.3,24.0,748.0,806.56,605.74
2016,4,6,14,45,879.5,105.0,2.25,24.0,709.0,760.11,574.92
2016,4,6,15,0,866.0,103.0,2.2,24.0,670.0,717.96,544.89
2016,4,6,15,15,849.5,100.5,2.1,24.0,625.5,664.62,506.13
2016,4,6,15,30,833.0,98.0,2.0,24.0,581.0,610.22,465.74
2016,4,6,15,45,673.0,127.0,1.9,24.0,496.5,507.18,388.34
2016,4,6,16,0,513.0,156.0,1.8,24.0,412.0,409.23,313.85
2016,4,6,16,15,521.5,135.5,1.65,23.5,371.5,363.21,277.54
2016,4,6,16,30,530.0,115.0,1.5,23.0,331.0,315.38,238.14
2016,4,6,16,45,484.5,107.5,1.35,22.5,284.5,259.78,192.45
2016,4,6,17,0,439.0,100.0,1.2,22.0,238.0,208.77,150.06
2016,4,6,17,15,476.0,79.0,1.2,21.5,202.5,171.68,115.99
2016,4,6,17,30,513.0,58.0,1.2,21.0,167.0,125.63,75.61
2016,4,6,17,45,413.0,47.5,1.2,20.5,119.0,73.12,39.81
2016,4,6,18,0,313.0,37.0,1.2,20.0,71.0,33.21,22.14
2016,4,6,18,15,156.5,18.5,1.2,20.0,35.5,14.91,2.47
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.4,11.5,4.5,3.54,0.0
2016,4,7,6,0,0.0,9.0,2.5,12.0,9.0,6.83,0.0
2016,4,7,6,15,0.0,27.0,2.75,12.5,27.0,20.47,11.38
2016,4,7,6,30,0.0,45.0,3.0,13.0,45.0,33.91,22.93
2016,4,7,6,45,8.0,66.5,3.3,13.5,68.5,51.3,37.78
2016,4,7,7,0,16.0,88.0,3.6,14.0,92.0,70.09,53.64
2016,4,7,7,15,25.0,108.5,3.8,14.0,116.5,92.13,72.23
2016,4,7,7,30,34.0,129.0,4.0,14.0,141.0,113.85,90.46
2016,4,7,7,45,20.5,138.5,4.2,14.5,146.5,115.39,91.91
2016,4,7,8,0,7.0,148.0,4.4,15.0,152.0,118.72,94.53
2016,4,7,8,15,176.0,178.0,4.4,15.0,270.5,238.0,192.44
2016,4,7,8,30,345.0,208.0,4.4,15.0,389.0,373.8,302.46
2016,4,7,8,45,574.5,161.0,4.4,15.5,494.5,502.12,404.78
2016,4,7,9,0,804.0,114.0,4.4,16.0,600.0,631.05,505.66
2016,4,7,9,15,662.5,172.5,4.35,16.0,591.5,632.57,504.9
2016,4,7,9,30,521.0,231.0,4.3,16.0,583.0,609.75,485.54
2016,4,7,9,45,503.0,252.5,4.3,16.0,607.5,639.6,507.49
2016,4,7,10,0,485.0,274.0,4.3,16.0,632.0,666.31,526.44
2016,4,7,10,15,563.5,259.0,4.25,16.0,690.5,735.95,578.65
2016,4,7,10,30,642.0,244.0,4.2,16.0,749.0,812.98,634.98
2016,4,7,10,45,626.5,261.5,4.2,16.5,765.5,833.17,646.86
2016,4,7,11,0,611.0,279.0,4.2,17.0,782.0,846.81,654.39
2016,4,7,11,15,630.5,276.0,4.2,17.0,803.5,877.62,676.11
2016,4,7,11,30,650.0,273.0,4.2,17.0,825.0,903.04,693.9
2016,4,7,11,45,661.0,265.0,4.2,17.0,830.5,913.33,701.13
2016,4,7,12,0,672.0,257.0,4.2,17.0,836.0,920.41,706.28
2016,4,7,12,15,583.0,300.0,4.15,17.0,801.5,872.54,670.11
2016,4,7,12,30,494.0,343.0,4.1,17.0,767.0,826.44,635.19
2016,4,7,12,45,471.5,344.5,4.1,17.0,745.5,802.09,617.88
2016,4,7,13,0,449.0,346.0,4.1,17.0,724.0,775.69,598.9
2016,4,7,13,15,517.5,315.5,4.1,16.5,743.0,800.99,620.44
2016,4,7,13,30,586.0,285.0,4.1,16.0,762.0,821.03,637.85
2016,4,7,13,45,587.5,272.5,4.1,16.0,738.5,794.42,619.21
2016,4,7,14,0,589.0,260.0,4.1,16.0,715.0,765.27,598.88
2016,4,7,14,15,588.0,245.5,4.1,15.5,685.0,729.8,574.81
2016,4,7,14,30,587.0,231.0,4.1,15.0,655.0,692.18,548.73
2016,4,7,14,45,393.5,269.5,4.1,15.0,547.0,545.88,435.91
2016,4,7,15,0,200.0,308.0,4.1,15.0,439.0,416.22,333.22
2016,4,7,15,15,145.5,284.0,4.05,15.0,376.5,348.45,279.93
2016,4,7,15,30,91.0,260.0,4.0,15.0,314.0,274.67,220.97
2016,4,7,15,45,80.0,235.5,4.0,15.0,280.0,241.52,194.58
2016,4,7,16,0,69.0,211.0,4.0,15.0,246.0,209.62,168.84
2016,4,7,16,15,57.5,186.5,3.85,14.5,214.0,178.85,144.01
2016,4,7,16,30,46.0,162.0,3.7,14.0,182.0,149.6,120.16
2016,4,7,16,45,38.0,141.0,3.55,14.0,156.0,125.99,100.51
2016,4,7,17,0,30.0,120.0,3.4,14.0,130.0,103.53,81.69
2016,4,7,17,15,21.0,98.0,3.2,13.5,104.5,81.3,63.13
2016,4,7,17,30,12.0,76.0,3.0,13.0,79.0,59.37,44.68
2016,4,7,17,45,6.0,55.0,2.9,12.5,56.5,41.86,29.72
2016,4,7,18,0,0.0,34.0,2.8,12.0,34.0,25.62,16.52
2016,4,7,18,15,0.0,17.0,2.75,12.0,17.0,12.96,2.37
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,4.72,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,9.13,0.0
2016,4,8,6,15,9.5,31.5,1.65,11.0,33.0,23.73,14.47
2016,4,8,6,30,19.0,51.0,1.9,11.0,54.0,39.43,27.37
2016,4,8,6,45,33.0,73.0,2.15,11.5,80.0,59.79,44.32
2016,4,8,7,0,47.0,95.0,2.4,12.0,106.0,82.46,63.28
2016,4,8,7,15,60.0,116.5,2.45,12.0,135.0,106.61,83.74
2016,4,8,7,30,73.0,138.0,2.5,12.0,164.0,132.58,105.76
2016,4,8,7,45,36.5,112.0,2.55,12.5,125.0,103.05,81.78
2016,4,8,8,0,0.0,86.0,2.6,13.0,86.0,66.17,50.89
2016,4,8,8,15,0.0,108.5,2.6,13.0,108.5,83.95,65.74
2016,4,8,8,30,0.0,131.0,2.6,13.0,131.0,101.96,80.57
2016,4,8,8,45,7.0,171.0,2.65,13.5,175.5,138.53,110.51
2016,4,8,9,0,14.0,211.0,2.7,14.0,220.0,176.43,141.04
2016,4,8,9,15,36.5,255.0,2.75,14.0,279.5,240.83,193.04
2016,4,8,9,30,59.0,299.0,2.8,14.0,339.0,299.13,239.29
2016,4,8,9,45,70.0,322.0,2.9,14.5,372.0,331.63,264.07
2016,4,8,10,0,81.0,345.0,3.0,15.0,405.0,364.97,289.32
2016,4,8,10,15,56.5,333.0,3.05,15.0,376.0,336.7,266.35
2016,4,8,10,30,32.0,321.0,3.1,15.0,347.0,306.75,242.14
2016,4,8,10,45,43.0,347.5,3.15,15.0,383.0,342.61,270.18
2016,4,8,11,0,54.0,374.0,3.2,15.0,419.0,379.09,298.26
2016,4,8,11,15,61.5,388.0,3.3,15.0,440.0,400.74,314.82
2016,4,8,11,30,69.0,402.0,3.4,15.0,461.0,422.39,331.4
2016,4,8,11,45,79.0,412.0,3.5,15.0,480.0,442.34,346.8
2016,4,8,12,0,89.0,422.0,3.6,15.0,499.0,462.03,361.99
2016,4,8,12,15,115.0,429.0,3.65,15.0,528.0,513.81,401.63
2016,4,8,12,30,141.0,436.0,3.7,15.0,557.0,544.36,425.14
2016,4,8,12,45,104.0,416.5,3.75,15.5,505.5,469.37,367.34
2016,4,8,13,0,67.0,397.0,3.8,16.0,454.0,414.86,324.74
2016,4,8,13,15,68.5,387.5,3.85,16.0,445.0,405.57,318.2
2016,4,8,13,30,70.0,378.0,3.9,16.0,436.0,395.94,311.24
2016,4,8,13,45,221.5,360.5,3.95,16.0,535.0,525.05,414.27
2016,4,8,14,0,373.0,343.0,4.0,16.0,634.0,643.84,506.06
2016,4,8,14,15,275.0,346.5,4.05,15.5,556.5,554.69,438.12
2016,4,8,14,30,177.0,350.0,4.1,15.0,479.0,455.65,362.24
2016,4,8,14,45,93.5,280.5,4.15,15.0,348.5,308.05,246.59
2016,4,8,15,0,10.0,211.0,4.2,15.0,218.0,174.51,138.45
2016,4,8,15,15,7.0,194.5,4.2,14.5,199.5,158.37,126.0
2016,4,8,15,30,4.0,178.0,4.2,14.0,181.0,142.6,113.57
2016,4,8,15,45,2.0,145.5,4.2,14.0,147.0,114.74,90.83
2016,4,8,16,0,0.0,113.0,4.2,14.0,113.0,87.53,68.38
2016,4,8,16,15,12.5,134.0,4.1,13.5,139.0,109.76,87.42
2016,4,8,16,30,25.0,155.0,4.0,13.0,165.0,130.62,105.09
2016,4,8,16,45,17.5,134.5,3.9,13.0,141.5,110.06,87.96
2016,4,8,17,0,10.0,114.0,3.8,13.0,118.0,90.52,71.66
2016,4,8,17,15,5.0,92.5,3.6,12.5,94.5,71.79,55.96
2016,4,8,17,30,0.0,71.0,3.4,12.0,71.0,53.96,40.8
2016,4,8,17,45,0.0,50.0,3.25,12.0,50.0,37.83,26.62
2016,4,8,18,0,0.0,29.0,3.1,12.0,29.0,22.16,13.59
2016,4,8,18,15,0.0,14.5,3.0,12.0,14.5,11.04,1.68
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,2.3,11.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,9.0,2.4,11.0,9.0,6.82,0.18
2016,4,9,6,30,0.0,15.0,2.5,11.0,15.0,11.39,4.07
2016,4,9,6,45,0.0,22.5,2.65,11.5,22.5,17.11,9.14
2016,4,9,7,0,0.0,30.0,2.8,12.0,30.0,22.86,14.17
2016,4,9,7,15,0.0,38.0,2.85,12.0,38.0,29.0,19.51
2016,4,9,7,30,0.0,46.0,2.9,12.0,46.0,35.16,24.8
2016,4,9,7,45,0.0,80.0,2.95,12.0,80.0,61.48,47.3
2016,4,9,8,0,0.0,114.0,3.0,12.0,114.0,88.29,69.9
2016,4,9,8,15,0.0,107.5,3.0,12.0,107.5,83.13,65.27
2016,4,9,8,30,0.0,101.0,3.0,12.0,101.0,77.98,60.7
2016,4,9,8,45,0.0,114.0,3.0,12.5,114.0,88.31,69.05
2016,4,9,9,0,0.0,127.0,3.0,13.0,127.0,98.73,77.37
2016,4,9,9,15,0.0,86.0,3.0,13.0,86.0,66.29,50.14
2016,4,9,9,30,0.0,45.0,3.0,13.0,45.0,34.59,23.51
2016,4,9,9,45,0.0,34.0,3.0,13.0,34.0,26.14,16.36
2016,4,9,10,0,0.0,23.0,3.0,13.0,23.0,17.68,9.22
2016,4,9,10,15,0.0,49.0,3.0,13.0,49.0,37.78,26.03
2016,4,9,10,30,0.0,75.0,3.0,13.0,75.0,57.97,42.78
2016,4,9,10,45,2.5,123.0,3.05,13.5,125.0,98.17,75.84
2016,4,9,11,0,5.0,171.0,3.1,14.0,175.0,139.48,109.28
2016,4,9,11,15,2.5,135.0,3.05,14.0,137.0,108.07,83.54
2016,4,9,11,30,0.0,99.0,3.0,14.0,99.0,77.0,58.03
2016,4,9,11,45,9.0,200.0,2.95,14.0,208.5,167.54,131.9
2016,4,9,12,0,18.0,301.0,2.9,14.0,318.0,261.71,206.77
2016,4,9,12,15,13.5,256.5,2.85,14.0,269.5,219.33,172.9
2016,4,9,12,30,9.0,212.0,2.8,14.0,221.0,177.56,139.6
2016,4,9,12,45,9.5,220.5,2.8,14.0,229.5,185.01,145.71
2016,4,9,13,0,10.0,229.0,2.8,14.0,238.0,192.41,151.69
2016,4,9,13,15,9.0,215.5,2.8,14.0,223.5,179.95,141.78
2016,4,9,13,30,8.0,202.0,2.8,14.0,209.0,167.55,131.93
2016,4,9,13,45,9.5,217.5,2.85,14.0,225.0,181.46,143.34
2016,4,9,14,0,11.0,233.0,2.9,14.0,241.0,195.34,154.68
2016,4,9,14,15,5.5,185.5,2.9,14.0,189.5,150.95,118.91
2016,4,9,14,30,0.0,138.0,2.9,14.0,138.0,107.75,83.77
2016,4,9,14,45,0.0,96.0,2.9,14.0,96.0,74.15,56.28
2016,4,9,15,0,0.0,54.0,2.9,14.0,54.0,41.52,29.25
2016,4,9,15,15,2.0,116.0,2.85,14.0,117.5,91.21,70.86
2016,4,9,15,30,4.0,178.0,2.8,14.0,181.0,142.46,113.38
2016,4,9,15,45,2.0,97.0,2.75,14.0,98.5,75.89,58.37
2016,4,9,16,0,0.0,16.0,2.7,14.0,16.0,12.21,4.75
2016,4,9,16,15,0.0,50.0,2.5,13.5,50.0,38.28,27.1
2016,4,9,16,30,0.0,84.0,2.3,13.0,84.0,64.6,49.71
2016,4,9,16,45,0.0,72.5,2.1,13.0,72.5,55.65,42.2
2016,4,9,17,0,0.0,61.0,1.9,13.0,61.0,46.74,34.67
2016,4,9,17,15,0.0,49.0,1.7,12.5,49.0,37.48,26.78
2016,4,9,17,30,0.0,37.0,1.5,12.0,37.0,28.24,18.77
2016,4,9,17,45,0.0,27.0,1.35,12.0,27.0,20.57,11.97
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,12.92,5.63
2016,4,9,18,15,0.0,9.5,1.2,11.5,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,1.2,11.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,10.5,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.8,11.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,9.0,1.9,11.0,9.0,6.82,0.23
2016,4,10,6,30,0.0,15.0,2.0,11.0,15.0,11.39,4.1
2016,4,10,6,45,0.0,21.5,2.1,11.0,21.5,16.35,8.52
2016,4,10,7,0,0.0,28.0,2.2,11.0,28.0,21.33,12.93
2016,4,10,7,15,0.0,35.5,2.2,11.0,35.5,27.08,17.95
2016,4,10,7,30,0.0,43.0,2.2,11.0,43.0,32.85,22.91
2016,4,10,7,45,0.0,38.0,2.2,11.5,38.0,29.03,19.48
2016,4,10,8,0,0.0,33.0,2.2,12.0,33.0,25.21,16.08
2016,4,10,8,15,0.0,48.0,2.2,12.0,48.0,36.76,25.9
2016,4,10,8,30,0.0,63.0,2.2,12.0,63.0,48.36,35.66
2016,4,10,8,45,0.0,88.5,2.2,12.0,88.5,68.15,52.24
2016,4,10,9,0,0.0,114.0,2.2,12.0,114.0,88.32,68.95
2016,4,10,9,15,0.0,118.5,2.25,12.0,118.5,91.95,71.76
2016,4,10,9,30,0.0,123.0,2.3,12.0,123.0,95.6,74.61
2016,4,10,9,45,2.0,148.5,2.35,12.5,150.0,117.69,92.58
2016,4,10,10,0,4.0,174.0,2.4,13.0,177.0,140.18,110.64
2016,4,10,10,15,6.0,188.5,2.45,13.0,193.0,153.95,121.69
2016,4,10,10,30,8.0,203.0,2.5,13.0,209.0,167.91,132.87
2016,4,10,10,45,8.5,206.5,2.55,13.0,213.5,171.55,135.66
2016,4,10,11,0,9.0,210.0,2.6,13.0,218.0,175.19,138.49
2016,4,10,11,15,9.5,215.0,2.65,13.0,223.5,180.06,142.32
2016,4,10,11,30,10.0,220.0,2.7,13.0,229.0,184.9,146.15
2016,4,10,11,45,6.5,185.5,2.8,13.0,191.0,153.14,120.43
2016,4,10,12,0,3.0,151.0,2.9,13.0,153.0,121.68,94.83
2016,4,10,12,15,6.5,187.5,3.0,13.0,193.0,154.86,121.93
2016,4,10,12,30,10.0,224.0,3.1,13.0,233.0,188.42,149.06
2016,4,10,12,45,7.5,198.0,3.25,13.0,205.0,164.32,129.59
2016,4,10,13,0,5.0,172.0,3.4,13.0,177.0,140.45,110.3
2016,4,10,13,15,9.5,218.5,3.5,13.0,227.0,182.79,144.84
2016,4,10,13,30,14.0,265.0,3.6,13.0,277.0,225.64,179.44
2016,4,10,13,45,9.0,217.5,3.7,13.0,225.5,180.9,143.45
2016,4,10,14,0,4.0,170.0,3.8,13.0,174.0,137.18,108.04
2016,4,10,14,15,7.0,197.5,3.8,13.0,203.5,161.95,128.56
2016,4,10,14,30,10.0,225.0,3.8,13.0,233.0,186.77,148.99
2016,4,10,14,45,8.5,211.0,3.8,13.0,217.0,173.54,138.43
2016,4,10,15,0,7.0,197.0,3.8,13.0,201.0,160.49,128.04
2016,4,10,15,15,4.5,182.5,3.75,12.5,185.0,146.58,117.1
2016,4,10,15,30,2.0,168.0,3.7,12.0,169.0,132.98,106.34
2016,4,10,15,45,126.0,192.0,3.7,12.0,256.0,235.1,191.99
2016,4,10,16,0,250.0,216.0,3.7,12.0,343.0,316.18,257.33
2016,4,10,16,15,233.0,197.5,3.6,11.5,306.5,276.18,224.04
2016,4,10,16,30,216.0,179.0,3.5,11.0,270.0,231.37,186.58
2016,4,10,16,45,202.0,156.0,3.45,11.0,232.0,193.05,153.59
2016,4,10,17,0,188.0,133.0,3.4,11.0,194.0,156.41,121.74
2016,4,10,17,15,285.5,105.0,3.15,10.5,178.5,141.83,104.07
2016,4,10,17,30,383.0,77.0,2.9,10.0,163.0,113.74,75.24
2016,4,10,17,45,299.5,62.0,2.65,10.0,118.0,68.43,43.12
2016,4,10,18,0,216.0,47.0,2.4,10.0,73.0,35.08,25.14
2016,4,10,18,15,108.0,28.5,2.25,10.0,41.5,21.37,10.09
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.5,0.9,9.5,15.0,9.05,0.0
2016,4,11,6,0,110.0,23.0,0.9,10.0,30.0,17.37,4.54
2016,4,11,6,15,221.0,39.0,1.05,10.0,69.5,29.43,19.98
2016,4,11,6,30,332.0,55.0,1.2,10.0,109.0,58.3,35.6
2016,4,11,6,45,411.5,66.0,1.35,10.5,157.5,100.52,63.07
2016,4,11,7,0,491.0,77.0,1.5,11.0,206.0,155.81,106.07
2016,4,11,7,15,544.5,85.5,1.55,11.0,258.0,209.5,151.86
2016,4,11,7,30,598.0,94.0,1.6,11.0,310.0,269.08,203.76
2016,4,11,7,45,319.5,136.5,1.65,11.5,254.0,233.81,184.85
2016,4,11,8,0,41.0,179.0,1.7,12.0,198.0,162.63,131.21
2016,4,11,8,15,66.5,208.0,1.7,12.0,242.5,202.31,163.85
2016,4,11,8,30,92.0,237.0,1.7,12.0,287.0,245.09,198.42
2016,4,11,8,45,46.0,194.0,1.75,12.5,219.0,186.69,150.25
2016,4,11,9,0,0.0,151.0,1.8,13.0,151.0,117.98,93.0
2016,4,11,9,15,0.0,149.0,1.8,13.0,149.0,116.42,91.59
2016,4,11,9,30,0.0,147.0,1.8,13.0,147.0,114.87,90.1
2016,4,11,9,45,8.0,203.5,1.8,13.5,210.0,167.14,132.46
2016,4,11,10,0,16.0,260.0,1.8,14.0,273.0,221.13,175.19
2016,4,11,10,15,20.5,283.5,1.8,14.0,300.0,245.44,194.07
2016,4,11,10,30,25.0,307.0,1.8,14.0,327.0,270.14,213.22
2016,4,11,10,45,27.0,320.5,1.85,14.5,343.0,301.49,236.92
2016,4,11,11,0,29.0,334.0,1.9,15.0,359.0,316.86,248.08
2016,4,11,11,15,30.0,339.0,1.9,15.0,365.0,323.36,252.85
2016,4,11,11,30,31.0,344.0,1.9,15.0,371.0,329.69,257.56
2016,4,11,11,45,31.0,346.5,1.95,15.0,374.0,332.55,259.7
2016,4,11,12,0,31.0,349.0,2.0,15.0,377.0,335.18,261.72
2016,4,11,12,15,34.5,356.5,2.05,15.0,387.5,345.53,269.79
2016,4,11,12,30,38.0,364.0,2.1,15.0,398.0,355.62,277.66
2016,4,11,12,45,36.5,360.0,2.2,15.0,392.0,349.93,273.46
2016,4,11,13,0,35.0,356.0,2.3,15.0,386.0,344.01,269.18
2016,4,11,13,15,86.0,383.5,2.35,15.0,455.5,414.63,324.88
2016,4,11,13,30,137.0,411.0,2.4,15.0,525.0,501.05,390.89
2016,4,11,13,45,139.0,397.0,2.5,15.0,509.5,484.74,378.95
2016,4,11,14,0,141.0,383.0,2.6,15.0,494.0,467.75,367.01
2016,4,11,14,15,140.0,368.0,2.65,15.0,474.5,446.79,351.79
2016,4,11,14,30,139.0,353.0,2.7,15.0,455.0,425.41,336.14
2016,4,11,14,45,237.0,322.0,2.8,15.0,485.0,460.03,365.43
2016,4,11,15,0,335.0,291.0,2.9,15.0,515.0,499.07,396.97
2016,4,11,15,15,336.5,269.0,2.9,14.5,481.5,462.37,369.48
2016,4,11,15,30,338.0,247.0,2.9,14.0,448.0,424.74,340.99
2016,4,11,15,45,519.5,182.0,2.95,14.0,461.5,454.82,364.81
2016,4,11,16,0,701.0,117.0,3.0,14.0,475.0,459.36,366.03
2016,4,11,16,15,669.5,111.0,2.95,13.5,424.5,398.95,315.61
2016,4,11,16,30,638.0,105.0,2.9,13.0,374.0,340.65,265.82
2016,4,11,16,45,601.5,96.5,2.9,13.0,323.5,281.08,213.68
2016,4,11,17,0,565.0,88.0,2.9,13.0,273.0,224.94,164.02
2016,4,11,17,15,504.5,78.5,2.7,12.5,222.0,167.24,114.99
2016,4,11,17,30,444.0,69.0,2.5,12.0,171.0,116.58,74.42
2016,4,11,17,45,365.0,56.0,2.35,12.0,125.0,66.74,39.61
2016,4,11,18,0,286.0,43.0,2.2,12.0,79.0,32.66,22.88
2016,4,11,18,15,164.0,27.0,2.2,11.5,45.5,20.48,9.85
2016,4,11,18,30,42.0,11.0,2.2,11.0,12.0,8.65,0.0
2016,4,11,18,45,21.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.0,2.6,9.5,15.5,9.44,0.0
2016,4,12,6,0,108.0,24.0,2.8,10.0,31.0,18.1,6.36
2016,4,12,6,15,211.0,41.0,2.85,10.0,70.5,30.81,21.26
2016,4,12,6,30,314.0,58.0,2.9,10.0,110.0,59.26,37.06
2016,4,12,6,45,157.0,51.0,3.0,10.0,77.0,58.71,38.44
2016,4,12,7,0,0.0,44.0,3.1,10.0,44.0,33.62,23.69
2016,4,12,7,15,0.0,55.0,3.1,10.0,55.0,42.1,31.08
2016,4,12,7,30,0.0,66.0,3.1,10.0,66.0,50.61,38.38
2016,4,12,7,45,0.0,88.0,3.1,10.5,88.0,67.7,52.86
2016,4,12,8,0,0.0,110.0,3.1,11.0,110.0,84.99,67.29
2016,4,12,8,15,0.0,122.0,3.1,11.0,122.0,94.54,75.12
2016,4,12,8,30,0.0,134.0,3.1,11.0,134.0,104.16,82.94
2016,4,12,8,45,0.0,137.5,3.1,11.5,137.5,107.01,84.89
2016,4,12,9,0,0.0,141.0,3.1,12.0,141.0,109.87,86.86
2016,4,12,9,15,3.5,172.0,3.1,12.0,175.0,137.35,109.43
2016,4,12,9,30,7.0,203.0,3.1,12.0,209.0,165.49,132.31
2016,4,12,9,45,16.0,246.5,3.15,12.5,259.0,208.83,167.14
2016,4,12,10,0,25.0,290.0,3.2,13.0,309.0,253.46,202.42
2016,4,12,10,15,95.0,344.5,3.3,13.0,420.5,375.89,300.44
2016,4,12,10,30,165.0,399.0,3.4,13.0,532.0,506.24,401.39
2016,4,12,10,45,148.5,409.5,3.5,13.5,531.5,507.44,400.27
2016,4,12,11,0,132.0,420.0,3.6,14.0,531.0,507.17,398.68
2016,4,12,11,15,134.0,428.0,3.65,14.0,542.5,519.96,408.18
2016,4,12,11,30,136.0,436.0,3.7,14.0,554.0,532.06,417.12
2016,4,12,11,45,141.0,435.5,3.8,14.0,558.5,538.03,421.8
2016,4,12,12,0,146.0,435.0,3.9,14.0,563.0,543.18,425.93
2016,4,12,12,15,508.5,289.5,3.95,14.0,734.0,780.87,611.95
2016,4,12,12,30,871.0,144.0,4.0,14.0,905.0,958.08,741.73
2016,4,12,12,45,849.5,155.5,4.05,14.0,891.5,957.33,740.35
2016,4,12,13,0,828.0,167.0,4.1,14.0,878.0,938.02,727.46
2016,4,12,13,15,823.5,166.0,4.1,14.0,861.0,919.04,714.7
2016,4,12,13,30,819.0,165.0,4.1,14.0,844.0,896.76,699.64
2016,4,12,13,45,812.0,163.0,4.15,14.0,820.0,868.24,680.41
2016,4,12,14,0,805.0,161.0,4.2,14.0,796.0,836.82,659.03
2016,4,12,14,15,795.0,158.5,4.25,14.0,764.5,799.84,633.11
2016,4,12,14,30,785.0,156.0,4.3,14.0,733.0,760.52,604.64
2016,4,12,14,45,703.5,174.0,4.35,14.0,671.0,691.42,552.22
2016,4,12,15,0,622.0,192.0,4.4,14.0,609.0,620.39,497.66
2016,4,12,15,15,672.0,166.5,4.4,13.5,590.5,598.13,481.88
2016,4,12,15,30,722.0,141.0,4.4,13.0,572.0,568.92,459.52
2016,4,12,15,45,607.5,154.5,4.45,13.0,497.0,480.8,388.64
2016,4,12,16,0,493.0,168.0,4.5,13.0,422.0,396.76,320.27
2016,4,12,16,15,478.0,151.5,4.45,12.5,376.5,345.55,277.4
2016,4,12,16,30,463.0,135.0,4.4,12.0,331.0,295.21,234.03
2016,4,12,16,45,407.0,129.5,4.35,12.0,285.5,242.56,188.54
2016,4,12,17,0,351.0,124.0,4.3,12.0,240.0,195.68,148.22
2016,4,12,17,15,308.0,106.5,4.15,11.5,195.0,144.66,105.02
2016,4,12,17,30,265.0,89.0,4.0,11.0,150.0,103.32,71.53
2016,4,12,17,45,205.5,70.0,3.85,10.5,110.0,65.31,44.01
2016,4,12,18,0,146.0,51.0,3.7,10.0,70.0,37.38,27.28
2016,4,12,18,15,73.0,30.5,3.7,9.5,40.0,22.68,12.08
2016,4,12,18,30,0.0,10.0,3.7,9.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,13.5,2.2,8.5,18.0,10.62,0.0
2016,4,13,6,0,131.0,27.0,2.4,9.0,36.0,20.36,9.05
2016,4,13,6,15,245.0,42.5,2.55,9.5,77.5,32.06,22.53
2016,4,13,6,30,359.0,58.0,2.7,10.0,119.0,60.89,37.51
2016,4,13,6,45,447.0,67.0,2.9,10.5,170.5,106.95,67.27
2016,4,13,7,0,535.0,76.0,3.1,11.0,222.0,161.06,108.78
2016,4,13,7,15,588.0,83.5,3.1,11.0,275.0,216.22,156.21
2016,4,13,7,30,641.0,91.0,3.1,11.0,328.0,277.11,209.86
2016,4,13,7,45,679.0,97.0,3.15,11.5,381.0,336.75,262.5
2016,4,13,8,0,717.0,103.0,3.2,12.0,434.0,399.57,316.75
2016,4,13,8,15,744.0,107.5,3.25,12.0,484.5,458.7,367.49
2016,4,13,8,30,771.0,112.0,3.3,12.0,535.0,519.03,417.84
2016,4,13,8,45,792.5,115.0,3.35,12.5,582.5,574.88,462.61
2016,4,13,9,0,814.0,118.0,3.4,13.0,630.0,630.98,506.24
2016,4,13,9,15,829.0,121.0,3.4,13.0,672.0,682.33,545.87
2016,4,13,9,30,844.0,124.0,3.4,13.0,714.0,732.34,583.58
2016,4,13,9,45,867.0,120.0,3.4,13.5,753.0,779.87,617.78
2016,4,13,10,0,890.0,116.0,3.4,14.0,792.0,817.28,642.76
2016,4,13,10,15,897.5,117.5,3.45,14.0,821.0,853.58,667.8
2016,4,13,10,30,905.0,119.0,3.5,14.0,850.0,886.97,690.67
2016,4,13,10,45,908.5,121.0,3.55,14.5,872.0,914.26,707.88
2016,4,13,11,0,912.0,123.0,3.6,15.0,894.0,938.14,722.69
2016,4,13,11,15,915.0,123.5,3.65,15.0,908.0,956.62,735.14
2016,4,13,11,30,918.0,124.0,3.7,15.0,922.0,971.47,745.2
2016,4,13,11,45,916.0,126.5,3.75,15.5,927.5,979.85,749.53
2016,4,13,12,0,914.0,129.0,3.8,16.0,933.0,984.41,751.38
2016,4,13,12,15,913.5,129.0,3.85,16.0,931.5,984.25,751.54
2016,4,13,12,30,913.0,129.0,3.9,16.0,930.0,980.29,749.26
2016,4,13,12,45,907.5,130.5,3.95,16.0,919.0,969.37,742.3
2016,4,13,13,0,902.0,132.0,4.0,16.0,908.0,954.81,732.97
