Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,898.0,131.0,4.0,15.5,891.0,935.76,721.66
2016,4,13,13,30,894.0,130.0,4.0,15.0,874.0,913.23,707.94
2016,4,13,13,45,881.5,131.5,4.05,15.0,847.0,882.44,687.29
2016,4,13,14,0,869.0,133.0,4.1,15.0,820.0,859.55,672.27
2016,4,13,14,15,627.5,223.5,4.1,15.0,709.5,730.67,575.73
2016,4,13,14,30,386.0,314.0,4.1,15.0,599.0,586.59,464.7
2016,4,13,14,45,598.5,222.5,4.15,15.0,638.0,651.38,518.25
2016,4,13,15,0,811.0,131.0,4.2,15.0,677.0,685.6,546.57
2016,4,13,15,15,794.0,127.5,4.15,14.5,633.5,633.54,506.78
2016,4,13,15,30,777.0,124.0,4.1,14.0,590.0,581.84,466.69
2016,4,13,15,45,752.5,120.5,4.1,14.0,541.5,523.99,419.92
2016,4,13,16,0,728.0,117.0,4.1,14.0,493.0,466.68,372.34
2016,4,13,16,15,697.5,111.5,3.95,13.5,442.0,405.92,321.29
2016,4,13,16,30,667.0,106.0,3.8,13.0,391.0,347.09,270.49
2016,4,13,16,45,622.0,99.5,3.7,12.5,338.0,285.27,216.69
2016,4,13,17,0,577.0,93.0,3.6,12.0,285.0,227.79,166.25
2016,4,13,17,15,516.5,83.5,3.4,11.5,233.0,169.74,116.9
2016,4,13,17,30,456.0,74.0,3.2,11.0,181.0,115.56,73.59
2016,4,13,17,45,359.0,62.0,3.0,10.5,132.5,68.14,42.13
2016,4,13,18,0,262.0,50.0,2.8,10.0,84.0,37.47,27.42
2016,4,13,18,15,148.0,31.5,2.7,9.5,49.0,23.68,13.25
2016,4,13,18,30,34.0,13.0,2.6,9.0,14.0,10.23,0.0
2016,4,13,18,45,17.0,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.5,2.0,7.5,20.5,11.41,0.0
2016,4,14,6,0,158.0,29.0,2.2,8.0,41.0,21.9,11.11
2016,4,14,6,15,279.0,43.5,2.35,8.5,84.5,32.97,23.53
2016,4,14,6,30,400.0,58.0,2.5,9.0,128.0,65.02,40.41
2016,4,14,6,45,476.5,68.0,2.65,9.5,179.0,110.31,69.22
2016,4,14,7,0,553.0,78.0,2.8,10.0,230.0,165.01,111.66
2016,4,14,7,15,597.5,78.0,2.9,10.0,274.0,212.79,153.37
2016,4,14,7,30,642.0,78.0,3.0,10.0,318.0,264.83,200.26
2016,4,14,7,45,707.5,75.5,3.1,10.5,376.0,327.26,255.05
2016,4,14,8,0,773.0,73.0,3.2,11.0,434.0,394.04,312.79
2016,4,14,8,15,711.5,103.5,3.25,11.0,463.5,438.46,352.87
2016,4,14,8,30,650.0,134.0,3.3,11.0,493.0,475.31,384.93
2016,4,14,8,45,563.5,180.0,3.35,11.5,510.0,497.05,402.59
2016,4,14,9,0,477.0,226.0,3.4,12.0,527.0,514.79,415.65
2016,4,14,9,15,361.5,277.0,3.45,12.0,514.0,496.23,400.17
2016,4,14,9,30,246.0,328.0,3.5,12.0,501.0,465.89,374.76
2016,4,14,9,45,558.5,229.0,3.55,12.5,647.5,647.85,518.9
2016,4,14,10,0,871.0,130.0,3.6,13.0,794.0,822.62,650.9
2016,4,14,10,15,878.5,132.0,3.7,13.0,823.5,859.64,675.83
2016,4,14,10,30,886.0,134.0,3.8,13.0,853.0,882.39,691.5
2016,4,14,10,45,879.5,142.0,3.9,13.5,871.5,918.58,715.55
2016,4,14,11,0,873.0,150.0,4.0,14.0,890.0,939.51,728.62
2016,4,14,11,15,488.5,291.0,4.1,14.0,706.5,743.95,582.82
2016,4,14,11,30,104.0,432.0,4.2,14.0,523.0,477.54,375.01
2016,4,14,11,45,102.5,434.0,4.35,14.0,524.5,479.27,377.57
2016,4,14,12,0,101.0,436.0,4.5,14.0,526.0,480.42,378.63
2016,4,14,12,15,476.5,303.5,4.6,14.0,723.5,759.82,598.87
2016,4,14,12,30,852.0,171.0,4.7,14.0,921.0,975.32,758.96
2016,4,14,12,45,495.5,303.0,4.85,14.0,738.0,769.75,605.13
2016,4,14,13,0,139.0,435.0,5.0,14.0,555.0,528.86,416.85
2016,4,14,13,15,513.5,286.0,5.05,14.0,716.5,752.97,597.09
2016,4,14,13,30,888.0,137.0,5.1,14.0,878.0,911.22,717.82
2016,4,14,13,45,549.5,263.0,5.15,14.0,717.0,735.05,583.76
2016,4,14,14,0,211.0,389.0,5.2,14.0,556.0,526.21,418.83
2016,4,14,14,15,263.0,362.5,5.2,14.0,562.5,548.97,438.58
2016,4,14,14,30,315.0,336.0,5.2,14.0,569.0,551.62,442.09
2016,4,14,14,45,565.0,234.0,5.25,14.0,626.0,635.45,511.43
2016,4,14,15,0,815.0,132.0,5.3,14.0,683.0,686.13,553.36
2016,4,14,15,15,797.5,128.5,5.25,13.5,639.0,633.64,512.47
2016,4,14,15,30,780.0,125.0,5.2,13.0,595.0,581.52,471.21
2016,4,14,15,45,768.5,116.5,5.2,13.0,548.5,525.72,425.26
2016,4,14,16,0,757.0,108.0,5.2,13.0,502.0,469.23,377.45
2016,4,14,16,15,727.0,103.0,5.1,12.5,450.0,407.83,324.98
2016,4,14,16,30,697.0,98.0,5.0,12.0,398.0,348.24,272.7
2016,4,14,16,45,661.0,90.5,4.9,12.0,345.5,286.82,217.71
2016,4,14,17,0,625.0,83.0,4.8,12.0,293.0,228.67,165.38
2016,4,14,17,15,565.5,75.5,4.55,11.5,240.0,169.91,115.0
2016,4,14,17,30,506.0,68.0,4.3,11.0,187.0,117.95,73.67
2016,4,14,17,45,417.5,57.0,4.05,10.5,138.5,68.73,41.45
2016,4,14,18,0,329.0,46.0,3.8,10.0,90.0,35.07,25.35
2016,4,14,18,15,164.5,31.5,3.7,9.5,53.5,23.75,13.62
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,13.5,2.2,6.5,23.5,10.62,0.0
2016,4,15,6,0,261.0,27.0,2.4,7.0,47.0,22.15,12.02
2016,4,15,6,15,379.5,38.0,2.85,7.5,93.0,31.19,22.13
2016,4,15,6,30,498.0,49.0,3.3,8.0,139.0,61.4,35.26
2016,4,15,6,45,567.0,57.5,3.75,8.5,191.5,110.64,66.01
2016,4,15,7,0,636.0,66.0,4.2,9.0,244.0,168.15,111.21
2016,4,15,7,15,683.5,72.0,4.4,9.5,299.0,226.47,162.15
2016,4,15,7,30,731.0,78.0,4.6,10.0,354.0,289.68,218.81
2016,4,15,7,45,760.0,83.5,4.8,10.5,407.5,351.8,275.07
2016,4,15,8,0,789.0,89.0,5.0,11.0,461.0,414.28,330.65
2016,4,15,8,15,813.5,93.0,4.9,11.5,512.5,474.91,382.97
2016,4,15,8,30,838.0,97.0,4.8,12.0,564.0,536.3,434.17
2016,4,15,8,45,854.0,101.0,4.75,12.5,611.5,593.27,480.37
2016,4,15,9,0,870.0,105.0,4.7,13.0,659.0,649.48,524.46
2016,4,15,9,15,884.0,107.5,4.65,13.0,701.5,701.82,565.33
2016,4,15,9,30,898.0,110.0,4.6,13.0,744.0,746.05,599.29
2016,4,15,9,45,912.5,109.5,4.55,13.5,782.0,791.59,632.07
2016,4,15,10,0,927.0,109.0,4.5,14.0,820.0,834.99,661.03
2016,4,15,10,15,934.5,110.5,4.55,14.0,849.5,872.25,687.12
2016,4,15,10,30,942.0,112.0,4.6,14.0,879.0,906.46,710.96
2016,4,15,10,45,949.0,112.0,4.65,14.5,902.0,935.59,729.75
2016,4,15,11,0,956.0,112.0,4.7,15.0,925.0,961.31,746.08
2016,4,15,11,15,958.5,112.5,4.75,15.0,939.0,979.9,758.86
2016,4,15,11,30,961.0,113.0,4.8,15.0,953.0,994.67,769.11
2016,4,15,11,45,964.0,112.0,4.9,15.5,960.0,1004.59,775.02
2016,4,15,12,0,967.0,111.0,5.0,16.0,967.0,1010.58,778.32
2016,4,15,12,15,966.0,110.5,5.05,16.0,964.5,1009.37,777.83
2016,4,15,12,30,965.0,110.0,5.1,16.0,962.0,1004.17,774.72
2016,4,15,12,45,965.5,107.5,5.15,16.5,952.0,994.45,767.1
2016,4,15,13,0,966.0,105.0,5.2,17.0,942.0,980.76,756.83
2016,4,15,13,15,961.5,104.0,5.2,17.0,923.5,960.17,742.91
2016,4,15,13,30,957.0,103.0,5.2,17.0,905.0,935.89,726.47
2016,4,15,13,45,951.5,101.5,5.25,17.0,879.0,906.72,706.89
2016,4,15,14,0,946.0,100.0,5.3,17.0,853.0,874.18,684.81
2016,4,15,14,15,937.5,98.5,5.25,17.0,819.5,836.1,658.05
2016,4,15,14,30,929.0,97.0,5.2,17.0,786.0,795.2,629.11
2016,4,15,14,45,917.0,95.0,5.2,17.0,746.5,748.74,595.07
2016,4,15,15,0,905.0,93.0,5.2,17.0,707.0,700.2,558.01
2016,4,15,15,15,890.0,90.5,5.0,16.5,662.5,647.49,517.23
2016,4,15,15,30,875.0,88.0,4.8,16.0,618.0,593.51,474.46
2016,4,15,15,45,855.5,85.5,4.65,16.0,568.5,538.62,429.07
2016,4,15,16,0,836.0,83.0,4.5,16.0,519.0,480.32,379.91
2016,4,15,16,15,810.0,79.0,4.2,15.5,467.0,418.03,326.8
2016,4,15,16,30,784.0,75.0,3.9,15.0,415.0,356.94,273.45
2016,4,15,16,45,750.0,70.0,3.6,15.0,361.0,294.09,217.48
2016,4,15,17,0,716.0,65.0,3.3,15.0,307.0,234.08,163.77
2016,4,15,17,15,663.0,59.5,3.05,14.0,253.5,173.45,112.25
2016,4,15,17,30,610.0,54.0,2.8,13.0,200.0,116.26,67.27
2016,4,15,17,45,530.0,45.5,2.55,12.5,150.0,63.46,34.14
2016,4,15,18,0,450.0,37.0,2.3,12.0,100.0,30.72,21.39
2016,4,15,18,15,308.0,25.5,2.25,11.5,60.0,20.99,11.51
2016,4,15,18,30,166.0,14.0,2.2,11.0,20.0,11.39,0.0
2016,4,15,18,45,83.0,7.0,2.2,11.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,13.5,2.65,8.5,25.0,10.62,0.0
2016,4,16,6,0,275.0,27.0,2.9,9.0,50.0,22.15,12.36
2016,4,16,6,15,385.5,38.5,2.9,9.5,95.5,31.58,22.36
2016,4,16,6,30,496.0,50.0,2.9,10.0,141.0,61.5,35.4
2016,4,16,6,45,563.5,58.0,2.95,11.0,193.5,109.93,65.0
2016,4,16,7,0,631.0,66.0,3.0,12.0,246.0,166.41,108.53
2016,4,16,7,15,677.0,72.0,3.0,12.5,300.0,223.96,157.95
2016,4,16,7,30,723.0,78.0,3.0,13.0,354.0,286.2,212.67
2016,4,16,7,45,756.0,82.5,3.0,13.5,408.0,348.28,267.4
2016,4,16,8,0,789.0,87.0,3.0,14.0,462.0,411.09,321.57
2016,4,16,8,15,812.5,91.0,2.95,14.5,513.0,471.1,372.02
2016,4,16,8,30,836.0,95.0,2.9,15.0,564.0,531.76,421.22
2016,4,16,8,45,853.5,98.0,2.9,15.5,611.5,588.37,465.84
2016,4,16,9,0,871.0,101.0,2.9,16.0,659.0,644.34,508.5
2016,4,16,9,15,884.0,103.5,2.85,16.5,701.0,690.59,542.59
2016,4,16,9,30,897.0,106.0,2.8,17.0,743.0,739.58,577.54
2016,4,16,9,45,908.5,107.0,2.75,17.5,780.0,784.12,608.18
2016,4,16,10,0,920.0,108.0,2.7,18.0,817.0,826.34,635.05
2016,4,16,10,15,927.0,109.5,2.7,18.0,846.0,862.86,659.13
2016,4,16,10,30,934.0,111.0,2.7,18.0,875.0,896.33,681.01
2016,4,16,10,45,942.0,110.0,2.7,18.5,898.0,925.07,698.25
2016,4,16,11,0,950.0,109.0,2.7,19.0,921.0,950.47,713.16
2016,4,16,11,15,953.0,110.0,2.75,19.0,935.5,969.79,725.81
2016,4,16,11,30,956.0,111.0,2.8,19.0,950.0,985.34,736.07
2016,4,16,11,45,959.5,109.5,2.85,19.5,956.5,995.12,741.21
2016,4,16,12,0,963.0,108.0,2.9,20.0,963.0,1000.99,743.9
2016,4,16,12,15,962.5,107.5,2.9,20.0,961.0,1000.18,743.3
2016,4,16,12,30,962.0,107.0,2.9,20.0,959.0,995.4,740.26
2016,4,16,12,45,960.5,106.5,2.9,20.5,949.0,985.76,732.74
2016,4,16,13,0,959.0,106.0,2.9,21.0,939.0,972.22,722.81
2016,4,16,13,15,955.0,105.0,2.85,21.0,921.0,952.16,709.63
2016,4,16,13,30,951.0,104.0,2.8,21.0,903.0,928.43,694.11
2016,4,16,13,45,945.5,102.5,2.75,21.0,877.5,899.41,675.07
2016,4,16,14,0,940.0,101.0,2.7,21.0,852.0,867.04,653.78
2016,4,16,14,15,931.5,99.5,2.65,21.0,819.0,829.17,628.64
2016,4,16,14,30,923.0,98.0,2.6,21.0,786.0,788.5,601.45
2016,4,16,14,45,913.5,95.5,2.55,21.0,747.5,743.58,569.89
2016,4,16,15,0,904.0,93.0,2.5,21.0,709.0,696.39,535.52
2016,4,16,15,15,889.5,90.5,2.35,20.5,664.5,644.1,497.07
2016,4,16,15,30,875.0,88.0,2.2,20.0,620.0,590.49,456.59
2016,4,16,15,45,855.5,85.5,2.1,20.0,571.0,535.6,413.27
2016,4,16,16,0,836.0,83.0,2.0,20.0,522.0,477.39,366.26
2016,4,16,16,15,810.5,79.5,1.85,19.5,470.0,415.89,315.93
2016,4,16,16,30,785.0,76.0,1.7,19.0,418.0,355.53,265.0
2016,4,16,16,45,739.0,73.5,1.6,18.5,362.5,291.5,210.69
2016,4,16,17,0,693.0,71.0,1.5,18.0,307.0,229.66,157.88
2016,4,16,17,15,640.0,65.0,1.45,17.0,254.0,169.84,108.42
2016,4,16,17,30,587.0,59.0,1.4,16.0,201.0,115.86,67.18
2016,4,16,17,45,483.5,51.5,1.35,15.5,149.5,64.38,36.35
2016,4,16,18,0,380.0,44.0,1.3,15.0,98.0,35.99,25.73
2016,4,16,18,15,190.0,32.5,1.3,14.5,59.5,24.58,14.47
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,15.38,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,114.5,15.5,0.65,11.5,25.0,11.84,0.0
2016,4,17,6,0,229.0,31.0,0.7,12.0,50.0,23.66,13.82
2016,4,17,6,15,332.5,44.0,0.7,12.0,94.5,35.72,25.88
2016,4,17,6,30,436.0,57.0,0.7,12.0,139.0,64.03,38.98
2016,4,17,6,45,503.0,66.5,0.7,12.5,190.0,109.83,67.04
2016,4,17,7,0,570.0,76.0,0.7,13.0,241.0,163.73,107.91
2016,4,17,7,15,617.5,83.0,0.55,13.5,294.0,218.83,153.65
2016,4,17,7,30,665.0,90.0,0.4,14.0,347.0,278.9,204.09
2016,4,17,7,45,699.5,95.5,0.3,14.5,399.5,337.74,253.23
2016,4,17,8,0,734.0,101.0,0.2,15.0,452.0,399.29,302.85
2016,4,17,8,15,759.0,105.5,0.4,15.5,502.5,457.89,350.69
2016,4,17,8,30,784.0,110.0,0.6,16.0,553.0,517.41,398.03
2016,4,17,8,45,804.5,113.0,0.8,16.5,600.0,573.17,441.41
2016,4,17,9,0,825.0,116.0,1.0,17.0,647.0,628.68,483.49
2016,4,17,9,15,839.0,118.5,1.15,17.5,688.5,678.88,520.3
2016,4,17,9,30,853.0,121.0,1.3,18.0,730.0,727.62,555.24
2016,4,17,9,45,869.5,120.5,1.5,19.0,767.5,773.54,586.99
2016,4,17,10,0,886.0,120.0,1.7,20.0,805.0,808.95,610.23
2016,4,17,10,15,893.5,121.5,1.75,20.0,834.0,844.7,633.68
2016,4,17,10,30,901.0,123.0,1.8,20.0,863.0,877.54,655.07
2016,4,17,10,45,909.0,123.0,1.9,20.5,886.0,906.35,673.01
2016,4,17,11,0,917.0,123.0,2.0,21.0,909.0,931.94,688.8
2016,4,17,11,15,920.0,123.5,2.0,21.0,923.0,950.16,700.0
2016,4,17,11,30,923.0,124.0,2.0,21.0,937.0,964.73,708.95
2016,4,17,11,45,926.5,123.0,2.0,21.5,944.0,974.66,713.64
2016,4,17,12,0,930.0,122.0,2.0,22.0,951.0,980.83,716.03
2016,4,17,12,15,929.5,122.0,1.95,22.0,949.0,980.44,715.1
2016,4,17,12,30,929.0,122.0,1.9,22.0,947.0,976.22,711.89
2016,4,17,12,45,930.0,119.5,1.9,22.5,938.0,967.23,705.01
2016,4,17,13,0,931.0,117.0,1.9,23.0,929.0,954.4,695.83
2016,4,17,13,15,927.0,116.0,1.75,23.0,911.0,934.79,681.95
2016,4,17,13,30,923.0,115.0,1.6,23.0,893.0,911.62,665.88
2016,4,17,13,45,772.0,186.5,1.5,23.5,824.0,848.13,622.38
2016,4,17,14,0,621.0,258.0,1.4,24.0,755.0,766.56,563.65
2016,4,17,14,15,760.0,182.0,1.2,24.0,767.0,784.69,577.47
2016,4,17,14,30,899.0,106.0,1.0,24.0,779.0,775.19,571.39
2016,4,17,14,45,891.0,102.5,0.85,24.0,741.0,731.33,539.84
2016,4,17,15,0,883.0,99.0,0.7,24.0,703.0,685.16,506.51
2016,4,17,15,15,868.5,96.5,0.5,24.0,658.5,633.84,468.36
2016,4,17,15,30,854.0,94.0,0.3,24.0,614.0,584.56,430.85
2016,4,17,15,45,837.0,90.0,0.2,24.0,566.0,527.45,388.28
2016,4,17,16,0,820.0,86.0,0.1,24.0,518.0,469.96,344.34
2016,4,17,16,15,794.5,82.0,0.2,23.5,466.5,408.94,298.39
2016,4,17,16,30,769.0,78.0,0.3,23.0,415.0,349.11,251.36
2016,4,17,16,45,734.5,73.0,0.45,22.5,361.5,287.25,201.46
2016,4,17,17,0,700.0,68.0,0.6,22.0,308.0,228.3,152.73
2016,4,17,17,15,649.0,62.0,0.7,21.0,255.0,166.64,103.22
2016,4,17,17,30,598.0,56.0,0.8,20.0,202.0,112.58,63.06
2016,4,17,17,45,518.0,47.5,0.95,19.0,152.0,61.06,32.88
2016,4,17,18,0,438.0,39.0,1.1,18.0,102.0,32.22,22.19
2016,4,17,18,15,308.5,27.0,1.15,17.5,62.5,22.18,12.49
2016,4,17,18,30,179.0,15.0,1.2,17.0,23.0,12.21,0.0
2016,4,17,18,45,89.5,7.5,1.25,16.5,11.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,15.0,1.05,11.5,28.5,12.14,0.0
2016,4,18,6,0,295.0,30.0,1.0,12.0,57.0,24.63,14.91
2016,4,18,6,15,400.0,41.0,1.1,12.5,103.0,33.6,24.0
2016,4,18,6,30,505.0,52.0,1.2,13.0,149.0,62.24,35.96
2016,4,18,6,45,573.0,59.5,1.35,14.0,202.0,110.65,64.57
2016,4,18,7,0,641.0,67.0,1.5,15.0,255.0,167.13,107.08
2016,4,18,7,15,686.0,73.0,1.3,15.5,309.5,224.81,155.4
2016,4,18,7,30,731.0,79.0,1.1,16.0,364.0,287.05,208.43
2016,4,18,7,45,762.5,83.5,0.95,16.5,417.5,348.94,260.88
2016,4,18,8,0,794.0,88.0,0.8,17.0,471.0,411.26,311.9
2016,4,18,8,15,817.0,92.0,0.65,17.5,522.5,471.08,358.91
2016,4,18,8,30,840.0,96.0,0.5,18.0,574.0,531.46,403.93
2016,4,18,8,45,858.0,98.5,0.4,19.0,621.0,587.84,443.48
2016,4,18,9,0,876.0,101.0,0.3,20.0,668.0,639.3,477.69
2016,4,18,9,15,889.0,103.5,0.45,20.5,710.0,689.96,514.07
2016,4,18,9,30,902.0,106.0,0.6,21.0,752.0,738.92,548.52
2016,4,18,9,45,915.0,105.5,0.8,21.5,789.0,783.12,579.93
2016,4,18,10,0,928.0,105.0,1.0,22.0,826.0,825.07,607.89
2016,4,18,10,15,935.0,106.5,1.05,22.0,855.0,861.62,631.11
2016,4,18,10,30,942.0,108.0,1.1,22.0,884.0,895.1,652.3
2016,4,18,10,45,947.0,108.5,1.15,22.5,906.0,922.68,668.39
2016,4,18,11,0,952.0,109.0,1.2,23.0,928.0,946.78,682.27
2016,4,18,11,15,954.5,110.0,1.15,23.0,942.0,965.51,692.48
2016,4,18,11,30,957.0,111.0,1.1,23.0,956.0,980.45,700.37
2016,4,18,11,45,957.5,111.5,1.1,23.5,961.5,989.25,704.05
2016,4,18,12,0,958.0,112.0,1.1,24.0,967.0,994.13,705.47
2016,4,18,12,15,956.5,112.0,1.05,24.0,965.0,992.76,703.64
2016,4,18,12,30,955.0,112.0,1.0,24.0,963.0,987.48,699.57
2016,4,18,12,45,949.5,113.5,0.95,24.0,951.5,976.09,691.9
2016,4,18,13,0,944.0,115.0,0.9,24.0,940.0,960.94,682.07
2016,4,18,13,15,939.5,114.0,0.95,24.0,921.5,940.67,671.03
2016,4,18,13,30,935.0,113.0,1.0,24.0,903.0,916.81,657.74
2016,4,18,13,45,795.0,177.5,1.1,24.0,836.0,848.65,616.62
2016,4,18,14,0,655.0,242.0,1.2,24.0,769.0,777.64,569.35
2016,4,18,14,15,775.0,177.0,1.3,23.5,776.5,788.5,582.2
2016,4,18,14,30,895.0,112.0,1.4,23.0,784.0,774.69,577.53
2016,4,18,14,45,875.5,113.5,1.5,23.0,743.0,727.62,545.87
2016,4,18,15,0,856.0,115.0,1.6,23.0,702.0,684.94,516.43
2016,4,18,15,15,840.0,112.0,1.65,22.5,658.0,632.47,479.9
2016,4,18,15,30,824.0,109.0,1.7,22.0,614.0,578.96,441.32
2016,4,18,15,45,795.0,108.0,1.75,22.0,563.5,519.9,396.41
2016,4,18,16,0,766.0,107.0,1.8,22.0,513.0,461.23,350.37
2016,4,18,16,15,739.0,93.5,1.8,21.5,453.5,394.39,297.24
2016,4,18,16,30,712.0,80.0,1.8,21.0,394.0,328.59,243.2
2016,4,18,16,45,633.5,89.0,1.8,20.5,342.0,268.1,193.35
2016,4,18,17,0,555.0,98.0,1.8,20.0,290.0,216.41,150.95
2016,4,18,17,15,505.5,87.0,1.75,19.0,239.5,161.42,106.46
2016,4,18,17,30,456.0,76.0,1.7,18.0,189.0,108.99,66.84
2016,4,18,17,45,380.5,63.0,1.7,17.0,142.0,63.34,38.94
2016,4,18,18,0,305.0,50.0,1.7,16.0,95.0,37.78,27.24
2016,4,18,18,15,152.5,35.5,1.75,15.0,58.0,26.58,16.44
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,15.53,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.5,16.5,1.05,11.5,29.0,12.63,0.0
2016,4,19,6,0,255.0,33.0,1.0,12.0,58.0,25.25,15.67
2016,4,19,6,15,357.0,45.5,1.1,12.0,103.5,36.95,27.07
2016,4,19,6,30,459.0,58.0,1.2,12.0,149.0,64.57,39.43
2016,4,19,6,45,536.5,65.0,1.35,12.5,202.0,110.62,66.57
2016,4,19,7,0,614.0,72.0,1.5,13.0,255.0,165.95,108.07
2016,4,19,7,15,659.0,78.0,1.4,13.5,308.5,221.97,155.23
2016,4,19,7,30,704.0,84.0,1.3,14.0,362.0,282.55,207.32
2016,4,19,7,45,742.5,87.0,1.25,14.5,416.0,343.91,259.88
2016,4,19,8,0,781.0,90.0,1.2,15.0,470.0,406.45,312.12
2016,4,19,8,15,804.0,94.0,1.1,15.5,521.0,465.46,359.88
2016,4,19,8,30,827.0,98.0,1.0,16.0,572.0,525.05,406.05
2016,4,19,8,45,846.0,100.5,0.9,17.0,619.0,581.24,446.88
2016,4,19,9,0,865.0,103.0,0.8,18.0,666.0,636.93,485.31
2016,4,19,9,15,878.0,105.5,0.75,18.5,708.0,682.65,516.64
2016,4,19,9,30,891.0,108.0,0.7,19.0,750.0,731.03,548.58
2016,4,19,9,45,896.0,112.5,0.7,19.5,784.5,773.48,576.03
2016,4,19,10,0,901.0,117.0,0.7,20.0,819.0,813.16,600.07
2016,4,19,10,15,908.0,118.5,0.75,20.5,848.5,848.76,621.59
2016,4,19,10,30,915.0,120.0,0.8,21.0,878.0,881.38,641.05
2016,4,19,10,45,914.0,125.0,0.85,21.5,898.0,907.24,656.1
2016,4,19,11,0,913.0,130.0,0.9,22.0,918.0,929.43,668.87
2016,4,19,11,15,916.0,131.0,0.95,22.0,932.0,947.86,680.63
2016,4,19,11,30,919.0,132.0,1.0,22.0,946.0,962.66,690.24
2016,4,19,11,45,760.0,227.0,1.1,22.5,904.0,938.24,674.65
2016,4,19,12,0,601.0,322.0,1.2,23.0,862.0,879.21,633.45
2016,4,19,12,15,538.0,345.5,1.2,23.0,828.0,842.89,609.32
2016,4,19,12,30,475.0,369.0,1.2,23.0,794.0,803.65,582.78
2016,4,19,12,45,424.5,382.5,1.3,23.0,759.0,764.82,557.78
2016,4,19,13,0,374.0,396.0,1.4,23.0,724.0,711.53,522.78
2016,4,19,13,15,443.0,362.5,1.45,22.5,743.5,747.62,550.82
2016,4,19,13,30,512.0,329.0,1.5,22.0,763.0,765.66,566.04
2016,4,19,13,45,382.5,359.5,1.6,22.0,678.5,656.58,490.15
2016,4,19,14,0,253.0,390.0,1.7,22.0,594.0,567.9,426.96
2016,4,19,14,15,337.0,348.5,1.75,21.5,609.0,584.08,442.5
2016,4,19,14,30,421.0,307.0,1.8,21.0,624.0,606.16,460.94
2016,4,19,14,45,292.5,316.5,1.9,21.0,531.5,494.21,378.85
2016,4,19,15,0,164.0,326.0,2.0,21.0,439.0,392.13,302.53
2016,4,19,15,15,185.5,303.0,2.15,20.5,423.5,375.42,291.82
2016,4,19,15,30,207.0,280.0,2.3,20.0,408.0,356.4,278.41
2016,4,19,15,45,215.0,255.5,2.45,19.5,379.0,326.82,256.21
2016,4,19,16,0,223.0,231.0,2.6,19.0,350.0,296.18,232.48
2016,4,19,16,15,117.0,192.5,2.8,18.0,254.5,207.41,163.32
2016,4,19,16,30,11.0,154.0,3.0,17.0,159.0,122.57,96.54
2016,4,19,16,45,6.5,135.5,3.2,16.5,138.5,105.76,83.24
2016,4,19,17,0,2.0,117.0,3.4,16.0,118.0,89.61,70.24
2016,4,19,17,15,1.0,97.0,3.5,15.5,97.5,73.62,57.03
2016,4,19,17,30,0.0,77.0,3.6,15.0,77.0,58.01,43.87
2016,4,19,17,45,0.0,58.5,3.75,14.5,58.5,43.91,31.73
2016,4,19,18,0,0.0,40.0,3.9,14.0,40.0,30.28,20.95
2016,4,19,18,15,0.0,24.5,3.75,13.5,24.5,18.71,10.08
2016,4,19,18,30,0.0,9.0,3.6,13.0,9.0,6.83,0.0
2016,4,19,18,45,0.0,4.5,3.5,13.0,4.5,3.54,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.5,16.5,1.15,10.5,32.0,13.34,0.0
2016,4,20,6,0,313.0,33.0,1.1,11.0,64.0,27.1,17.51
2016,4,20,6,15,415.0,43.5,1.25,11.5,111.0,35.62,26.01
2016,4,20,6,30,517.0,54.0,1.4,12.0,158.0,63.03,37.12
2016,4,20,6,45,582.0,61.5,1.6,12.5,211.0,111.65,65.67
2016,4,20,7,0,647.0,69.0,1.8,13.0,264.0,167.94,108.32
2016,4,20,7,15,690.5,74.5,1.8,13.5,318.0,225.0,156.61
2016,4,20,7,30,734.0,80.0,1.8,14.0,372.0,288.28,211.4
2016,4,20,7,45,765.0,84.5,1.8,14.5,425.5,348.14,263.53
2016,4,20,8,0,796.0,89.0,1.8,15.0,479.0,410.13,316.19
2016,4,20,8,15,818.0,92.5,1.8,15.5,529.5,468.9,364.86
2016,4,20,8,30,840.0,96.0,1.8,16.0,580.0,528.1,412.16
2016,4,20,8,45,860.5,97.0,1.8,16.5,627.5,584.19,455.53
2016,4,20,9,0,881.0,98.0,1.8,17.0,675.0,635.83,494.28
2016,4,20,9,15,893.0,100.0,1.85,17.0,716.0,685.34,531.47
2016,4,20,9,30,905.0,102.0,1.9,17.0,757.0,733.05,566.48
2016,4,20,9,45,921.5,100.0,1.95,17.5,794.5,778.24,597.99
2016,4,20,10,0,938.0,98.0,2.0,18.0,832.0,821.41,625.83
2016,4,20,10,15,944.0,99.5,2.05,18.0,861.0,857.26,649.53
2016,4,20,10,30,950.0,101.0,2.1,18.0,890.0,889.95,671.04
2016,4,20,10,45,949.0,105.0,2.2,18.5,910.0,915.77,687.09
2016,4,20,11,0,948.0,109.0,2.3,19.0,930.0,937.8,700.65
2016,4,20,11,15,950.0,110.0,2.4,19.0,944.0,955.85,712.96
2016,4,20,11,30,952.0,111.0,2.5,19.0,958.0,970.13,722.87
2016,4,20,11,45,940.0,119.5,2.6,19.5,960.0,974.86,725.2
2016,4,20,12,0,928.0,128.0,2.7,20.0,962.0,975.47,724.97
2016,4,20,12,15,927.0,128.0,2.75,20.0,959.5,974.46,724.74
2016,4,20,12,30,926.0,128.0,2.8,20.0,957.0,969.67,722.12
2016,4,20,12,45,923.5,127.0,2.9,20.0,946.5,958.85,716.02
2016,4,20,13,0,921.0,126.0,3.0,20.0,936.0,944.32,707.52
2016,4,20,13,15,916.0,125.5,3.1,19.5,917.5,924.43,696.75
2016,4,20,13,30,911.0,125.0,3.2,19.0,899.0,901.08,683.56
2016,4,20,13,45,903.0,124.5,3.3,19.0,873.0,871.9,664.95
2016,4,20,14,0,895.0,124.0,3.4,19.0,847.0,839.68,644.09
2016,4,20,14,15,885.5,122.0,3.5,19.0,814.0,802.08,619.23
2016,4,20,14,30,876.0,120.0,3.6,19.0,781.0,761.9,591.39
2016,4,20,14,45,863.0,118.0,3.7,19.0,742.0,723.61,563.53
2016,4,20,15,0,850.0,116.0,3.8,19.0,703.0,675.88,528.23
2016,4,20,15,15,834.0,113.0,3.85,18.5,658.5,623.81,489.6
2016,4,20,15,30,818.0,110.0,3.9,18.0,614.0,570.74,448.98
2016,4,20,15,45,800.0,105.0,3.95,17.5,566.0,514.1,404.3
2016,4,20,16,0,782.0,100.0,4.0,17.0,518.0,457.3,357.95
2016,4,20,16,15,717.5,98.0,3.85,16.5,452.5,383.69,297.3
2016,4,20,16,30,653.0,96.0,3.7,16.0,387.0,316.46,240.75
2016,4,20,16,45,597.0,97.5,3.6,16.0,338.0,260.69,192.45
2016,4,20,17,0,541.0,99.0,3.5,16.0,289.0,210.21,149.06
2016,4,20,17,15,546.5,81.5,3.15,15.0,246.5,160.04,105.38
2016,4,20,17,30,552.0,64.0,2.8,14.0,204.0,108.83,64.35
2016,4,20,17,45,476.0,54.5,2.45,13.5,155.0,60.2,36.06
2016,4,20,18,0,400.0,45.0,2.1,13.0,106.0,36.75,26.78
2016,4,20,18,15,200.0,36.0,1.95,12.5,66.5,27.16,17.41
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,19.46,0.25
2016,4,20,18,45,0.0,13.5,1.65,11.5,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.6,11.5,6.5,4.92,0.0
2016,4,21,6,0,0.0,13.0,0.6,12.0,13.0,9.87,2.84
2016,4,21,6,15,0.0,22.5,0.7,12.0,22.5,17.12,9.62
2016,4,21,6,30,0.0,32.0,0.8,12.0,32.0,24.4,15.45
2016,4,21,6,45,0.0,43.0,0.95,12.5,43.0,32.85,22.82
2016,4,21,7,0,0.0,54.0,1.1,13.0,54.0,41.33,30.08
2016,4,21,7,15,0.0,65.5,1.2,13.0,65.5,50.22,37.63
2016,4,21,7,30,0.0,77.0,1.3,13.0,77.0,59.12,45.09
2016,4,21,7,45,0.0,114.0,1.45,13.5,114.0,87.7,68.94
2016,4,21,8,0,0.0,151.0,1.6,14.0,151.0,116.74,92.71
2016,4,21,8,15,55.5,205.5,1.7,14.0,237.5,190.93,152.93
2016,4,21,8,30,111.0,260.0,1.8,14.0,324.0,268.57,215.0
2016,4,21,8,45,89.5,275.0,1.95,14.5,329.5,276.21,220.29
2016,4,21,9,0,68.0,290.0,2.1,15.0,335.0,281.57,223.73
2016,4,21,9,15,142.0,318.0,2.2,15.0,419.0,369.27,292.92
2016,4,21,9,30,216.0,346.0,2.3,15.0,503.0,452.98,357.55
2016,4,21,9,45,233.5,361.5,2.4,15.5,538.5,489.92,384.51
2016,4,21,10,0,251.0,377.0,2.5,16.0,574.0,541.28,421.88
2016,4,21,10,15,278.5,385.5,2.55,16.0,612.0,581.38,451.48
2016,4,21,10,30,306.0,394.0,2.6,16.0,650.0,621.92,481.2
2016,4,21,10,45,230.5,416.5,2.7,16.5,612.0,572.23,442.28
2016,4,21,11,0,155.0,439.0,2.8,17.0,574.0,533.63,411.41
2016,4,21,11,15,153.5,446.0,2.85,17.0,581.5,542.56,418.02
2016,4,21,11,30,152.0,453.0,2.9,17.0,589.0,550.57,423.72
2016,4,21,11,45,158.0,451.5,2.95,17.0,593.5,556.51,428.26
2016,4,21,12,0,164.0,450.0,3.0,17.0,598.0,561.52,432.17
2016,4,21,12,15,238.0,435.5,3.1,17.0,649.5,632.59,486.09
2016,4,21,12,30,312.0,421.0,3.2,17.0,701.0,684.45,525.37
2016,4,21,12,45,304.5,424.0,3.35,17.0,695.0,677.0,520.11
2016,4,21,13,0,297.0,427.0,3.5,17.0,689.0,668.02,514.13
2016,4,21,13,15,306.5,410.0,3.6,17.0,676.0,654.05,505.04
2016,4,21,13,30,316.0,393.0,3.7,17.0,663.0,638.29,494.61
2016,4,21,13,45,160.5,284.0,3.85,17.0,421.5,386.8,304.97
2016,4,21,14,0,5.0,175.0,4.0,17.0,180.0,141.39,109.37
2016,4,21,14,15,4.0,169.5,4.1,17.0,173.0,135.89,105.4
2016,4,21,14,30,3.0,164.0,4.2,17.0,166.0,130.46,101.18
2016,4,21,14,45,56.0,244.0,4.3,17.0,283.0,240.94,191.15
2016,4,21,15,0,109.0,324.0,4.4,17.0,400.0,341.44,271.04
2016,4,21,15,15,54.5,179.0,4.45,16.5,217.0,178.66,141.72
2016,4,21,15,30,0.0,34.0,4.5,16.0,34.0,26.07,16.16
2016,4,21,15,45,20.5,124.5,4.55,16.0,135.5,110.27,86.42
2016,4,21,16,0,41.0,215.0,4.6,16.0,237.0,191.85,153.32
2016,4,21,16,15,153.5,197.5,4.5,15.5,268.5,224.37,178.82
2016,4,21,16,30,266.0,180.0,4.4,15.0,300.0,242.27,190.44
2016,4,21,16,45,252.5,160.0,4.3,15.0,262.0,203.59,157.21
2016,4,21,17,0,239.0,140.0,4.2,15.0,224.0,166.37,125.28
2016,4,21,17,15,222.0,118.0,3.85,14.5,186.5,128.71,93.83
2016,4,21,17,30,205.0,96.0,3.5,14.0,149.0,93.35,65.68
2016,4,21,17,45,178.0,75.5,3.2,13.5,114.0,61.13,43.17
2016,4,21,18,0,151.0,55.0,2.9,13.0,79.0,40.45,30.06
2016,4,21,18,15,92.0,37.0,2.65,12.5,50.0,27.5,17.8
2016,4,21,18,30,33.0,19.0,2.4,12.0,21.0,14.58,0.31
2016,4,21,18,45,16.5,9.5,2.2,12.0,10.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,24.5,18.5,3.6,11.5,21.5,14.3,2.19
2016,4,22,6,0,49.0,37.0,3.7,12.0,43.0,27.68,18.17
2016,4,22,6,15,77.5,58.5,3.65,12.0,72.5,42.7,32.26
2016,4,22,6,30,106.0,80.0,3.6,12.0,102.0,62.25,45.62
2016,4,22,6,45,123.5,102.0,3.6,12.0,135.0,89.22,66.02
2016,4,22,7,0,141.0,124.0,3.6,12.0,168.0,118.75,90.0
2016,4,22,7,15,156.5,145.5,3.75,12.0,202.5,149.85,116.19
2016,4,22,7,30,172.0,167.0,3.9,12.0,237.0,182.92,144.36
2016,4,22,7,45,125.0,188.5,4.1,12.5,243.0,196.52,157.51
2016,4,22,8,0,78.0,210.0,4.3,13.0,249.0,198.81,160.28
2016,4,22,8,15,95.0,236.0,4.5,13.0,288.0,233.5,188.78
2016,4,22,8,30,112.0,262.0,4.7,13.0,327.0,270.15,218.66
2016,4,22,8,45,85.5,274.5,4.95,13.0,326.5,272.97,220.79
2016,4,22,9,0,59.0,287.0,5.2,13.0,326.0,272.99,220.37
2016,4,22,9,15,29.5,203.5,5.45,13.0,223.0,186.14,149.36
2016,4,22,9,30,0.0,120.0,5.7,13.0,120.0,93.1,72.09
2016,4,22,9,45,2.5,149.0,5.95,13.5,151.0,118.07,92.51
2016,4,22,10,0,5.0,178.0,6.2,14.0,182.0,143.48,113.03
2016,4,22,10,15,8.5,209.0,6.3,14.0,216.0,171.73,135.95
2016,4,22,10,30,12.0,240.0,6.4,14.0,250.0,200.45,159.11
2016,4,22,10,45,13.0,253.0,6.55,14.0,264.5,212.52,168.7
2016,4,22,11,0,14.0,266.0,6.7,14.0,279.0,224.64,178.35
2016,4,22,11,15,7.0,169.5,6.65,13.5,176.0,139.61,109.56
2016,4,22,11,30,0.0,73.0,6.6,13.0,73.0,56.64,41.36
2016,4,22,11,45,13.5,214.5,6.55,13.0,227.0,182.44,144.86
2016,4,22,12,0,27.0,356.0,6.5,13.0,381.0,331.55,264.39
2016,4,22,12,15,17.0,266.5,6.5,12.5,282.5,228.75,182.33
2016,4,22,12,30,7.0,177.0,6.5,12.0,184.0,145.97,115.27
2016,4,22,12,45,6.5,177.5,6.5,12.0,184.0,145.81,115.22
2016,4,22,13,0,6.0,178.0,6.5,12.0,184.0,145.6,115.08
2016,4,22,13,15,444.5,155.5,6.3,12.0,536.0,557.44,457.6
2016,4,22,13,30,883.0,133.0,6.1,12.0,888.0,878.36,704.77
2016,4,22,13,45,579.0,261.0,5.95,12.0,750.5,741.37,595.49
2016,4,22,14,0,275.0,389.0,5.8,12.0,613.0,579.04,464.49
2016,4,22,14,15,147.0,330.5,5.65,12.0,450.0,404.74,326.9
2016,4,22,14,30,19.0,272.0,5.5,12.0,287.0,230.05,184.67
2016,4,22,14,45,81.5,301.0,5.4,12.0,358.5,307.3,248.95
2016,4,22,15,0,144.0,330.0,5.3,12.0,430.0,379.11,307.29
2016,4,22,15,15,481.5,220.5,5.3,12.0,525.0,498.55,405.9
2016,4,22,15,30,819.0,111.0,5.3,12.0,620.0,566.53,459.59
2016,4,22,15,45,812.5,102.5,5.3,12.0,574.5,512.58,413.84
2016,4,22,16,0,806.0,94.0,5.3,12.0,529.0,457.28,366.09
2016,4,22,16,15,780.0,90.5,5.2,11.5,478.0,397.78,314.25
2016,4,22,16,30,754.0,87.0,5.1,11.0,427.0,339.53,262.22
2016,4,22,16,45,716.5,82.5,5.0,11.0,373.5,276.76,205.65
2016,4,22,17,0,679.0,78.0,4.9,11.0,320.0,218.95,153.66
2016,4,22,17,15,626.0,71.5,4.55,10.5,266.5,160.63,104.23
2016,4,22,17,30,573.0,65.0,4.2,10.0,213.0,108.17,64.55
2016,4,22,17,45,484.0,57.5,3.9,10.0,162.5,59.9,37.66
2016,4,22,18,0,395.0,50.0,3.6,10.0,112.0,40.72,30.72
2016,4,22,18,15,265.5,36.5,3.35,9.5,71.5,27.85,18.45
2016,4,22,18,30,136.0,23.0,3.1,9.0,31.0,17.44,3.06
2016,4,22,18,45,68.0,11.5,2.85,9.0,15.5,9.05,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,159.0,18.0,1.7,9.0,36.0,14.47,3.52
2016,4,23,6,0,318.0,36.0,1.9,10.0,72.0,29.44,20.02
2016,4,23,6,15,415.0,46.5,2.05,10.0,119.0,37.89,28.32
2016,4,23,6,30,512.0,57.0,2.2,10.0,166.0,63.18,38.63
2016,4,23,6,45,571.5,64.5,2.35,10.5,217.5,110.6,66.11
2016,4,23,7,0,631.0,72.0,2.5,11.0,269.0,164.96,107.38
2016,4,23,7,15,673.5,77.5,2.4,11.0,322.5,220.5,154.88
2016,4,23,7,30,716.0,83.0,2.3,11.0,376.0,280.23,207.6
2016,4,23,7,45,744.0,88.0,2.25,11.5,428.0,340.15,260.47
2016,4,23,8,0,772.0,93.0,2.2,12.0,480.0,399.86,312.05
2016,4,23,8,15,794.0,96.5,2.25,12.5,529.5,456.99,360.4
2016,4,23,8,30,816.0,100.0,2.3,13.0,579.0,514.59,407.6
2016,4,23,8,45,830.0,104.0,2.35,13.5,624.0,568.4,450.42
2016,4,23,9,0,844.0,108.0,2.4,14.0,669.0,621.27,491.17
2016,4,23,9,15,856.5,110.5,2.4,14.0,709.5,670.54,528.8
2016,4,23,9,30,869.0,113.0,2.4,14.0,750.0,711.98,559.96
2016,4,23,9,45,885.5,111.0,2.45,14.5,786.5,755.57,591.24
2016,4,23,10,0,902.0,109.0,2.5,15.0,823.0,797.24,619.67
2016,4,23,10,15,585.5,257.0,2.6,15.0,727.0,724.18,561.9
2016,4,23,10,30,269.0,405.0,2.7,15.0,631.0,598.26,464.02
2016,4,23,10,45,596.0,259.5,2.8,15.5,776.0,770.12,596.26
2016,4,23,11,0,923.0,114.0,2.9,16.0,921.0,912.63,697.67
2016,4,23,11,15,600.5,277.0,2.9,16.0,805.5,813.83,623.44
2016,4,23,11,30,278.0,440.0,2.9,16.0,690.0,664.78,509.59
2016,4,23,11,45,602.5,279.0,2.95,16.0,824.0,831.37,637.86
2016,4,23,12,0,927.0,118.0,3.0,16.0,958.0,956.46,726.76
2016,4,23,12,15,588.0,284.5,3.05,16.0,817.0,825.49,631.61
2016,4,23,12,30,249.0,451.0,3.1,16.0,676.0,651.65,499.95
