Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,582.0,285.0,3.15,16.0,803.5,811.67,624.9
2016,4,23,13,0,915.0,119.0,3.2,16.0,931.0,923.32,706.38
2016,4,23,13,15,911.0,118.5,3.3,16.0,913.0,904.38,693.45
2016,4,23,13,30,907.0,118.0,3.4,16.0,895.0,881.98,679.2
2016,4,23,13,45,895.5,119.5,3.55,16.0,868.5,851.93,659.78
2016,4,23,14,0,884.0,121.0,3.7,16.0,842.0,819.05,638.16
2016,4,23,14,15,875.0,119.0,3.8,15.5,809.5,782.29,614.43
2016,4,23,14,30,866.0,117.0,3.9,15.0,777.0,742.98,587.21
2016,4,23,14,45,848.5,117.5,4.0,15.0,737.5,704.13,558.08
2016,4,23,15,0,831.0,118.0,4.1,15.0,698.0,656.67,521.98
2016,4,23,15,15,815.5,115.0,4.1,15.0,654.5,605.96,482.37
2016,4,23,15,30,800.0,112.0,4.1,15.0,611.0,554.27,440.99
2016,4,23,15,45,774.0,110.5,4.1,15.0,562.5,498.0,394.95
2016,4,23,16,0,748.0,109.0,4.1,15.0,514.0,441.63,347.65
2016,4,23,16,15,720.0,104.5,4.05,14.5,464.0,383.12,298.09
2016,4,23,16,30,692.0,100.0,4.0,14.0,414.0,326.23,248.62
2016,4,23,16,45,646.0,96.0,4.0,13.5,361.0,266.75,196.88
2016,4,23,17,0,600.0,92.0,4.0,13.0,308.0,211.59,149.04
2016,4,23,17,15,546.5,84.0,3.9,12.5,256.5,156.73,103.58
2016,4,23,17,30,493.0,76.0,3.8,12.0,205.0,107.94,67.33
2016,4,23,17,45,409.0,66.0,3.7,12.0,156.5,60.22,39.57
2016,4,23,18,0,325.0,56.0,3.6,12.0,108.0,42.14,31.76
2016,4,23,18,15,215.5,40.0,3.55,11.5,69.0,30.11,20.31
2016,4,23,18,30,106.0,24.0,3.5,11.0,30.0,18.09,4.54
2016,4,23,18,45,53.0,12.0,3.5,11.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,55.0,22.5,2.55,9.5,28.5,17.03,6.1
2016,4,24,6,0,110.0,45.0,2.9,10.0,57.0,33.08,23.27
2016,4,24,6,15,163.5,65.0,2.9,10.0,94.5,47.19,36.64
2016,4,24,6,30,217.0,85.0,2.9,10.0,132.0,69.19,49.95
2016,4,24,6,45,260.0,103.5,2.9,10.5,175.0,104.16,73.61
2016,4,24,7,0,303.0,122.0,2.9,11.0,218.0,144.49,104.81
2016,4,24,7,15,351.0,131.0,2.85,11.0,261.5,187.4,140.15
2016,4,24,7,30,399.0,140.0,2.8,11.0,305.0,233.0,178.88
2016,4,24,7,45,565.0,126.0,2.8,11.5,393.0,309.27,240.03
2016,4,24,8,0,731.0,112.0,2.8,12.0,481.0,397.86,311.81
2016,4,24,8,15,756.0,116.0,2.8,12.5,531.0,455.15,360.04
2016,4,24,8,30,781.0,120.0,2.8,13.0,581.0,513.35,407.65
2016,4,24,8,45,810.0,119.0,2.8,13.5,629.5,569.3,452.12
2016,4,24,9,0,839.0,118.0,2.8,14.0,678.0,625.63,495.56
2016,4,24,9,15,853.0,120.5,2.7,14.5,719.5,675.63,532.47
2016,4,24,9,30,867.0,123.0,2.6,15.0,761.0,724.11,567.08
2016,4,24,9,45,881.5,122.5,2.55,15.5,797.5,760.76,592.73
2016,4,24,10,0,896.0,122.0,2.5,16.0,834.0,802.11,620.66
2016,4,24,10,15,903.5,123.5,2.5,16.0,863.0,837.44,644.2
2016,4,24,10,30,911.0,125.0,2.5,16.0,892.0,869.83,665.6
2016,4,24,10,45,915.0,126.5,2.5,16.0,913.0,896.18,682.76
2016,4,24,11,0,919.0,128.0,2.5,16.0,934.0,919.13,697.62
2016,4,24,11,15,922.0,129.0,2.7,16.0,948.0,937.25,711.01
2016,4,24,11,30,925.0,130.0,2.9,16.0,962.0,951.74,722.03
2016,4,24,11,45,921.5,133.0,3.15,16.5,966.0,958.51,726.89
2016,4,24,12,0,918.0,136.0,3.4,17.0,970.0,961.48,729.2
2016,4,24,12,15,917.0,136.0,3.6,16.5,968.0,960.31,731.13
2016,4,24,12,30,916.0,136.0,3.8,16.0,966.0,955.42,730.56
2016,4,24,12,45,722.0,243.5,4.05,16.0,893.0,897.32,690.29
2016,4,24,13,0,528.0,351.0,4.3,16.0,820.0,809.74,624.92
2016,4,24,13,15,499.0,347.5,4.45,16.0,784.0,771.11,598.42
2016,4,24,13,30,470.0,344.0,4.6,16.0,748.0,731.19,570.21
2016,4,24,13,45,497.5,324.0,4.8,16.0,740.5,722.09,565.64
2016,4,24,14,0,525.0,304.0,5.0,16.0,733.0,709.42,558.06
2016,4,24,14,15,654.5,239.5,5.1,15.5,753.5,735.01,581.32
2016,4,24,14,30,784.0,175.0,5.2,15.0,774.0,745.6,592.87
2016,4,24,14,45,757.0,178.0,5.3,15.0,733.0,697.41,556.2
2016,4,24,15,0,730.0,181.0,5.4,15.0,692.0,648.57,518.56
2016,4,24,15,15,711.5,176.0,5.45,14.5,648.5,597.63,479.43
2016,4,24,15,30,693.0,171.0,5.5,14.0,605.0,546.24,438.87
2016,4,24,15,45,676.0,162.0,5.55,13.5,558.5,492.1,395.01
2016,4,24,16,0,659.0,153.0,5.6,13.0,512.0,438.03,349.91
2016,4,24,16,15,627.5,146.0,5.55,12.5,461.0,380.34,300.73
2016,4,24,16,30,596.0,139.0,5.5,12.0,410.0,324.87,252.43
2016,4,24,16,45,571.0,125.5,5.45,12.0,360.0,264.27,198.81
2016,4,24,17,0,546.0,112.0,5.4,12.0,310.0,210.44,151.04
2016,4,24,17,15,490.5,101.5,5.25,11.5,258.0,156.73,106.65
2016,4,24,17,30,435.0,91.0,5.1,11.0,206.0,109.29,71.37
2016,4,24,17,45,365.0,76.5,4.95,10.5,158.0,65.12,45.32
2016,4,24,18,0,295.0,62.0,4.8,10.0,110.0,46.09,35.57
2016,4,24,18,15,193.5,43.5,4.65,9.5,70.5,32.48,22.63
2016,4,24,18,30,92.0,25.0,4.5,9.0,31.0,18.8,6.06
2016,4,24,18,45,46.0,12.5,4.4,9.0,15.5,9.83,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,54.5,5.0,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,109.0,10.0,3.8,6.0,13.0,7.87,0.0
2016,4,25,5,45,270.5,22.0,4.05,6.5,49.5,18.07,7.72
2016,4,25,6,0,432.0,34.0,4.3,7.0,86.0,28.29,19.42
2016,4,25,6,15,522.0,42.0,4.55,7.5,135.5,35.0,26.06
2016,4,25,6,30,612.0,50.0,4.8,8.0,185.0,59.79,34.73
2016,4,25,6,45,667.5,55.5,5.05,8.5,239.0,113.82,65.77
2016,4,25,7,0,723.0,61.0,5.3,9.0,293.0,171.02,109.49
2016,4,25,7,15,761.5,65.5,5.4,9.5,348.0,229.61,160.46
2016,4,25,7,30,800.0,70.0,5.5,10.0,403.0,291.77,216.6
2016,4,25,7,45,827.0,73.5,5.65,10.5,457.0,352.37,272.05
2016,4,25,8,0,854.0,77.0,5.8,11.0,511.0,414.51,327.94
2016,4,25,8,15,874.0,80.0,5.8,11.0,562.0,473.4,380.53
2016,4,25,8,30,894.0,83.0,5.8,11.0,613.0,532.48,431.9
2016,4,25,8,45,909.5,85.0,5.8,11.5,660.5,587.88,478.15
2016,4,25,9,0,925.0,87.0,5.8,12.0,708.0,642.26,522.2
2016,4,25,9,15,936.0,89.0,5.8,12.0,749.5,692.44,562.77
2016,4,25,9,30,947.0,91.0,5.8,12.0,791.0,740.62,600.9
2016,4,25,9,45,955.0,92.5,5.85,12.5,826.5,783.93,633.56
2016,4,25,10,0,963.0,94.0,5.9,13.0,862.0,824.54,662.16
2016,4,25,10,15,968.5,95.5,5.9,13.0,890.5,860.26,687.66
2016,4,25,10,30,974.0,97.0,5.9,13.0,919.0,892.73,710.66
2016,4,25,10,45,978.0,97.5,5.9,13.5,940.5,919.58,728.11
2016,4,25,11,0,982.0,98.0,5.9,14.0,962.0,942.8,742.87
2016,4,25,11,15,984.0,98.5,5.8,14.0,975.0,960.55,754.49
2016,4,25,11,30,986.0,99.0,5.7,14.0,988.0,974.42,763.37
2016,4,25,11,45,984.5,100.5,5.65,14.5,993.0,982.16,766.8
2016,4,25,12,0,983.0,102.0,5.6,15.0,998.0,985.89,767.49
2016,4,25,12,15,982.0,102.0,5.45,15.0,995.0,984.67,765.57
2016,4,25,12,30,981.0,102.0,5.3,15.0,992.0,979.46,760.95
2016,4,25,12,45,971.5,105.5,5.2,15.0,979.5,966.06,751.01
2016,4,25,13,0,962.0,109.0,5.1,15.0,967.0,948.92,738.58
2016,4,25,13,15,958.0,108.5,4.95,15.0,948.5,929.2,724.07
2016,4,25,13,30,954.0,108.0,4.8,15.0,930.0,905.84,707.08
2016,4,25,13,45,947.5,107.0,4.65,15.5,903.5,876.49,684.55
2016,4,25,14,0,941.0,106.0,4.5,16.0,877.0,843.88,659.84
2016,4,25,14,15,933.0,104.5,4.4,15.5,844.0,806.61,634.61
2016,4,25,14,30,925.0,103.0,4.3,15.0,811.0,766.54,606.2
2016,4,25,14,45,914.0,101.0,4.2,15.0,772.0,721.39,571.7
2016,4,25,15,0,903.0,99.0,4.1,15.0,733.0,674.13,535.15
2016,4,25,15,15,888.5,96.5,4.0,15.0,688.5,622.48,494.44
2016,4,25,15,30,874.0,94.0,3.9,15.0,644.0,569.54,451.73
2016,4,25,15,45,855.5,91.0,3.8,15.0,595.0,514.98,406.61
2016,4,25,16,0,837.0,88.0,3.7,15.0,546.0,457.54,358.04
2016,4,25,16,15,812.0,84.5,3.5,14.5,493.5,397.2,306.44
2016,4,25,16,30,787.0,81.0,3.3,14.0,441.0,337.94,254.47
2016,4,25,16,45,751.0,77.0,3.15,14.0,387.0,276.69,200.12
2016,4,25,17,0,715.0,73.0,3.0,14.0,333.0,218.48,148.79
2016,4,25,17,15,665.5,67.0,2.8,13.0,279.0,157.11,98.2
2016,4,25,17,30,616.0,61.0,2.6,12.0,225.0,103.6,59.34
2016,4,25,17,45,536.5,54.0,2.45,11.5,174.0,54.17,34.24
2016,4,25,18,0,457.0,47.0,2.3,11.0,123.0,38.57,28.8
2016,4,25,18,15,335.5,35.5,2.35,10.5,80.5,29.08,19.69
2016,4,25,18,30,214.0,24.0,2.4,10.0,38.0,19.65,7.44
2016,4,25,18,45,107.0,12.0,2.45,9.5,19.0,9.44,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.3,7.0,13.0,10.23,0.0
2016,4,26,5,45,171.5,26.5,1.35,7.5,47.5,20.15,9.89
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,32.71,23.37
2016,4,26,6,15,433.5,49.5,1.55,8.5,129.5,40.27,30.78
2016,4,26,6,30,524.0,59.0,1.7,9.0,177.0,63.05,39.5
2016,4,26,6,45,575.5,67.5,1.85,9.5,228.5,110.88,66.79
2016,4,26,7,0,627.0,76.0,2.0,10.0,280.0,164.67,107.52
2016,4,26,7,15,668.0,82.0,2.05,10.5,333.0,219.74,154.16
2016,4,26,7,30,709.0,88.0,2.1,11.0,386.0,278.83,205.85
2016,4,26,7,45,591.5,128.5,2.2,11.5,399.0,317.84,245.13
2016,4,26,8,0,474.0,169.0,2.3,12.0,412.0,337.12,265.92
2016,4,26,8,15,637.0,139.0,2.3,12.5,499.0,418.98,331.47
2016,4,26,8,30,800.0,109.0,2.3,13.0,586.0,509.63,403.16
2016,4,26,8,45,667.0,164.5,2.35,13.5,583.0,528.31,418.47
2016,4,26,9,0,534.0,220.0,2.4,14.0,580.0,525.92,416.5
2016,4,26,9,15,584.0,219.5,2.4,14.0,634.5,584.19,461.51
2016,4,26,9,30,634.0,219.0,2.4,14.0,689.0,649.78,510.58
2016,4,26,9,45,733.5,184.5,2.4,14.0,752.5,717.96,561.72
2016,4,26,10,0,833.0,150.0,2.4,14.0,816.0,784.27,610.76
2016,4,26,10,15,691.5,231.5,2.45,14.0,797.5,779.39,603.86
2016,4,26,10,30,550.0,313.0,2.5,14.0,779.0,753.37,582.35
2016,4,26,10,45,541.5,328.0,2.6,14.5,796.0,774.86,596.79
2016,4,26,11,0,533.0,343.0,2.7,15.0,813.0,793.58,608.75
2016,4,26,11,15,460.0,372.5,2.85,15.0,782.5,765.85,588.02
2016,4,26,11,30,387.0,402.0,3.0,15.0,752.0,720.92,555.28
2016,4,26,11,45,304.0,432.0,3.2,15.0,708.5,678.32,523.5
2016,4,26,12,0,221.0,462.0,3.4,15.0,665.0,616.64,477.37
2016,4,26,12,15,297.0,437.5,3.5,15.0,708.5,678.47,525.07
2016,4,26,12,30,373.0,413.0,3.6,15.0,752.0,721.78,558.48
2016,4,26,12,45,607.0,290.5,3.7,15.0,835.5,830.53,642.74
2016,4,26,13,0,841.0,168.0,3.8,15.0,919.0,907.58,701.35
2016,4,26,13,15,836.0,166.5,3.85,15.0,901.0,887.41,687.3
2016,4,26,13,30,831.0,165.0,3.9,15.0,883.0,864.0,671.69
2016,4,26,13,45,835.5,156.0,3.95,15.0,860.5,838.34,654.47
2016,4,26,14,0,840.0,147.0,4.0,15.0,838.0,809.15,634.37
2016,4,26,14,15,831.0,145.0,4.05,15.0,806.5,772.86,608.15
2016,4,26,14,30,822.0,143.0,4.1,15.0,775.0,734.13,579.69
2016,4,26,14,45,811.0,139.5,4.15,15.0,737.5,690.47,547.03
2016,4,26,15,0,800.0,136.0,4.2,15.0,700.0,645.0,512.3
2016,4,26,15,15,783.5,132.5,4.2,14.5,656.5,594.73,473.82
2016,4,26,15,30,767.0,129.0,4.2,14.0,613.0,544.09,433.93
2016,4,26,15,45,749.5,123.5,4.2,14.0,566.5,489.68,389.16
2016,4,26,16,0,732.0,118.0,4.2,14.0,520.0,435.21,343.13
2016,4,26,16,15,704.0,113.0,4.2,13.5,469.5,377.37,293.95
2016,4,26,16,30,676.0,108.0,4.2,13.0,419.0,321.19,244.97
2016,4,26,16,45,643.0,100.0,4.25,12.5,367.5,263.13,194.0
2016,4,26,17,0,610.0,92.0,4.3,12.0,316.0,208.01,145.73
2016,4,26,17,15,558.0,84.5,4.2,11.5,264.5,153.76,100.95
2016,4,26,17,30,506.0,77.0,4.1,11.0,213.0,105.35,65.72
2016,4,26,17,45,428.0,67.0,4.0,10.5,164.5,60.52,41.99
2016,4,26,18,0,350.0,57.0,3.9,10.0,116.0,43.04,32.93
2016,4,26,18,15,243.5,42.0,3.85,9.5,76.0,31.69,22.11
2016,4,26,18,30,137.0,27.0,3.8,9.0,36.0,20.37,8.7
2016,4,26,18,45,68.5,13.5,3.8,9.0,18.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,9.44,0.0
2016,4,27,5,45,193.5,26.5,3.1,9.5,48.5,20.24,10.32
2016,4,27,6,0,326.0,41.0,3.4,10.0,83.0,33.38,23.79
2016,4,27,6,15,415.0,51.0,3.45,10.0,129.5,41.28,31.48
2016,4,27,6,30,504.0,61.0,3.5,10.0,176.0,63.22,40.2
2016,4,27,6,45,554.0,70.5,3.6,10.5,226.5,110.37,67.17
2016,4,27,7,0,604.0,80.0,3.7,11.0,277.0,163.33,107.23
2016,4,27,7,15,302.0,49.5,3.8,11.0,148.0,111.07,77.58
2016,4,27,7,30,0.0,19.0,3.9,11.0,19.0,14.48,6.88
2016,4,27,7,45,0.0,46.0,4.0,11.5,46.0,35.21,24.66
2016,4,27,8,0,0.0,73.0,4.1,12.0,73.0,56.08,42.27
2016,4,27,8,15,0.0,49.5,4.15,12.0,49.5,37.96,26.73
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,19.91,11.31
2016,4,27,8,45,60.0,170.5,4.3,12.0,211.5,170.2,137.51
2016,4,27,9,0,120.0,315.0,4.4,12.0,397.0,339.66,274.8
2016,4,27,9,15,60.0,201.0,4.5,12.0,242.0,202.19,163.09
2016,4,27,9,30,0.0,87.0,4.6,12.0,87.0,67.21,50.72
2016,4,27,9,45,7.0,173.5,4.75,12.5,179.0,140.69,111.45
2016,4,27,10,0,14.0,260.0,4.9,13.0,271.0,216.5,172.68
2016,4,27,10,15,37.5,325.0,5.0,13.0,356.5,302.77,241.94
2016,4,27,10,30,61.0,390.0,5.1,13.0,442.0,381.42,304.01
2016,4,27,10,45,37.0,325.0,5.2,13.0,357.0,305.84,243.72
2016,4,27,11,0,13.0,260.0,5.3,13.0,272.0,218.04,173.07
2016,4,27,11,15,453.0,204.5,5.35,12.5,615.5,612.27,495.57
2016,4,27,11,30,893.0,149.0,5.4,12.0,959.0,931.28,737.86
2016,4,27,11,45,622.5,288.5,5.5,12.0,854.5,847.04,670.9
2016,4,27,12,0,352.0,428.0,5.6,12.0,750.0,717.11,567.89
2016,4,27,12,15,624.5,289.0,5.6,12.0,859.0,851.6,675.85
2016,4,27,12,30,897.0,150.0,5.6,12.0,968.0,941.39,744.85
2016,4,27,12,45,889.0,153.0,5.6,12.5,956.5,929.27,734.38
2016,4,27,13,0,881.0,156.0,5.6,13.0,945.0,928.16,732.62
2016,4,27,13,15,876.5,155.0,5.5,13.0,927.0,908.25,718.03
2016,4,27,13,30,872.0,154.0,5.4,13.0,909.0,884.93,701.13
2016,4,27,13,45,696.5,231.5,5.35,13.0,823.5,798.05,634.38
2016,4,27,14,0,521.0,309.0,5.3,13.0,738.0,703.47,560.23
2016,4,27,14,15,520.5,292.5,5.15,13.0,707.5,669.31,534.64
2016,4,27,14,30,520.0,276.0,5.0,13.0,677.0,633.25,507.05
2016,4,27,14,45,670.0,206.0,4.9,13.0,696.0,655.14,525.57
2016,4,27,15,0,820.0,136.0,4.8,13.0,715.0,654.84,526.02
2016,4,27,15,15,461.0,212.0,4.65,13.0,533.5,469.19,378.22
2016,4,27,15,30,102.0,288.0,4.5,13.0,352.0,289.03,232.71
2016,4,27,15,45,83.0,260.5,4.4,13.0,310.0,250.32,201.86
2016,4,27,16,0,64.0,233.0,4.3,13.0,268.0,213.72,172.24
2016,4,27,16,15,261.0,192.0,4.05,12.5,315.5,261.15,208.38
2016,4,27,16,30,458.0,151.0,3.8,12.0,363.0,279.5,217.02
2016,4,27,16,45,535.5,123.0,3.55,12.0,342.0,247.34,184.46
2016,4,27,17,0,613.0,95.0,3.3,12.0,321.0,209.26,146.19
2016,4,27,17,15,560.0,87.0,3.15,11.5,268.5,154.42,101.29
2016,4,27,17,30,507.0,79.0,3.0,11.0,216.0,105.56,66.12
2016,4,27,17,45,442.0,67.0,2.9,11.0,168.0,59.57,41.71
2016,4,27,18,0,377.0,55.0,2.8,11.0,120.0,41.87,31.79
2016,4,27,18,15,267.5,41.0,2.8,10.5,79.0,31.12,21.6
2016,4,27,18,30,158.0,27.0,2.8,10.0,38.0,20.45,9.31
2016,4,27,18,45,79.0,13.5,2.85,10.0,19.0,10.62,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,2.15,7.5,8.5,5.51,0.0
2016,4,28,5,30,95.0,14.0,2.4,8.0,17.0,11.02,0.0
2016,4,28,5,45,232.5,27.0,2.7,8.5,53.0,22.0,12.19
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,32.75,23.41
2016,4,28,6,15,457.0,49.0,3.0,9.5,136.5,39.95,30.4
2016,4,28,6,30,544.0,58.0,3.0,10.0,184.0,61.42,38.33
2016,4,28,6,45,603.0,64.0,3.0,10.5,236.5,108.91,64.06
2016,4,28,7,0,662.0,70.0,3.0,11.0,289.0,163.14,104.36
2016,4,28,7,15,701.0,75.0,3.05,11.5,342.0,218.65,151.44
2016,4,28,7,30,740.0,80.0,3.1,12.0,395.0,280.1,205.38
2016,4,28,7,45,770.5,83.0,3.2,12.5,448.0,337.74,256.66
2016,4,28,8,0,801.0,86.0,3.3,13.0,501.0,397.37,308.78
2016,4,28,8,15,822.0,89.5,3.35,13.5,550.5,454.89,358.03
2016,4,28,8,30,843.0,93.0,3.4,14.0,600.0,512.73,406.02
2016,4,28,8,45,860.0,95.0,3.45,14.5,646.5,564.35,447.87
2016,4,28,9,0,877.0,97.0,3.5,15.0,693.0,617.01,489.18
2016,4,28,9,15,889.0,99.0,3.5,15.5,734.0,665.42,525.94
2016,4,28,9,30,901.0,101.0,3.5,16.0,775.0,712.04,560.34
2016,4,28,9,45,918.0,98.5,3.55,16.5,812.0,756.05,592.29
2016,4,28,10,0,935.0,96.0,3.6,17.0,849.0,798.08,621.33
2016,4,28,10,15,941.5,97.0,3.65,17.0,877.5,832.96,645.28
2016,4,28,10,30,948.0,98.0,3.7,17.0,906.0,864.75,666.98
2016,4,28,10,45,950.5,100.0,3.75,17.5,927.0,890.89,683.41
2016,4,28,11,0,953.0,102.0,3.8,18.0,948.0,913.46,697.33
2016,4,28,11,15,956.0,103.0,3.85,18.0,961.5,931.86,709.73
2016,4,28,11,30,959.0,104.0,3.9,18.0,975.0,946.53,719.66
2016,4,28,11,45,958.5,105.0,3.95,18.5,980.5,954.32,723.6
2016,4,28,12,0,958.0,106.0,4.0,19.0,986.0,958.23,725.03
2016,4,28,12,15,957.5,106.0,4.05,19.0,983.5,957.36,724.7
2016,4,28,12,30,957.0,106.0,4.1,19.0,981.0,952.62,721.87
2016,4,28,12,45,956.0,105.5,4.15,19.0,971.0,943.14,715.91
2016,4,28,13,0,955.0,105.0,4.2,19.0,961.0,929.84,707.43
2016,4,28,13,15,951.5,104.0,4.2,19.0,943.5,910.21,694.39
2016,4,28,13,30,948.0,103.0,4.2,19.0,926.0,886.97,678.9
2016,4,28,13,45,940.5,103.0,4.2,19.0,900.0,857.96,659.38
2016,4,28,14,0,933.0,103.0,4.2,19.0,874.0,825.79,637.6
2016,4,28,14,15,925.5,101.5,4.15,18.5,842.0,789.26,613.56
2016,4,28,14,30,918.0,100.0,4.1,18.0,810.0,749.95,585.95
2016,4,28,14,45,903.5,100.0,4.1,18.0,770.5,704.77,552.16
2016,4,28,15,0,889.0,100.0,4.1,18.0,731.0,657.77,516.28
2016,4,28,15,15,875.5,98.0,4.1,17.5,687.5,608.01,478.4
2016,4,28,15,30,862.0,96.0,4.1,17.0,644.0,556.91,438.29
2016,4,28,15,45,837.0,95.5,4.15,17.0,594.5,502.25,393.47
2016,4,28,16,0,812.0,95.0,4.2,17.0,545.0,445.5,345.85
2016,4,28,16,15,787.5,91.0,4.25,16.0,493.5,386.53,296.43
2016,4,28,16,30,763.0,87.0,4.3,15.0,442.0,328.66,246.38
2016,4,28,16,45,722.0,84.0,4.35,14.5,388.0,266.37,192.0
2016,4,28,17,0,681.0,81.0,4.4,14.0,334.0,209.68,142.74
2016,4,28,17,15,632.5,74.5,4.45,13.5,281.0,152.99,96.27
2016,4,28,17,30,584.0,68.0,4.5,13.0,228.0,101.58,59.74
2016,4,28,17,45,503.5,60.5,4.55,12.5,177.5,54.34,37.28
2016,4,28,18,0,423.0,53.0,4.6,12.0,127.0,43.05,32.72
2016,4,28,18,15,310.0,40.0,4.55,11.5,84.5,32.55,22.79
2016,4,28,18,30,197.0,27.0,4.5,11.0,42.0,20.59,9.84
2016,4,28,18,45,98.5,13.5,4.5,10.5,21.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,11.39,0.0
2016,4,29,5,45,107.5,34.5,2.55,8.5,49.0,25.62,15.5
2016,4,29,6,0,215.0,54.0,2.8,9.0,83.0,39.99,29.89
2016,4,29,6,15,301.0,69.0,2.8,9.0,129.0,50.95,40.4
2016,4,29,6,30,387.0,84.0,2.8,9.0,175.0,72.26,50.85
2016,4,29,6,45,457.5,92.5,2.85,9.5,226.5,113.49,74.25
2016,4,29,7,0,528.0,101.0,2.9,10.0,278.0,162.82,110.47
2016,4,29,7,15,572.0,109.0,2.9,10.0,330.0,217.83,156.64
2016,4,29,7,30,616.0,117.0,2.9,10.0,382.0,273.74,205.32
2016,4,29,7,45,651.5,122.0,2.95,10.5,433.5,328.55,253.37
2016,4,29,8,0,687.0,127.0,3.0,11.0,485.0,386.14,303.08
2016,4,29,8,15,711.5,132.0,3.05,11.0,533.5,441.31,350.58
2016,4,29,8,30,736.0,137.0,3.1,11.0,582.0,497.4,397.69
2016,4,29,8,45,755.0,140.5,3.2,11.0,627.0,549.75,440.93
2016,4,29,9,0,774.0,144.0,3.3,11.0,672.0,601.8,482.92
2016,4,29,9,15,788.5,147.0,3.35,11.0,712.0,647.97,519.43
2016,4,29,9,30,803.0,150.0,3.4,11.0,752.0,694.23,555.21
2016,4,29,9,45,830.5,143.0,3.45,11.5,790.5,739.23,588.6
2016,4,29,10,0,858.0,136.0,3.5,12.0,829.0,782.98,620.41
2016,4,29,10,15,865.5,137.5,3.55,12.5,857.0,807.62,637.35
2016,4,29,10,30,873.0,139.0,3.6,13.0,885.0,838.5,657.76
2016,4,29,10,45,878.5,140.5,3.65,13.5,906.0,864.76,674.7
2016,4,29,11,0,884.0,142.0,3.7,14.0,927.0,887.83,689.33
2016,4,29,11,15,887.5,142.5,3.85,14.0,941.0,905.03,701.7
2016,4,29,11,30,891.0,143.0,4.0,14.0,955.0,918.77,711.76
2016,4,29,11,45,892.0,143.5,4.2,14.5,960.5,926.81,716.85
2016,4,29,12,0,893.0,144.0,4.4,15.0,966.0,931.27,719.92
2016,4,29,12,15,893.0,144.0,4.5,15.0,964.0,930.84,720.41
2016,4,29,12,30,893.0,144.0,4.6,15.0,962.0,926.82,718.48
2016,4,29,12,45,890.0,144.0,4.75,15.0,952.0,916.59,712.63
2016,4,29,13,0,887.0,144.0,4.9,15.0,942.0,902.87,704.32
2016,4,29,13,15,883.0,143.0,4.9,15.0,924.5,884.01,691.34
2016,4,29,13,30,879.0,142.0,4.9,15.0,907.0,861.81,676.04
2016,4,29,13,45,871.0,141.5,4.95,15.5,881.0,833.61,655.42
2016,4,29,14,0,863.0,141.0,5.0,16.0,855.0,812.58,639.78
2016,4,29,14,15,854.0,139.0,5.0,15.5,823.0,775.74,613.7
2016,4,29,14,30,845.0,137.0,5.0,15.0,791.0,736.4,585.29
2016,4,29,14,45,833.0,134.0,5.0,15.0,753.0,691.89,551.27
2016,4,29,15,0,821.0,131.0,5.0,15.0,715.0,645.58,515.19
2016,4,29,15,15,805.5,128.0,4.95,15.0,672.0,595.71,475.39
2016,4,29,15,30,790.0,125.0,4.9,15.0,629.0,544.87,433.92
2016,4,29,15,45,769.5,121.0,4.85,15.0,581.5,489.68,388.07
2016,4,29,16,0,749.0,117.0,4.8,15.0,534.0,434.55,341.15
2016,4,29,16,15,722.5,112.5,4.7,14.5,483.5,377.2,291.97
2016,4,29,16,30,696.0,108.0,4.6,14.0,433.0,321.28,242.97
2016,4,29,16,45,664.0,100.5,4.55,14.0,381.5,263.18,191.55
2016,4,29,17,0,632.0,93.0,4.5,14.0,330.0,207.86,143.12
2016,4,29,17,15,581.0,85.5,4.4,13.5,277.5,152.96,98.56
2016,4,29,17,30,530.0,78.0,4.3,13.0,225.0,103.74,63.9
2016,4,29,17,45,459.0,68.0,4.2,12.5,176.0,58.22,46.58
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,44.05,33.65
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,33.32,23.52
2016,4,29,18,30,167.0,30.0,4.0,11.0,43.0,22.66,11.85
2016,4,29,18,45,83.5,15.0,4.0,10.5,21.5,11.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,3.1,9.5,10.5,6.29,0.0
2016,4,30,5,30,130.0,16.0,3.3,10.0,21.0,12.25,0.0
2016,4,30,5,45,266.5,28.5,3.5,10.5,59.0,23.29,13.69
2016,4,30,6,0,403.0,41.0,3.7,11.0,97.0,33.67,24.12
2016,4,30,6,15,487.0,50.0,4.0,11.5,146.0,40.91,31.05
2016,4,30,6,30,571.0,59.0,4.3,12.0,195.0,61.47,38.45
2016,4,30,6,45,628.0,65.0,4.6,12.5,248.5,110.18,64.01
2016,4,30,7,0,685.0,71.0,4.9,13.0,302.0,165.35,104.56
2016,4,30,7,15,722.5,75.5,5.1,13.0,356.0,223.91,154.34
2016,4,30,7,30,760.0,80.0,5.3,13.0,410.0,282.94,206.94
2016,4,30,7,45,788.5,84.0,5.5,13.5,462.5,341.69,259.76
2016,4,30,8,0,817.0,88.0,5.7,14.0,515.0,402.2,313.38
2016,4,30,8,15,837.0,91.0,5.75,14.5,565.0,459.46,363.25
2016,4,30,8,30,857.0,94.0,5.8,15.0,615.0,516.88,411.85
2016,4,30,8,45,872.5,96.0,5.85,15.5,661.0,568.25,454.43
2016,4,30,9,0,888.0,98.0,5.9,16.0,707.0,620.38,496.34
2016,4,30,9,15,899.5,100.0,5.9,16.0,747.0,668.74,535.11
2016,4,30,9,30,911.0,102.0,5.9,16.0,787.0,715.24,571.6
2016,4,30,9,45,925.0,100.5,5.95,16.5,823.5,758.22,603.85
2016,4,30,10,0,939.0,99.0,6.0,17.0,860.0,798.99,633.29
2016,4,30,10,15,944.5,100.0,5.95,17.0,887.5,833.04,657.15
2016,4,30,10,30,950.0,101.0,5.9,17.0,915.0,863.93,678.59
2016,4,30,10,45,954.0,102.0,5.9,17.5,936.0,890.26,695.55
2016,4,30,11,0,958.0,103.0,5.9,18.0,957.0,913.09,709.94
2016,4,30,11,15,960.0,103.5,5.8,18.0,969.5,930.11,720.99
2016,4,30,11,30,962.0,104.0,5.7,18.0,982.0,943.37,729.42
2016,4,30,11,45,962.5,104.0,5.65,18.5,987.0,951.05,732.84
2016,4,30,12,0,963.0,104.0,5.6,19.0,992.0,954.87,733.64
2016,4,30,12,15,962.0,104.0,5.45,19.0,989.5,953.49,731.71
2016,4,30,12,30,961.0,104.0,5.3,19.0,987.0,948.25,727.18
2016,4,30,12,45,956.5,104.5,5.2,19.0,975.5,936.59,718.6
2016,4,30,13,0,952.0,105.0,5.1,19.0,964.0,921.21,707.55
2016,4,30,13,15,948.0,104.5,5.0,19.0,945.5,901.68,693.69
2016,4,30,13,30,944.0,104.0,4.9,19.0,927.0,878.6,677.42
2016,4,30,13,45,939.5,102.0,4.8,19.5,901.5,850.29,656.21
2016,4,30,14,0,935.0,100.0,4.7,20.0,876.0,818.68,632.78
2016,4,30,14,15,927.5,98.5,4.6,20.0,844.0,782.18,607.09
2016,4,30,14,30,920.0,97.0,4.5,20.0,812.0,742.91,577.79
2016,4,30,14,45,910.0,95.0,4.45,20.0,773.5,698.94,544.71
2016,4,30,15,0,900.0,93.0,4.4,20.0,735.0,652.81,509.35
2016,4,30,15,15,887.0,91.0,4.25,20.0,691.5,603.05,470.13
2016,4,30,15,30,874.0,89.0,4.1,20.0,648.0,551.89,429.05
2016,4,30,15,45,857.0,86.0,4.0,20.0,600.0,496.78,384.0
2016,4,30,16,0,840.0,83.0,3.9,20.0,552.0,441.69,337.73
2016,4,30,16,15,817.0,79.5,3.7,19.5,500.5,382.61,287.73
2016,4,30,16,30,794.0,76.0,3.5,19.0,449.0,324.41,237.28
2016,4,30,16,45,762.5,72.0,3.3,18.5,396.0,264.75,185.38
2016,4,30,17,0,731.0,68.0,3.1,18.0,343.0,207.59,136.12
2016,4,30,17,15,686.0,63.0,2.95,17.5,290.0,150.52,90.28
2016,4,30,17,30,641.0,58.0,2.8,17.0,237.0,94.99,51.91
2016,4,30,17,45,573.0,51.5,2.65,16.5,186.5,45.83,34.95
2016,4,30,18,0,505.0,45.0,2.5,16.0,136.0,37.19,27.12
2016,4,30,18,15,394.5,35.0,2.45,15.5,92.0,28.83,19.3
2016,4,30,18,30,284.0,25.0,2.4,15.0,48.0,20.55,10.33
2016,4,30,18,45,142.0,12.5,2.4,14.5,24.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,1.8,10.5,11.5,6.69,0.0
2016,5,1,5,30,145.0,17.0,1.9,11.0,23.0,13.8,0.0
2016,5,1,5,45,277.5,29.0,2.05,11.5,61.0,23.7,14.2
2016,5,1,6,0,410.0,41.0,2.2,12.0,99.0,33.66,24.08
2016,5,1,6,15,492.5,49.0,2.15,12.5,148.0,40.13,30.27
2016,5,1,6,30,575.0,57.0,2.1,13.0,197.0,59.21,36.76
2016,5,1,6,45,627.5,63.5,2.1,13.5,249.0,107.98,62.0
2016,5,1,7,0,680.0,70.0,2.1,14.0,301.0,162.66,101.75
2016,5,1,7,15,717.0,74.5,1.9,14.5,354.5,220.67,149.87
2016,5,1,7,30,754.0,79.0,1.7,15.0,408.0,279.09,200.1
2016,5,1,7,45,780.0,83.0,1.5,15.5,460.0,336.53,249.75
2016,5,1,8,0,806.0,87.0,1.3,16.0,512.0,395.46,299.23
2016,5,1,8,15,826.0,90.5,1.2,16.5,561.0,452.46,345.81
2016,5,1,8,30,846.0,94.0,1.1,17.0,610.0,509.64,390.64
2016,5,1,8,45,860.5,96.5,1.05,18.0,655.5,560.33,428.46
2016,5,1,9,0,875.0,99.0,1.0,19.0,701.0,611.65,465.04
2016,5,1,9,15,886.5,101.0,1.0,19.5,741.0,659.34,498.93
2016,5,1,9,30,898.0,103.0,1.0,20.0,781.0,705.21,530.48
2016,5,1,9,45,906.5,105.0,1.0,20.5,815.5,746.9,558.23
2016,5,1,10,0,915.0,107.0,1.0,21.0,850.0,786.07,583.51
2016,5,1,10,15,921.0,108.5,0.95,21.0,878.0,820.15,604.1
2016,5,1,10,30,927.0,110.0,0.9,21.0,906.0,851.17,622.48
2016,5,1,10,45,931.0,111.0,0.9,21.5,926.5,876.89,636.88
2016,5,1,11,0,935.0,112.0,0.9,22.0,947.0,899.17,649.05
2016,5,1,11,15,937.5,112.5,0.8,22.0,960.0,916.2,657.34
2016,5,1,11,30,940.0,113.0,0.7,22.0,973.0,929.57,663.27
2016,5,1,11,45,940.0,113.5,0.65,22.5,978.0,937.04,665.26
2016,5,1,12,0,940.0,114.0,0.6,23.0,983.0,940.75,665.04
2016,5,1,12,15,939.5,114.0,0.6,23.0,980.5,939.8,664.41
2016,5,1,12,30,939.0,114.0,0.6,23.0,978.0,935.09,661.63
2016,5,1,12,45,937.0,113.0,0.6,23.0,967.5,924.43,655.32
2016,5,1,13,0,935.0,112.0,0.6,23.0,957.0,910.08,646.87
2016,5,1,13,15,931.0,111.5,0.75,23.0,939.0,890.86,638.3
2016,5,1,13,30,927.0,111.0,0.9,23.0,921.0,868.15,627.24
2016,5,1,13,45,920.0,110.5,1.05,23.0,895.0,839.68,612.09
2016,5,1,14,0,913.0,110.0,1.2,23.0,869.0,808.12,594.48
2016,5,1,14,15,905.0,108.5,1.35,22.5,837.0,771.99,574.02
2016,5,1,14,30,897.0,107.0,1.5,22.0,805.0,733.19,549.93
2016,5,1,14,45,884.5,105.5,1.65,22.0,766.5,688.95,519.98
2016,5,1,15,0,872.0,104.0,1.8,22.0,728.0,642.82,487.57
2016,5,1,15,15,858.0,101.5,1.85,21.5,684.5,593.31,451.86
2016,5,1,15,30,844.0,99.0,1.9,21.0,641.0,544.94,415.63
2016,5,1,15,45,823.5,96.5,2.0,21.0,593.0,489.31,372.16
2016,5,1,16,0,803.0,94.0,2.1,21.0,545.0,433.7,327.23
2016,5,1,16,15,778.5,90.5,2.15,20.5,494.0,376.04,279.84
2016,5,1,16,30,754.0,87.0,2.2,20.0,443.0,319.49,232.0
2016,5,1,16,45,718.5,83.0,2.3,19.5,390.0,258.61,180.41
2016,5,1,17,0,683.0,79.0,2.4,19.0,337.0,202.87,133.36
2016,5,1,17,15,636.0,73.0,2.35,18.0,285.0,147.25,89.54
2016,5,1,17,30,589.0,67.0,2.3,17.0,233.0,96.67,55.5
2016,5,1,17,45,517.0,59.0,2.25,16.5,182.5,49.54,38.23
2016,5,1,18,0,445.0,51.0,2.2,16.0,132.0,41.47,30.89
2016,5,1,18,15,338.0,39.5,2.25,15.0,89.5,32.15,22.27
2016,5,1,18,30,231.0,28.0,2.3,14.0,47.0,22.84,12.49
2016,5,1,18,45,115.5,14.0,2.4,13.5,23.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,9.0,1.15,8.5,11.5,7.08,0.0
2016,5,2,5,30,98.0,18.0,1.3,9.0,23.0,13.67,0.0
2016,5,2,5,45,212.5,33.0,1.5,10.0,59.5,25.06,15.65
2016,5,2,6,0,327.0,48.0,1.7,11.0,96.0,36.52,26.77
2016,5,2,6,15,409.0,59.0,1.75,11.0,143.5,47.33,36.95
2016,5,2,6,30,491.0,70.0,1.8,11.0,191.0,66.14,44.68
2016,5,2,6,45,245.5,72.5,1.85,11.5,133.0,77.6,51.72
2016,5,2,7,0,0.0,75.0,1.9,12.0,75.0,57.35,43.88
2016,5,2,7,15,30.0,126.0,1.85,12.5,139.0,102.8,81.04
2016,5,2,7,30,60.0,177.0,1.8,13.0,203.0,152.09,120.88
2016,5,2,7,45,84.5,204.0,1.75,13.5,246.0,186.07,147.94
2016,5,2,8,0,109.0,231.0,1.7,14.0,289.0,223.1,177.35
2016,5,2,8,15,169.5,252.5,1.65,14.5,352.0,280.35,222.22
2016,5,2,8,30,230.0,274.0,1.6,15.0,415.0,338.68,267.39
2016,5,2,8,45,379.5,251.5,1.6,15.5,504.5,422.15,331.68
2016,5,2,9,0,529.0,229.0,1.6,16.0,594.0,520.91,406.21
2016,5,2,9,15,521.5,249.0,1.55,16.0,626.0,559.53,434.25
2016,5,2,9,30,514.0,269.0,1.5,16.0,658.0,595.96,460.36
2016,5,2,9,45,696.0,196.0,1.5,16.5,748.5,688.48,528.42
2016,5,2,10,0,878.0,123.0,1.5,17.0,839.0,770.52,587.45
2016,5,2,10,15,884.5,124.5,1.5,17.5,866.5,803.77,608.13
2016,5,2,10,30,891.0,126.0,1.5,18.0,894.0,834.11,626.48
2016,5,2,10,45,894.5,128.0,1.5,18.5,914.0,859.36,641.28
2016,5,2,11,0,898.0,130.0,1.5,19.0,934.0,881.3,653.83
2016,5,2,11,15,900.5,130.5,1.5,19.0,947.0,897.67,663.97
2016,5,2,11,30,903.0,131.0,1.5,19.0,960.0,910.54,671.93
2016,5,2,11,45,901.0,133.5,1.55,19.5,964.5,917.65,675.61
2016,5,2,12,0,899.0,136.0,1.6,20.0,969.0,921.12,677.06
2016,5,2,12,15,898.0,135.5,1.7,20.0,966.0,919.31,677.09
2016,5,2,12,30,897.0,135.0,1.8,20.0,963.0,913.92,674.88
2016,5,2,12,45,890.5,137.5,1.9,20.0,951.5,902.77,668.92
2016,5,2,13,0,884.0,140.0,2.0,20.0,940.0,888.21,660.73
2016,5,2,13,15,879.5,139.0,2.15,20.0,922.0,869.03,649.89
2016,5,2,13,30,875.0,138.0,2.3,20.0,904.0,846.57,636.7
2016,5,2,13,45,862.5,140.0,2.45,20.0,877.0,817.15,618.55
2016,5,2,14,0,850.0,142.0,2.6,20.0,850.0,795.02,604.55
2016,5,2,14,15,840.5,140.0,2.75,19.5,818.5,758.38,580.73
2016,5,2,14,30,831.0,138.0,2.9,19.0,787.0,719.34,554.52
2016,5,2,14,45,810.0,139.5,3.05,19.0,747.0,673.7,521.54
2016,5,2,15,0,789.0,141.0,3.2,19.0,707.0,626.95,486.88
2016,5,2,15,15,772.5,138.0,3.3,18.5,664.5,578.1,450.47
2016,5,2,15,30,756.0,135.0,3.4,18.0,622.0,528.76,412.47
2016,5,2,15,45,724.0,135.0,3.5,18.0,573.0,473.4,367.96
2016,5,2,16,0,692.0,135.0,3.6,18.0,524.0,419.31,323.35
2016,5,2,16,15,604.0,138.5,3.6,17.5,455.5,349.19,266.66
2016,5,2,16,30,516.0,142.0,3.6,17.0,387.0,282.76,212.64
2016,5,2,16,45,495.5,127.0,3.6,16.5,340.0,232.3,169.49
2016,5,2,17,0,475.0,112.0,3.6,16.0,293.0,183.69,128.12
2016,5,2,17,15,406.0,108.5,3.5,15.0,247.0,139.15,94.19
2016,5,2,17,30,337.0,105.0,3.4,14.0,201.0,102.13,69.89
2016,5,2,17,45,280.0,88.5,3.35,13.5,157.0,64.53,52.05
2016,5,2,18,0,223.0,72.0,3.3,13.0,113.0,52.38,40.97
2016,5,2,18,15,153.5,52.5,3.25,12.5,76.5,38.51,28.11
2016,5,2,18,30,84.0,33.0,3.2,12.0,40.0,24.51,14.23
2016,5,2,18,45,42.0,16.5,3.15,12.0,20.0,12.5,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.25,10.0,11.0,8.65,0.0
2016,5,3,5,30,0.0,22.0,1.4,10.0,22.0,16.32,0.0
2016,5,3,5,45,119.5,39.5,1.6,10.5,57.5,29.22,19.31
2016,5,3,6,0,239.0,57.0,1.8,11.0,93.0,42.24,31.87
2016,5,3,6,15,313.5,71.5,1.7,11.0,138.0,52.75,41.82
2016,5,3,6,30,388.0,86.0,1.6,11.0,183.0,71.24,50.86
2016,5,3,6,45,434.0,92.0,1.5,11.5,224.0,108.0,70.35
2016,5,3,7,0,480.0,98.0,1.4,12.0,265.0,149.7,100.42
2016,5,3,7,15,344.0,140.0,1.4,12.0,269.5,182.63,134.65
2016,5,3,7,30,208.0,182.0,1.4,12.0,274.0,198.28,154.1
2016,5,3,7,45,432.0,151.5,1.4,12.5,372.0,271.11,208.58
2016,5,3,8,0,656.0,121.0,1.4,13.0,470.0,363.19,279.97
2016,5,3,8,15,550.0,174.0,1.55,13.0,485.5,394.79,309.17
2016,5,3,8,30,444.0,227.0,1.7,13.0,501.0,418.33,330.23
2016,5,3,8,45,447.5,243.5,1.85,13.5,537.0,459.33,362.67
2016,5,3,9,0,451.0,260.0,2.0,14.0,573.0,499.52,393.6
2016,5,3,9,15,409.0,294.5,2.15,14.0,590.5,524.91,412.97
2016,5,3,9,30,367.0,329.0,2.3,14.0,608.0,536.38,421.56
2016,5,3,9,45,368.5,345.5,2.45,14.5,636.0,568.21,444.84
2016,5,3,10,0,370.0,362.0,2.6,15.0,664.0,598.89,466.8
2016,5,3,10,15,289.0,396.0,2.55,15.0,637.0,580.34,450.91
2016,5,3,10,30,208.0,430.0,2.5,15.0,610.0,542.88,421.27
2016,5,3,10,45,319.5,403.5,2.5,15.5,687.0,631.12,487.45
2016,5,3,11,0,431.0,377.0,2.5,16.0,764.0,721.36,552.57
2016,5,3,11,15,455.5,381.0,2.35,16.0,795.0,754.27,574.35
2016,5,3,11,30,480.0,385.0,2.2,16.0,826.0,785.56,595.06
2016,5,3,11,45,316.5,429.5,2.1,16.5,721.5,674.48,511.82
2016,5,3,12,0,153.0,474.0,2.0,17.0,617.0,557.74,423.86
2016,5,3,12,15,211.0,466.0,1.95,17.0,662.0,601.08,457.11
2016,5,3,12,30,269.0,458.0,1.9,17.0,707.0,657.82,498.01
2016,5,3,12,45,329.5,429.0,1.85,17.0,730.5,680.7,515.09
