Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,390.0,400.0,1.8,17.0,754.0,700.59,530.19
2016,5,3,13,15,421.0,379.0,1.85,17.0,755.0,711.69,538.9
2016,5,3,13,30,452.0,358.0,1.9,17.0,756.0,708.16,537.65
2016,5,3,13,45,488.0,336.0,1.95,17.0,754.0,704.26,536.27
2016,5,3,14,0,524.0,314.0,2.0,17.0,752.0,696.39,531.95
2016,5,3,14,15,485.5,310.5,2.1,17.0,704.5,645.71,496.07
2016,5,3,14,30,447.0,307.0,2.2,17.0,657.0,595.61,460.24
2016,5,3,14,45,530.5,260.5,2.35,17.0,656.5,590.85,458.84
2016,5,3,15,0,614.0,214.0,2.5,17.0,656.0,581.92,453.21
2016,5,3,15,15,574.5,210.0,2.6,16.5,604.0,521.07,407.87
2016,5,3,15,30,535.0,206.0,2.7,16.0,552.0,466.74,366.47
2016,5,3,15,45,361.0,228.5,2.8,16.0,454.0,365.11,287.29
2016,5,3,16,0,187.0,251.0,2.9,16.0,356.0,282.18,222.6
2016,5,3,16,15,330.0,202.0,2.95,15.5,367.5,287.79,224.48
2016,5,3,16,30,473.0,153.0,3.0,15.0,379.0,276.63,210.04
2016,5,3,16,45,338.0,153.0,3.1,15.0,305.0,207.61,155.54
2016,5,3,17,0,203.0,153.0,3.2,15.0,231.0,156.0,117.08
2016,5,3,17,15,173.0,135.0,3.15,14.5,195.0,123.51,91.56
2016,5,3,17,30,143.0,117.0,3.1,14.0,159.0,94.57,70.27
2016,5,3,17,45,118.5,95.0,3.05,13.5,125.0,67.19,54.43
2016,5,3,18,0,94.0,73.0,3.0,13.0,91.0,52.42,41.03
2016,5,3,18,15,59.5,51.5,2.9,12.5,62.0,37.62,27.38
2016,5,3,18,30,25.0,30.0,2.8,12.0,33.0,22.6,12.9
2016,5,3,18,45,12.5,15.0,2.7,12.0,16.5,11.58,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,10.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,3.1,10.0,15.0,11.43,0.0
2016,5,4,5,45,23.5,36.0,3.15,10.5,39.5,26.85,17.39
2016,5,4,6,0,47.0,57.0,3.2,11.0,64.0,41.57,31.3
2016,5,4,6,15,71.5,79.5,3.2,11.0,95.5,56.58,45.26
2016,5,4,6,30,96.0,102.0,3.2,11.0,127.0,74.06,57.22
2016,5,4,6,45,130.0,120.5,3.2,11.0,161.5,99.31,75.06
2016,5,4,7,0,164.0,139.0,3.2,11.0,196.0,128.75,97.6
2016,5,4,7,15,221.5,157.0,3.15,11.0,247.5,168.95,129.28
2016,5,4,7,30,279.0,175.0,3.1,11.0,299.0,214.54,166.42
2016,5,4,7,45,311.0,192.5,3.1,11.5,346.5,257.89,202.65
2016,5,4,8,0,343.0,210.0,3.1,12.0,394.0,304.42,241.26
2016,5,4,8,15,335.0,234.5,2.95,12.0,428.0,342.22,273.12
2016,5,4,8,30,327.0,259.0,2.8,12.0,462.0,378.73,303.05
2016,5,4,8,45,340.5,277.0,2.7,12.5,502.0,419.99,335.37
2016,5,4,9,0,354.0,295.0,2.6,13.0,542.0,461.74,367.25
2016,5,4,9,15,365.0,312.5,2.45,13.0,579.5,501.8,397.64
2016,5,4,9,30,376.0,330.0,2.3,13.0,617.0,541.73,427.24
2016,5,4,9,45,337.5,357.0,2.2,13.5,623.0,554.84,434.91
2016,5,4,10,0,299.0,384.0,2.1,14.0,629.0,564.18,439.56
2016,5,4,10,15,370.0,369.0,2.1,14.0,682.5,617.26,479.65
2016,5,4,10,30,441.0,354.0,2.1,14.0,736.0,684.65,528.95
2016,5,4,10,45,383.5,390.0,2.1,14.0,728.0,669.7,516.25
2016,5,4,11,0,326.0,426.0,2.1,14.0,720.0,662.88,509.71
2016,5,4,11,15,300.5,440.5,2.2,14.0,714.5,660.77,507.95
2016,5,4,11,30,275.0,455.0,2.3,14.0,709.0,656.44,504.51
2016,5,4,11,45,275.5,457.5,2.4,14.5,713.0,662.04,508.03
2016,5,4,12,0,276.0,460.0,2.5,15.0,717.0,666.06,510.35
2016,5,4,12,15,301.0,451.5,2.65,15.0,731.0,680.03,521.71
2016,5,4,12,30,326.0,443.0,2.8,15.0,745.0,692.16,531.69
2016,5,4,12,45,328.0,437.0,2.95,15.5,738.0,684.7,526.15
2016,5,4,13,0,330.0,431.0,3.1,16.0,731.0,675.49,519.45
2016,5,4,13,15,396.5,394.5,3.2,16.0,748.0,691.05,533.09
2016,5,4,13,30,463.0,358.0,3.3,16.0,765.0,714.96,552.2
2016,5,4,13,45,429.0,359.0,3.45,16.0,728.0,674.95,523.24
2016,5,4,14,0,395.0,360.0,3.6,16.0,691.0,624.2,486.55
2016,5,4,14,15,468.0,318.5,3.7,16.0,696.0,637.62,498.42
2016,5,4,14,30,541.0,277.0,3.8,16.0,701.0,633.57,496.87
2016,5,4,14,45,514.0,268.0,3.9,16.0,656.0,584.36,459.91
2016,5,4,15,0,487.0,259.0,4.0,16.0,611.0,535.57,422.81
2016,5,4,15,15,426.0,262.5,4.1,15.5,557.0,478.4,379.05
2016,5,4,15,30,365.0,266.0,4.2,15.0,503.0,417.61,331.91
2016,5,4,15,45,381.5,240.0,4.3,15.0,471.5,382.74,303.73
2016,5,4,16,0,398.0,214.0,4.4,15.0,440.0,352.02,277.75
2016,5,4,16,15,409.5,190.0,4.4,14.5,404.0,311.59,243.55
2016,5,4,16,30,421.0,166.0,4.4,14.0,368.0,269.35,206.85
2016,5,4,16,45,438.5,141.5,4.45,14.0,331.0,226.48,168.34
2016,5,4,17,0,456.0,117.0,4.5,14.0,294.0,181.31,127.92
2016,5,4,17,15,396.0,111.0,4.35,13.5,248.5,137.49,93.93
2016,5,4,17,30,336.0,105.0,4.2,13.0,203.0,100.24,69.06
2016,5,4,17,45,285.5,88.5,4.05,12.5,160.0,64.28,52.07
2016,5,4,18,0,235.0,72.0,3.9,12.0,117.0,52.58,41.37
2016,5,4,18,15,166.0,53.0,3.7,11.5,80.0,39.01,28.76
2016,5,4,18,30,97.0,34.0,3.5,11.0,43.0,25.32,15.4
2016,5,4,18,45,48.5,17.0,3.35,11.0,21.5,12.92,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.85,10.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,2.1,10.0,15.0,11.43,0.29
2016,5,5,5,45,7.5,34.5,2.35,10.5,35.5,25.82,16.64
2016,5,5,6,0,15.0,54.0,2.6,11.0,56.0,39.63,29.64
2016,5,5,6,15,29.0,75.5,2.75,11.0,82.0,54.41,43.35
2016,5,5,6,30,43.0,97.0,2.9,11.0,108.0,70.2,54.61
2016,5,5,6,45,57.5,118.0,3.05,11.5,136.5,90.91,70.57
2016,5,5,7,0,72.0,139.0,3.2,12.0,165.0,113.71,88.64
2016,5,5,7,15,271.5,139.5,3.2,12.0,258.5,165.81,124.08
2016,5,5,7,30,471.0,140.0,3.2,12.0,352.0,241.89,181.76
2016,5,5,7,45,246.0,168.0,3.2,12.5,280.0,217.09,170.12
2016,5,5,8,0,21.0,196.0,3.2,13.0,208.0,158.25,126.75
2016,5,5,8,15,52.5,235.5,3.15,13.0,267.5,208.72,167.65
2016,5,5,8,30,84.0,275.0,3.1,13.0,327.0,259.85,208.59
2016,5,5,8,45,44.0,225.0,3.1,13.5,252.5,203.85,162.89
2016,5,5,9,0,4.0,175.0,3.1,14.0,178.0,138.24,108.89
2016,5,5,9,15,70.0,272.0,3.1,14.0,325.5,264.76,211.53
2016,5,5,9,30,136.0,369.0,3.1,14.0,473.0,404.38,320.8
2016,5,5,9,45,186.5,384.0,3.1,14.5,533.5,459.96,362.72
2016,5,5,10,0,237.0,399.0,3.1,15.0,594.0,518.47,406.53
2016,5,5,10,15,159.0,406.5,3.15,15.0,539.5,475.01,371.9
2016,5,5,10,30,81.0,414.0,3.2,15.0,485.0,412.88,323.06
2016,5,5,10,45,90.0,429.5,3.25,15.5,510.0,436.89,340.92
2016,5,5,11,0,99.0,445.0,3.3,16.0,535.0,460.91,358.29
2016,5,5,11,15,66.0,414.0,3.35,16.0,474.5,407.71,317.25
2016,5,5,11,30,33.0,383.0,3.4,16.0,414.0,353.23,275.01
2016,5,5,11,45,33.5,386.5,3.5,16.0,418.0,357.37,278.4
2016,5,5,12,0,34.0,390.0,3.6,16.0,422.0,361.2,281.37
2016,5,5,12,15,27.0,358.0,3.6,16.0,383.5,326.75,254.82
2016,5,5,12,30,20.0,326.0,3.6,16.0,345.0,278.33,217.36
2016,5,5,12,45,12.5,243.0,3.65,16.5,254.5,203.29,158.34
2016,5,5,13,0,5.0,160.0,3.7,17.0,164.0,129.71,99.65
2016,5,5,13,15,7.0,182.5,3.65,17.0,189.0,149.17,115.42
2016,5,5,13,30,9.0,205.0,3.6,17.0,214.0,168.55,130.96
2016,5,5,13,45,12.0,238.0,3.6,17.0,249.0,197.09,153.76
2016,5,5,14,0,15.0,271.0,3.6,17.0,284.0,225.49,176.34
2016,5,5,14,15,9.5,219.0,3.55,16.5,227.5,178.72,139.64
2016,5,5,14,30,4.0,167.0,3.5,16.0,171.0,132.92,103.27
2016,5,5,14,45,2.0,134.0,3.5,16.0,136.0,105.28,81.05
2016,5,5,15,0,0.0,101.0,3.5,16.0,101.0,78.07,58.95
2016,5,5,15,15,0.0,110.0,3.4,15.5,110.0,85.0,64.95
2016,5,5,15,30,0.0,119.0,3.3,15.0,119.0,91.91,70.95
2016,5,5,15,45,110.0,184.5,3.25,15.0,247.5,203.97,162.61
2016,5,5,16,0,220.0,250.0,3.2,15.0,376.0,293.39,232.5
2016,5,5,16,15,441.0,183.0,3.1,14.5,405.5,316.16,245.62
2016,5,5,16,30,662.0,116.0,3.0,14.0,435.0,305.99,228.74
2016,5,5,16,45,627.0,109.0,2.95,14.0,384.0,250.26,180.12
2016,5,5,17,0,592.0,102.0,2.9,14.0,333.0,197.67,135.15
2016,5,5,17,15,544.0,94.0,2.6,13.5,282.0,146.09,94.47
2016,5,5,17,30,496.0,86.0,2.3,13.0,231.0,99.87,63.65
2016,5,5,17,45,427.5,75.5,2.05,13.0,182.5,56.53,45.07
2016,5,5,18,0,359.0,65.0,1.8,13.0,134.0,48.69,37.8
2016,5,5,18,15,265.0,50.5,1.65,12.5,93.0,37.86,27.71
2016,5,5,18,30,171.0,36.0,1.5,12.0,52.0,27.02,16.94
2016,5,5,18,45,85.5,18.0,1.35,11.5,26.0,13.63,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,2.0,10.5,1.75,9.0,10.5,8.26,0.0
2016,5,6,5,30,4.0,21.0,1.9,9.0,21.0,15.87,3.74
2016,5,6,5,45,44.5,41.5,2.1,9.5,48.0,30.52,20.89
2016,5,6,6,0,85.0,62.0,2.3,10.0,75.0,44.85,34.45
2016,5,6,6,15,118.0,83.5,2.25,10.0,109.5,59.54,48.16
2016,5,6,6,30,151.0,105.0,2.2,10.0,144.0,76.88,59.5
2016,5,6,6,45,187.0,121.0,2.2,10.5,180.5,104.22,77.26
2016,5,6,7,0,223.0,137.0,2.2,11.0,217.0,136.3,101.19
2016,5,6,7,15,183.0,163.5,2.2,11.0,236.0,162.48,125.15
2016,5,6,7,30,143.0,190.0,2.2,11.0,255.0,185.29,146.37
2016,5,6,7,45,75.5,183.5,2.2,11.0,218.0,166.34,133.12
2016,5,6,8,0,8.0,177.0,2.2,11.0,181.0,138.78,111.61
2016,5,6,8,15,4.0,126.0,2.25,11.0,128.0,98.78,78.07
2016,5,6,8,30,0.0,75.0,2.3,11.0,75.0,57.72,43.42
2016,5,6,8,45,3.5,136.5,2.35,11.5,139.0,107.4,84.79
2016,5,6,9,0,7.0,198.0,2.4,12.0,203.0,158.02,126.0
2016,5,6,9,15,12.0,232.0,2.4,12.0,241.0,188.74,150.65
2016,5,6,9,30,17.0,266.0,2.4,12.0,279.0,220.16,175.66
2016,5,6,9,45,12.5,231.5,2.45,12.5,241.0,190.33,151.04
2016,5,6,10,0,8.0,197.0,2.5,13.0,203.0,160.11,126.23
2016,5,6,10,15,19.5,273.0,2.5,13.0,289.5,230.64,182.84
2016,5,6,10,30,31.0,349.0,2.5,13.0,376.0,316.15,249.77
2016,5,6,10,45,20.0,274.5,2.5,13.0,292.5,244.55,193.07
2016,5,6,11,0,9.0,200.0,2.5,13.0,209.0,164.92,129.51
2016,5,6,11,15,10.0,215.0,2.45,13.0,225.0,178.16,140.23
2016,5,6,11,30,11.0,230.0,2.4,13.0,241.0,191.42,150.73
2016,5,6,11,45,10.0,213.0,2.4,13.5,223.0,176.94,138.82
2016,5,6,12,0,9.0,196.0,2.4,14.0,205.0,162.41,126.96
2016,5,6,12,15,12.5,244.0,2.4,14.0,256.5,204.35,160.45
2016,5,6,12,30,16.0,292.0,2.4,14.0,308.0,246.57,193.68
2016,5,6,12,45,15.5,288.0,2.4,14.0,303.0,242.57,190.46
2016,5,6,13,0,15.0,284.0,2.4,14.0,298.0,238.46,187.32
2016,5,6,13,15,8.0,212.0,2.35,14.0,220.0,173.66,135.95
2016,5,6,13,30,1.0,140.0,2.3,14.0,142.0,110.14,84.86
2016,5,6,13,45,2.0,147.5,2.3,14.0,150.0,116.72,90.42
2016,5,6,14,0,3.0,155.0,2.3,14.0,158.0,123.22,95.82
2016,5,6,14,15,1.5,127.0,2.25,14.0,128.5,99.79,76.83
2016,5,6,14,30,0.0,99.0,2.2,14.0,99.0,76.65,57.98
2016,5,6,14,45,0.0,111.0,2.15,14.0,111.0,85.95,65.78
2016,5,6,15,0,0.0,123.0,2.1,14.0,123.0,95.24,73.55
2016,5,6,15,15,0.0,121.0,2.0,14.0,121.0,93.57,72.34
2016,5,6,15,30,0.0,119.0,1.9,14.0,119.0,91.9,71.15
2016,5,6,15,45,0.0,93.0,1.8,14.0,93.0,71.68,54.58
2016,5,6,16,0,0.0,67.0,1.7,14.0,67.0,51.48,37.86
2016,5,6,16,15,0.0,52.5,1.55,13.5,52.5,40.25,28.6
2016,5,6,16,30,0.0,38.0,1.4,13.0,38.0,29.06,19.25
2016,5,6,16,45,0.0,40.0,1.25,13.0,40.0,30.58,20.65
2016,5,6,17,0,0.0,42.0,1.1,13.0,42.0,32.09,22.04
2016,5,6,17,15,0.0,35.5,1.0,12.5,35.5,27.09,17.83
2016,5,6,17,30,0.0,29.0,0.9,12.0,29.0,22.09,13.57
2016,5,6,17,45,0.0,23.0,0.8,12.0,23.0,17.5,10.23
2016,5,6,18,0,0.0,17.0,0.7,12.0,17.0,12.91,6.0
2016,5,6,18,15,0.0,11.5,0.75,11.5,11.5,8.72,2.11
2016,5,6,18,30,0.0,6.0,0.8,11.0,6.0,4.54,0.0
2016,5,6,18,45,0.0,3.0,0.85,11.0,3.0,2.27,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,7.59,0.0
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,17.53,9.61
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,27.51,18.94
2016,5,7,6,15,0.0,52.5,2.45,11.0,52.5,39.83,30.32
2016,5,7,6,30,0.0,69.0,2.5,11.0,69.0,51.92,39.41
2016,5,7,6,45,0.0,87.0,2.55,11.0,87.0,65.41,51.06
2016,5,7,7,0,0.0,105.0,2.6,11.0,105.0,79.14,62.74
2016,5,7,7,15,0.0,118.0,2.65,11.0,118.0,89.42,71.31
2016,5,7,7,30,0.0,131.0,2.7,11.0,131.0,99.73,79.8
2016,5,7,7,45,16.5,170.5,2.75,11.5,180.0,135.24,108.72
2016,5,7,8,0,33.0,210.0,2.8,12.0,229.0,176.34,141.97
2016,5,7,8,15,21.0,204.0,2.8,12.0,216.5,166.07,133.36
2016,5,7,8,30,9.0,198.0,2.8,12.0,204.0,157.39,126.01
2016,5,7,8,45,10.5,211.5,2.85,12.5,218.5,169.67,135.55
2016,5,7,9,0,12.0,225.0,2.9,13.0,233.0,182.11,145.11
2016,5,7,9,15,6.0,174.5,2.85,13.0,178.5,139.4,110.01
2016,5,7,9,30,0.0,124.0,2.8,13.0,124.0,96.16,74.34
2016,5,7,9,45,0.0,120.0,2.8,13.5,120.0,93.13,71.62
2016,5,7,10,0,0.0,116.0,2.8,14.0,116.0,90.09,68.88
2016,5,7,10,15,0.0,106.5,2.8,14.0,106.5,82.72,62.75
2016,5,7,10,30,0.0,97.0,2.8,14.0,97.0,75.34,56.64
2016,5,7,10,45,0.0,64.5,2.8,14.5,64.5,50.0,35.69
2016,5,7,11,0,0.0,32.0,2.8,15.0,32.0,24.78,14.84
2016,5,7,11,15,0.0,45.5,2.75,15.0,45.5,35.28,23.49
2016,5,7,11,30,0.0,59.0,2.7,15.0,59.0,45.81,32.13
2016,5,7,11,45,0.0,71.5,2.65,15.5,71.5,55.59,40.04
2016,5,7,12,0,0.0,84.0,2.6,16.0,84.0,65.42,47.94
2016,5,7,12,15,0.5,110.0,2.55,16.0,110.5,86.35,64.93
2016,5,7,12,30,1.0,136.0,2.5,16.0,137.0,107.36,81.89
2016,5,7,12,45,0.5,129.0,2.5,16.0,129.5,101.31,77.0
2016,5,7,13,0,0.0,122.0,2.5,16.0,122.0,95.26,72.15
2016,5,7,13,15,0.0,119.0,2.5,16.0,119.0,92.81,70.23
2016,5,7,13,30,0.0,116.0,2.5,16.0,116.0,90.35,68.3
2016,5,7,13,45,0.0,115.5,2.55,16.0,115.5,89.86,67.99
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,89.37,67.68
2016,5,7,14,15,0.0,111.5,2.6,15.5,111.5,86.53,65.6
2016,5,7,14,30,0.0,108.0,2.6,15.0,108.0,83.69,63.53
2016,5,7,14,45,2.5,147.0,2.65,15.0,149.0,115.78,89.93
2016,5,7,15,0,5.0,186.0,2.7,15.0,190.0,147.69,116.03
2016,5,7,15,15,14.0,214.5,2.65,15.0,224.0,174.61,138.06
2016,5,7,15,30,23.0,243.0,2.6,15.0,258.0,200.38,159.05
2016,5,7,15,45,56.5,247.0,2.6,15.0,280.0,221.9,176.48
2016,5,7,16,0,90.0,251.0,2.6,15.0,302.0,233.89,185.79
2016,5,7,16,15,45.0,152.5,2.55,14.5,178.0,135.3,106.6
2016,5,7,16,30,0.0,54.0,2.5,14.0,54.0,41.38,29.55
2016,5,7,16,45,0.0,71.5,2.5,14.0,71.5,54.88,41.18
2016,5,7,17,0,0.0,89.0,2.5,14.0,89.0,67.96,52.43
2016,5,7,17,15,0.0,75.5,2.4,13.5,75.5,57.67,43.89
2016,5,7,17,30,0.0,62.0,2.3,13.0,62.0,47.49,35.32
2016,5,7,17,45,0.0,49.0,2.2,13.0,49.0,37.49,28.1
2016,5,7,18,0,0.0,36.0,2.1,13.0,36.0,27.48,18.97
2016,5,7,18,15,0.0,25.0,2.0,12.5,25.0,19.05,11.2
2016,5,7,18,30,0.0,14.0,1.9,12.0,14.0,10.63,3.37
2016,5,7,18,45,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.3,10.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,21.5,1.55,10.5,21.5,16.38,8.66
2016,5,8,6,0,0.0,33.0,1.8,11.0,33.0,25.19,16.91
2016,5,8,6,15,0.0,47.5,1.85,11.5,47.5,36.36,27.17
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,47.13,35.15
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,58.75,45.06
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,70.54,54.93
2016,5,8,7,15,2.5,121.5,1.95,13.0,122.5,92.46,73.2
2016,5,8,7,30,5.0,150.0,1.9,13.0,152.0,115.04,91.77
2016,5,8,7,45,4.5,158.5,1.85,13.5,161.0,122.36,97.36
2016,5,8,8,0,4.0,167.0,1.8,14.0,170.0,129.53,102.78
2016,5,8,8,15,2.0,159.0,1.8,14.0,160.5,123.27,97.33
2016,5,8,8,30,0.0,151.0,1.8,14.0,151.0,116.57,91.56
2016,5,8,8,45,14.0,211.0,1.8,14.0,220.5,171.01,135.69
2016,5,8,9,0,28.0,271.0,1.8,14.0,290.0,234.44,186.11
2016,5,8,9,15,32.0,293.0,1.85,14.0,317.0,257.54,203.88
2016,5,8,9,30,36.0,315.0,1.9,14.0,344.0,281.08,222.03
2016,5,8,9,45,22.5,265.0,2.0,14.5,283.5,232.34,182.97
2016,5,8,10,0,9.0,215.0,2.1,15.0,223.0,175.09,137.01
2016,5,8,10,15,12.5,250.5,2.2,15.0,262.0,206.83,162.28
2016,5,8,10,30,16.0,286.0,2.3,15.0,301.0,239.03,187.47
2016,5,8,10,45,35.5,350.0,2.4,15.5,383.0,321.35,251.21
2016,5,8,11,0,55.0,414.0,2.5,16.0,465.0,394.84,306.57
2016,5,8,11,15,191.0,430.0,2.6,16.0,607.5,539.36,417.43
2016,5,8,11,30,327.0,446.0,2.7,16.0,750.0,686.19,525.74
2016,5,8,11,45,347.5,430.0,2.8,16.0,754.5,692.97,530.58
2016,5,8,12,0,368.0,414.0,2.9,16.0,759.0,698.01,535.24
2016,5,8,12,15,615.0,282.5,2.95,16.0,857.0,810.41,621.34
2016,5,8,12,30,862.0,151.0,3.0,16.0,955.0,880.48,673.74
2016,5,8,12,45,870.5,143.0,3.1,16.5,948.0,873.79,668.13
2016,5,8,13,0,879.0,135.0,3.2,17.0,941.0,863.37,660.66
2016,5,8,13,15,476.0,277.0,3.25,16.5,712.5,659.79,511.41
2016,5,8,13,30,73.0,419.0,3.3,16.0,484.0,410.73,319.1
2016,5,8,13,45,76.0,405.0,3.35,16.0,471.0,397.87,310.77
2016,5,8,14,0,79.0,391.0,3.4,16.0,458.0,384.56,301.11
2016,5,8,14,15,460.5,259.0,3.45,16.0,626.0,574.71,452.91
2016,5,8,14,30,842.0,127.0,3.5,16.0,794.0,701.79,551.01
2016,5,8,14,45,836.5,122.0,3.55,16.0,758.5,660.49,518.93
2016,5,8,15,0,831.0,117.0,3.6,16.0,723.0,616.93,485.46
2016,5,8,15,15,817.0,114.0,3.6,15.5,680.5,568.39,447.99
2016,5,8,15,30,803.0,111.0,3.6,15.0,638.0,518.76,408.54
2016,5,8,15,45,786.0,107.5,3.65,15.0,592.0,466.5,365.2
2016,5,8,16,0,769.0,104.0,3.7,15.0,546.0,414.0,320.48
2016,5,8,16,15,745.0,100.0,3.7,14.5,497.0,358.65,272.97
2016,5,8,16,30,721.0,96.0,3.7,14.0,448.0,301.97,223.44
2016,5,8,16,45,693.0,90.0,3.75,14.0,397.5,246.09,174.04
2016,5,8,17,0,665.0,84.0,3.8,14.0,347.0,192.42,127.56
2016,5,8,17,15,621.0,78.0,3.7,13.5,295.5,139.27,85.7
2016,5,8,17,30,577.0,72.0,3.6,13.0,244.0,90.78,54.44
2016,5,8,17,45,521.0,63.0,3.55,13.0,195.5,50.59,39.8
2016,5,8,18,0,465.0,54.0,3.5,13.0,147.0,43.75,33.46
2016,5,8,18,15,369.0,43.5,3.3,12.5,104.0,35.33,25.57
2016,5,8,18,30,273.0,33.0,3.1,12.0,61.0,26.91,17.24
2016,5,8,18,45,136.5,16.5,2.95,11.5,30.5,13.26,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.0,2.1,9.0,18.0,11.02,0.0
2016,5,9,5,30,119.0,28.0,2.3,9.0,36.0,21.03,9.52
2016,5,9,5,45,226.0,43.0,2.55,9.5,75.0,32.31,22.69
2016,5,9,6,0,333.0,58.0,2.8,10.0,114.0,43.61,33.46
2016,5,9,6,15,409.0,69.0,2.8,10.0,161.5,51.92,41.36
2016,5,9,6,30,485.0,80.0,2.8,10.0,209.0,68.2,50.02
2016,5,9,6,45,242.5,79.5,2.85,10.0,144.0,78.96,53.88
2016,5,9,7,0,0.0,79.0,2.9,10.0,79.0,60.36,46.79
2016,5,9,7,15,0.0,104.5,2.9,10.0,104.5,79.52,63.12
2016,5,9,7,30,0.0,130.0,2.9,10.0,130.0,98.94,79.42
2016,5,9,7,45,0.0,130.5,2.9,10.5,130.5,99.86,79.74
2016,5,9,8,0,0.0,131.0,2.9,11.0,131.0,100.61,79.94
2016,5,9,8,15,1.5,151.5,2.9,11.5,152.5,117.26,93.42
2016,5,9,8,30,3.0,172.0,2.9,12.0,174.0,134.22,106.98
2016,5,9,8,45,7.5,199.5,2.9,12.5,205.0,158.52,126.43
2016,5,9,9,0,12.0,227.0,2.9,13.0,236.0,183.47,146.18
2016,5,9,9,15,16.0,252.5,2.9,13.0,265.0,207.12,164.96
2016,5,9,9,30,20.0,278.0,2.9,13.0,294.0,231.26,184.01
2016,5,9,9,45,22.5,297.5,2.95,13.5,316.0,249.95,198.24
2016,5,9,10,0,25.0,317.0,3.0,14.0,338.0,268.86,212.53
2016,5,9,10,15,34.5,348.5,3.05,14.0,378.5,315.15,248.66
2016,5,9,10,30,44.0,380.0,3.1,14.0,419.0,351.68,276.78
2016,5,9,10,45,46.5,392.5,3.15,14.5,434.5,366.6,287.47
2016,5,9,11,0,49.0,405.0,3.2,15.0,450.0,381.39,298.09
2016,5,9,11,15,50.5,409.0,3.25,15.0,456.0,387.7,302.79
2016,5,9,11,30,52.0,413.0,3.3,15.0,462.0,393.68,307.3
2016,5,9,11,45,487.0,268.5,3.35,15.5,725.5,682.34,533.32
2016,5,9,12,0,922.0,124.0,3.4,16.0,989.0,911.44,698.7
2016,5,9,12,15,680.0,261.5,3.45,16.0,898.5,846.31,648.84
2016,5,9,12,30,438.0,399.0,3.5,16.0,808.0,751.79,576.44
2016,5,9,12,45,676.0,261.5,3.6,16.5,885.5,832.68,640.02
2016,5,9,13,0,914.0,124.0,3.7,17.0,963.0,880.58,675.84
2016,5,9,13,15,910.5,123.0,3.75,17.0,945.5,861.91,663.09
2016,5,9,13,30,907.0,122.0,3.8,17.0,928.0,839.84,648.44
2016,5,9,13,45,901.0,121.0,3.9,17.0,903.0,812.54,630.29
2016,5,9,14,0,895.0,120.0,4.0,17.0,878.0,782.19,609.47
2016,5,9,14,15,887.5,118.5,4.0,16.5,846.5,747.44,585.03
2016,5,9,14,30,880.0,117.0,4.0,16.0,815.0,710.06,558.1
2016,5,9,14,45,870.0,114.5,4.05,16.0,778.0,667.79,526.03
2016,5,9,15,0,860.0,112.0,4.1,16.0,741.0,623.48,491.66
2016,5,9,15,15,556.0,204.0,4.05,16.0,601.5,494.68,390.55
2016,5,9,15,30,252.0,296.0,4.0,16.0,462.0,377.79,298.49
2016,5,9,15,45,525.5,198.0,3.95,16.0,512.0,415.64,326.41
2016,5,9,16,0,799.0,100.0,3.9,16.0,562.0,420.87,324.37
2016,5,9,16,15,776.0,96.5,3.8,15.5,512.0,364.85,275.99
2016,5,9,16,30,753.0,93.0,3.7,15.0,462.0,309.77,227.65
2016,5,9,16,45,527.0,120.5,3.65,15.0,365.0,229.52,165.79
2016,5,9,17,0,301.0,148.0,3.6,15.0,268.0,168.17,122.66
2016,5,9,17,15,449.0,110.5,3.45,14.5,260.5,138.77,92.48
2016,5,9,17,30,597.0,73.0,3.3,14.0,253.0,91.67,54.73
2016,5,9,17,45,527.0,66.0,3.2,13.5,202.5,52.93,41.81
2016,5,9,18,0,457.0,59.0,3.1,13.0,152.0,47.62,36.92
2016,5,9,18,15,359.0,47.5,3.0,12.5,108.0,38.49,28.39
2016,5,9,18,30,261.0,36.0,2.9,12.0,64.0,27.46,17.81
2016,5,9,18,45,130.5,18.0,2.8,11.5,32.0,13.77,0.8
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,13.5,2.35,9.5,19.5,10.62,0.0
2016,5,10,5,30,156.0,27.0,2.6,10.0,39.0,20.45,9.58
2016,5,10,5,45,270.0,40.0,2.85,10.5,79.0,30.43,21.01
2016,5,10,6,0,384.0,53.0,3.1,11.0,119.0,42.82,32.65
2016,5,10,6,15,192.0,65.5,3.05,11.0,98.5,48.43,38.08
2016,5,10,6,30,0.0,78.0,3.0,11.0,78.0,58.08,46.95
2016,5,10,6,45,0.0,96.5,3.0,11.5,96.5,72.03,56.63
2016,5,10,7,0,0.0,115.0,3.0,12.0,115.0,86.21,68.5
2016,5,10,7,15,136.5,149.0,2.85,12.5,212.0,141.22,108.68
2016,5,10,7,30,273.0,183.0,2.7,13.0,309.0,214.46,164.65
2016,5,10,7,45,280.5,205.5,2.6,13.5,347.5,253.02,196.96
2016,5,10,8,0,288.0,228.0,2.5,14.0,386.0,292.22,229.36
2016,5,10,8,15,271.0,254.0,2.35,14.5,413.5,324.31,255.64
2016,5,10,8,30,254.0,280.0,2.2,15.0,441.0,354.35,279.33
2016,5,10,8,45,542.5,199.5,2.1,15.5,574.0,463.18,363.3
2016,5,10,9,0,831.0,119.0,2.0,16.0,707.0,589.52,458.85
2016,5,10,9,15,843.5,121.5,2.0,16.5,746.5,636.52,493.28
2016,5,10,9,30,856.0,124.0,2.0,17.0,786.0,681.92,526.08
2016,5,10,9,45,855.0,131.5,2.0,17.5,817.5,720.74,553.14
2016,5,10,10,0,854.0,139.0,2.0,18.0,849.0,756.54,577.39
2016,5,10,10,15,861.5,140.5,2.0,18.5,876.5,780.64,593.45
2016,5,10,10,30,869.0,142.0,2.0,19.0,904.0,810.56,612.78
2016,5,10,10,45,877.0,141.5,2.05,19.5,925.0,836.32,628.74
2016,5,10,11,0,885.0,141.0,2.1,20.0,946.0,859.03,642.61
2016,5,10,11,15,888.0,141.5,2.15,20.0,959.5,875.23,653.36
2016,5,10,11,30,891.0,142.0,2.2,20.0,973.0,888.03,661.95
2016,5,10,11,45,896.0,140.5,2.3,20.5,979.0,897.45,667.58
2016,5,10,12,0,901.0,139.0,2.4,21.0,985.0,903.41,670.99
2016,5,10,12,15,900.5,138.5,2.45,21.0,983.0,901.97,670.41
2016,5,10,12,30,900.0,138.0,2.5,21.0,981.0,897.0,667.64
2016,5,10,12,45,904.5,133.5,2.55,21.0,972.5,889.38,663.2
2016,5,10,13,0,909.0,129.0,2.6,21.0,964.0,878.08,656.37
2016,5,10,13,15,905.5,128.0,2.65,21.0,947.0,859.53,644.71
2016,5,10,13,30,902.0,127.0,2.7,21.0,930.0,837.61,630.79
2016,5,10,13,45,899.0,124.5,2.75,21.0,906.0,811.52,613.97
2016,5,10,14,0,896.0,122.0,2.8,21.0,882.0,782.22,594.33
2016,5,10,14,15,888.5,120.5,2.85,21.0,850.5,747.5,569.93
2016,5,10,14,30,881.0,119.0,2.9,21.0,819.0,710.15,543.14
2016,5,10,14,45,873.5,115.0,2.95,21.0,782.5,668.22,512.49
2016,5,10,15,0,866.0,111.0,3.0,21.0,746.0,624.06,479.42
2016,5,10,15,15,852.5,108.5,3.05,20.5,703.0,578.82,445.38
2016,5,10,15,30,839.0,106.0,3.1,20.0,660.0,528.48,406.42
2016,5,10,15,45,824.5,102.0,3.2,20.0,613.5,475.39,363.47
2016,5,10,16,0,810.0,98.0,3.3,20.0,567.0,421.75,318.76
2016,5,10,16,15,787.0,94.0,3.35,19.5,517.0,364.84,270.91
2016,5,10,16,30,764.0,90.0,3.4,19.0,467.0,308.86,222.75
2016,5,10,16,45,736.0,85.0,3.5,18.5,415.0,252.08,173.81
2016,5,10,17,0,708.0,80.0,3.6,18.0,363.0,194.19,124.99
2016,5,10,17,15,665.0,74.5,3.65,17.0,310.5,139.36,82.89
2016,5,10,17,30,622.0,69.0,3.7,16.0,258.0,88.99,51.68
2016,5,10,17,45,562.0,61.5,3.8,15.5,208.0,49.83,38.73
2016,5,10,18,0,502.0,54.0,3.9,15.0,158.0,44.01,33.44
2016,5,10,18,15,406.5,44.0,4.0,14.5,113.0,35.91,25.92
2016,5,10,18,30,311.0,34.0,4.1,14.0,68.0,27.84,18.05
2016,5,10,18,45,155.5,17.0,4.2,13.5,34.0,13.68,1.62
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,116.0,13.0,2.6,9.5,21.5,10.23,0.0
2016,5,11,5,30,232.0,26.0,2.8,10.0,43.0,21.26,10.63
2016,5,11,5,45,341.5,37.0,3.0,10.5,84.5,30.23,20.89
2016,5,11,6,0,451.0,48.0,3.2,11.0,126.0,39.23,29.47
2016,5,11,6,15,225.5,61.5,3.15,11.0,100.5,45.04,35.05
2016,5,11,6,30,0.0,75.0,3.1,11.0,75.0,56.12,45.18
2016,5,11,6,45,0.0,92.5,3.1,11.5,92.5,69.3,54.28
2016,5,11,7,0,0.0,110.0,3.1,12.0,110.0,82.69,65.49
2016,5,11,7,15,16.5,143.0,3.05,12.5,150.5,110.63,88.07
2016,5,11,7,30,33.0,176.0,3.0,13.0,191.0,142.23,113.49
2016,5,11,7,45,69.0,208.5,2.95,13.5,245.0,181.49,144.52
2016,5,11,8,0,105.0,241.0,2.9,14.0,299.0,225.26,179.19
2016,5,11,8,15,220.5,252.5,2.9,14.0,388.5,295.68,234.62
2016,5,11,8,30,336.0,264.0,2.9,14.0,478.0,379.26,300.54
2016,5,11,8,45,279.5,297.0,2.9,14.5,483.5,396.16,313.67
2016,5,11,9,0,223.0,330.0,2.9,15.0,489.0,399.36,315.61
2016,5,11,9,15,374.5,302.0,2.9,15.5,585.5,489.37,385.41
2016,5,11,9,30,526.0,274.0,2.9,16.0,682.0,592.29,463.11
2016,5,11,9,45,583.0,266.0,2.95,16.5,736.5,647.23,503.23
2016,5,11,10,0,640.0,258.0,3.0,17.0,791.0,706.64,546.11
2016,5,11,10,15,635.0,273.0,3.0,17.0,816.0,736.75,567.18
2016,5,11,10,30,630.0,288.0,3.0,17.0,841.0,764.0,586.11
2016,5,11,10,45,769.5,210.0,3.0,17.5,900.5,826.37,631.79
2016,5,11,11,0,909.0,132.0,3.0,18.0,960.0,868.67,661.1
2016,5,11,11,15,911.5,132.5,3.05,18.0,973.0,884.79,671.79
2016,5,11,11,30,914.0,133.0,3.1,18.0,986.0,897.41,680.37
2016,5,11,11,45,917.0,132.0,3.2,18.5,991.5,905.67,685.12
2016,5,11,12,0,920.0,131.0,3.3,19.0,997.0,910.37,687.53
2016,5,11,12,15,919.5,130.5,3.35,19.0,994.0,908.91,686.83
2016,5,11,12,30,919.0,130.0,3.4,19.0,991.0,903.85,683.82
2016,5,11,12,45,923.0,125.0,3.5,19.0,982.5,895.17,678.72
2016,5,11,13,0,927.0,120.0,3.6,19.0,974.0,882.74,671.12
2016,5,11,13,15,923.5,119.5,3.65,19.0,956.0,864.35,659.15
2016,5,11,13,30,920.0,119.0,3.7,19.0,938.0,842.52,644.82
2016,5,11,13,45,915.5,117.0,3.8,19.0,913.0,815.29,626.92
2016,5,11,14,0,911.0,115.0,3.9,19.0,888.0,784.89,606.27
2016,5,11,14,15,903.0,113.0,3.95,19.0,856.5,748.99,580.3
2016,5,11,14,30,895.0,111.0,4.0,19.0,825.0,710.44,551.91
2016,5,11,14,45,884.5,109.5,4.05,19.0,787.0,668.31,520.22
2016,5,11,15,0,874.0,108.0,4.1,19.0,749.0,624.14,486.26
2016,5,11,15,15,860.5,105.5,4.05,18.5,706.0,575.68,448.83
2016,5,11,15,30,847.0,103.0,4.0,18.0,663.0,527.83,410.7
2016,5,11,15,45,830.0,100.0,4.0,18.0,616.0,474.23,366.4
2016,5,11,16,0,813.0,97.0,4.0,18.0,569.0,420.3,320.65
2016,5,11,16,15,790.0,93.0,3.95,17.5,518.5,363.36,272.04
2016,5,11,16,30,767.0,89.0,3.9,17.0,468.0,307.34,223.22
2016,5,11,16,45,737.5,84.5,3.85,17.0,416.0,250.58,173.49
2016,5,11,17,0,708.0,80.0,3.8,17.0,364.0,192.85,124.33
2016,5,11,17,15,665.5,74.5,3.6,16.0,312.0,138.22,82.33
2016,5,11,17,30,623.0,69.0,3.4,15.0,260.0,87.98,51.37
2016,5,11,17,45,564.0,61.5,3.2,14.5,209.5,49.83,38.9
2016,5,11,18,0,505.0,54.0,3.0,14.0,159.0,44.01,33.6
2016,5,11,18,15,411.0,44.0,2.75,13.5,114.0,35.91,26.07
2016,5,11,18,30,317.0,34.0,2.5,13.0,69.0,27.83,18.23
2016,5,11,18,45,158.5,17.0,2.3,12.5,34.5,13.66,2.41
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,2.4,8.5,20.5,11.41,0.0
2016,5,12,5,30,160.0,29.0,2.7,9.0,41.0,21.92,11.58
2016,5,12,5,45,258.5,43.5,3.0,9.5,81.0,32.86,23.35
2016,5,12,6,0,357.0,58.0,3.3,10.0,121.0,43.81,33.72
2016,5,12,6,15,180.5,75.5,3.35,10.0,108.0,54.83,44.04
2016,5,12,6,30,4.0,93.0,3.4,10.0,95.0,67.98,56.07
2016,5,12,6,45,11.0,112.5,3.45,10.5,117.0,83.7,66.47
2016,5,12,7,0,18.0,132.0,3.5,11.0,139.0,100.49,80.12
2016,5,12,7,15,68.5,164.0,3.5,11.5,195.5,136.03,107.59
2016,5,12,7,30,119.0,196.0,3.5,12.0,252.0,180.69,142.87
2016,5,12,7,45,207.0,212.0,3.55,12.5,322.0,229.99,181.19
2016,5,12,8,0,295.0,228.0,3.6,13.0,392.0,292.99,231.28
2016,5,12,8,15,531.5,177.5,3.55,13.5,504.0,377.33,296.87
2016,5,12,8,30,768.0,127.0,3.5,14.0,616.0,481.42,378.7
2016,5,12,8,45,787.5,128.5,3.45,14.5,660.5,531.75,419.23
2016,5,12,9,0,807.0,130.0,3.4,15.0,705.0,581.68,458.45
2016,5,12,9,15,819.0,133.0,3.35,15.0,743.5,627.7,494.47
2016,5,12,9,30,831.0,136.0,3.3,15.0,782.0,672.15,528.43
2016,5,12,9,45,846.0,134.5,3.3,15.5,817.0,712.81,558.12
2016,5,12,10,0,861.0,133.0,3.3,16.0,852.0,743.56,580.19
2016,5,12,10,15,868.0,134.5,3.3,16.0,879.0,775.94,603.83
2016,5,12,10,30,875.0,136.0,3.3,16.0,906.0,805.53,624.83
2016,5,12,10,45,879.0,137.5,3.35,16.5,925.5,829.77,640.29
2016,5,12,11,0,883.0,139.0,3.4,17.0,945.0,850.81,653.48
2016,5,12,11,15,886.0,139.5,3.4,17.0,958.0,866.91,664.19
2016,5,12,11,30,889.0,140.0,3.4,17.0,971.0,879.62,672.63
2016,5,12,11,45,889.0,141.0,3.4,17.5,975.5,886.79,676.04
2016,5,12,12,0,889.0,142.0,3.4,18.0,980.0,890.48,677.17
2016,5,12,12,15,888.0,142.0,3.45,18.0,977.5,889.03,676.46
2016,5,12,12,30,887.0,142.0,3.5,18.0,975.0,884.13,673.49
2016,5,12,12,45,866.0,153.5,3.55,18.0,959.5,868.31,663.04
2016,5,12,13,0,845.0,165.0,3.6,18.0,944.0,863.78,660.6
2016,5,12,13,15,840.5,163.5,3.65,18.0,926.5,844.4,647.76
2016,5,12,13,30,836.0,162.0,3.7,18.0,909.0,821.84,632.3
2016,5,12,13,45,830.5,160.0,3.8,18.0,884.5,795.0,613.67
2016,5,12,14,0,825.0,158.0,3.9,18.0,860.0,765.27,592.67
2016,5,12,14,15,816.0,155.5,3.95,18.0,829.0,729.9,566.99
2016,5,12,14,30,807.0,153.0,4.0,18.0,798.0,692.2,539.15
2016,5,12,14,45,799.5,148.0,4.05,18.0,762.0,651.19,508.33
2016,5,12,15,0,792.0,143.0,4.1,18.0,726.0,608.18,475.27
2016,5,12,15,15,777.0,139.5,4.1,17.5,684.0,560.54,438.59
2016,5,12,15,30,762.0,136.0,4.1,17.0,642.0,511.76,399.97
2016,5,12,15,45,748.5,129.5,4.15,17.0,597.0,460.12,357.38
2016,5,12,16,0,735.0,123.0,4.2,17.0,552.0,408.04,313.32
2016,5,12,16,15,709.5,118.0,4.2,16.5,502.5,352.87,266.44
2016,5,12,16,30,684.0,113.0,4.2,16.0,453.0,299.06,219.83
2016,5,12,16,45,657.0,105.5,4.2,15.5,403.0,244.52,172.55
2016,5,12,17,0,630.0,98.0,4.2,15.0,353.0,192.17,128.12
2016,5,12,17,15,584.5,91.0,4.15,14.5,301.5,140.47,88.32
2016,5,12,17,30,539.0,84.0,4.1,14.0,250.0,93.7,59.19
2016,5,12,17,45,480.0,74.0,4.1,13.5,201.5,58.45,46.75
2016,5,12,18,0,421.0,64.0,4.1,13.0,153.0,51.14,40.1
2016,5,12,18,15,330.0,51.5,4.0,12.5,110.0,39.05,28.97
2016,5,12,18,30,239.0,39.0,3.9,12.0,67.0,29.52,19.83
2016,5,12,18,45,119.5,19.5,3.85,11.5,33.5,14.86,3.81
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,14.5,2.9,9.0,22.5,11.41,0.0
2016,5,13,5,30,189.0,29.0,3.2,9.0,45.0,22.03,11.97
2016,5,13,5,45,298.0,42.0,3.5,9.5,86.5,32.04,22.66
2016,5,13,6,0,407.0,55.0,3.8,10.0,128.0,44.47,34.33
2016,5,13,6,15,477.5,64.5,3.9,10.0,176.5,51.69,41.21
2016,5,13,6,30,548.0,74.0,4.0,10.0,225.0,61.22,49.97
2016,5,13,6,45,274.0,76.5,4.1,10.5,152.0,77.21,51.54
2016,5,13,7,0,0.0,79.0,4.2,11.0,79.0,60.4,46.61
2016,5,13,7,15,5.0,118.5,4.15,11.0,121.0,90.68,72.15
2016,5,13,7,30,10.0,158.0,4.1,11.0,163.0,121.91,98.16
2016,5,13,7,45,23.0,187.5,4.1,11.5,200.0,149.33,120.27
2016,5,13,8,0,36.0,217.0,4.1,12.0,237.0,181.25,145.99
2016,5,13,8,15,30.0,227.5,4.05,12.5,245.5,190.56,153.18
2016,5,13,8,30,24.0,238.0,4.0,13.0,254.0,194.73,156.03
2016,5,13,8,45,27.0,258.5,4.0,13.5,277.0,219.58,175.57
2016,5,13,9,0,30.0,279.0,4.0,14.0,300.0,240.45,191.65
2016,5,13,9,15,53.0,319.0,4.0,14.0,359.5,289.71,230.74
2016,5,13,9,30,76.0,359.0,4.0,14.0,419.0,341.3,271.19
2016,5,13,9,45,129.0,385.5,4.05,14.5,492.0,414.09,327.6
2016,5,13,10,0,182.0,412.0,4.1,15.0,565.0,480.9,378.47
2016,5,13,10,15,331.0,382.5,4.2,15.0,670.5,585.7,460.14
2016,5,13,10,30,480.0,353.0,4.3,15.0,776.0,697.45,545.25
2016,5,13,10,45,700.5,237.5,4.45,15.5,870.0,790.74,617.22
2016,5,13,11,0,921.0,122.0,4.6,16.0,964.0,865.02,672.86
2016,5,13,11,15,923.0,122.5,4.75,16.0,976.5,880.85,684.28
2016,5,13,11,30,925.0,123.0,4.9,16.0,989.0,893.15,693.64
2016,5,13,11,45,929.0,121.0,5.05,16.0,994.5,901.44,700.26
2016,5,13,12,0,933.0,119.0,5.2,16.0,1000.0,906.13,704.43
2016,5,13,12,15,932.0,119.0,5.35,16.0,997.5,904.67,704.3
2016,5,13,12,30,931.0,119.0,5.5,16.0,995.0,899.56,701.65
2016,5,13,12,45,928.5,119.0,5.65,16.0,984.5,889.59,695.56
2016,5,13,13,0,926.0,119.0,5.8,16.0,974.0,876.04,686.93
2016,5,13,13,15,922.5,118.0,5.85,15.5,956.5,857.31,675.33
2016,5,13,13,30,919.0,117.0,5.9,15.0,939.0,835.16,661.21
2016,5,13,13,45,916.5,114.5,6.0,15.0,915.5,809.15,643.14
2016,5,13,14,0,914.0,112.0,6.1,15.0,892.0,779.87,622.02
2016,5,13,14,15,907.0,110.5,6.1,15.0,860.5,745.13,595.38
2016,5,13,14,30,900.0,109.0,6.1,15.0,829.0,707.7,566.23
2016,5,13,14,45,894.5,105.0,6.1,15.0,793.0,666.52,533.7
2016,5,13,15,0,889.0,101.0,6.1,15.0,757.0,622.9,498.56
2016,5,13,15,15,876.5,99.0,6.0,14.5,714.5,574.97,459.84
