Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,864.0,97.0,5.9,14.0,672.0,525.64,418.94
2016,5,13,15,45,853.5,92.5,5.85,14.0,626.5,473.93,374.34
2016,5,13,16,0,843.0,88.0,5.8,14.0,581.0,420.93,327.55
2016,5,13,16,15,822.0,84.5,5.65,13.5,531.0,363.85,277.05
2016,5,13,16,30,801.0,81.0,5.5,13.0,481.0,307.4,226.26
2016,5,13,16,45,779.0,76.0,5.35,13.0,430.0,250.38,174.65
2016,5,13,17,0,757.0,71.0,5.2,13.0,379.0,194.73,125.81
2016,5,13,17,15,719.0,66.5,5.0,12.5,326.0,139.27,82.37
2016,5,13,17,30,681.0,62.0,4.8,12.0,273.0,87.63,50.85
2016,5,13,17,45,629.0,55.5,4.65,11.5,222.5,46.01,35.95
2016,5,13,18,0,577.0,49.0,4.5,11.0,172.0,40.74,31.11
2016,5,13,18,15,487.0,41.0,4.25,10.5,125.5,34.0,24.75
2016,5,13,18,30,397.0,33.0,4.0,10.0,79.0,27.34,18.18
2016,5,13,18,45,247.0,21.5,3.75,10.0,45.5,17.62,6.29
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,7.87,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,32.5,14.0,2.0,10.0,17.0,11.02,0.0
2016,5,14,5,30,65.0,28.0,2.3,10.0,34.0,21.03,11.36
2016,5,14,5,45,106.0,46.5,2.6,10.5,63.0,34.27,24.58
2016,5,14,6,0,147.0,65.0,2.9,11.0,92.0,47.26,36.72
2016,5,14,6,15,170.0,85.5,2.95,11.5,126.0,61.1,49.41
2016,5,14,6,30,193.0,106.0,3.0,12.0,160.0,75.2,62.09
2016,5,14,6,45,208.0,126.0,3.05,12.5,195.0,105.75,77.83
2016,5,14,7,0,223.0,146.0,3.1,13.0,230.0,138.27,102.14
2016,5,14,7,15,111.5,122.0,3.1,13.0,164.0,115.74,88.0
2016,5,14,7,30,0.0,98.0,3.1,13.0,98.0,75.07,58.3
2016,5,14,7,45,0.0,94.5,3.1,13.5,94.5,72.62,55.95
2016,5,14,8,0,0.0,91.0,3.1,14.0,91.0,70.06,53.49
2016,5,14,8,15,0.0,124.0,3.05,14.0,124.0,95.43,74.44
2016,5,14,8,30,0.0,157.0,3.0,14.0,157.0,121.04,95.31
2016,5,14,8,45,34.5,237.5,2.95,14.5,262.0,206.44,164.25
2016,5,14,9,0,69.0,318.0,2.9,15.0,367.0,293.39,232.6
2016,5,14,9,15,108.5,348.0,2.9,15.5,430.5,346.39,273.33
2016,5,14,9,30,148.0,378.0,2.9,16.0,494.0,411.76,322.98
2016,5,14,9,45,199.5,391.0,2.95,16.5,554.5,465.59,363.47
2016,5,14,10,0,251.0,404.0,3.0,17.0,615.0,532.71,413.17
2016,5,14,10,15,149.5,397.0,3.1,17.0,524.0,451.05,350.4
2016,5,14,10,30,48.0,390.0,3.2,17.0,433.0,360.79,280.16
2016,5,14,10,45,40.5,382.5,3.3,17.5,419.5,350.6,271.93
2016,5,14,11,0,33.0,375.0,3.4,18.0,406.0,339.75,262.93
2016,5,14,11,15,263.0,384.0,3.5,18.0,630.5,564.88,437.27
2016,5,14,11,30,493.0,393.0,3.6,18.0,855.0,780.27,595.19
2016,5,14,11,45,511.5,377.0,3.7,18.0,859.0,787.32,599.67
2016,5,14,12,0,530.0,361.0,3.8,18.0,863.0,791.78,603.77
2016,5,14,12,15,521.5,374.5,3.9,18.0,867.5,795.4,606.32
2016,5,14,12,30,513.0,388.0,4.0,18.0,872.0,796.32,606.99
2016,5,14,12,45,531.0,365.0,4.1,18.0,861.0,786.78,601.39
2016,5,14,13,0,549.0,342.0,4.2,18.0,850.0,774.16,593.61
2016,5,14,13,15,438.0,381.0,4.3,18.0,782.0,706.08,542.97
2016,5,14,13,30,327.0,420.0,4.4,18.0,714.0,630.96,486.99
2016,5,14,13,45,335.5,400.5,4.55,18.0,694.5,610.55,473.39
2016,5,14,14,0,344.0,381.0,4.7,18.0,675.0,588.37,457.97
2016,5,14,14,15,266.0,385.5,4.8,17.5,608.5,523.94,409.7
2016,5,14,14,30,188.0,390.0,4.9,17.0,542.0,453.73,356.46
2016,5,14,14,45,189.0,370.5,5.0,17.0,517.0,428.4,337.59
2016,5,14,15,0,190.0,351.0,5.1,17.0,492.0,402.47,317.84
2016,5,14,15,15,501.0,233.5,5.1,17.0,575.0,481.13,380.4
2016,5,14,15,30,812.0,116.0,5.1,17.0,658.0,516.3,405.55
2016,5,14,15,45,437.5,182.0,5.15,17.0,472.0,356.29,279.83
2016,5,14,16,0,63.0,248.0,5.2,17.0,286.0,217.88,172.29
2016,5,14,16,15,60.0,227.5,5.1,16.5,261.0,195.67,154.88
2016,5,14,16,30,57.0,207.0,5.0,16.0,236.0,173.85,137.42
2016,5,14,16,45,171.0,181.0,4.9,15.5,253.5,177.77,136.56
2016,5,14,17,0,285.0,155.0,4.8,15.0,271.0,166.93,122.38
2016,5,14,17,15,258.5,138.0,4.55,14.5,232.5,130.93,94.4
2016,5,14,17,30,232.0,121.0,4.3,14.0,194.0,97.97,71.73
2016,5,14,17,45,209.0,100.5,4.1,14.0,157.5,71.21,58.0
2016,5,14,18,0,186.0,80.0,3.9,14.0,121.0,57.61,45.7
2016,5,14,18,15,145.5,61.0,3.6,13.5,87.5,44.47,33.68
2016,5,14,18,30,105.0,42.0,3.3,13.0,54.0,31.08,21.22
2016,5,14,18,45,52.5,25.0,3.0,12.5,31.0,18.95,7.65
2016,5,14,19,0,0.0,8.0,2.7,12.0,8.0,6.29,0.0
2016,5,14,19,15,0.0,4.0,2.65,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,95.0,15.5,1.55,9.5,23.5,11.8,0.0
2016,5,15,5,30,190.0,31.0,1.8,10.0,47.0,23.49,13.59
2016,5,15,5,45,298.0,43.0,2.05,11.0,88.5,32.77,23.26
2016,5,15,6,0,406.0,55.0,2.3,12.0,130.0,44.36,34.02
2016,5,15,6,15,476.0,63.5,2.15,12.0,178.0,50.81,40.13
2016,5,15,6,30,546.0,72.0,2.0,12.0,226.0,57.87,46.59
2016,5,15,6,45,392.0,109.0,1.9,12.5,231.0,107.5,73.07
2016,5,15,7,0,238.0,146.0,1.8,13.0,236.0,139.74,102.54
2016,5,15,7,15,480.0,119.5,1.75,13.5,334.5,186.78,130.8
2016,5,15,7,30,722.0,93.0,1.7,14.0,433.0,260.45,184.07
2016,5,15,7,45,750.5,96.0,1.65,14.5,484.0,317.46,233.13
2016,5,15,8,0,779.0,99.0,1.6,15.0,535.0,373.26,280.7
2016,5,15,8,15,581.5,177.5,1.65,15.5,518.5,398.23,306.28
2016,5,15,8,30,384.0,256.0,1.7,16.0,502.0,390.86,303.9
2016,5,15,8,45,618.0,182.5,1.8,16.5,611.0,484.94,376.24
2016,5,15,9,0,852.0,109.0,1.9,17.0,720.0,579.4,448.22
2016,5,15,9,15,863.5,111.0,1.95,17.5,759.5,624.87,482.13
2016,5,15,9,30,875.0,113.0,2.0,18.0,799.0,668.58,514.18
2016,5,15,9,45,896.0,108.0,2.1,18.5,835.5,710.72,544.78
2016,5,15,10,0,917.0,103.0,2.2,19.0,872.0,751.18,573.57
2016,5,15,10,15,923.0,104.5,2.3,19.0,899.5,784.33,597.66
2016,5,15,10,30,929.0,106.0,2.4,19.0,927.0,814.48,618.35
2016,5,15,10,45,933.0,107.0,2.55,19.5,947.5,839.45,634.6
2016,5,15,11,0,937.0,108.0,2.7,20.0,968.0,861.05,648.54
2016,5,15,11,15,939.5,108.5,2.9,20.0,981.0,877.51,660.6
2016,5,15,11,30,942.0,109.0,3.1,20.0,994.0,890.39,670.31
2016,5,15,11,45,942.0,110.0,3.3,20.0,999.0,897.98,676.49
2016,5,15,12,0,942.0,111.0,3.5,20.0,1004.0,901.9,680.26
2016,5,15,12,15,942.0,111.0,3.65,20.0,1001.5,901.29,680.7
2016,5,15,12,30,942.0,111.0,3.8,20.0,999.0,897.01,678.72
2016,5,15,12,45,944.0,108.0,3.95,20.0,990.0,888.11,673.63
2016,5,15,13,0,946.0,105.0,4.1,20.0,981.0,875.49,666.0
2016,5,15,13,15,942.5,104.0,4.2,20.0,963.5,856.48,653.7
2016,5,15,13,30,939.0,103.0,4.3,20.0,946.0,833.99,638.98
2016,5,15,13,45,933.0,102.5,4.4,20.0,921.0,806.66,620.89
2016,5,15,14,0,927.0,102.0,4.5,20.0,896.0,776.21,600.21
2016,5,15,14,15,920.0,101.0,4.55,19.5,865.0,741.64,576.15
2016,5,15,14,30,913.0,100.0,4.6,19.0,834.0,704.34,549.46
2016,5,15,14,45,904.0,98.0,4.7,19.0,796.5,662.37,517.75
2016,5,15,15,0,895.0,96.0,4.8,19.0,759.0,618.22,483.56
2016,5,15,15,15,882.5,94.0,4.9,18.5,716.5,570.22,446.34
2016,5,15,15,30,870.0,92.0,5.0,18.0,674.0,520.83,406.76
2016,5,15,15,45,853.0,90.0,5.1,18.0,627.0,468.28,362.72
2016,5,15,16,0,836.0,88.0,5.2,18.0,580.0,414.94,316.85
2016,5,15,16,15,815.0,84.5,5.2,17.5,530.0,358.44,267.9
2016,5,15,16,30,794.0,81.0,5.2,17.0,480.0,302.6,218.61
2016,5,15,16,45,762.0,78.0,5.25,16.5,427.5,245.58,168.72
2016,5,15,17,0,730.0,75.0,5.3,16.0,375.0,191.04,122.39
2016,5,15,17,15,690.5,70.5,5.15,15.5,323.0,137.2,81.11
2016,5,15,17,30,651.0,66.0,5.0,15.0,271.0,83.4,48.2
2016,5,15,17,45,588.5,60.0,4.9,14.5,220.0,48.88,38.07
2016,5,15,18,0,526.0,54.0,4.8,14.0,169.0,44.1,33.72
2016,5,15,18,15,436.5,45.0,4.55,13.5,123.5,36.78,26.92
2016,5,15,18,30,347.0,36.0,4.3,13.0,78.0,29.5,19.9
2016,5,15,18,45,206.5,23.5,4.1,12.5,45.5,19.12,8.24
2016,5,15,19,0,66.0,11.0,3.9,12.0,13.0,8.65,0.0
2016,5,15,19,15,33.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,101.5,15.0,1.7,9.5,24.5,11.45,0.0
2016,5,16,5,30,203.0,30.0,1.9,10.0,49.0,22.83,13.23
2016,5,16,5,45,300.5,42.5,2.1,10.5,89.0,32.44,23.06
2016,5,16,6,0,398.0,55.0,2.3,11.0,129.0,44.26,34.09
2016,5,16,6,15,467.0,64.0,2.2,11.5,177.0,51.07,40.45
2016,5,16,6,30,536.0,73.0,2.1,12.0,225.0,57.83,46.56
2016,5,16,6,45,585.5,79.0,2.05,13.0,276.0,101.62,61.61
2016,5,16,7,0,635.0,85.0,2.0,14.0,327.0,151.1,94.23
2016,5,16,7,15,670.0,90.5,2.15,14.5,378.0,202.61,135.23
2016,5,16,7,30,705.0,96.0,2.3,15.0,429.0,257.28,181.63
2016,5,16,7,45,735.0,99.0,2.45,15.5,480.0,313.79,230.5
2016,5,16,8,0,765.0,102.0,2.6,16.0,531.0,369.21,278.21
2016,5,16,8,15,784.5,105.0,2.65,16.5,578.5,421.9,322.97
2016,5,16,8,30,804.0,108.0,2.7,17.0,626.0,474.78,366.66
2016,5,16,8,45,822.0,109.5,2.8,17.5,670.5,525.45,407.55
2016,5,16,9,0,840.0,111.0,2.9,18.0,715.0,575.54,446.85
2016,5,16,9,15,851.5,113.0,2.95,18.5,753.5,617.4,478.94
2016,5,16,9,30,863.0,115.0,3.0,19.0,792.0,660.58,511.06
2016,5,16,9,45,881.0,112.0,3.05,19.5,828.0,701.93,541.16
2016,5,16,10,0,899.0,109.0,3.1,20.0,864.0,741.48,569.3
2016,5,16,10,15,905.5,110.0,3.15,20.0,891.0,773.98,592.89
2016,5,16,10,30,912.0,111.0,3.2,20.0,918.0,803.56,613.39
2016,5,16,10,45,916.5,111.5,3.25,20.5,938.5,828.06,628.76
2016,5,16,11,0,921.0,112.0,3.3,21.0,959.0,849.27,641.84
2016,5,16,11,15,924.0,113.0,3.35,21.0,972.0,866.3,653.3
2016,5,16,11,30,927.0,114.0,3.4,21.0,985.0,879.82,662.45
2016,5,16,11,45,929.0,113.5,3.5,21.5,990.5,887.67,666.83
2016,5,16,12,0,931.0,113.0,3.6,22.0,996.0,891.94,668.88
2016,5,16,12,15,930.5,113.0,3.7,22.0,994.0,890.92,668.73
2016,5,16,12,30,930.0,113.0,3.8,22.0,992.0,886.29,666.23
2016,5,16,12,45,929.5,112.0,3.9,22.0,982.5,877.2,660.75
2016,5,16,13,0,929.0,111.0,4.0,22.0,973.0,864.51,652.87
2016,5,16,13,15,925.5,110.5,4.05,22.0,955.5,846.27,640.97
2016,5,16,13,30,922.0,110.0,4.1,22.0,938.0,824.62,626.73
2016,5,16,13,45,918.5,108.0,4.15,22.0,914.0,798.35,609.23
2016,5,16,14,0,915.0,106.0,4.2,22.0,890.0,768.87,588.77
2016,5,16,14,15,907.5,104.5,4.2,21.5,859.0,733.96,564.43
2016,5,16,14,30,900.0,103.0,4.2,21.0,828.0,696.39,537.6
2016,5,16,14,45,888.5,102.5,4.25,21.0,790.5,654.72,506.2
2016,5,16,15,0,877.0,102.0,4.3,21.0,753.0,611.11,472.57
2016,5,16,15,15,864.5,99.5,4.25,20.5,710.5,563.53,435.83
2016,5,16,15,30,852.0,97.0,4.2,20.0,668.0,514.59,396.92
2016,5,16,15,45,831.0,96.0,4.2,20.0,621.0,462.6,353.9
2016,5,16,16,0,810.0,95.0,4.2,20.0,574.0,409.34,308.84
2016,5,16,16,15,788.0,91.5,4.15,19.5,524.5,353.9,261.61
2016,5,16,16,30,766.0,88.0,4.1,19.0,475.0,299.27,214.19
2016,5,16,16,45,734.0,84.5,4.05,19.0,423.0,243.43,165.81
2016,5,16,17,0,702.0,81.0,4.0,19.0,371.0,186.71,118.33
2016,5,16,17,15,661.5,76.0,3.95,18.0,319.5,133.67,78.58
2016,5,16,17,30,621.0,71.0,3.9,17.0,268.0,84.74,50.02
2016,5,16,17,45,560.5,64.0,3.9,16.5,218.0,51.54,40.11
2016,5,16,18,0,500.0,57.0,3.9,16.0,168.0,46.16,35.28
2016,5,16,18,15,411.0,48.0,3.9,15.0,123.0,38.96,28.7
2016,5,16,18,30,322.0,39.0,3.9,14.0,78.0,31.82,21.87
2016,5,16,18,45,189.0,25.5,3.95,13.5,45.5,19.48,8.86
2016,5,16,19,0,56.0,12.0,4.0,13.0,13.0,9.44,0.0
2016,5,16,19,15,28.0,6.0,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,14.5,2.7,11.5,27.5,11.71,0.0
2016,5,17,5,30,285.0,29.0,3.0,12.0,55.0,23.78,14.01
2016,5,17,5,45,390.5,38.5,3.3,13.0,98.0,31.56,22.05
2016,5,17,6,0,496.0,48.0,3.6,14.0,141.0,39.43,29.39
2016,5,17,6,15,561.5,55.0,3.55,14.5,191.0,45.05,34.6
2016,5,17,6,30,627.0,62.0,3.5,15.0,241.0,50.69,39.65
2016,5,17,6,45,675.0,66.5,3.5,15.5,294.0,97.42,54.83
2016,5,17,7,0,723.0,71.0,3.5,16.0,347.0,153.94,92.26
2016,5,17,7,15,754.5,75.0,3.6,16.5,399.5,207.99,135.29
2016,5,17,7,30,786.0,79.0,3.7,17.0,452.0,264.68,183.75
2016,5,17,7,45,811.0,82.0,3.85,18.0,503.5,320.86,232.57
2016,5,17,8,0,836.0,85.0,4.0,19.0,555.0,378.29,281.89
2016,5,17,8,15,853.5,87.5,4.0,19.5,604.0,433.42,328.87
2016,5,17,8,30,871.0,90.0,4.0,20.0,653.0,487.36,373.63
2016,5,17,8,45,885.0,92.5,4.05,20.5,697.5,539.04,415.41
2016,5,17,9,0,899.0,95.0,4.1,21.0,742.0,589.6,455.09
2016,5,17,9,15,909.5,97.0,4.1,21.5,781.5,636.27,490.62
2016,5,17,9,30,920.0,99.0,4.1,22.0,821.0,681.0,523.72
2016,5,17,9,45,927.5,100.5,4.1,22.5,855.0,721.1,552.6
2016,5,17,10,0,935.0,102.0,4.1,23.0,889.0,758.6,578.92
2016,5,17,10,15,940.5,103.0,4.0,23.0,916.0,791.4,602.11
2016,5,17,10,30,946.0,104.0,3.9,23.0,943.0,821.1,621.73
2016,5,17,10,45,949.5,105.0,3.85,23.5,963.0,846.0,636.75
2016,5,17,11,0,953.0,106.0,3.8,24.0,983.0,867.45,649.33
2016,5,17,11,15,955.0,106.5,3.7,24.0,995.5,883.7,659.35
2016,5,17,11,30,957.0,107.0,3.6,24.0,1008.0,896.31,666.95
2016,5,17,11,45,957.0,107.5,3.5,24.5,1012.5,903.57,669.68
2016,5,17,12,0,957.0,108.0,3.4,25.0,1017.0,907.12,670.0
2016,5,17,12,15,956.5,108.0,3.3,25.0,1014.0,906.09,668.69
2016,5,17,12,30,956.0,108.0,3.2,25.0,1011.0,901.37,665.01
2016,5,17,12,45,954.5,106.5,3.15,25.0,1001.0,890.8,657.88
2016,5,17,13,0,953.0,105.0,3.1,25.0,991.0,876.57,648.42
2016,5,17,13,15,949.5,104.5,3.05,25.0,973.0,857.97,636.12
2016,5,17,13,30,946.0,104.0,3.0,25.0,955.0,835.88,621.53
2016,5,17,13,45,939.5,103.5,3.0,25.0,929.5,808.13,603.4
2016,5,17,14,0,933.0,103.0,3.0,25.0,904.0,777.26,582.52
2016,5,17,14,15,925.5,101.5,3.0,25.0,872.5,741.86,557.52
2016,5,17,14,30,918.0,100.0,3.0,25.0,841.0,703.74,530.14
2016,5,17,14,45,908.5,98.0,3.0,25.0,803.5,661.42,499.17
2016,5,17,15,0,899.0,96.0,3.0,25.0,766.0,616.96,465.89
2016,5,17,15,15,887.0,94.0,2.95,24.5,723.0,569.23,430.04
2016,5,17,15,30,875.0,92.0,2.9,24.0,680.0,520.05,391.98
2016,5,17,15,45,859.0,89.5,2.85,24.0,633.0,467.47,349.48
2016,5,17,16,0,843.0,87.0,2.8,24.0,586.0,414.34,305.42
2016,5,17,16,15,822.0,83.5,2.75,23.5,536.0,357.2,257.87
2016,5,17,16,30,801.0,80.0,2.7,23.0,486.0,301.19,210.27
2016,5,17,16,45,772.0,76.5,2.65,23.0,434.0,244.28,161.8
2016,5,17,17,0,743.0,73.0,2.6,23.0,382.0,189.5,116.62
2016,5,17,17,15,704.5,68.5,2.4,22.0,329.5,135.26,76.82
2016,5,17,17,30,666.0,64.0,2.2,21.0,277.0,81.0,45.24
2016,5,17,17,45,607.0,58.5,2.05,20.0,226.0,47.94,36.4
2016,5,17,18,0,548.0,53.0,1.9,19.0,175.0,43.49,32.53
2016,5,17,18,15,462.5,44.5,1.95,18.0,129.0,36.52,26.24
2016,5,17,18,30,377.0,36.0,2.0,17.0,83.0,29.6,19.75
2016,5,17,18,45,238.5,24.0,2.05,16.5,49.0,19.58,9.13
2016,5,17,19,0,100.0,12.0,2.1,16.0,15.0,9.44,0.0
2016,5,17,19,15,50.0,6.0,2.05,15.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.0,11.88,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,54.0,25.28,15.34
2016,5,18,5,45,349.0,41.5,2.15,13.5,96.0,33.73,23.94
2016,5,18,6,0,449.0,52.0,2.5,14.0,138.0,42.19,31.87
2016,5,18,6,15,514.5,60.0,2.55,14.5,186.5,48.38,37.58
2016,5,18,6,30,580.0,68.0,2.6,15.0,235.0,54.55,43.09
2016,5,18,6,45,625.5,74.0,2.65,15.5,286.0,98.56,57.72
2016,5,18,7,0,671.0,80.0,2.7,16.0,337.0,149.57,90.86
2016,5,18,7,15,703.5,84.5,2.65,16.5,388.5,201.59,131.91
2016,5,18,7,30,736.0,89.0,2.6,17.0,440.0,259.4,180.63
2016,5,18,7,45,760.5,93.0,2.6,17.5,490.0,313.51,227.5
2016,5,18,8,0,785.0,97.0,2.6,18.0,540.0,368.92,275.0
2016,5,18,8,15,803.5,100.0,2.6,18.5,587.5,422.01,319.81
2016,5,18,8,30,822.0,103.0,2.6,19.0,635.0,475.15,363.36
2016,5,18,8,45,835.0,106.0,2.6,20.0,678.0,525.25,402.56
2016,5,18,9,0,848.0,109.0,2.6,21.0,721.0,571.52,437.56
2016,5,18,9,15,859.0,111.0,2.6,21.0,759.5,616.31,472.02
2016,5,18,9,30,870.0,113.0,2.6,21.0,798.0,659.32,504.34
2016,5,18,9,45,881.5,112.5,2.65,21.5,831.5,698.55,532.5
2016,5,18,10,0,893.0,112.0,2.7,22.0,865.0,735.57,558.46
2016,5,18,10,15,899.0,113.5,2.8,22.5,892.0,767.86,580.79
2016,5,18,10,30,905.0,115.0,2.9,23.0,919.0,797.23,600.32
2016,5,18,10,45,906.5,117.5,3.0,23.5,937.5,820.86,615.17
2016,5,18,11,0,908.0,120.0,3.1,24.0,956.0,841.1,627.71
2016,5,18,11,15,910.5,120.5,3.2,24.0,968.5,857.04,638.6
2016,5,18,11,30,913.0,121.0,3.3,24.0,981.0,869.52,647.24
2016,5,18,11,45,912.5,122.0,3.4,24.0,986.0,876.43,652.23
2016,5,18,12,0,912.0,123.0,3.5,24.0,991.0,879.81,654.95
2016,5,18,12,15,911.5,123.0,3.55,24.0,988.5,878.84,654.56
2016,5,18,12,30,911.0,123.0,3.6,24.0,986.0,874.35,651.9
2016,5,18,12,45,908.5,122.5,3.7,24.0,975.5,864.28,645.81
2016,5,18,13,0,906.0,122.0,3.8,24.0,965.0,850.75,637.44
2016,5,18,13,15,902.5,121.5,3.9,24.0,948.0,833.0,626.19
2016,5,18,13,30,899.0,121.0,4.0,24.0,931.0,811.93,612.65
2016,5,18,13,45,895.0,118.5,4.1,24.0,907.0,785.56,595.32
2016,5,18,14,0,891.0,116.0,4.2,24.0,883.0,756.08,574.66
2016,5,18,14,15,884.0,114.5,4.3,23.5,852.5,722.4,551.63
2016,5,18,14,30,877.0,113.0,4.4,23.0,822.0,686.1,526.11
2016,5,18,14,45,864.5,112.5,4.5,23.0,784.5,644.79,495.37
2016,5,18,15,0,852.0,112.0,4.6,23.0,747.0,601.67,462.49
2016,5,18,15,15,839.0,109.5,4.65,22.5,705.5,557.61,428.68
2016,5,18,15,30,826.0,107.0,4.7,22.0,664.0,508.86,390.28
2016,5,18,15,45,808.5,104.5,4.8,21.5,618.0,457.15,348.52
2016,5,18,16,0,791.0,102.0,4.9,21.0,572.0,405.18,305.25
2016,5,18,16,15,769.0,98.0,4.85,20.0,523.0,350.46,259.12
2016,5,18,16,30,747.0,94.0,4.8,19.0,474.0,296.58,212.73
2016,5,18,16,45,723.5,88.0,4.8,18.5,424.0,241.82,165.27
2016,5,18,17,0,700.0,82.0,4.8,18.0,374.0,185.2,117.7
2016,5,18,17,15,660.5,76.5,4.7,17.5,322.5,132.2,77.8
2016,5,18,17,30,621.0,71.0,4.6,17.0,271.0,83.22,49.35
2016,5,18,17,45,569.0,63.5,4.5,16.5,222.0,51.22,39.83
2016,5,18,18,0,517.0,56.0,4.4,16.0,173.0,45.49,34.71
2016,5,18,18,15,431.5,47.5,4.35,15.0,128.0,38.65,28.46
2016,5,18,18,30,346.0,39.0,4.3,14.0,83.0,31.87,22.01
2016,5,18,18,45,215.0,26.0,4.3,13.5,49.5,21.15,10.78
2016,5,18,19,0,84.0,13.0,4.3,13.0,16.0,10.23,0.0
2016,5,18,19,15,42.0,6.5,4.35,12.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.5,17.5,4.6,9.0,28.0,13.32,0.0
2016,5,19,5,30,215.0,35.0,4.7,9.0,56.0,26.49,16.75
2016,5,19,5,45,322.5,46.5,4.8,9.5,98.5,35.42,25.86
2016,5,19,6,0,430.0,58.0,4.9,10.0,141.0,46.82,36.55
2016,5,19,6,15,498.0,66.5,5.0,10.5,190.0,53.22,42.56
2016,5,19,6,30,566.0,75.0,5.1,11.0,239.0,59.61,48.33
2016,5,19,6,45,544.5,89.0,5.2,11.5,272.0,103.42,65.8
2016,5,19,7,0,523.0,103.0,5.3,12.0,305.0,147.34,97.22
2016,5,19,7,15,527.0,123.5,5.05,12.5,351.5,194.58,136.18
2016,5,19,7,30,531.0,144.0,4.8,13.0,398.0,244.85,179.8
2016,5,19,7,45,427.5,186.5,4.6,13.5,405.0,279.43,214.07
2016,5,19,8,0,324.0,229.0,4.4,14.0,412.0,297.87,233.28
2016,5,19,8,15,534.0,179.5,4.3,14.0,512.0,370.7,290.45
2016,5,19,8,30,744.0,130.0,4.2,14.0,612.0,459.92,361.65
2016,5,19,8,45,813.0,119.0,4.15,14.5,678.0,523.72,412.96
2016,5,19,9,0,882.0,108.0,4.1,15.0,744.0,587.5,463.35
2016,5,19,9,15,893.0,110.0,4.05,15.5,784.0,633.65,499.14
2016,5,19,9,30,904.0,112.0,4.0,16.0,824.0,677.95,532.54
2016,5,19,9,45,905.0,118.0,4.0,16.5,856.5,716.84,561.1
2016,5,19,10,0,906.0,124.0,4.0,17.0,889.0,752.71,586.74
2016,5,19,10,15,912.0,125.5,4.05,17.0,916.0,785.34,610.93
2016,5,19,10,30,918.0,127.0,4.1,17.0,943.0,814.99,632.61
2016,5,19,10,45,923.5,127.0,4.2,17.5,963.5,839.88,648.78
2016,5,19,11,0,929.0,127.0,4.3,18.0,984.0,861.5,662.63
2016,5,19,11,15,931.5,127.5,4.35,18.0,996.5,877.73,673.79
2016,5,19,11,30,934.0,128.0,4.4,18.0,1009.0,890.42,682.66
2016,5,19,11,45,935.0,128.0,4.5,18.0,1014.0,897.89,688.36
2016,5,19,12,0,936.0,128.0,4.6,18.0,1019.0,901.77,691.67
2016,5,19,12,15,935.5,128.0,4.6,18.0,1017.0,900.79,690.97
2016,5,19,12,30,935.0,128.0,4.6,18.0,1015.0,896.22,687.89
2016,5,19,12,45,940.5,123.0,4.7,18.5,1006.5,888.83,682.31
2016,5,19,13,0,946.0,118.0,4.8,19.0,998.0,877.63,674.13
2016,5,19,13,15,811.0,196.0,4.95,18.5,941.0,832.64,643.44
2016,5,19,13,30,676.0,274.0,5.1,18.0,884.0,783.71,607.17
2016,5,19,13,45,801.5,194.5,5.25,18.0,898.5,787.15,613.44
2016,5,19,14,0,927.0,115.0,5.4,18.0,913.0,779.31,610.81
2016,5,19,14,15,919.5,113.5,5.5,17.5,881.5,744.24,585.84
2016,5,19,14,30,912.0,112.0,5.6,17.0,850.0,706.47,558.28
2016,5,19,14,45,898.5,112.0,5.75,17.0,811.5,663.74,525.28
2016,5,19,15,0,885.0,112.0,5.9,17.0,773.0,619.17,490.03
2016,5,19,15,15,757.0,148.5,5.9,16.5,691.5,545.96,432.0
2016,5,19,15,30,629.0,185.0,5.9,16.0,610.0,476.04,376.12
2016,5,19,15,45,720.0,145.5,5.9,15.5,600.0,450.29,353.3
2016,5,19,16,0,811.0,106.0,5.9,15.0,590.0,415.12,320.78
2016,5,19,16,15,717.5,113.5,5.9,14.5,514.5,342.55,260.04
2016,5,19,16,30,624.0,121.0,5.9,14.0,439.0,280.02,207.63
2016,5,19,16,45,658.0,98.0,5.9,13.5,402.0,230.97,162.31
2016,5,19,17,0,692.0,75.0,5.9,13.0,365.0,180.7,116.72
2016,5,19,17,15,617.5,82.0,5.8,12.5,315.5,130.94,80.24
2016,5,19,17,30,543.0,89.0,5.7,12.0,266.0,92.29,60.36
2016,5,19,17,45,488.5,79.5,5.6,11.5,217.5,62.42,50.73
2016,5,19,18,0,434.0,70.0,5.5,11.0,169.0,52.86,42.06
2016,5,19,18,15,356.5,57.5,5.4,10.5,125.5,43.47,33.34
2016,5,19,18,30,279.0,45.0,5.3,10.0,82.0,34.05,24.35
2016,5,19,18,45,139.5,31.0,5.2,10.0,49.5,23.29,12.96
2016,5,19,19,0,0.0,17.0,5.1,10.0,17.0,13.38,0.0
2016,5,19,19,15,0.0,8.5,5.1,10.0,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,17.0,3.8,8.0,29.5,13.0,0.0
2016,5,20,5,30,250.0,34.0,4.0,8.0,59.0,25.94,16.48
2016,5,20,5,45,359.5,44.5,4.2,8.5,102.5,36.2,26.7
2016,5,20,6,0,469.0,55.0,4.4,9.0,146.0,44.7,34.81
2016,5,20,6,15,535.5,62.5,4.45,9.5,195.5,50.48,40.26
2016,5,20,6,30,602.0,70.0,4.5,10.0,245.0,56.27,45.51
2016,5,20,6,45,652.0,74.5,4.55,10.5,298.0,98.61,58.74
2016,5,20,7,0,702.0,79.0,4.6,11.0,351.0,150.34,92.22
2016,5,20,7,15,734.5,83.5,4.5,11.0,403.0,207.35,138.38
2016,5,20,7,30,767.0,88.0,4.4,11.0,455.0,263.31,187.22
2016,5,20,7,45,791.5,91.0,4.35,11.5,506.5,318.1,236.24
2016,5,20,8,0,816.0,94.0,4.3,12.0,558.0,374.11,285.98
2016,5,20,8,15,834.0,97.0,4.3,12.0,606.0,428.41,334.18
2016,5,20,8,30,852.0,100.0,4.3,12.0,654.0,482.64,381.22
2016,5,20,8,45,864.0,103.5,4.3,12.5,697.5,532.3,422.77
2016,5,20,9,0,876.0,107.0,4.3,13.0,741.0,581.49,462.64
2016,5,20,9,15,490.0,241.5,4.45,13.0,599.5,505.89,404.23
2016,5,20,9,30,104.0,376.0,4.6,13.0,458.0,369.23,294.24
2016,5,20,9,45,66.5,354.5,4.75,13.5,407.5,332.13,264.39
2016,5,20,10,0,29.0,333.0,4.9,14.0,357.0,291.73,231.3
2016,5,20,10,15,23.5,319.0,5.05,14.0,339.5,268.5,212.75
2016,5,20,10,30,18.0,305.0,5.2,14.0,322.0,254.17,201.17
2016,5,20,10,45,475.5,212.5,5.35,14.0,651.5,579.67,465.83
2016,5,20,11,0,933.0,120.0,5.5,14.0,981.0,856.62,678.05
2016,5,20,11,15,935.5,120.5,5.6,14.0,994.0,872.9,688.63
2016,5,20,11,30,938.0,121.0,5.7,14.0,1007.0,885.64,698.08
2016,5,20,11,45,937.5,122.5,5.85,14.0,1012.0,893.16,704.09
2016,5,20,12,0,937.0,124.0,6.0,14.0,1017.0,897.05,707.58
2016,5,20,12,15,705.5,266.5,6.05,14.0,938.0,847.15,667.89
2016,5,20,12,30,474.0,409.0,6.1,14.0,859.0,769.75,605.07
2016,5,20,12,45,699.0,268.0,6.15,14.0,924.0,832.81,658.23
2016,5,20,13,0,924.0,127.0,6.2,14.0,989.0,865.26,686.18
2016,5,20,13,15,920.0,126.5,6.2,14.0,971.0,846.93,672.91
2016,5,20,13,30,916.0,126.0,6.2,14.0,953.0,825.23,657.41
2016,5,20,13,45,686.0,235.5,6.2,14.0,846.0,740.08,589.29
2016,5,20,14,0,456.0,345.0,6.2,14.0,739.0,640.98,509.9
2016,5,20,14,15,670.5,233.5,6.15,13.5,789.0,683.55,547.2
2016,5,20,14,30,885.0,122.0,6.1,13.0,839.0,695.43,559.82
2016,5,20,14,45,587.0,231.5,6.1,13.0,698.0,576.95,463.8
2016,5,20,15,0,289.0,341.0,6.1,13.0,557.0,454.57,364.81
2016,5,20,15,15,561.0,227.5,6.0,13.0,617.5,500.8,402.1
2016,5,20,15,30,833.0,114.0,5.9,13.0,678.0,515.51,411.1
2016,5,20,15,45,813.5,111.5,5.85,13.0,631.0,462.7,365.42
2016,5,20,16,0,794.0,109.0,5.8,13.0,584.0,409.82,318.88
2016,5,20,16,15,771.0,105.5,5.7,12.5,534.0,355.15,270.59
2016,5,20,16,30,748.0,102.0,5.6,12.0,484.0,298.55,220.11
2016,5,20,16,45,526.0,130.0,5.5,12.0,385.0,222.05,160.81
2016,5,20,17,0,304.0,158.0,5.4,12.0,286.0,169.11,124.6
2016,5,20,17,15,453.5,119.0,5.2,11.5,281.5,136.95,92.6
2016,5,20,17,30,603.0,80.0,5.0,11.0,277.0,87.78,55.47
2016,5,20,17,45,542.0,73.0,4.85,11.0,226.5,58.01,46.87
2016,5,20,18,0,481.0,66.0,4.7,11.0,176.0,52.89,42.11
2016,5,20,18,15,393.0,55.5,4.5,10.5,131.0,44.73,34.49
2016,5,20,18,30,305.0,45.0,4.3,10.0,86.0,34.21,24.55
2016,5,20,18,45,179.5,30.5,4.1,9.5,52.0,23.09,13.09
2016,5,20,19,0,54.0,16.0,3.9,9.0,18.0,12.17,0.0
2016,5,20,19,15,27.0,8.0,3.85,9.0,9.0,6.29,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,9.0,12.0,9.13,0.0
2016,5,21,5,30,0.0,24.0,2.5,9.0,24.0,18.32,10.01
2016,5,21,5,45,0.0,42.0,2.65,9.5,42.0,31.59,22.54
2016,5,21,6,0,0.0,60.0,2.8,10.0,60.0,44.55,34.58
2016,5,21,6,15,2.5,79.5,2.85,10.0,80.5,58.41,47.36
2016,5,21,6,30,5.0,99.0,2.9,10.0,101.0,72.18,59.87
2016,5,21,6,45,10.5,118.0,2.95,10.5,122.5,87.22,69.5
2016,5,21,7,0,16.0,137.0,3.0,11.0,144.0,103.29,82.49
2016,5,21,7,15,151.0,164.0,3.1,11.0,236.0,150.32,115.94
2016,5,21,7,30,286.0,191.0,3.2,11.0,328.0,215.45,165.35
2016,5,21,7,45,159.0,205.0,3.3,11.5,282.5,205.51,162.29
2016,5,21,8,0,32.0,219.0,3.4,12.0,237.0,179.48,144.14
2016,5,21,8,15,91.5,259.0,3.45,12.0,317.0,237.27,190.41
2016,5,21,8,30,151.0,299.0,3.5,12.0,397.0,306.81,245.9
2016,5,21,8,45,161.0,321.0,3.55,12.0,432.0,339.36,271.82
2016,5,21,9,0,171.0,343.0,3.6,12.0,467.0,372.57,298.11
2016,5,21,9,15,153.0,362.5,3.65,12.0,478.0,387.87,309.89
2016,5,21,9,30,135.0,382.0,3.7,12.0,489.0,401.3,319.99
2016,5,21,9,45,218.5,389.0,3.8,12.0,570.5,470.13,374.43
2016,5,21,10,0,302.0,396.0,3.9,12.0,652.0,553.38,438.94
2016,5,21,10,15,345.5,391.0,3.9,12.0,692.5,592.67,468.94
2016,5,21,10,30,389.0,386.0,3.9,12.0,733.0,632.75,499.52
2016,5,21,10,45,431.0,386.0,3.95,12.0,778.0,685.62,539.16
2016,5,21,11,0,473.0,386.0,4.0,12.0,823.0,729.53,571.9
2016,5,21,11,15,488.5,389.5,3.95,12.0,846.5,753.97,589.42
2016,5,21,11,30,504.0,393.0,3.9,12.0,870.0,776.48,605.53
2016,5,21,11,45,469.5,402.0,3.85,12.0,848.5,759.83,592.4
2016,5,21,12,0,435.0,411.0,3.8,12.0,827.0,740.41,577.49
2016,5,21,12,15,414.5,414.0,3.75,12.0,809.5,725.44,566.13
2016,5,21,12,30,394.0,417.0,3.7,12.0,792.0,699.21,546.68
2016,5,21,12,45,614.5,295.0,3.7,12.0,872.5,783.47,613.65
2016,5,21,13,0,835.0,173.0,3.7,12.0,953.0,842.49,660.88
2016,5,21,13,15,574.0,301.0,3.7,12.0,832.5,736.27,577.69
2016,5,21,13,30,313.0,429.0,3.7,12.0,712.0,618.47,485.62
2016,5,21,13,45,430.0,374.0,3.7,12.0,751.5,658.8,518.77
2016,5,21,14,0,547.0,319.0,3.7,12.0,791.0,684.1,539.44
2016,5,21,14,15,497.5,318.0,3.65,12.0,736.0,629.31,497.6
2016,5,21,14,30,448.0,317.0,3.6,12.0,681.0,575.71,456.64
2016,5,21,14,45,617.0,233.0,3.6,12.0,710.0,595.27,473.29
2016,5,21,15,0,786.0,149.0,3.6,12.0,739.0,594.4,472.81
2016,5,21,15,15,771.0,145.5,3.55,12.0,697.5,547.81,434.92
2016,5,21,15,30,756.0,142.0,3.5,12.0,656.0,499.89,395.35
2016,5,21,15,45,725.5,136.0,3.45,12.5,601.0,442.29,346.79
2016,5,21,16,0,695.0,130.0,3.4,13.0,546.0,385.98,298.47
2016,5,21,16,15,693.0,123.0,3.4,12.5,508.5,340.01,258.07
2016,5,21,16,30,691.0,116.0,3.4,12.0,471.0,292.94,215.84
2016,5,21,16,45,671.0,107.0,3.4,12.0,422.0,239.31,168.47
2016,5,21,17,0,651.0,98.0,3.4,12.0,373.0,187.05,123.73
2016,5,21,17,15,609.5,91.5,3.25,11.5,322.5,135.99,85.1
2016,5,21,17,30,568.0,85.0,3.1,11.0,272.0,89.27,57.78
2016,5,21,17,45,517.0,75.5,3.0,11.0,223.5,59.58,48.28
2016,5,21,18,0,466.0,66.0,2.9,11.0,175.0,52.69,41.96
2016,5,21,18,15,383.5,55.5,2.65,10.5,130.5,44.6,34.42
2016,5,21,18,30,301.0,45.0,2.4,10.0,86.0,34.19,24.6
2016,5,21,18,45,188.5,30.5,2.2,10.0,52.5,23.13,13.32
2016,5,21,19,0,76.0,16.0,2.0,10.0,19.0,12.14,0.0
2016,5,21,19,15,38.0,8.0,1.95,9.5,9.5,6.29,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,118.0,18.0,1.85,8.5,30.0,13.73,0.0
2016,5,22,5,30,236.0,36.0,2.1,9.0,60.0,27.32,17.79
2016,5,22,5,45,332.0,48.0,2.4,9.5,102.5,36.56,26.98
2016,5,22,6,0,428.0,60.0,2.7,10.0,145.0,48.3,37.96
2016,5,22,6,15,493.0,68.5,2.7,10.0,193.5,54.63,43.95
2016,5,22,6,30,558.0,77.0,2.7,10.0,242.0,60.93,49.73
2016,5,22,6,45,598.0,85.0,2.7,10.5,292.0,100.91,63.06
2016,5,22,7,0,638.0,93.0,2.7,11.0,342.0,150.82,95.41
2016,5,22,7,15,445.0,144.5,2.6,11.5,330.0,191.82,137.23
2016,5,22,7,30,252.0,196.0,2.5,12.0,318.0,210.18,161.28
2016,5,22,7,45,180.0,223.0,2.45,12.5,315.0,224.1,175.84
2016,5,22,8,0,108.0,250.0,2.4,13.0,312.0,228.58,181.53
2016,5,22,8,15,77.0,259.5,2.4,13.0,306.0,231.48,184.57
2016,5,22,8,30,46.0,269.0,2.4,13.0,300.0,230.85,184.24
2016,5,22,8,45,26.0,231.5,2.4,13.5,249.5,195.61,155.47
2016,5,22,9,0,6.0,194.0,2.4,14.0,199.0,153.33,120.82
2016,5,22,9,15,15.0,245.5,2.45,14.0,258.0,199.44,157.87
2016,5,22,9,30,24.0,297.0,2.5,14.0,317.0,246.77,195.22
2016,5,22,9,45,249.0,313.0,2.55,14.0,523.5,435.79,345.19
2016,5,22,10,0,474.0,329.0,2.6,14.0,730.0,625.79,489.0
2016,5,22,10,15,282.0,380.0,2.7,14.0,620.5,536.25,419.0
2016,5,22,10,30,90.0,431.0,2.8,14.0,511.0,423.25,330.7
2016,5,22,10,45,489.0,285.5,2.9,14.5,736.0,646.47,505.92
2016,5,22,11,0,888.0,140.0,3.0,15.0,961.0,833.04,644.62
2016,5,22,11,15,890.5,140.5,3.1,15.0,973.5,848.58,654.25
2016,5,22,11,30,893.0,141.0,3.2,15.0,986.0,860.77,663.01
2016,5,22,11,45,892.0,142.5,3.35,15.0,990.5,867.47,668.34
2016,5,22,12,0,891.0,144.0,3.5,15.0,995.0,870.76,671.39
2016,5,22,12,15,705.5,267.0,3.6,15.0,940.0,843.59,649.46
2016,5,22,12,30,520.0,390.0,3.7,15.0,885.0,789.18,606.65
2016,5,22,12,45,435.0,410.5,3.8,15.0,822.0,730.68,563.92
2016,5,22,13,0,350.0,431.0,3.9,15.0,759.0,663.95,514.65
2016,5,22,13,15,398.5,402.5,4.0,15.0,769.0,670.59,521.5
2016,5,22,13,30,447.0,374.0,4.1,15.0,779.0,683.56,532.28
2016,5,22,13,45,389.5,386.0,4.2,15.0,732.5,628.41,491.04
2016,5,22,14,0,332.0,398.0,4.3,15.0,686.0,584.02,457.62
2016,5,22,14,15,345.0,378.5,4.35,14.5,668.0,563.75,443.97
2016,5,22,14,30,358.0,359.0,4.4,14.0,650.0,541.45,428.33
2016,5,22,14,45,336.5,347.0,4.45,14.0,611.0,501.94,397.98
2016,5,22,15,0,315.0,335.0,4.5,14.0,572.0,462.97,367.73
2016,5,22,15,15,277.0,322.0,4.5,13.5,521.5,415.24,330.77
2016,5,22,15,30,239.0,309.0,4.5,13.0,471.0,364.25,290.84
2016,5,22,15,45,353.5,258.0,4.5,13.0,480.0,365.27,290.21
2016,5,22,16,0,468.0,207.0,4.5,13.0,489.0,354.05,277.81
2016,5,22,16,15,597.5,156.0,4.4,12.5,484.0,333.55,255.88
2016,5,22,16,30,727.0,105.0,4.3,12.0,479.0,293.2,215.35
2016,5,22,16,45,444.5,140.0,4.25,12.0,361.5,209.92,153.45
2016,5,22,17,0,162.0,175.0,4.2,12.0,244.0,155.58,119.36
2016,5,22,17,15,148.0,154.5,4.05,11.5,211.0,126.76,96.75
2016,5,22,17,30,134.0,134.0,3.9,11.0,178.0,99.71,77.19
2016,5,22,17,45,121.5,111.5,3.75,11.0,146.5,78.18,64.97
2016,5,22,18,0,109.0,89.0,3.6,11.0,115.0,63.49,51.65
2016,5,22,18,15,87.0,68.5,3.35,10.5,86.0,49.59,38.89
2016,5,22,18,30,65.0,48.0,3.1,10.0,57.0,35.44,25.73
2016,5,22,18,45,32.5,30.5,2.85,10.0,35.0,22.91,13.31
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,9.91,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,5.11,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,18.0,2.2,9.5,24.0,13.76,0.2
2016,5,23,5,30,116.0,36.0,2.5,10.0,48.0,26.91,17.41
2016,5,23,5,45,166.0,53.5,2.8,10.5,81.0,39.5,29.49
2016,5,23,6,0,216.0,71.0,3.1,11.0,114.0,51.93,41.05
2016,5,23,6,15,249.0,89.5,3.1,11.0,152.5,64.63,52.76
2016,5,23,6,30,282.0,108.0,3.1,11.0,191.0,77.05,63.99
2016,5,23,6,45,313.5,122.5,3.15,11.5,231.5,106.13,76.19
2016,5,23,7,0,345.0,137.0,3.2,12.0,272.0,142.38,100.81
2016,5,23,7,15,323.0,163.0,3.2,12.5,303.5,180.47,132.73
2016,5,23,7,30,301.0,189.0,3.2,13.0,335.0,216.16,163.91
2016,5,23,7,45,334.5,205.0,3.2,13.5,383.0,258.31,198.55
2016,5,23,8,0,368.0,221.0,3.2,14.0,431.0,303.64,235.77
2016,5,23,8,15,576.5,169.5,3.2,14.0,531.0,378.79,294.41
2016,5,23,8,30,785.0,118.0,3.2,14.0,631.0,462.83,361.18
2016,5,23,8,45,797.5,122.5,3.25,14.5,673.5,511.99,401.43
2016,5,23,9,0,810.0,127.0,3.3,15.0,716.0,560.16,439.88
2016,5,23,9,15,821.5,129.5,3.3,15.0,754.0,604.77,475.35
2016,5,23,9,30,833.0,132.0,3.3,15.0,792.0,647.79,508.78
2016,5,23,9,45,850.0,129.0,3.35,15.5,826.5,681.56,534.18
2016,5,23,10,0,867.0,126.0,3.4,16.0,861.0,719.15,561.7
2016,5,23,10,15,627.0,257.0,3.5,16.0,797.5,695.01,540.18
2016,5,23,10,30,387.0,388.0,3.6,16.0,734.0,630.26,488.73
2016,5,23,10,45,637.5,259.0,3.7,16.0,844.0,739.23,574.03
2016,5,23,11,0,888.0,130.0,3.8,16.0,954.0,822.93,638.47
2016,5,23,11,15,891.0,131.0,3.95,16.0,966.0,839.29,649.84
2016,5,23,11,30,894.0,132.0,4.1,16.0,978.0,852.31,659.39
2016,5,23,11,45,895.5,131.5,4.25,16.5,983.5,859.51,663.66
2016,5,23,12,0,897.0,131.0,4.4,17.0,989.0,863.3,665.89
2016,5,23,12,15,896.5,131.0,4.5,16.5,986.5,862.44,667.24
2016,5,23,12,30,896.0,131.0,4.6,16.0,984.0,858.16,666.27
2016,5,23,12,45,871.5,145.5,4.7,16.0,968.5,842.54,655.96
2016,5,23,13,0,847.0,160.0,4.8,16.0,953.0,837.15,653.1
2016,5,23,13,15,843.0,159.0,4.85,16.0,936.0,819.12,640.36
