Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,839.0,158.0,4.9,16.0,919.0,797.91,625.13
2016,5,23,13,45,837.0,154.0,5.0,16.0,896.0,772.53,606.98
2016,5,23,14,0,835.0,150.0,5.1,16.0,873.0,744.11,586.25
2016,5,23,14,15,629.0,239.5,5.1,16.0,773.5,655.43,516.53
2016,5,23,14,30,423.0,329.0,5.1,16.0,674.0,566.52,446.36
2016,5,23,14,45,392.5,326.0,5.1,16.0,634.5,518.36,409.45
2016,5,23,15,0,362.0,323.0,5.1,16.0,595.0,479.47,378.97
2016,5,23,15,15,370.0,300.5,5.0,15.5,565.5,446.8,353.73
2016,5,23,15,30,378.0,278.0,4.9,15.0,536.0,412.56,326.59
2016,5,23,15,45,313.5,270.5,4.8,15.0,474.5,356.76,281.72
2016,5,23,16,0,249.0,263.0,4.7,15.0,413.0,306.38,241.26
2016,5,23,16,15,168.0,241.0,4.6,14.5,339.0,242.47,190.95
2016,5,23,16,30,87.0,219.0,4.5,14.0,265.0,188.92,149.43
2016,5,23,16,45,69.0,193.0,4.4,14.0,227.5,158.81,125.18
2016,5,23,17,0,51.0,167.0,4.3,14.0,190.0,131.09,103.04
2016,5,23,17,15,44.5,146.0,4.15,13.5,164.0,110.34,86.55
2016,5,23,17,30,38.0,125.0,4.0,13.0,138.0,90.65,71.19
2016,5,23,17,45,30.5,104.5,3.85,13.0,114.0,74.22,60.96
2016,5,23,18,0,23.0,84.0,3.7,13.0,90.0,60.42,48.52
2016,5,23,18,15,170.0,64.5,3.55,12.5,89.5,47.21,36.48
2016,5,23,18,30,317.0,45.0,3.4,12.0,89.0,34.31,24.55
2016,5,23,18,45,206.5,31.0,3.25,11.5,55.0,23.58,13.91
2016,5,23,19,0,96.0,17.0,3.1,11.0,21.0,12.92,0.0
2016,5,23,19,15,48.0,8.5,3.1,10.5,10.5,6.69,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,3.25,10.0,31.0,13.75,0.85
2016,5,24,5,30,244.0,36.0,3.4,10.0,62.0,27.37,17.87
2016,5,24,5,45,341.5,47.0,3.6,10.5,104.0,38.01,28.18
2016,5,24,6,0,439.0,58.0,3.8,11.0,146.0,46.73,36.4
2016,5,24,6,15,219.5,65.0,3.85,11.0,109.0,47.22,37.1
2016,5,24,6,30,0.0,72.0,3.9,11.0,72.0,54.43,43.68
2016,5,24,6,45,0.0,87.5,3.95,11.5,87.5,65.98,51.39
2016,5,24,7,0,0.0,103.0,4.0,12.0,103.0,77.72,61.18
2016,5,24,7,15,0.0,94.5,4.0,12.0,94.5,72.17,56.24
2016,5,24,7,30,0.0,86.0,4.0,12.0,86.0,66.09,50.89
2016,5,24,7,45,0.0,121.0,4.0,12.5,121.0,92.53,72.89
2016,5,24,8,0,0.0,156.0,4.0,13.0,156.0,119.17,94.68
2016,5,24,8,15,8.0,191.0,4.0,13.0,196.0,149.29,119.13
2016,5,24,8,30,16.0,226.0,4.0,13.0,236.0,180.55,144.35
2016,5,24,8,45,18.5,244.5,4.05,13.5,257.0,197.53,157.53
2016,5,24,9,0,21.0,263.0,4.1,14.0,278.0,214.8,170.86
2016,5,24,9,15,19.0,267.0,4.1,14.0,281.0,218.37,173.39
2016,5,24,9,30,17.0,271.0,4.1,14.0,284.0,221.65,175.72
2016,5,24,9,45,17.5,280.5,4.2,14.5,294.5,230.67,182.37
2016,5,24,10,0,18.0,290.0,4.3,15.0,305.0,239.67,188.96
2016,5,24,10,15,46.0,356.0,4.35,15.0,396.5,323.9,255.48
2016,5,24,10,30,74.0,422.0,4.4,15.0,488.0,402.61,316.4
2016,5,24,10,45,83.5,438.0,4.5,15.5,514.0,426.47,333.91
2016,5,24,11,0,93.0,454.0,4.6,16.0,540.0,450.38,351.53
2016,5,24,11,15,131.5,468.5,4.6,16.0,592.5,508.16,395.73
2016,5,24,11,30,170.0,483.0,4.6,16.0,645.0,554.47,430.87
2016,5,24,11,45,107.0,452.5,4.7,16.0,554.5,466.06,363.26
2016,5,24,12,0,44.0,422.0,4.8,16.0,464.0,388.43,302.94
2016,5,24,12,15,88.5,452.5,4.8,16.0,537.0,451.33,352.28
2016,5,24,12,30,133.0,483.0,4.8,16.0,610.0,525.76,409.14
2016,5,24,12,45,137.0,473.0,4.85,16.0,603.0,518.5,403.79
2016,5,24,13,0,141.0,463.0,4.9,16.0,596.0,510.29,398.04
2016,5,24,13,15,225.5,441.5,4.95,16.0,649.0,554.58,433.73
2016,5,24,13,30,310.0,420.0,5.0,16.0,702.0,605.31,473.47
2016,5,24,13,45,302.0,415.5,5.05,16.0,684.0,585.92,458.85
2016,5,24,14,0,294.0,411.0,5.1,16.0,666.0,565.55,443.68
2016,5,24,14,15,185.5,395.0,5.1,15.5,554.0,457.35,360.81
2016,5,24,14,30,77.0,379.0,5.1,15.0,442.0,356.29,281.91
2016,5,24,14,45,87.0,365.5,5.1,15.0,433.5,346.66,275.02
2016,5,24,15,0,97.0,352.0,5.1,15.0,425.0,335.96,266.95
2016,5,24,15,15,56.0,291.5,5.05,15.0,333.5,260.17,206.88
2016,5,24,15,30,15.0,231.0,5.0,15.0,242.0,185.06,146.77
2016,5,24,15,45,7.5,172.0,4.95,15.0,177.5,135.4,106.7
2016,5,24,16,0,0.0,113.0,4.9,15.0,113.0,86.92,67.07
2016,5,24,16,15,0.0,114.5,4.85,14.5,114.5,87.87,68.25
2016,5,24,16,30,0.0,116.0,4.8,14.0,116.0,88.71,69.33
2016,5,24,16,45,0.0,92.5,4.75,13.5,92.5,70.91,54.69
2016,5,24,17,0,0.0,69.0,4.7,13.0,69.0,52.94,39.71
2016,5,24,17,15,0.0,59.5,4.6,12.5,59.5,45.58,33.62
2016,5,24,17,30,0.0,50.0,4.5,12.0,50.0,38.24,27.45
2016,5,24,17,45,243.5,58.0,4.4,12.0,116.0,42.55,32.82
2016,5,24,18,0,487.0,66.0,4.3,12.0,182.0,52.77,41.89
2016,5,24,18,15,406.5,56.0,4.1,11.5,137.0,45.06,34.73
2016,5,24,18,30,326.0,46.0,3.9,11.0,92.0,35.08,25.37
2016,5,24,18,45,209.0,32.5,3.75,11.0,57.5,24.67,14.99
2016,5,24,19,0,92.0,19.0,3.6,11.0,23.0,14.38,0.0
2016,5,24,19,15,46.0,9.5,3.5,10.5,11.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.0,3.2,10.0,31.5,13.76,1.42
2016,5,25,5,30,254.0,36.0,3.3,10.0,63.0,27.43,17.97
2016,5,25,5,45,346.0,46.5,3.45,10.5,104.5,37.6,27.84
2016,5,25,6,0,438.0,57.0,3.6,11.0,146.0,45.89,35.67
2016,5,25,6,15,501.0,65.0,3.6,11.0,194.0,51.92,41.35
2016,5,25,6,30,564.0,73.0,3.6,11.0,242.0,57.93,46.83
2016,5,25,6,45,282.0,62.5,3.65,11.5,147.0,61.55,39.35
2016,5,25,7,0,0.0,52.0,3.7,12.0,52.0,39.79,28.7
2016,5,25,7,15,0.0,59.5,3.7,12.0,59.5,45.6,33.58
2016,5,25,7,30,0.0,67.0,3.7,12.0,67.0,51.41,38.41
2016,5,25,7,45,0.0,96.0,3.75,12.5,96.0,73.76,57.08
2016,5,25,8,0,0.0,125.0,3.8,13.0,125.0,95.85,75.25
2016,5,25,8,15,0.5,142.5,3.85,13.0,143.0,109.6,86.42
2016,5,25,8,30,1.0,160.0,3.9,13.0,161.0,123.51,97.66
2016,5,25,8,45,1.0,156.5,3.95,13.5,157.5,121.19,95.29
2016,5,25,9,0,1.0,153.0,4.0,14.0,154.0,118.78,92.91
2016,5,25,9,15,4.0,176.5,4.05,14.0,180.0,139.04,109.29
2016,5,25,9,30,7.0,200.0,4.1,14.0,206.0,159.68,125.86
2016,5,25,9,45,8.5,214.0,4.15,14.5,222.0,172.22,135.55
2016,5,25,10,0,10.0,228.0,4.2,15.0,238.0,184.9,145.29
2016,5,25,10,15,11.0,238.0,4.25,15.0,249.0,194.17,152.54
2016,5,25,10,30,12.0,248.0,4.3,15.0,260.0,203.48,159.82
2016,5,25,10,45,177.0,340.0,4.35,15.5,504.5,426.71,337.46
2016,5,25,11,0,342.0,432.0,4.4,16.0,749.0,649.48,505.12
2016,5,25,11,15,183.0,393.5,4.45,16.0,563.5,485.26,379.36
2016,5,25,11,30,24.0,355.0,4.5,16.0,378.0,313.53,244.62
2016,5,25,11,45,66.5,417.5,4.6,16.0,481.0,402.25,314.42
2016,5,25,12,0,109.0,480.0,4.7,16.0,584.0,491.5,382.77
2016,5,25,12,15,186.0,476.5,4.75,16.0,654.5,564.21,438.93
2016,5,25,12,30,263.0,473.0,4.8,16.0,725.0,634.19,492.33
2016,5,25,12,45,276.0,455.5,4.9,16.0,717.0,626.76,487.41
2016,5,25,13,0,289.0,438.0,5.0,16.0,709.0,617.6,481.53
2016,5,25,13,15,248.5,446.0,5.05,16.0,676.5,586.19,457.47
2016,5,25,13,30,208.0,454.0,5.1,16.0,644.0,544.54,425.79
2016,5,25,13,45,295.0,415.5,5.2,16.5,676.5,579.77,453.82
2016,5,25,14,0,382.0,377.0,5.3,17.0,709.0,599.22,469.43
2016,5,25,14,15,390.0,356.0,5.3,16.5,685.0,572.99,450.71
2016,5,25,14,30,398.0,335.0,5.3,16.0,661.0,552.91,436.35
2016,5,25,14,45,635.0,219.0,5.35,16.0,711.0,590.16,467.28
2016,5,25,15,0,872.0,103.0,5.4,16.0,761.0,595.78,472.26
2016,5,25,15,15,860.0,100.5,5.4,16.0,720.0,549.45,434.08
2016,5,25,15,30,848.0,98.0,5.4,16.0,679.0,501.73,394.05
2016,5,25,15,45,833.5,95.0,5.4,16.0,634.0,451.36,350.93
2016,5,25,16,0,819.0,92.0,5.4,16.0,589.0,399.71,305.74
2016,5,25,16,15,500.5,158.0,5.35,15.5,454.0,296.74,226.22
2016,5,25,16,30,182.0,224.0,5.3,15.0,319.0,220.56,171.73
2016,5,25,16,45,452.0,152.0,5.25,14.5,354.5,218.79,159.2
2016,5,25,17,0,722.0,80.0,5.2,14.0,390.0,185.6,118.72
2016,5,25,17,15,685.0,75.0,5.1,13.5,339.0,129.16,75.96
2016,5,25,17,30,648.0,70.0,5.0,13.0,288.0,79.89,48.3
2016,5,25,17,45,589.0,65.0,4.9,13.0,237.5,52.42,41.5
2016,5,25,18,0,530.0,60.0,4.8,13.0,187.0,48.53,37.93
2016,5,25,18,15,450.0,51.5,4.6,12.5,141.5,41.78,31.69
2016,5,25,18,30,370.0,43.0,4.4,12.0,96.0,35.06,25.26
2016,5,25,18,45,239.5,31.0,4.2,11.5,60.5,23.74,14.28
2016,5,25,19,0,109.0,19.0,4.0,11.0,25.0,14.43,0.0
2016,5,25,19,15,54.5,9.5,3.95,10.5,12.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,107.0,19.5,2.9,10.0,31.0,14.81,2.47
2016,5,26,5,30,214.0,39.0,3.0,10.0,62.0,29.38,19.7
2016,5,26,5,45,307.0,51.5,3.15,10.5,103.5,38.86,28.98
2016,5,26,6,0,400.0,64.0,3.3,11.0,145.0,48.38,37.91
2016,5,26,6,15,209.5,85.5,3.25,11.5,129.0,61.75,50.09
2016,5,26,6,30,19.0,107.0,3.2,12.0,113.0,77.57,64.21
2016,5,26,6,45,26.0,127.5,3.15,12.5,137.0,92.75,73.23
2016,5,26,7,0,33.0,148.0,3.1,13.0,161.0,111.46,87.99
2016,5,26,7,15,192.0,164.5,3.05,13.0,256.5,156.01,117.85
2016,5,26,7,30,351.0,181.0,3.0,13.0,352.0,219.96,164.86
2016,5,26,7,45,339.0,206.0,2.95,13.5,385.5,257.93,197.65
2016,5,26,8,0,327.0,231.0,2.9,14.0,419.0,294.39,228.73
2016,5,26,8,15,554.5,176.5,2.85,14.5,527.0,367.74,284.64
2016,5,26,8,30,782.0,122.0,2.8,15.0,635.0,460.07,356.39
2016,5,26,8,45,798.5,124.5,2.8,15.5,678.5,509.2,396.18
2016,5,26,9,0,815.0,127.0,2.8,16.0,722.0,557.69,434.48
2016,5,26,9,15,827.0,129.5,2.8,16.5,760.5,602.66,469.04
2016,5,26,9,30,839.0,132.0,2.8,17.0,799.0,646.06,501.46
2016,5,26,9,45,840.0,138.5,2.8,17.5,830.0,683.94,528.89
2016,5,26,10,0,841.0,145.0,2.8,18.0,861.0,719.05,553.63
2016,5,26,10,15,848.0,147.0,2.8,18.0,887.5,751.66,577.23
2016,5,26,10,30,855.0,149.0,2.8,18.0,914.0,771.39,591.66
2016,5,26,10,45,861.0,149.0,2.85,18.5,934.5,795.11,607.7
2016,5,26,11,0,867.0,149.0,2.9,19.0,955.0,815.82,621.09
2016,5,26,11,15,870.0,150.0,2.9,19.0,967.5,831.8,631.65
2016,5,26,11,30,873.0,151.0,2.9,19.0,980.0,844.53,640.05
2016,5,26,11,45,876.0,150.0,2.95,19.5,986.0,852.44,644.31
2016,5,26,12,0,879.0,149.0,3.0,20.0,992.0,857.07,646.43
2016,5,26,12,15,878.5,149.0,3.05,20.0,990.0,856.3,646.19
2016,5,26,12,30,878.0,149.0,3.1,20.0,988.0,852.22,643.8
2016,5,26,12,45,887.0,141.5,3.2,20.0,981.5,846.62,640.78
2016,5,26,13,0,896.0,134.0,3.3,20.0,975.0,837.35,635.27
2016,5,26,13,15,892.5,133.0,3.45,20.0,958.0,819.8,624.32
2016,5,26,13,30,889.0,132.0,3.6,20.0,941.0,798.99,610.99
2016,5,26,13,45,883.0,131.0,3.75,20.0,917.0,773.14,593.13
2016,5,26,14,0,877.0,130.0,3.9,20.0,893.0,744.35,572.8
2016,5,26,14,15,869.5,128.5,4.05,20.0,862.5,711.33,548.96
2016,5,26,14,30,862.0,127.0,4.2,20.0,832.0,675.75,522.7
2016,5,26,14,45,851.0,125.5,4.35,20.0,795.5,635.68,492.53
2016,5,26,15,0,840.0,124.0,4.5,20.0,759.0,597.6,463.08
2016,5,26,15,15,827.0,121.0,4.6,19.5,718.0,550.74,426.95
2016,5,26,15,30,814.0,118.0,4.7,19.0,677.0,502.69,388.72
2016,5,26,15,45,797.0,115.0,4.85,18.5,631.5,451.96,347.28
2016,5,26,16,0,780.0,112.0,5.0,18.0,586.0,400.95,304.32
2016,5,26,16,15,758.0,108.0,5.0,17.5,537.5,347.46,258.26
2016,5,26,16,30,736.0,104.0,5.0,17.0,489.0,291.79,209.82
2016,5,26,16,45,706.5,99.5,5.05,17.0,438.5,237.71,162.8
2016,5,26,17,0,677.0,95.0,5.1,17.0,388.0,185.88,119.49
2016,5,26,17,15,638.0,89.5,5.0,16.0,337.0,134.82,81.91
2016,5,26,17,30,599.0,84.0,4.9,15.0,286.0,87.7,55.77
2016,5,26,17,45,541.5,76.5,4.85,14.5,236.0,60.43,48.37
2016,5,26,18,0,484.0,69.0,4.8,14.0,186.0,55.01,43.55
2016,5,26,18,15,403.0,59.0,4.6,13.5,141.0,47.36,36.52
2016,5,26,18,30,322.0,49.0,4.4,13.0,96.0,37.18,27.04
2016,5,26,18,45,206.0,34.5,4.25,12.5,60.5,26.11,16.3
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.12,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,14.82,2.94
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,29.42,19.81
2016,5,27,5,45,319.0,51.0,2.0,10.5,106.0,38.6,28.78
2016,5,27,6,0,416.0,63.0,2.2,11.0,148.0,50.46,39.8
2016,5,27,6,15,480.0,72.0,2.15,11.5,196.5,57.08,45.91
2016,5,27,6,30,544.0,81.0,2.1,12.0,245.0,63.64,51.76
2016,5,27,6,45,594.0,86.5,2.1,12.5,296.0,96.73,60.87
2016,5,27,7,0,644.0,92.0,2.1,13.0,347.0,145.13,90.05
2016,5,27,7,15,677.0,97.0,2.1,13.5,398.0,195.36,128.57
2016,5,27,7,30,710.0,102.0,2.1,14.0,449.0,248.48,173.0
2016,5,27,7,45,739.0,105.0,2.1,15.0,499.5,301.43,218.28
2016,5,27,8,0,768.0,108.0,2.1,16.0,550.0,358.61,266.59
2016,5,27,8,15,787.0,111.5,2.1,16.5,597.0,410.85,310.8
2016,5,27,8,30,806.0,115.0,2.1,17.0,644.0,463.23,353.92
2016,5,27,8,45,823.5,116.0,2.15,17.5,688.0,512.58,393.67
2016,5,27,9,0,841.0,117.0,2.2,18.0,732.0,561.3,431.77
2016,5,27,9,15,852.0,119.0,2.15,18.5,770.0,602.55,462.97
2016,5,27,9,30,863.0,121.0,2.1,19.0,808.0,644.86,493.86
2016,5,27,9,45,878.5,118.5,2.1,20.0,843.0,684.44,521.26
2016,5,27,10,0,894.0,116.0,2.1,21.0,878.0,722.1,546.48
2016,5,27,10,15,900.0,117.5,2.1,21.5,904.5,754.14,568.06
2016,5,27,10,30,906.0,119.0,2.1,22.0,931.0,783.28,587.2
2016,5,27,10,45,912.0,118.5,2.1,22.5,951.5,807.72,602.35
2016,5,27,11,0,918.0,118.0,2.1,23.0,972.0,829.0,614.84
2016,5,27,11,15,920.5,118.5,2.15,23.0,984.5,845.03,625.44
2016,5,27,11,30,923.0,119.0,2.2,23.0,997.0,857.62,633.85
2016,5,27,11,45,925.5,118.5,2.25,23.5,1002.5,865.91,638.26
2016,5,27,12,0,928.0,118.0,2.3,24.0,1008.0,870.7,640.46
2016,5,27,12,15,927.5,118.0,2.4,24.0,1006.0,869.94,640.74
2016,5,27,12,30,927.0,118.0,2.5,24.0,1004.0,865.66,638.78
2016,5,27,12,45,922.0,119.5,2.6,24.0,993.5,855.46,632.94
2016,5,27,13,0,917.0,121.0,2.7,24.0,983.0,841.85,624.86
2016,5,27,13,15,914.0,120.5,2.8,24.0,966.0,824.79,614.46
2016,5,27,13,30,911.0,120.0,2.9,24.0,949.0,804.38,601.76
2016,5,27,13,45,904.5,119.5,3.0,24.0,925.0,778.12,584.26
2016,5,27,14,0,898.0,119.0,3.1,24.0,901.0,748.87,564.08
2016,5,27,14,15,891.0,117.5,3.15,24.0,870.5,715.61,540.44
2016,5,27,14,30,884.0,116.0,3.2,24.0,840.0,679.72,514.43
2016,5,27,14,45,873.0,114.5,3.3,24.0,803.5,638.95,484.46
2016,5,27,15,0,862.0,113.0,3.4,24.0,767.0,596.23,452.27
2016,5,27,15,15,850.0,111.0,3.4,23.5,726.0,550.85,417.8
2016,5,27,15,30,838.0,109.0,3.4,23.0,685.0,505.53,382.23
2016,5,27,15,45,819.5,107.0,3.45,23.0,639.0,454.02,340.39
2016,5,27,16,0,801.0,105.0,3.5,23.0,593.0,402.31,297.32
2016,5,27,16,15,780.0,101.5,3.45,22.5,544.5,348.61,252.25
2016,5,27,16,30,759.0,98.0,3.4,22.0,496.0,295.59,207.03
2016,5,27,16,45,726.5,95.0,3.4,21.5,444.5,237.98,158.77
2016,5,27,17,0,694.0,92.0,3.4,21.0,393.0,185.84,116.52
2016,5,27,17,15,655.5,86.0,3.3,20.0,341.5,133.59,78.81
2016,5,27,17,30,617.0,80.0,3.2,19.0,290.0,85.2,52.48
2016,5,27,17,45,559.5,73.5,3.15,18.5,240.0,58.35,45.77
2016,5,27,18,0,502.0,67.0,3.1,18.0,190.0,53.59,41.61
2016,5,27,18,15,422.5,57.5,3.2,17.0,144.5,46.27,35.06
2016,5,27,18,30,343.0,48.0,3.3,16.0,99.0,36.62,26.25
2016,5,27,18,45,227.5,34.5,3.4,15.5,63.0,26.21,16.26
2016,5,27,19,0,112.0,21.0,3.5,15.0,27.0,15.9,0.0
2016,5,27,19,15,56.0,10.5,3.55,14.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,135.5,18.0,1.7,12.5,33.0,13.8,2.59
2016,5,28,5,30,271.0,36.0,2.0,13.0,66.0,27.53,17.96
2016,5,28,5,45,361.5,47.0,2.35,13.5,108.5,38.04,27.93
2016,5,28,6,0,452.0,58.0,2.7,14.0,151.0,46.75,36.02
2016,5,28,6,15,513.5,66.0,2.8,14.5,199.5,52.77,41.53
2016,5,28,6,30,575.0,74.0,2.9,15.0,248.0,58.76,46.82
2016,5,28,6,45,619.5,80.0,3.05,15.5,299.0,92.28,56.12
2016,5,28,7,0,664.0,86.0,3.2,16.0,350.0,141.74,85.59
2016,5,28,7,15,696.0,91.0,3.2,16.5,401.0,192.76,124.39
2016,5,28,7,30,728.0,96.0,3.2,17.0,452.0,246.54,169.2
2016,5,28,7,45,753.0,100.0,3.2,17.5,502.0,302.89,217.63
2016,5,28,8,0,778.0,104.0,3.2,18.0,552.0,357.24,264.39
2016,5,28,8,15,796.5,107.0,3.15,18.5,599.0,409.28,308.64
2016,5,28,8,30,815.0,110.0,3.1,19.0,646.0,461.38,351.76
2016,5,28,8,45,829.5,113.0,3.05,20.0,689.5,511.31,391.22
2016,5,28,9,0,844.0,116.0,3.0,21.0,733.0,560.36,428.58
2016,5,28,9,15,855.0,118.5,2.9,21.5,772.0,602.21,460.17
2016,5,28,9,30,866.0,121.0,2.8,22.0,811.0,645.01,491.34
2016,5,28,9,45,874.0,123.0,2.75,22.5,844.0,683.48,518.67
2016,5,28,10,0,882.0,125.0,2.7,23.0,877.0,719.56,543.56
2016,5,28,10,15,888.5,126.5,2.6,23.0,903.5,751.58,565.81
2016,5,28,10,30,895.0,128.0,2.5,23.0,930.0,780.76,585.63
2016,5,28,10,45,899.0,129.0,2.45,23.5,950.0,804.65,600.52
2016,5,28,11,0,903.0,130.0,2.4,24.0,970.0,825.33,612.33
2016,5,28,11,15,906.0,131.0,2.4,24.0,983.0,841.92,622.94
2016,5,28,11,30,909.0,132.0,2.4,24.0,996.0,855.13,631.36
2016,5,28,11,45,909.5,132.5,2.4,24.5,1001.5,862.49,634.74
2016,5,28,12,0,910.0,133.0,2.4,25.0,1007.0,866.42,635.95
2016,5,28,12,15,910.0,133.0,2.45,25.0,1005.0,866.1,636.11
2016,5,28,12,30,910.0,133.0,2.5,25.0,1003.0,862.35,634.11
2016,5,28,12,45,897.5,139.5,2.55,25.0,990.5,850.26,626.64
2016,5,28,13,0,885.0,146.0,2.6,25.0,978.0,834.95,617.12
2016,5,28,13,15,881.5,145.0,2.65,25.0,961.0,817.72,606.36
2016,5,28,13,30,878.0,144.0,2.7,25.0,944.0,797.27,592.88
2016,5,28,13,45,872.5,142.0,2.8,25.0,920.0,771.42,575.59
2016,5,28,14,0,867.0,140.0,2.9,25.0,896.0,742.61,555.93
2016,5,28,14,15,859.0,138.5,3.0,24.5,865.5,709.69,533.97
2016,5,28,14,30,851.0,137.0,3.1,24.0,835.0,680.67,513.98
2016,5,28,14,45,841.0,134.0,3.25,24.0,799.0,639.49,484.05
2016,5,28,15,0,831.0,131.0,3.4,24.0,763.0,596.4,451.91
2016,5,28,15,15,817.5,128.5,3.45,23.5,721.5,550.2,417.12
2016,5,28,15,30,804.0,126.0,3.5,23.0,680.0,502.86,380.35
2016,5,28,15,45,787.5,122.0,3.6,23.0,634.5,452.09,339.28
2016,5,28,16,0,771.0,118.0,3.7,23.0,589.0,401.01,296.88
2016,5,28,16,15,748.5,114.0,3.75,22.5,540.0,345.37,250.61
2016,5,28,16,30,726.0,110.0,3.8,22.0,491.0,292.67,205.91
2016,5,28,16,45,698.0,104.5,3.85,21.5,441.0,238.75,160.57
2016,5,28,17,0,670.0,99.0,3.9,21.0,391.0,186.95,118.51
2016,5,28,17,15,630.0,92.5,3.75,20.0,339.5,135.52,81.49
2016,5,28,17,30,590.0,86.0,3.6,19.0,288.0,88.19,55.66
2016,5,28,17,45,537.0,78.0,3.45,18.5,238.5,61.43,48.46
2016,5,28,18,0,484.0,70.0,3.3,18.0,189.0,55.71,43.47
2016,5,28,18,15,405.0,60.0,3.15,17.0,144.0,48.09,36.67
2016,5,28,18,30,326.0,50.0,3.0,16.0,99.0,37.92,27.41
2016,5,28,18,45,216.5,35.5,2.95,15.5,63.0,26.88,16.91
2016,5,28,19,0,107.0,21.0,2.9,15.0,27.0,15.9,1.02
2016,5,28,19,15,53.5,10.5,2.95,14.5,13.5,8.26,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,3.05,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,3.2,10.0,9.0,7.08,0.0
2016,5,29,5,15,147.5,23.5,3.15,10.5,38.5,17.85,5.45
2016,5,29,5,30,267.0,38.0,3.1,11.0,68.0,28.94,19.36
2016,5,29,5,45,361.0,48.5,3.1,11.5,111.0,39.25,29.24
2016,5,29,6,0,455.0,59.0,3.1,12.0,154.0,47.55,37.04
2016,5,29,6,15,518.0,67.0,3.0,12.5,202.5,53.57,42.59
2016,5,29,6,30,581.0,75.0,2.9,13.0,251.0,59.57,47.92
2016,5,29,6,45,397.0,116.0,2.85,13.5,246.5,102.18,71.2
2016,5,29,7,0,213.0,157.0,2.8,14.0,242.0,136.72,101.15
2016,5,29,7,15,473.5,127.0,2.75,14.5,349.0,177.88,122.72
2016,5,29,7,30,734.0,97.0,2.7,15.0,456.0,247.42,170.64
2016,5,29,7,45,758.5,100.5,2.65,15.5,506.0,303.52,219.02
2016,5,29,8,0,783.0,104.0,2.6,16.0,556.0,357.51,265.63
2016,5,29,8,15,801.5,107.5,2.6,16.5,603.5,410.16,310.55
2016,5,29,8,30,820.0,111.0,2.6,17.0,651.0,462.88,354.33
2016,5,29,8,45,834.5,113.5,2.6,17.5,694.5,512.58,394.57
2016,5,29,9,0,849.0,116.0,2.6,18.0,738.0,561.38,432.87
2016,5,29,9,15,860.0,118.5,2.65,18.5,776.5,603.45,465.33
2016,5,29,9,30,871.0,121.0,2.7,19.0,815.0,646.41,497.47
2016,5,29,9,45,878.5,123.0,2.75,19.5,848.0,684.71,525.42
2016,5,29,10,0,886.0,125.0,2.8,20.0,881.0,720.58,550.97
2016,5,29,10,15,892.0,126.5,2.9,20.0,907.5,752.35,574.44
2016,5,29,10,30,898.0,128.0,3.0,20.0,934.0,781.25,595.58
2016,5,29,10,45,900.0,130.5,3.1,20.5,953.5,804.89,611.61
2016,5,29,11,0,902.0,133.0,3.2,21.0,973.0,825.24,624.48
2016,5,29,11,15,904.5,133.5,3.3,21.0,985.5,841.01,635.41
2016,5,29,11,30,907.0,134.0,3.4,21.0,998.0,853.4,644.11
2016,5,29,11,45,906.0,135.5,3.5,21.5,1002.5,860.35,647.92
2016,5,29,12,0,905.0,137.0,3.6,22.0,1007.0,863.84,649.47
2016,5,29,12,15,904.5,137.0,3.7,22.0,1005.0,863.16,649.5
2016,5,29,12,30,904.0,137.0,3.8,22.0,1003.0,859.07,647.31
2016,5,29,12,45,895.0,141.0,3.9,22.0,991.5,847.9,640.3
2016,5,29,13,0,886.0,145.0,4.0,22.0,980.0,833.48,631.12
2016,5,29,13,15,882.5,144.5,4.05,22.0,963.0,816.69,620.1
2016,5,29,13,30,879.0,144.0,4.1,22.0,946.0,796.68,606.27
2016,5,29,13,45,875.0,141.5,4.15,22.0,922.5,771.57,588.51
2016,5,29,14,0,871.0,139.0,4.2,22.0,899.0,743.43,568.32
2016,5,29,14,15,863.5,137.0,4.2,22.0,868.5,710.4,544.08
2016,5,29,14,30,856.0,135.0,4.2,22.0,838.0,681.04,521.89
2016,5,29,14,45,848.0,131.5,4.25,22.0,802.5,640.55,491.41
2016,5,29,15,0,840.0,128.0,4.3,22.0,767.0,597.97,458.69
2016,5,29,15,15,826.5,125.5,4.3,21.5,725.5,551.49,422.92
2016,5,29,15,30,813.0,123.0,4.3,21.0,684.0,503.84,385.24
2016,5,29,15,45,798.0,118.5,4.3,21.0,639.0,452.97,343.3
2016,5,29,16,0,783.0,114.0,4.3,21.0,594.0,401.63,299.97
2016,5,29,16,15,761.0,110.0,4.3,20.5,545.0,348.2,254.77
2016,5,29,16,30,739.0,106.0,4.3,20.0,496.0,292.52,207.16
2016,5,29,16,45,711.5,101.0,4.3,19.5,445.5,238.52,161.2
2016,5,29,17,0,684.0,96.0,4.3,19.0,395.0,186.54,118.55
2016,5,29,17,15,645.0,90.0,4.25,18.5,344.0,134.89,80.92
2016,5,29,17,30,606.0,84.0,4.2,18.0,293.0,87.18,54.8
2016,5,29,17,45,553.0,76.5,4.2,17.5,243.0,60.46,47.81
2016,5,29,18,0,500.0,69.0,4.2,17.0,193.0,55.06,43.08
2016,5,29,18,15,420.5,59.5,4.15,16.0,147.5,47.78,36.56
2016,5,29,18,30,341.0,50.0,4.1,15.0,102.0,38.03,27.64
2016,5,29,18,45,227.0,36.0,4.05,14.5,65.5,27.3,17.41
2016,5,29,19,0,113.0,22.0,4.0,14.0,29.0,16.65,2.34
2016,5,29,19,15,56.5,11.0,4.0,13.5,14.5,8.65,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,9.0,1.8,10.0,10.0,7.08,0.0
2016,5,30,5,15,165.5,23.0,1.9,10.5,40.0,17.55,5.59
2016,5,30,5,30,293.0,37.0,2.0,11.0,70.0,30.2,20.5
2016,5,30,5,45,387.5,46.5,2.15,11.5,113.5,37.78,27.97
2016,5,30,6,0,482.0,56.0,2.3,12.0,157.0,45.39,35.14
2016,5,30,6,15,363.5,85.5,2.3,12.5,173.0,62.53,50.61
2016,5,30,6,30,245.0,115.0,2.3,13.0,189.0,80.9,66.91
2016,5,30,6,45,271.0,131.0,2.3,13.5,227.5,105.26,77.24
2016,5,30,7,0,297.0,147.0,2.3,14.0,266.0,139.08,99.57
2016,5,30,7,15,527.5,118.0,2.3,14.5,363.5,182.62,124.11
2016,5,30,7,30,758.0,89.0,2.3,15.0,461.0,248.46,170.2
2016,5,30,7,45,782.5,92.5,2.35,16.0,511.5,302.33,216.48
2016,5,30,8,0,807.0,96.0,2.4,17.0,562.0,357.46,263.6
2016,5,30,8,15,824.5,99.0,2.4,17.5,609.0,410.4,308.69
2016,5,30,8,30,842.0,102.0,2.4,18.0,656.0,463.26,352.48
2016,5,30,8,45,855.5,104.0,2.45,18.5,699.5,511.78,391.89
2016,5,30,9,0,869.0,106.0,2.5,19.0,743.0,559.6,429.57
2016,5,30,9,15,879.0,108.0,2.5,19.5,781.5,604.09,463.5
2016,5,30,9,30,889.0,110.0,2.5,20.0,820.0,646.72,495.05
2016,5,30,9,45,898.0,111.0,2.55,20.5,853.0,685.78,523.42
2016,5,30,10,0,907.0,112.0,2.6,21.0,886.0,722.46,549.43
2016,5,30,10,15,913.0,113.5,2.65,21.5,913.0,754.86,571.84
2016,5,30,10,30,919.0,115.0,2.7,22.0,940.0,784.33,591.79
2016,5,30,10,45,922.5,115.5,2.75,22.5,959.5,807.99,607.01
2016,5,30,11,0,926.0,116.0,2.8,23.0,979.0,828.36,619.42
2016,5,30,11,15,928.0,117.0,2.8,23.0,991.5,844.56,629.91
2016,5,30,11,30,930.0,118.0,2.8,23.0,1004.0,857.29,638.11
2016,5,30,11,45,931.0,118.0,2.85,23.5,1009.0,864.88,642.04
2016,5,30,12,0,932.0,118.0,2.9,24.0,1014.0,868.96,643.72
2016,5,30,12,15,931.5,118.0,2.95,24.0,1012.0,868.3,643.58
2016,5,30,12,30,931.0,118.0,3.0,24.0,1010.0,864.13,641.2
2016,5,30,12,45,925.5,120.0,3.1,24.5,999.0,854.07,634.01
2016,5,30,13,0,920.0,122.0,3.2,25.0,988.0,840.59,624.61
2016,5,30,13,15,916.5,121.0,3.3,25.0,971.0,822.87,613.57
2016,5,30,13,30,913.0,120.0,3.4,25.0,954.0,801.8,600.23
2016,5,30,13,45,908.5,118.5,3.55,25.0,930.5,776.33,583.2
2016,5,30,14,0,904.0,117.0,3.7,25.0,907.0,747.76,563.5
2016,5,30,14,15,896.5,115.5,3.85,24.5,876.5,714.2,540.85
2016,5,30,14,30,889.0,114.0,4.0,24.0,846.0,678.02,515.66
2016,5,30,14,45,880.5,111.5,4.15,24.0,809.5,637.98,485.95
2016,5,30,15,0,872.0,109.0,4.3,24.0,773.0,595.79,453.84
2016,5,30,15,15,859.5,106.5,4.45,23.5,732.0,549.57,418.73
2016,5,30,15,30,847.0,104.0,4.6,23.0,691.0,501.99,381.46
2016,5,30,15,45,832.5,101.0,4.75,23.0,645.5,452.27,340.58
2016,5,30,16,0,818.0,98.0,4.9,23.0,600.0,400.88,297.27
2016,5,30,16,15,797.5,94.5,4.95,22.5,551.0,346.77,251.4
2016,5,30,16,30,777.0,91.0,5.0,22.0,502.0,293.24,205.31
2016,5,30,16,45,751.0,87.0,5.05,21.5,451.5,238.96,159.01
2016,5,30,17,0,725.0,83.0,5.1,21.0,401.0,186.47,115.96
2016,5,30,17,15,688.5,78.0,5.0,20.0,350.0,130.07,74.82
2016,5,30,17,30,652.0,73.0,4.9,19.0,299.0,80.9,48.45
2016,5,30,17,45,600.5,67.0,4.8,18.5,249.0,53.95,41.91
2016,5,30,18,0,549.0,61.0,4.7,18.0,199.0,49.38,37.92
2016,5,30,18,15,473.0,53.0,4.5,17.0,152.5,43.03,32.25
2016,5,30,18,30,397.0,45.0,4.3,16.0,106.0,36.71,26.39
2016,5,30,18,45,279.0,33.5,4.15,15.5,69.0,27.3,17.4
2016,5,30,19,0,161.0,22.0,4.0,15.0,32.0,16.78,3.19
2016,5,30,19,15,80.5,11.0,3.95,14.5,16.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,43.0,10.0,2.9,11.0,11.0,7.87,0.0
2016,5,31,5,15,174.0,23.0,2.85,11.5,41.0,17.58,5.82
2016,5,31,5,30,305.0,36.0,2.8,12.0,71.0,29.4,19.73
2016,5,31,5,45,397.0,46.0,2.8,12.5,114.5,37.42,27.54
2016,5,31,6,0,489.0,56.0,2.8,13.0,158.0,45.44,35.03
2016,5,31,6,15,550.5,63.0,2.7,13.5,207.5,50.84,39.99
2016,5,31,6,30,612.0,70.0,2.6,14.0,257.0,56.24,44.76
2016,5,31,6,45,655.5,75.0,2.55,14.5,308.0,87.43,52.54
2016,5,31,7,0,699.0,80.0,2.5,15.0,359.0,137.74,81.44
2016,5,31,7,15,730.0,84.5,2.5,15.5,411.0,193.54,123.74
2016,5,31,7,30,761.0,89.0,2.5,16.0,463.0,247.86,168.88
2016,5,31,7,45,785.0,92.0,2.5,17.0,513.0,301.27,214.69
2016,5,31,8,0,809.0,95.0,2.5,18.0,563.0,355.87,261.25
2016,5,31,8,15,827.0,98.0,2.55,18.5,610.5,409.05,306.5
2016,5,31,8,30,845.0,101.0,2.6,19.0,658.0,462.19,350.57
2016,5,31,8,45,859.0,103.5,2.65,19.5,702.0,511.54,390.56
2016,5,31,9,0,873.0,106.0,2.7,20.0,746.0,560.16,428.8
2016,5,31,9,15,883.5,108.0,2.7,20.5,785.0,605.08,463.03
2016,5,31,9,30,894.0,110.0,2.7,21.0,824.0,648.16,494.9
2016,5,31,9,45,904.0,110.5,2.75,21.5,857.5,687.61,523.54
2016,5,31,10,0,914.0,111.0,2.8,22.0,891.0,724.74,549.85
2016,5,31,10,15,920.0,112.5,2.85,22.5,918.5,757.33,572.38
2016,5,31,10,30,926.0,114.0,2.9,23.0,946.0,786.99,592.43
2016,5,31,10,45,930.0,114.5,2.95,23.5,966.0,811.2,608.02
2016,5,31,11,0,934.0,115.0,3.0,24.0,986.0,832.1,620.75
2016,5,31,11,15,937.0,115.5,3.05,24.0,999.5,848.83,631.88
2016,5,31,11,30,940.0,116.0,3.1,24.0,1013.0,862.08,640.74
2016,5,31,11,45,941.5,116.5,3.15,24.5,1018.5,870.59,645.25
2016,5,31,12,0,943.0,117.0,3.2,25.0,1024.0,875.56,647.48
2016,5,31,12,15,942.5,117.0,3.2,25.0,1022.0,874.93,647.03
2016,5,31,12,30,942.0,117.0,3.2,25.0,1020.0,870.76,644.33
2016,5,31,12,45,944.5,114.0,3.25,25.5,1012.0,862.94,638.33
2016,5,31,13,0,947.0,111.0,3.3,26.0,1004.0,851.47,629.98
2016,5,31,13,15,944.0,110.5,3.4,26.0,987.0,834.15,619.26
2016,5,31,13,30,941.0,110.0,3.5,26.0,970.0,813.38,606.2
2016,5,31,13,45,936.0,109.0,3.6,26.0,946.5,787.35,588.92
2016,5,31,14,0,931.0,108.0,3.7,26.0,923.0,758.16,568.69
2016,5,31,14,15,925.0,106.5,3.8,26.0,892.5,724.86,545.13
2016,5,31,14,30,919.0,105.0,3.9,26.0,862.0,688.77,519.05
2016,5,31,14,45,910.0,103.5,4.0,26.0,826.0,648.24,489.13
2016,5,31,15,0,901.0,102.0,4.1,26.0,790.0,605.52,456.83
2016,5,31,15,15,890.0,100.0,4.1,25.5,748.5,559.37,421.74
2016,5,31,15,30,879.0,98.0,4.1,25.0,707.0,511.65,384.37
2016,5,31,15,45,864.0,95.5,4.15,25.0,661.0,460.48,342.64
2016,5,31,16,0,849.0,93.0,4.2,25.0,615.0,407.84,298.69
2016,5,31,16,15,829.5,90.0,4.2,24.0,566.0,352.99,253.13
2016,5,31,16,30,810.0,87.0,4.2,23.0,517.0,298.55,207.0
2016,5,31,16,45,784.0,83.5,4.25,22.5,465.5,242.98,159.91
2016,5,31,17,0,758.0,80.0,4.3,22.0,414.0,189.12,116.02
2016,5,31,17,15,723.0,75.5,4.2,21.0,362.0,135.53,77.58
2016,5,31,17,30,688.0,71.0,4.1,20.0,310.0,80.91,47.53
2016,5,31,17,45,638.0,65.0,4.05,19.5,258.5,52.94,40.86
2016,5,31,18,0,588.0,59.0,4.0,19.0,207.0,48.25,36.79
2016,5,31,18,15,512.0,51.5,3.85,18.0,159.5,42.17,31.38
2016,5,31,18,30,436.0,44.0,3.7,17.0,112.0,36.13,25.81
2016,5,31,18,45,315.5,33.0,3.55,16.5,73.0,27.02,17.16
2016,5,31,19,0,195.0,22.0,3.4,16.0,34.0,17.97,4.51
2016,5,31,19,15,97.5,11.0,3.35,15.5,17.0,8.65,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,55.0,11.0,3.8,11.0,12.0,8.65,0.0
2016,6,1,5,15,195.0,24.0,3.85,11.5,43.5,19.59,7.37
2016,6,1,5,30,335.0,37.0,3.9,12.0,75.0,30.38,20.58
2016,6,1,5,45,426.0,46.5,3.95,12.5,120.0,38.02,28.06
2016,6,1,6,0,517.0,56.0,4.0,13.0,165.0,45.69,35.24
2016,6,1,6,15,578.0,62.5,4.05,13.5,215.0,50.75,39.9
2016,6,1,6,30,639.0,69.0,4.1,14.0,265.0,55.84,44.41
2016,6,1,6,45,681.5,74.5,4.2,14.5,317.5,87.35,52.3
2016,6,1,7,0,724.0,80.0,4.3,15.0,370.0,139.34,82.01
2016,6,1,7,15,471.5,142.5,4.25,15.5,341.5,185.98,129.15
2016,6,1,7,30,219.0,205.0,4.2,16.0,313.0,201.58,153.07
2016,6,1,7,45,153.5,228.0,4.2,16.5,307.5,215.35,167.06
2016,6,1,8,0,88.0,251.0,4.2,17.0,302.0,219.2,172.06
2016,6,1,8,15,157.5,274.5,4.15,17.5,375.0,274.02,214.38
2016,6,1,8,30,227.0,298.0,4.1,18.0,448.0,332.99,259.91
2016,6,1,8,45,138.5,305.5,4.1,18.5,399.0,310.27,242.58
2016,6,1,9,0,50.0,313.0,4.1,19.0,350.0,272.66,212.75
2016,6,1,9,15,129.0,348.5,4.1,19.0,450.5,356.37,277.94
2016,6,1,9,30,208.0,384.0,4.1,19.0,551.0,440.34,342.19
2016,6,1,9,45,572.0,247.0,4.1,19.5,730.0,593.65,460.48
2016,6,1,10,0,936.0,110.0,4.1,20.0,909.0,737.19,568.8
2016,6,1,10,15,942.0,111.0,4.1,20.5,936.5,770.02,591.2
2016,6,1,10,30,948.0,112.0,4.1,21.0,964.0,799.84,611.62
2016,6,1,10,45,951.0,113.5,4.2,21.5,984.0,824.64,628.08
2016,6,1,11,0,954.0,115.0,4.3,22.0,1004.0,846.02,641.58
2016,6,1,11,15,956.5,115.5,4.35,22.0,1017.5,862.67,652.86
2016,6,1,11,30,959.0,116.0,4.4,22.0,1031.0,875.76,661.75
2016,6,1,11,45,958.5,117.5,4.5,22.0,1036.0,883.65,667.56
2016,6,1,12,0,958.0,119.0,4.6,22.0,1041.0,887.9,671.05
2016,6,1,12,15,957.5,119.0,4.65,22.0,1039.0,887.31,670.97
2016,6,1,12,30,957.0,119.0,4.7,22.0,1037.0,883.12,668.51
2016,6,1,12,45,944.0,125.5,4.8,22.0,1024.0,870.61,660.68
2016,6,1,13,0,931.0,132.0,4.9,22.0,1011.0,854.72,650.55
2016,6,1,13,15,927.5,131.5,4.9,22.0,994.0,837.38,638.84
2016,6,1,13,30,924.0,131.0,4.9,22.0,977.0,816.66,624.56
2016,6,1,13,45,917.5,130.5,4.95,22.0,952.0,790.44,605.85
2016,6,1,14,0,911.0,130.0,5.0,22.0,927.0,761.19,584.66
2016,6,1,14,15,903.5,128.5,4.95,22.0,896.5,727.56,559.52
2016,6,1,14,30,896.0,127.0,4.9,22.0,866.0,691.28,532.01
2016,6,1,14,45,885.5,125.0,4.9,22.0,829.0,650.32,500.73
2016,6,1,15,0,875.0,123.0,4.9,22.0,792.0,607.32,467.22
2016,6,1,15,15,862.5,120.5,4.85,21.5,750.0,563.77,433.15
2016,6,1,15,30,850.0,118.0,4.8,21.0,708.0,515.24,394.38
2016,6,1,15,45,834.5,114.5,4.75,21.0,661.5,463.48,351.36
2016,6,1,16,0,819.0,111.0,4.7,21.0,615.0,411.21,306.94
2016,6,1,16,15,509.0,169.5,4.6,20.5,474.5,305.12,227.21
2016,6,1,16,30,199.0,228.0,4.5,20.0,334.0,226.54,172.14
2016,6,1,16,45,127.0,201.5,4.45,19.5,266.5,177.55,135.21
2016,6,1,17,0,55.0,175.0,4.4,19.0,199.0,136.56,105.23
2016,6,1,17,15,48.0,154.5,4.25,18.5,174.0,115.91,89.27
2016,6,1,17,30,41.0,134.0,4.1,18.0,149.0,96.31,74.47
2016,6,1,17,45,294.5,101.0,3.95,17.5,178.0,72.97,58.78
2016,6,1,18,0,548.0,68.0,3.8,17.0,207.0,54.7,42.78
2016,6,1,18,15,469.5,59.0,3.65,16.0,159.5,47.7,36.54
2016,6,1,18,30,391.0,50.0,3.5,15.0,112.0,40.71,30.06
2016,6,1,18,45,275.5,37.5,3.35,14.5,73.5,28.62,18.74
2016,6,1,19,0,160.0,25.0,3.2,14.0,35.0,18.97,5.83
2016,6,1,19,15,80.0,12.5,3.3,13.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,2.5,10.0,12.0,8.65,0.0
2016,6,2,5,15,197.5,24.0,2.6,10.5,44.0,19.58,7.64
2016,6,2,5,30,337.0,37.0,2.7,11.0,76.0,30.38,20.71
2016,6,2,5,45,431.5,46.0,2.85,11.5,121.0,37.64,27.87
2016,6,2,6,0,526.0,55.0,3.0,12.0,166.0,44.97,34.76
2016,6,2,6,15,586.5,62.0,2.95,12.5,216.5,50.46,39.81
2016,6,2,6,30,647.0,69.0,2.9,13.0,267.0,55.94,44.68
2016,6,2,6,45,690.0,74.0,2.85,13.5,320.0,86.35,51.91
2016,6,2,7,0,733.0,79.0,2.8,14.0,373.0,142.51,84.67
2016,6,2,7,15,763.0,83.0,2.75,14.5,425.5,195.45,124.3
2016,6,2,7,30,793.0,87.0,2.7,15.0,478.0,250.83,170.47
2016,6,2,7,45,816.0,90.0,2.65,16.0,529.0,305.58,217.65
2016,6,2,8,0,839.0,93.0,2.6,17.0,580.0,361.36,265.47
2016,6,2,8,15,856.0,96.0,2.55,17.5,628.0,415.58,311.73
2016,6,2,8,30,873.0,99.0,2.5,18.0,676.0,469.5,356.45
2016,6,2,8,45,886.0,101.5,2.5,18.5,720.0,519.91,397.29
2016,6,2,9,0,899.0,104.0,2.5,19.0,764.0,569.13,435.93
2016,6,2,9,15,598.5,235.0,2.45,19.5,684.5,549.03,420.63
2016,6,2,9,30,298.0,366.0,2.4,20.0,605.0,487.19,372.69
2016,6,2,9,45,609.5,242.0,2.4,20.5,755.0,612.59,467.54
2016,6,2,10,0,921.0,118.0,2.4,21.0,905.0,732.13,555.26
2016,6,2,10,15,926.5,119.5,2.4,21.5,932.0,764.57,576.62
2016,6,2,10,30,932.0,121.0,2.4,22.0,959.0,794.02,596.11
2016,6,2,10,45,935.5,122.0,2.4,22.5,979.0,818.41,611.68
