Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,939.0,123.0,2.4,23.0,999.0,839.45,624.06
2016,6,2,11,15,941.0,123.5,2.35,23.5,1011.5,855.48,632.65
2016,6,2,11,30,943.0,124.0,2.3,24.0,1024.0,868.0,638.93
2016,6,2,11,45,943.5,124.0,2.3,24.5,1029.0,875.36,642.26
2016,6,2,12,0,944.0,124.0,2.3,25.0,1034.0,879.17,643.36
2016,6,2,12,15,943.5,124.0,2.3,25.0,1031.5,878.63,642.97
2016,6,2,12,30,943.0,124.0,2.3,25.0,1029.0,874.55,640.38
2016,6,2,12,45,947.0,119.5,2.3,25.5,1021.0,866.85,634.28
2016,6,2,13,0,951.0,115.0,2.3,26.0,1013.0,855.43,625.85
2016,6,2,13,15,947.5,114.0,2.35,26.0,995.5,837.38,614.75
2016,6,2,13,30,944.0,113.0,2.4,26.0,978.0,815.89,601.37
2016,6,2,13,45,938.5,112.0,2.45,26.5,954.0,789.57,582.86
2016,6,2,14,0,933.0,111.0,2.5,27.0,930.0,760.11,561.7
2016,6,2,14,15,926.0,109.5,2.55,27.0,899.0,726.22,538.23
2016,6,2,14,30,919.0,108.0,2.6,27.0,868.0,689.59,512.33
2016,6,2,14,45,910.0,106.5,2.65,27.0,831.0,649.21,483.13
2016,6,2,15,0,901.0,105.0,2.7,27.0,794.0,606.63,451.58
2016,6,2,15,15,889.0,103.0,2.75,26.5,752.0,560.09,417.11
2016,6,2,15,30,877.0,101.0,2.8,26.0,710.0,512.07,380.37
2016,6,2,15,45,861.5,98.0,2.9,26.0,664.0,460.49,339.18
2016,6,2,16,0,846.0,95.0,3.0,26.0,618.0,407.54,295.76
2016,6,2,16,15,826.0,92.0,3.05,25.5,568.5,352.8,250.47
2016,6,2,16,30,806.0,89.0,3.1,25.0,519.0,298.53,204.75
2016,6,2,16,45,780.0,85.5,3.15,24.5,467.5,243.28,158.58
2016,6,2,17,0,754.0,82.0,3.2,24.0,416.0,189.74,115.53
2016,6,2,17,15,718.0,77.0,3.2,23.0,364.0,135.98,77.44
2016,6,2,17,30,682.0,72.0,3.2,22.0,312.0,81.24,47.55
2016,6,2,17,45,632.5,66.5,3.25,21.0,261.0,53.94,41.47
2016,6,2,18,0,583.0,61.0,3.3,20.0,210.0,49.69,37.89
2016,6,2,18,15,508.5,53.0,3.3,19.0,162.5,43.28,32.24
2016,6,2,18,30,434.0,45.0,3.3,18.0,115.0,36.89,26.39
2016,6,2,18,45,318.0,34.0,3.35,17.0,76.0,27.82,17.89
2016,6,2,19,0,202.0,23.0,3.4,16.0,37.0,18.78,6.18
2016,6,2,19,15,101.0,11.5,3.45,15.5,18.5,9.05,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,11.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,12.0,13.0,8.65,0.0
2016,6,3,5,15,211.0,23.0,1.05,12.5,44.5,18.77,7.19
2016,6,3,5,30,349.0,35.0,1.2,13.0,76.0,28.76,19.19
2016,6,3,5,45,438.0,44.0,1.35,14.0,120.0,36.06,26.22
2016,6,3,6,0,527.0,53.0,1.5,15.0,164.0,43.41,32.97
2016,6,3,6,15,585.5,59.0,1.45,15.5,213.5,48.17,37.32
2016,6,3,6,30,644.0,65.0,1.4,16.0,263.0,52.97,41.52
2016,6,3,6,45,684.0,70.0,1.35,16.5,314.5,82.09,48.28
2016,6,3,7,0,724.0,75.0,1.3,17.0,366.0,137.23,79.67
2016,6,3,7,15,753.5,79.0,1.3,18.0,417.5,189.46,117.71
2016,6,3,7,30,783.0,83.0,1.3,19.0,469.0,244.08,161.91
2016,6,3,7,45,805.0,86.5,1.3,20.0,519.0,298.32,207.46
2016,6,3,8,0,827.0,90.0,1.3,21.0,569.0,353.51,253.5
2016,6,3,8,15,843.5,92.5,1.35,21.5,616.5,406.41,297.57
2016,6,3,8,30,860.0,95.0,1.4,22.0,664.0,459.21,340.36
2016,6,3,8,45,873.0,97.5,1.5,23.0,707.0,508.94,379.13
2016,6,3,9,0,886.0,100.0,1.6,24.0,750.0,557.53,415.74
2016,6,3,9,15,895.5,101.5,1.65,24.5,788.5,601.92,448.77
2016,6,3,9,30,905.0,103.0,1.7,25.0,827.0,644.39,479.48
2016,6,3,9,45,918.5,101.0,1.8,26.0,861.5,684.29,506.99
2016,6,3,10,0,932.0,99.0,1.9,27.0,896.0,722.07,532.29
2016,6,3,10,15,937.0,100.0,1.85,27.5,922.5,754.09,552.96
2016,6,3,10,30,942.0,101.0,1.8,28.0,949.0,783.08,571.08
2016,6,3,10,45,709.5,246.0,1.8,28.5,892.5,766.26,553.97
2016,6,3,11,0,477.0,391.0,1.8,29.0,836.0,718.74,516.79
2016,6,3,11,15,714.5,247.5,1.85,29.0,925.0,798.24,575.14
2016,6,3,11,30,952.0,104.0,1.9,29.0,1014.0,857.24,616.54
2016,6,3,11,45,951.0,105.5,2.0,29.5,1018.5,864.79,620.35
2016,6,3,12,0,950.0,107.0,2.1,30.0,1023.0,868.73,622.38
2016,6,3,12,15,949.5,107.0,2.25,30.0,1021.0,868.23,623.3
2016,6,3,12,30,949.0,107.0,2.4,30.0,1019.0,864.15,621.95
2016,6,3,12,45,936.0,114.0,2.55,30.0,1006.0,852.35,615.59
2016,6,3,13,0,923.0,121.0,2.7,30.0,993.0,837.2,607.03
2016,6,3,13,15,919.5,120.5,2.8,29.5,976.5,820.08,598.01
2016,6,3,13,30,916.0,120.0,2.9,29.0,960.0,799.61,586.63
2016,6,3,13,45,910.5,119.0,3.0,29.0,936.0,774.02,569.63
2016,6,3,14,0,905.0,118.0,3.1,29.0,912.0,745.38,550.21
2016,6,3,14,15,898.0,116.5,3.15,29.0,882.0,712.41,527.17
2016,6,3,14,30,891.0,115.0,3.2,29.0,852.0,676.78,501.79
2016,6,3,14,45,882.0,113.0,3.25,29.0,816.0,637.07,472.93
2016,6,3,15,0,873.0,111.0,3.3,29.0,780.0,595.23,441.82
2016,6,3,15,15,861.0,108.5,3.25,28.5,739.0,549.51,407.66
2016,6,3,15,30,849.0,106.0,3.2,28.0,698.0,502.38,371.41
2016,6,3,15,45,834.5,103.0,3.2,28.0,652.5,452.84,331.7
2016,6,3,16,0,820.0,100.0,3.2,28.0,607.0,401.61,289.7
2016,6,3,16,15,799.5,96.5,3.15,27.5,558.5,347.65,245.31
2016,6,3,16,30,779.0,93.0,3.1,27.0,510.0,294.26,200.69
2016,6,3,16,45,753.0,89.0,3.05,26.5,459.5,240.11,155.84
2016,6,3,17,0,727.0,85.0,3.0,26.0,409.0,187.72,114.09
2016,6,3,17,15,691.0,80.0,2.8,25.0,357.5,131.36,74.09
2016,6,3,17,30,655.0,75.0,2.6,24.0,306.0,82.23,48.49
2016,6,3,17,45,605.0,69.0,2.45,23.5,256.0,55.41,42.28
2016,6,3,18,0,555.0,63.0,2.3,23.0,206.0,50.88,38.45
2016,6,3,18,15,481.5,55.0,2.25,22.0,159.5,44.58,32.96
2016,6,3,18,30,408.0,47.0,2.2,21.0,113.0,38.3,27.28
2016,6,3,18,45,297.5,35.5,2.2,20.0,74.5,28.94,18.63
2016,6,3,19,0,187.0,24.0,2.2,19.0,36.0,18.35,6.24
2016,6,3,19,15,93.5,12.0,2.2,18.5,18.0,9.44,0.0
2016,6,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.29,0.0
2016,6,4,5,15,35.0,24.0,1.8,15.0,28.0,18.21,6.81
2016,6,4,5,30,70.0,40.0,1.9,15.0,48.0,29.84,19.92
2016,6,4,5,45,96.0,59.5,2.0,15.5,76.5,43.51,32.54
2016,6,4,6,0,122.0,79.0,2.1,16.0,105.0,56.98,44.76
2016,6,4,6,15,139.5,100.0,2.1,16.0,137.5,71.02,57.38
2016,6,4,6,30,157.0,121.0,2.1,16.0,170.0,84.8,69.53
2016,6,4,6,45,172.5,141.0,2.1,16.5,203.5,105.64,79.7
2016,6,4,7,0,188.0,161.0,2.1,17.0,237.0,134.43,99.26
2016,6,4,7,15,202.5,183.5,2.1,17.5,275.0,166.55,123.6
2016,6,4,7,30,217.0,206.0,2.1,18.0,313.0,200.42,150.36
2016,6,4,7,45,116.5,204.0,2.1,18.5,262.0,187.28,143.77
2016,6,4,8,0,16.0,202.0,2.1,19.0,211.0,158.11,123.11
2016,6,4,8,15,97.5,252.5,2.1,19.0,316.5,230.33,178.86
2016,6,4,8,30,179.0,303.0,2.1,19.0,422.0,314.38,243.27
2016,6,4,8,45,131.0,319.0,2.15,19.5,409.0,315.57,244.04
2016,6,4,9,0,83.0,335.0,2.2,20.0,396.0,306.2,236.46
2016,6,4,9,15,166.5,356.5,2.3,20.0,487.5,382.34,294.66
2016,6,4,9,30,250.0,378.0,2.4,20.0,579.0,466.15,357.53
2016,6,4,9,45,167.0,391.0,2.5,20.5,527.5,428.37,327.89
2016,6,4,10,0,84.0,404.0,2.6,21.0,476.0,382.62,292.24
2016,6,4,10,15,74.0,410.5,2.65,21.0,475.5,385.13,293.97
2016,6,4,10,30,64.0,417.0,2.7,21.0,475.0,386.7,294.76
2016,6,4,10,45,70.0,431.5,2.8,21.0,496.5,406.11,309.19
2016,6,4,11,0,76.0,446.0,2.9,21.0,518.0,425.46,323.47
2016,6,4,11,15,55.0,421.0,2.95,21.0,473.5,390.11,296.78
2016,6,4,11,30,34.0,396.0,3.0,21.0,429.0,353.67,269.27
2016,6,4,11,45,227.5,407.0,3.1,21.5,627.0,541.74,411.82
2016,6,4,12,0,421.0,418.0,3.2,22.0,825.0,716.91,537.88
2016,6,4,12,15,355.5,444.0,3.25,22.0,787.0,677.64,508.08
2016,6,4,12,30,290.0,470.0,3.3,22.0,749.0,644.72,483.77
2016,6,4,12,45,243.5,474.5,3.35,22.5,707.0,598.12,449.37
2016,6,4,13,0,197.0,479.0,3.4,23.0,665.0,561.22,421.63
2016,6,4,13,15,103.5,342.5,3.35,23.5,440.0,371.17,281.69
2016,6,4,13,30,10.0,206.0,3.3,24.0,215.0,168.64,126.83
2016,6,4,13,45,214.0,285.0,3.25,24.5,473.0,404.98,309.75
2016,6,4,14,0,418.0,364.0,3.2,25.0,731.0,614.14,461.12
2016,6,4,14,15,431.0,345.0,3.15,25.0,712.5,592.35,444.47
2016,6,4,14,30,444.0,326.0,3.1,25.0,694.0,568.12,427.12
2016,6,4,14,45,637.5,225.5,3.05,25.0,728.5,588.49,443.23
2016,6,4,15,0,831.0,125.0,3.0,25.0,763.0,586.07,441.35
2016,6,4,15,15,818.5,122.5,2.95,25.0,722.5,540.94,406.25
2016,6,4,15,30,806.0,120.0,2.9,25.0,682.0,494.58,369.57
2016,6,4,15,45,795.0,114.5,2.9,25.0,638.5,445.36,329.92
2016,6,4,16,0,784.0,109.0,2.9,25.0,595.0,395.29,288.56
2016,6,4,16,15,763.5,105.5,2.9,24.5,547.5,343.17,245.4
2016,6,4,16,30,743.0,102.0,2.9,24.0,500.0,291.67,202.05
2016,6,4,16,45,720.0,96.0,2.95,23.5,451.0,234.98,154.9
2016,6,4,17,0,697.0,90.0,3.0,23.0,402.0,182.91,112.91
2016,6,4,17,15,661.5,85.0,3.0,22.0,351.5,132.07,76.76
2016,6,4,17,30,626.0,80.0,3.0,21.0,301.0,84.65,51.68
2016,6,4,17,45,581.0,72.5,3.0,20.5,252.0,57.66,44.78
2016,6,4,18,0,536.0,65.0,3.0,20.0,203.0,52.18,40.07
2016,6,4,18,15,464.5,56.0,3.0,19.0,157.5,45.19,33.93
2016,6,4,18,30,393.0,47.0,3.0,18.0,112.0,38.17,27.54
2016,6,4,18,45,290.0,35.5,3.0,17.0,74.5,28.87,18.88
2016,6,4,19,0,187.0,24.0,3.0,16.0,37.0,18.35,6.77
2016,6,4,19,15,93.5,12.0,3.1,15.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,74.0,11.0,2.7,11.0,12.0,8.65,0.0
2016,6,5,5,15,200.5,23.5,2.8,11.5,43.5,19.14,7.73
2016,6,5,5,30,327.0,36.0,2.9,12.0,75.0,29.46,19.87
2016,6,5,5,45,414.5,45.5,3.05,12.5,118.5,37.09,27.28
2016,6,5,6,0,502.0,55.0,3.2,13.0,162.0,44.73,34.41
2016,6,5,6,15,560.5,62.0,3.2,13.5,211.0,50.15,39.38
2016,6,5,6,30,619.0,69.0,3.2,14.0,260.0,55.56,44.16
2016,6,5,6,45,660.5,74.5,3.2,14.5,311.0,82.3,50.33
2016,6,5,7,0,702.0,80.0,3.2,15.0,362.0,132.61,77.84
2016,6,5,7,15,387.0,141.5,3.2,15.5,300.5,168.31,118.1
2016,6,5,7,30,72.0,203.0,3.2,16.0,239.0,165.34,129.06
2016,6,5,7,45,440.0,149.5,3.2,16.5,402.0,239.62,176.93
2016,6,5,8,0,808.0,96.0,3.2,17.0,565.0,349.74,257.42
2016,6,5,8,15,825.0,99.0,3.25,17.5,612.0,402.27,302.51
2016,6,5,8,30,842.0,102.0,3.3,18.0,659.0,454.68,346.6
2016,6,5,8,45,855.5,104.5,3.35,18.5,702.0,503.64,386.88
2016,6,5,9,0,869.0,107.0,3.4,19.0,745.0,551.7,425.29
2016,6,5,9,15,879.5,108.5,3.5,19.5,783.5,595.95,459.91
2016,6,5,9,30,890.0,110.0,3.6,20.0,822.0,638.39,492.27
2016,6,5,9,45,904.5,108.0,3.75,20.5,857.0,678.43,522.31
2016,6,5,10,0,919.0,106.0,3.9,21.0,892.0,716.45,550.25
2016,6,5,10,15,924.5,107.0,4.0,21.0,919.0,748.45,574.16
2016,6,5,10,30,930.0,108.0,4.1,21.0,946.0,777.48,595.64
2016,6,5,10,45,933.0,109.5,4.25,21.5,965.5,801.95,612.41
2016,6,5,11,0,936.0,111.0,4.4,22.0,985.0,823.07,626.01
2016,6,5,11,15,938.5,111.5,4.5,22.0,998.0,839.56,637.67
2016,6,5,11,30,941.0,112.0,4.6,22.0,1011.0,852.56,647.0
2016,6,5,11,45,941.5,112.5,4.7,22.0,1016.5,860.44,652.86
2016,6,5,12,0,942.0,113.0,4.8,22.0,1022.0,864.78,656.37
2016,6,5,12,15,942.0,113.0,4.8,22.0,1020.5,864.77,656.34
2016,6,5,12,30,942.0,113.0,4.8,22.0,1019.0,861.24,653.97
2016,6,5,12,45,932.5,118.0,4.8,22.5,1007.5,850.7,645.53
2016,6,5,13,0,923.0,123.0,4.8,23.0,996.0,836.79,634.87
2016,6,5,13,15,920.0,122.0,4.8,23.0,980.0,819.78,623.39
2016,6,5,13,30,917.0,121.0,4.8,23.0,964.0,799.4,609.44
2016,6,5,13,45,913.5,119.5,4.8,23.0,941.0,774.97,591.8
2016,6,5,14,0,910.0,118.0,4.8,23.0,918.0,747.37,571.65
2016,6,5,14,15,903.5,116.5,4.75,23.0,888.5,714.72,547.28
2016,6,5,14,30,897.0,115.0,4.7,23.0,859.0,679.37,520.54
2016,6,5,14,45,890.0,112.5,4.7,23.0,823.5,640.37,490.8
2016,6,5,15,0,883.0,110.0,4.7,23.0,788.0,599.06,458.66
2016,6,5,15,15,871.0,107.5,4.7,22.5,747.0,553.06,423.06
2016,6,5,15,30,859.0,105.0,4.7,22.0,706.0,505.62,385.27
2016,6,5,15,45,845.5,102.0,4.75,22.0,661.0,456.09,344.13
2016,6,5,16,0,832.0,99.0,4.8,22.0,616.0,404.82,300.61
2016,6,5,16,15,812.5,95.5,4.8,21.5,567.0,350.7,254.52
2016,6,5,16,30,793.0,92.0,4.8,21.0,518.0,297.01,208.11
2016,6,5,16,45,768.5,88.0,4.85,20.5,467.5,242.54,161.51
2016,6,5,17,0,744.0,84.0,4.9,20.0,417.0,189.62,118.0
2016,6,5,17,15,709.0,79.0,4.8,19.0,365.5,132.52,76.29
2016,6,5,17,30,674.0,74.0,4.7,18.0,314.0,82.49,49.49
2016,6,5,17,45,626.5,68.0,4.65,17.5,263.5,54.92,42.94
2016,6,5,18,0,579.0,62.0,4.6,17.0,213.0,50.35,38.97
2016,6,5,18,15,507.0,54.0,4.45,16.5,165.5,43.99,33.24
2016,6,5,18,30,435.0,46.0,4.3,16.0,118.0,37.64,27.32
2016,6,5,18,45,325.0,35.0,4.15,15.5,79.0,28.61,18.82
2016,6,5,19,0,215.0,24.0,4.0,15.0,40.0,19.6,8.02
2016,6,5,19,15,107.5,12.0,4.0,14.5,20.0,9.44,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,6,5,15,198.0,23.0,3.55,12.0,43.0,18.7,7.49
2016,6,6,5,30,320.0,35.0,3.6,12.0,73.0,28.59,19.12
2016,6,6,5,45,404.0,44.0,3.65,12.5,115.0,35.81,26.14
2016,6,6,6,0,488.0,53.0,3.7,13.0,157.0,43.04,32.9
2016,6,6,6,15,544.0,59.5,3.7,13.5,204.0,48.07,37.52
2016,6,6,6,30,600.0,66.0,3.7,14.0,251.0,53.11,41.97
2016,6,6,6,45,637.0,72.0,3.75,14.5,300.0,78.48,48.05
2016,6,6,7,0,674.0,78.0,3.8,15.0,349.0,127.2,74.65
2016,6,6,7,15,363.5,138.0,3.8,15.5,287.0,161.41,113.52
2016,6,6,7,30,53.0,198.0,3.8,16.0,225.0,157.66,123.63
2016,6,6,7,45,88.0,227.5,3.85,16.5,277.0,193.52,151.35
2016,6,6,8,0,123.0,257.0,3.9,17.0,329.0,236.06,184.51
2016,6,6,8,15,230.5,266.5,3.95,17.0,414.5,293.58,228.71
2016,6,6,8,30,338.0,276.0,4.0,17.0,500.0,365.29,284.64
2016,6,6,8,45,588.0,190.0,4.1,17.5,610.0,446.15,346.94
2016,6,6,9,0,838.0,104.0,4.2,18.0,720.0,531.86,413.88
2016,6,6,9,15,848.5,106.0,4.25,18.5,758.0,575.19,448.02
2016,6,6,9,30,859.0,108.0,4.3,19.0,796.0,616.81,480.13
2016,6,6,9,45,867.0,110.0,4.4,19.5,828.5,654.91,509.04
2016,6,6,10,0,875.0,112.0,4.5,20.0,861.0,690.69,535.61
2016,6,6,10,15,881.5,113.0,4.55,20.0,887.5,722.08,559.35
2016,6,6,10,30,888.0,114.0,4.6,20.0,914.0,750.71,580.76
2016,6,6,10,45,605.0,280.0,4.7,20.5,830.5,711.37,545.94
2016,6,6,11,0,322.0,446.0,4.8,21.0,747.0,633.86,483.24
2016,6,6,11,15,612.5,281.0,4.85,21.0,863.5,741.7,568.21
2016,6,6,11,30,903.0,116.0,4.9,21.0,980.0,824.45,632.08
2016,6,6,11,45,656.5,268.5,4.95,21.0,898.5,780.41,596.13
2016,6,6,12,0,410.0,421.0,5.0,21.0,817.0,708.69,539.21
2016,6,6,12,15,362.0,442.0,5.0,21.0,791.5,679.79,517.78
2016,6,6,12,30,314.0,463.0,5.0,21.0,766.0,656.9,500.24
2016,6,6,12,45,602.5,293.0,5.05,21.0,867.0,751.32,575.56
2016,6,6,13,0,891.0,123.0,5.1,21.0,968.0,810.82,623.64
2016,6,6,13,15,888.0,122.5,5.1,21.0,952.0,794.77,612.21
2016,6,6,13,30,885.0,122.0,5.1,21.0,936.0,775.47,598.56
2016,6,6,13,45,879.5,121.0,5.15,21.0,913.0,750.79,580.63
2016,6,6,14,0,874.0,120.0,5.2,21.0,890.0,723.17,560.27
2016,6,6,14,15,674.5,219.0,5.25,20.5,801.0,656.15,508.43
2016,6,6,14,30,475.0,318.0,5.3,20.0,712.0,580.79,450.4
2016,6,6,14,45,658.0,216.0,5.35,20.0,736.5,592.34,460.89
2016,6,6,15,0,841.0,114.0,5.4,20.0,761.0,578.36,450.63
2016,6,6,15,15,829.5,111.5,5.4,19.5,721.0,534.44,415.72
2016,6,6,15,30,818.0,109.0,5.4,19.0,681.0,490.32,379.72
2016,6,6,15,45,802.0,106.5,5.4,19.0,637.0,441.12,338.12
2016,6,6,16,0,786.0,104.0,5.4,19.0,593.0,391.51,295.27
2016,6,6,16,15,766.0,100.5,5.35,18.5,546.0,339.61,250.36
2016,6,6,16,30,746.0,97.0,5.3,18.0,499.0,288.26,205.38
2016,6,6,16,45,720.5,93.0,5.3,17.5,450.0,236.16,160.3
2016,6,6,17,0,695.0,89.0,5.3,17.0,401.0,181.87,115.23
2016,6,6,17,15,660.0,83.5,5.2,16.5,351.0,130.91,77.7
2016,6,6,17,30,625.0,78.0,5.1,16.0,301.0,83.33,51.58
2016,6,6,17,45,578.0,71.5,5.1,15.5,252.5,56.83,44.99
2016,6,6,18,0,531.0,65.0,5.1,15.0,204.0,52.08,40.83
2016,6,6,18,15,461.0,56.5,4.95,14.5,158.5,45.51,34.87
2016,6,6,18,30,391.0,48.0,4.8,14.0,113.0,38.91,28.7
2016,6,6,18,45,290.0,36.5,4.7,13.5,76.0,29.65,19.93
2016,6,6,19,0,189.0,25.0,4.6,13.0,39.0,19.1,8.08
2016,6,6,19,15,94.5,12.5,4.55,12.5,19.5,9.83,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.6,11.0,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.8,11.0,13.0,8.65,0.0
2016,6,7,5,15,176.5,24.5,2.9,11.5,43.0,18.69,7.59
2016,6,7,5,30,294.0,38.0,3.0,12.0,73.0,30.95,21.18
2016,6,7,5,45,384.0,47.5,3.2,12.5,115.5,38.48,28.51
2016,6,7,6,0,474.0,57.0,3.4,13.0,158.0,46.04,35.58
2016,6,7,6,15,532.5,64.0,3.35,13.0,206.0,51.35,40.53
2016,6,7,6,30,591.0,71.0,3.3,13.0,254.0,56.66,45.32
2016,6,7,6,45,295.5,71.5,3.3,13.5,163.0,62.04,41.59
2016,6,7,7,0,0.0,72.0,3.3,14.0,72.0,55.26,41.61
2016,6,7,7,15,0.0,91.5,3.25,14.5,91.5,69.96,53.8
2016,6,7,7,30,0.0,111.0,3.2,15.0,111.0,84.63,65.77
2016,6,7,7,45,0.0,132.0,3.15,15.5,132.0,100.55,78.61
2016,6,7,8,0,0.0,153.0,3.1,16.0,153.0,116.65,91.41
2016,6,7,8,15,2.5,167.5,3.1,16.5,169.0,128.97,100.94
2016,6,7,8,30,5.0,182.0,3.1,17.0,185.0,141.62,110.68
2016,6,7,8,45,8.5,205.0,3.1,17.5,211.0,161.53,126.17
2016,6,7,9,0,12.0,228.0,3.1,18.0,237.0,181.91,141.88
2016,6,7,9,15,38.0,294.0,3.15,18.5,324.0,253.68,197.91
2016,6,7,9,30,64.0,360.0,3.2,19.0,411.0,324.69,252.11
2016,6,7,9,45,46.0,346.5,3.3,19.5,384.0,306.58,237.19
2016,6,7,10,0,28.0,333.0,3.4,20.0,357.0,286.64,221.07
2016,6,7,10,15,44.5,373.0,3.5,20.0,413.0,332.94,256.54
2016,6,7,10,30,61.0,413.0,3.6,20.0,469.0,380.39,292.36
2016,6,7,10,45,232.0,407.5,3.75,20.5,624.0,525.98,403.26
2016,6,7,11,0,403.0,402.0,3.9,21.0,779.0,666.66,506.71
2016,6,7,11,15,657.5,262.0,4.0,21.0,887.0,760.8,578.84
2016,6,7,11,30,912.0,122.0,4.1,21.0,995.0,835.4,635.46
2016,6,7,11,45,682.0,272.0,4.25,21.0,927.0,802.71,608.34
2016,6,7,12,0,452.0,422.0,4.4,21.0,859.0,742.56,561.05
2016,6,7,12,15,684.0,272.0,4.5,21.0,931.5,807.38,613.43
2016,6,7,12,30,916.0,122.0,4.6,21.0,1004.0,845.75,644.76
2016,6,7,12,45,918.5,119.0,4.7,21.0,996.0,838.55,640.26
2016,6,7,13,0,921.0,116.0,4.8,21.0,988.0,827.8,633.59
2016,6,7,13,15,918.5,115.0,4.85,20.5,972.5,811.3,623.82
2016,6,7,13,30,916.0,114.0,4.9,20.0,957.0,791.43,611.61
2016,6,7,13,45,910.0,114.0,4.95,20.0,933.5,766.56,593.56
2016,6,7,14,0,904.0,114.0,5.0,20.0,910.0,738.66,573.03
2016,6,7,14,15,897.5,112.5,5.05,20.0,880.5,706.32,548.89
2016,6,7,14,30,891.0,111.0,5.1,20.0,851.0,671.29,522.27
2016,6,7,14,45,879.0,111.0,5.15,20.0,815.0,631.7,491.62
2016,6,7,15,0,867.0,111.0,5.2,20.0,779.0,590.2,458.83
2016,6,7,15,15,474.5,213.0,5.2,19.5,576.0,431.64,336.56
2016,6,7,15,30,82.0,315.0,5.2,19.0,373.0,283.69,221.88
2016,6,7,15,45,54.5,275.0,5.2,18.5,312.5,235.46,184.75
2016,6,7,16,0,27.0,235.0,5.2,18.0,252.0,190.39,149.65
2016,6,7,16,15,32.5,222.5,5.15,17.5,241.5,179.46,141.25
2016,6,7,16,30,38.0,210.0,5.1,17.0,231.0,167.82,132.06
2016,6,7,16,45,24.0,181.0,5.1,17.0,194.0,140.1,110.08
2016,6,7,17,0,10.0,152.0,5.1,17.0,157.0,114.63,89.95
2016,6,7,17,15,6.0,134.5,5.0,16.5,137.5,99.98,78.42
2016,6,7,17,30,2.0,117.0,4.9,16.0,118.0,85.93,67.19
2016,6,7,17,45,1.0,98.5,4.8,15.5,99.0,72.28,58.66
2016,6,7,18,0,0.0,80.0,4.7,15.0,80.0,59.16,47.12
2016,6,7,18,15,0.0,62.0,4.5,14.5,62.0,46.29,35.58
2016,6,7,18,30,0.0,44.0,4.3,14.0,44.0,33.3,23.78
2016,6,7,18,45,0.0,29.5,4.15,13.5,29.5,22.54,13.84
2016,6,7,19,0,0.0,15.0,4.0,13.0,15.0,11.41,2.72
2016,6,7,19,15,0.0,7.5,3.95,12.5,7.5,5.9,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,9.44,0.0
2016,6,8,5,15,238.5,23.5,3.45,11.0,47.0,19.25,8.06
2016,6,8,5,30,373.0,35.0,3.6,11.0,79.0,28.85,19.46
2016,6,8,5,45,459.0,43.0,3.8,11.5,123.0,35.39,25.89
2016,6,8,6,0,545.0,51.0,4.0,12.0,167.0,42.0,32.11
2016,6,8,6,15,272.5,60.0,4.05,12.0,118.0,44.36,34.41
2016,6,8,6,30,0.0,69.0,4.1,12.0,69.0,52.49,41.76
2016,6,8,6,45,0.0,82.0,4.15,12.5,82.0,62.16,47.9
2016,6,8,7,0,0.0,95.0,4.2,13.0,95.0,72.0,56.04
2016,6,8,7,15,41.0,150.5,4.25,13.0,170.5,117.69,92.56
2016,6,8,7,30,82.0,206.0,4.3,13.0,246.0,168.92,133.32
2016,6,8,7,45,178.0,225.5,4.4,13.5,325.0,217.61,169.86
2016,6,8,8,0,274.0,245.0,4.5,14.0,404.0,278.12,216.92
2016,6,8,8,15,175.5,268.0,4.55,14.5,373.5,273.16,215.68
2016,6,8,8,30,77.0,291.0,4.6,15.0,343.0,256.52,203.64
2016,6,8,8,45,80.0,312.5,4.65,15.5,369.5,280.31,222.19
2016,6,8,9,0,83.0,334.0,4.7,16.0,396.0,304.34,240.62
2016,6,8,9,15,203.0,347.0,4.75,16.0,507.5,393.56,310.94
2016,6,8,9,30,323.0,360.0,4.8,16.0,619.0,493.09,388.37
2016,6,8,9,45,605.5,239.5,4.85,16.5,749.0,601.41,473.33
2016,6,8,10,0,888.0,119.0,4.9,17.0,879.0,702.75,552.41
2016,6,8,10,15,730.0,223.0,4.95,17.0,861.0,717.56,560.56
2016,6,8,10,30,572.0,327.0,5.0,17.0,843.0,707.38,550.35
2016,6,8,10,45,737.0,227.5,5.05,17.0,907.0,765.75,597.01
2016,6,8,11,0,902.0,128.0,5.1,17.0,971.0,807.37,631.21
2016,6,8,11,15,756.0,233.5,5.2,17.0,947.0,813.43,632.2
2016,6,8,11,30,610.0,339.0,5.3,17.0,923.0,794.14,615.0
2016,6,8,11,45,757.5,236.0,5.4,17.5,965.0,832.78,646.1
2016,6,8,12,0,905.0,133.0,5.5,18.0,1007.0,847.95,658.79
2016,6,8,12,15,904.5,133.0,5.55,17.5,1005.5,847.67,660.03
2016,6,8,12,30,904.0,133.0,5.6,17.0,1004.0,844.05,659.03
2016,6,8,12,45,701.5,264.0,5.7,17.0,936.0,805.46,627.49
2016,6,8,13,0,499.0,395.0,5.8,17.0,868.0,744.33,578.35
2016,6,8,13,15,510.5,380.0,5.8,17.0,857.0,731.9,569.87
2016,6,8,13,30,522.0,365.0,5.8,17.0,846.0,716.79,559.11
2016,6,8,13,45,687.5,255.5,5.8,17.0,872.0,735.65,576.61
2016,6,8,14,0,853.0,146.0,5.8,17.0,898.0,728.04,574.17
2016,6,8,14,15,845.5,144.0,5.7,16.5,868.5,703.79,555.8
2016,6,8,14,30,838.0,142.0,5.6,16.0,839.0,668.48,528.98
2016,6,8,14,45,834.0,136.5,5.55,16.0,805.5,630.01,498.47
2016,6,8,15,0,830.0,131.0,5.5,16.0,772.0,589.19,465.51
2016,6,8,15,15,695.5,175.0,5.45,15.5,692.5,519.4,410.04
2016,6,8,15,30,561.0,219.0,5.4,15.0,613.0,452.8,356.93
2016,6,8,15,45,583.0,193.5,5.35,15.0,579.5,416.1,325.55
2016,6,8,16,0,605.0,168.0,5.3,15.0,546.0,372.52,287.58
2016,6,8,16,15,528.0,176.0,5.2,14.5,487.0,315.2,240.31
2016,6,8,16,30,451.0,184.0,5.1,14.0,428.0,267.88,201.55
2016,6,8,16,45,411.0,172.0,5.05,14.0,378.0,221.34,162.64
2016,6,8,17,0,371.0,160.0,5.0,14.0,328.0,178.66,128.2
2016,6,8,17,15,303.5,148.0,4.9,13.5,274.5,137.27,98.45
2016,6,8,17,30,236.0,136.0,4.8,13.0,221.0,104.05,78.16
2016,6,8,17,45,212.5,118.5,4.75,13.0,186.0,82.65,68.47
2016,6,8,18,0,189.0,101.0,4.7,13.0,151.0,71.28,58.31
2016,6,8,18,15,163.0,81.5,4.55,12.5,118.0,58.34,46.63
2016,6,8,18,30,137.0,62.0,4.4,12.0,85.0,45.07,34.44
2016,6,8,18,45,96.0,44.0,4.3,12.0,57.5,32.4,22.53
2016,6,8,19,0,55.0,26.0,4.2,12.0,30.0,19.72,9.09
2016,6,8,19,15,27.5,13.0,4.15,12.0,15.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,3.65,10.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,9,5,15,185.5,25.0,3.95,11.5,44.5,19.09,7.96
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,31.02,21.24
2016,6,9,5,45,397.0,47.5,4.3,12.5,118.0,38.57,28.58
2016,6,9,6,0,485.0,57.0,4.5,13.0,161.0,46.14,35.66
2016,6,9,6,15,242.5,66.5,4.5,13.0,118.5,48.41,37.89
2016,6,9,6,30,0.0,76.0,4.5,13.0,76.0,57.32,45.9
2016,6,9,6,45,0.0,90.5,4.55,13.5,90.5,68.04,52.71
2016,6,9,7,0,0.0,105.0,4.6,14.0,105.0,79.03,61.78
2016,6,9,7,15,0.0,109.0,4.6,14.0,109.0,82.64,64.6
2016,6,9,7,30,0.0,113.0,4.6,14.0,113.0,86.08,67.27
2016,6,9,7,45,0.0,125.5,4.6,14.5,125.5,95.73,74.95
2016,6,9,8,0,0.0,138.0,4.6,15.0,138.0,105.45,82.6
2016,6,9,8,15,2.0,159.0,4.55,15.0,160.5,122.37,96.24
2016,6,9,8,30,4.0,180.0,4.5,15.0,183.0,139.64,110.08
2016,6,9,8,45,6.5,196.5,4.45,15.5,201.5,154.05,121.28
2016,6,9,9,0,9.0,213.0,4.4,16.0,220.0,168.77,132.66
2016,6,9,9,15,11.0,229.5,4.4,16.0,238.0,183.5,144.24
2016,6,9,9,30,13.0,246.0,4.4,16.0,256.0,198.44,155.95
2016,6,9,9,45,20.5,289.0,4.4,16.5,306.0,237.8,186.68
2016,6,9,10,0,28.0,332.0,4.4,17.0,356.0,285.54,223.49
2016,6,9,10,15,27.0,338.0,4.4,17.0,362.0,291.82,228.02
2016,6,9,10,30,26.0,344.0,4.4,17.0,368.0,297.87,232.46
2016,6,9,10,45,39.0,382.5,4.45,17.5,419.0,341.0,265.35
2016,6,9,11,0,52.0,421.0,4.5,18.0,470.0,384.8,298.25
2016,6,9,11,15,68.5,443.5,4.55,18.0,509.0,418.35,323.81
2016,6,9,11,30,85.0,466.0,4.6,18.0,548.0,452.03,349.36
2016,6,9,11,45,89.0,465.5,4.7,18.5,551.5,456.1,351.85
2016,6,9,12,0,93.0,465.0,4.8,19.0,555.0,459.59,354.01
2016,6,9,12,15,292.5,437.5,4.85,19.0,719.5,618.38,476.38
2016,6,9,12,30,492.0,410.0,4.9,19.0,884.0,761.81,583.36
2016,6,9,12,45,712.5,260.5,5.0,19.0,940.0,810.66,623.63
2016,6,9,13,0,933.0,111.0,5.1,19.0,996.0,831.66,643.13
2016,6,9,13,15,681.5,248.5,5.15,18.5,889.5,756.42,585.9
2016,6,9,13,30,430.0,386.0,5.2,18.0,783.0,663.95,514.47
2016,6,9,13,45,675.0,246.0,5.3,18.0,850.5,718.52,560.28
2016,6,9,14,0,920.0,106.0,5.4,18.0,918.0,742.26,582.21
2016,6,9,14,15,913.5,104.5,5.45,18.0,888.0,709.56,557.2
2016,6,9,14,30,907.0,103.0,5.5,18.0,858.0,674.13,529.89
2016,6,9,14,45,899.0,101.0,5.55,18.0,822.5,634.84,499.07
2016,6,9,15,0,891.0,99.0,5.6,18.0,787.0,593.3,465.81
2016,6,9,15,15,880.0,97.0,5.6,17.5,746.5,548.19,429.67
2016,6,9,15,30,869.0,95.0,5.6,17.0,706.0,501.53,391.25
2016,6,9,15,45,854.0,93.0,5.6,17.0,661.0,451.85,348.68
2016,6,9,16,0,839.0,91.0,5.6,17.0,616.0,401.48,304.58
2016,6,9,16,15,820.5,88.0,5.55,16.5,568.0,347.01,256.91
2016,6,9,16,30,802.0,85.0,5.5,16.0,520.0,293.86,209.69
2016,6,9,16,45,777.0,82.0,5.45,16.0,469.5,239.85,162.0
2016,6,9,17,0,752.0,79.0,5.4,16.0,419.0,187.41,117.73
2016,6,9,17,15,719.0,74.5,5.3,15.5,368.5,134.78,78.74
2016,6,9,17,30,686.0,70.0,5.2,15.0,318.0,85.23,51.75
2016,6,9,17,45,639.0,65.0,5.15,14.5,267.5,52.85,41.63
2016,6,9,18,0,592.0,60.0,5.1,14.0,217.0,48.94,38.21
2016,6,9,18,15,524.5,53.0,4.95,13.5,170.5,43.31,33.09
2016,6,9,18,30,457.0,46.0,4.8,13.0,124.0,37.72,27.82
2016,6,9,18,45,352.0,36.0,4.65,12.5,84.5,29.5,19.99
2016,6,9,19,0,247.0,26.0,4.5,12.0,45.0,21.31,10.5
2016,6,9,19,15,123.5,13.0,4.45,11.5,22.5,10.23,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,4.1,11.0,15.0,9.44,0.0
2016,6,10,5,15,250.0,22.5,4.25,11.5,47.0,18.44,7.52
2016,6,10,5,30,382.0,33.0,4.4,12.0,79.0,27.25,17.97
2016,6,10,5,45,462.5,41.0,4.55,12.5,122.0,33.82,24.37
2016,6,10,6,0,543.0,49.0,4.7,13.0,165.0,40.43,30.57
2016,6,10,6,15,597.5,54.5,4.7,13.5,213.5,44.92,34.69
2016,6,10,6,30,652.0,60.0,4.7,14.0,262.0,53.51,42.32
2016,6,10,6,45,686.5,65.5,4.75,14.5,311.5,76.33,47.12
2016,6,10,7,0,721.0,71.0,4.8,15.0,361.0,126.63,73.02
2016,6,10,7,15,749.0,74.5,4.8,15.0,411.5,177.61,110.21
2016,6,10,7,30,777.0,78.0,4.8,15.0,462.0,230.8,154.68
2016,6,10,7,45,795.5,82.0,4.8,15.5,510.5,283.82,201.35
2016,6,10,8,0,814.0,86.0,4.8,16.0,559.0,337.47,248.9
2016,6,10,8,15,831.0,89.0,4.8,16.5,606.0,391.26,295.99
2016,6,10,8,30,848.0,92.0,4.8,17.0,653.0,443.0,340.43
2016,6,10,8,45,858.0,95.5,4.85,17.5,695.0,491.45,381.29
2016,6,10,9,0,868.0,99.0,4.9,18.0,737.0,538.56,419.94
2016,6,10,9,15,878.5,101.0,4.95,18.0,776.0,583.12,456.45
2016,6,10,9,30,889.0,103.0,5.0,18.0,815.0,625.92,490.8
2016,6,10,9,45,898.5,103.5,5.05,18.5,848.5,664.82,520.56
2016,6,10,10,0,908.0,104.0,5.1,19.0,882.0,701.44,547.93
2016,6,10,10,15,914.5,105.5,5.15,19.0,909.5,734.31,573.06
2016,6,10,10,30,921.0,107.0,5.2,19.0,937.0,764.32,595.72
2016,6,10,10,45,925.0,108.0,5.3,19.0,957.5,789.04,614.5
2016,6,10,11,0,929.0,109.0,5.4,19.0,978.0,810.51,629.95
2016,6,10,11,15,932.5,109.5,5.45,19.0,992.0,827.84,642.21
2016,6,10,11,30,936.0,110.0,5.5,19.0,1006.0,841.74,652.08
2016,6,10,11,45,938.0,110.0,5.6,19.0,1012.5,850.57,658.66
2016,6,10,12,0,940.0,110.0,5.7,19.0,1019.0,855.91,662.85
2016,6,10,12,15,940.5,110.0,5.7,19.0,1018.0,856.54,663.27
2016,6,10,12,30,941.0,110.0,5.7,19.0,1017.0,853.66,661.28
2016,6,10,12,45,764.0,229.0,5.7,19.0,961.0,824.85,637.91
2016,6,10,13,0,587.0,348.0,5.7,19.0,905.0,774.68,597.37
2016,6,10,13,15,742.0,240.0,5.7,19.0,932.0,795.29,616.25
2016,6,10,13,30,897.0,132.0,5.7,19.0,959.0,790.18,616.25
2016,6,10,13,45,894.5,129.5,5.7,19.0,937.0,766.47,598.53
2016,6,10,14,0,892.0,127.0,5.7,19.0,915.0,739.61,578.3
2016,6,10,14,15,638.0,241.0,5.65,18.5,795.0,647.88,506.62
2016,6,10,14,30,384.0,355.0,5.6,18.0,675.0,543.51,425.29
2016,6,10,14,45,625.5,236.0,5.55,18.0,731.0,587.45,460.84
2016,6,10,15,0,867.0,117.0,5.5,18.0,787.0,594.54,466.36
2016,6,10,15,15,751.0,154.5,5.45,18.0,713.0,531.07,415.08
2016,6,10,15,30,635.0,192.0,5.4,18.0,639.0,470.21,365.97
2016,6,10,15,45,632.0,176.5,5.35,18.0,597.0,423.78,327.3
2016,6,10,16,0,629.0,161.0,5.3,18.0,555.0,376.15,286.74
2016,6,10,16,15,704.0,129.5,5.2,17.5,538.0,340.36,253.24
2016,6,10,16,30,779.0,98.0,5.1,17.0,521.0,298.47,213.12
2016,6,10,16,45,754.5,93.5,5.0,16.5,471.0,244.51,166.21
2016,6,10,17,0,730.0,89.0,4.9,16.0,421.0,188.2,119.24
2016,6,10,17,15,695.0,84.0,4.75,15.5,369.5,135.73,80.4
2016,6,10,17,30,660.0,79.0,4.6,15.0,318.0,86.56,53.27
2016,6,10,17,45,610.5,73.0,4.5,14.5,268.0,58.3,46.47
2016,6,10,18,0,561.0,67.0,4.4,14.0,218.0,53.86,42.6
2016,6,10,18,15,490.0,59.0,4.2,13.5,170.5,47.65,36.97
2016,6,10,18,30,419.0,51.0,4.0,13.0,123.0,41.46,31.15
2016,6,10,18,45,309.0,40.0,3.85,12.5,83.5,32.56,22.68
2016,6,10,19,0,199.0,29.0,3.7,12.0,44.0,22.05,11.27
2016,6,10,19,15,99.5,14.5,3.75,11.5,22.0,11.41,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,63.0,12.0,0.9,10.0,14.0,9.44,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.45,8.34
2016,6,11,5,30,309.0,39.0,1.2,11.0,76.0,31.86,22.12
2016,6,11,5,45,401.0,48.0,1.35,12.0,119.5,39.01,29.08
2016,6,11,6,0,493.0,57.0,1.5,13.0,163.0,46.21,35.77
2016,6,11,6,15,551.5,64.0,1.6,13.5,211.5,51.56,40.66
2016,6,11,6,30,610.0,71.0,1.7,14.0,260.0,56.91,45.37
2016,6,11,6,45,654.0,76.0,1.8,15.0,311.5,77.7,49.19
2016,6,11,7,0,698.0,81.0,1.9,16.0,363.0,127.11,74.02
2016,6,11,7,15,728.0,85.5,2.0,16.5,413.5,182.26,113.83
2016,6,11,7,30,758.0,90.0,2.1,17.0,464.0,235.59,157.09
2016,6,11,7,45,781.5,93.0,2.25,17.5,514.0,288.17,202.13
2016,6,11,8,0,805.0,96.0,2.4,18.0,564.0,341.93,248.5
2016,6,11,8,15,822.0,99.0,2.45,18.5,610.5,394.15,293.16
2016,6,11,8,30,839.0,102.0,2.5,19.0,657.0,446.28,336.67
2016,6,11,8,45,853.0,104.0,2.6,20.0,700.5,495.03,375.87
2016,6,11,9,0,867.0,106.0,2.7,21.0,744.0,542.76,413.03
2016,6,11,9,15,877.0,108.0,2.65,21.5,782.5,587.04,446.81
2016,6,11,9,30,887.0,110.0,2.6,22.0,821.0,629.51,478.2
2016,6,11,9,45,891.0,114.0,2.6,22.5,852.5,667.79,505.83
2016,6,11,10,0,895.0,118.0,2.6,23.0,884.0,703.41,530.83
2016,6,11,10,15,759.5,208.5,2.45,23.0,872.5,723.13,541.59
2016,6,11,10,30,624.0,299.0,2.3,23.0,861.0,719.26,535.69
2016,6,11,10,45,769.0,211.0,2.2,23.5,919.5,772.93,573.87
2016,6,11,11,0,914.0,123.0,2.1,24.0,978.0,809.66,599.65
2016,6,11,11,15,916.5,123.5,2.0,24.0,991.0,825.97,609.04
2016,6,11,11,30,919.0,124.0,1.9,24.0,1004.0,838.89,616.31
2016,6,11,11,45,742.0,248.5,1.85,24.5,962.0,828.33,604.24
2016,6,11,12,0,565.0,373.0,1.8,25.0,920.0,792.11,574.51
2016,6,11,12,15,527.0,392.0,1.9,25.0,901.5,776.94,564.83
2016,6,11,12,30,489.0,411.0,2.0,25.0,883.0,759.12,553.04
2016,6,11,12,45,710.5,263.0,2.15,25.5,941.5,809.94,592.36
2016,6,11,13,0,932.0,115.0,2.3,26.0,1000.0,833.08,611.38
2016,6,11,13,15,929.5,114.0,2.4,26.0,984.0,816.65,601.3
2016,6,11,13,30,927.0,113.0,2.5,26.0,968.0,796.81,589.17
2016,6,11,13,45,921.0,113.0,2.7,26.0,944.5,771.93,573.19
2016,6,11,14,0,915.0,113.0,2.9,26.0,921.0,743.99,554.64
2016,6,11,14,15,908.5,111.5,2.95,25.5,892.0,711.57,532.81
2016,6,11,14,30,902.0,110.0,3.0,25.0,863.0,676.43,508.47
2016,6,11,14,45,891.0,109.5,3.05,25.0,827.0,636.87,479.3
2016,6,11,15,0,880.0,109.0,3.1,25.0,791.0,595.3,447.95
2016,6,11,15,15,869.0,107.0,3.05,24.5,750.5,550.71,414.1
2016,6,11,15,30,858.0,105.0,3.0,24.0,710.0,504.59,378.07
2016,6,11,15,45,840.5,103.5,3.0,24.0,664.5,454.94,337.78
2016,6,11,16,0,823.0,102.0,3.0,24.0,619.0,403.97,295.49
2016,6,11,16,15,803.5,99.0,2.95,23.5,571.0,350.99,251.27
2016,6,11,16,30,784.0,96.0,2.9,23.0,523.0,298.43,206.69
2016,6,11,16,45,756.0,92.5,2.9,22.5,472.0,244.29,161.37
2016,6,11,17,0,728.0,89.0,2.9,22.0,421.0,188.16,116.12
2016,6,11,17,15,694.0,84.0,2.95,21.0,370.0,135.92,78.65
2016,6,11,17,30,660.0,79.0,3.0,20.0,319.0,86.88,52.27
2016,6,11,17,45,611.5,73.0,3.15,19.5,268.5,58.3,45.52
2016,6,11,18,0,563.0,67.0,3.3,19.0,218.0,53.87,41.74
2016,6,11,18,15,494.0,59.0,3.45,18.0,171.5,47.67,36.31
2016,6,11,18,30,425.0,51.0,3.6,17.0,125.0,41.48,30.65
2016,6,11,18,45,322.5,39.5,3.75,16.5,85.0,32.2,21.99
2016,6,11,19,0,220.0,28.0,3.9,16.0,45.0,21.41,10.7
2016,6,11,19,15,110.0,14.0,3.95,15.5,22.5,11.02,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,6.0,4.2,10.5,6.5,0.0,0.0
2016,6,12,5,0,49.0,12.0,4.4,11.0,13.0,9.44,0.0
2016,6,12,5,15,168.0,26.0,4.5,11.5,44.0,19.75,8.45
2016,6,12,5,30,287.0,40.0,4.6,12.0,75.0,30.5,20.78
2016,6,12,5,45,379.0,50.0,4.75,12.5,118.0,40.48,30.26
2016,6,12,6,0,471.0,60.0,4.9,13.0,161.0,48.39,37.65
2016,6,12,6,15,531.0,68.0,4.9,13.5,209.5,54.4,43.15
2016,6,12,6,30,591.0,76.0,4.9,14.0,258.0,60.37,48.43
2016,6,12,6,45,639.5,80.0,4.9,14.5,309.5,79.26,51.32
2016,6,12,7,0,688.0,84.0,4.9,15.0,361.0,127.52,75.39
2016,6,12,7,15,718.0,88.5,4.75,15.0,412.0,178.21,112.07
2016,6,12,7,30,748.0,93.0,4.6,15.0,463.0,234.97,159.03
2016,6,12,7,45,774.0,95.5,4.5,15.5,513.0,287.27,204.4
2016,6,12,8,0,800.0,98.0,4.4,16.0,563.0,341.01,251.38
2016,6,12,8,15,817.5,101.0,4.3,16.5,610.0,393.16,296.75
2016,6,12,8,30,835.0,104.0,4.2,17.0,657.0,445.29,340.98
2016,6,12,8,45,849.0,106.0,4.1,17.5,700.0,493.77,381.25
2016,6,12,9,0,863.0,108.0,4.0,18.0,743.0,541.35,419.59
2016,6,12,9,15,873.5,110.0,4.0,18.5,781.5,585.75,454.58
2016,6,12,9,30,884.0,112.0,4.0,19.0,820.0,628.39,487.25
2016,6,12,9,45,897.0,110.5,4.0,19.5,854.0,667.73,516.68
2016,6,12,10,0,910.0,109.0,4.0,20.0,888.0,705.0,543.88
2016,6,12,10,15,915.5,110.5,4.05,20.0,915.0,737.29,568.04
