Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,921.0,112.0,4.1,20.0,942.0,766.65,589.73
2016,6,12,10,45,924.5,112.5,4.2,20.5,962.0,790.64,606.36
2016,6,12,11,0,928.0,113.0,4.3,21.0,982.0,811.36,619.84
2016,6,12,11,15,930.0,113.5,4.4,21.0,994.5,827.57,631.16
2016,6,12,11,30,932.0,114.0,4.5,21.0,1007.0,840.33,640.36
2016,6,12,11,45,932.0,115.0,4.6,21.5,1012.5,848.43,645.13
2016,6,12,12,0,932.0,116.0,4.7,22.0,1018.0,853.03,647.55
2016,6,12,12,15,931.0,116.0,4.8,22.0,1016.0,852.55,647.79
2016,6,12,12,30,930.0,116.0,4.9,22.0,1014.0,848.62,645.72
2016,6,12,12,45,923.0,119.0,5.0,22.0,1003.0,838.91,639.66
2016,6,12,13,0,916.0,122.0,5.1,22.0,992.0,825.85,631.31
2016,6,12,13,15,912.5,121.5,5.1,21.5,976.0,809.39,621.27
2016,6,12,13,30,909.0,121.0,5.1,21.0,960.0,789.61,608.54
2016,6,12,13,45,903.5,120.0,5.2,21.0,936.5,764.75,590.75
2016,6,12,14,0,898.0,119.0,5.3,21.0,913.0,736.86,570.44
2016,6,12,14,15,891.0,117.5,5.3,21.0,883.5,704.67,546.2
2016,6,12,14,30,884.0,116.0,5.3,21.0,854.0,669.84,519.57
2016,6,12,14,45,875.0,114.0,5.35,21.0,818.5,630.94,489.52
2016,6,12,15,0,866.0,112.0,5.4,21.0,783.0,589.92,457.18
2016,6,12,15,15,854.0,110.0,5.35,20.5,742.5,545.44,422.01
2016,6,12,15,30,842.0,108.0,5.3,20.0,702.0,500.62,385.56
2016,6,12,15,45,827.5,105.0,5.25,20.0,657.5,450.82,343.62
2016,6,12,16,0,813.0,102.0,5.2,20.0,613.0,400.39,300.24
2016,6,12,16,15,793.5,98.5,5.15,19.5,565.0,347.55,254.76
2016,6,12,16,30,774.0,95.0,5.1,19.0,517.0,295.15,209.05
2016,6,12,16,45,748.5,91.0,5.05,19.0,467.0,241.73,162.69
2016,6,12,17,0,723.0,87.0,5.0,19.0,417.0,189.99,119.64
2016,6,12,17,15,689.0,82.0,4.85,18.5,366.5,134.24,78.36
2016,6,12,17,30,655.0,77.0,4.7,18.0,316.0,85.53,51.56
2016,6,12,17,45,607.0,71.0,4.6,17.5,266.0,56.76,44.55
2016,6,12,18,0,559.0,65.0,4.5,17.0,216.0,52.29,40.7
2016,6,12,18,15,491.5,57.0,4.35,16.0,170.0,46.07,35.2
2016,6,12,18,30,424.0,49.0,4.2,15.0,124.0,39.84,29.48
2016,6,12,18,45,323.0,38.0,4.05,14.5,85.0,30.93,21.12
2016,6,12,19,0,222.0,27.0,3.9,14.0,46.0,22.02,11.44
2016,6,12,19,15,111.0,13.5,3.9,13.5,23.0,10.62,0.0
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,191.0,25.0,3.9,11.0,44.5,19.1,8.0
2016,6,13,5,30,311.0,38.0,4.0,11.0,75.0,31.03,21.34
2016,6,13,5,45,402.0,46.5,4.15,11.5,118.0,37.8,28.02
2016,6,13,6,0,493.0,55.0,4.3,12.0,161.0,44.64,34.47
2016,6,13,6,15,260.0,83.5,4.3,12.0,141.0,61.13,49.46
2016,6,13,6,30,27.0,112.0,4.3,12.0,121.0,79.32,65.78
2016,6,13,6,45,33.0,132.0,4.3,12.5,144.5,94.19,74.66
2016,6,13,7,0,39.0,152.0,4.3,13.0,168.0,112.61,88.88
2016,6,13,7,15,25.0,159.5,4.3,13.5,170.5,120.75,95.63
2016,6,13,7,30,11.0,167.0,4.3,14.0,173.0,127.06,101.02
2016,6,13,7,45,10.5,178.0,4.3,14.5,184.5,136.71,108.55
2016,6,13,8,0,10.0,189.0,4.3,15.0,196.0,146.23,115.89
2016,6,13,8,15,26.5,229.0,4.4,15.0,247.0,184.97,146.91
2016,6,13,8,30,43.0,269.0,4.5,15.0,298.0,224.97,178.77
2016,6,13,8,45,76.5,305.5,4.6,15.5,360.5,272.37,215.89
2016,6,13,9,0,110.0,342.0,4.7,16.0,423.0,323.2,255.44
2016,6,13,9,15,114.5,362.0,4.8,16.0,450.5,354.27,279.65
2016,6,13,9,30,119.0,382.0,4.9,16.0,478.0,380.15,299.7
2016,6,13,9,45,221.0,387.0,5.0,16.5,573.5,455.5,358.35
2016,6,13,10,0,323.0,392.0,5.1,17.0,669.0,544.69,426.54
2016,6,13,10,15,626.5,248.5,5.2,17.0,806.0,661.93,519.65
2016,6,13,10,30,930.0,105.0,5.3,17.0,943.0,766.46,602.65
2016,6,13,10,45,934.0,106.5,5.4,17.5,964.0,791.91,620.57
2016,6,13,11,0,938.0,108.0,5.5,18.0,985.0,814.09,635.45
2016,6,13,11,15,941.0,108.5,5.65,18.0,999.0,831.29,648.14
2016,6,13,11,30,944.0,109.0,5.8,18.0,1013.0,845.02,658.42
2016,6,13,11,45,943.5,110.5,5.95,18.0,1019.0,853.3,664.85
2016,6,13,12,0,943.0,112.0,6.1,18.0,1025.0,858.02,668.81
2016,6,13,12,15,943.0,112.0,6.15,17.5,1023.5,858.4,670.57
2016,6,13,12,30,943.0,112.0,6.2,17.0,1022.0,855.27,669.89
2016,6,13,12,45,939.5,112.5,6.3,17.0,1012.5,846.25,663.94
2016,6,13,13,0,936.0,113.0,6.4,17.0,1003.0,833.77,655.52
2016,6,13,13,15,933.0,112.5,6.35,17.0,987.0,817.42,643.71
2016,6,13,13,30,930.0,112.0,6.3,17.0,971.0,797.67,629.43
2016,6,13,13,45,923.0,112.5,6.3,17.0,947.0,772.53,610.34
2016,6,13,14,0,916.0,113.0,6.3,17.0,923.0,744.37,588.74
2016,6,13,14,15,909.0,111.5,6.3,17.0,893.5,711.7,563.45
2016,6,13,14,30,902.0,110.0,6.3,17.0,864.0,676.34,535.68
2016,6,13,14,45,890.5,110.0,6.3,17.0,827.5,637.0,504.28
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,595.68,470.7
2016,6,13,15,15,867.5,107.5,6.2,16.5,750.5,550.57,434.11
2016,6,13,15,30,856.0,105.0,6.1,16.0,710.0,503.96,395.36
2016,6,13,15,45,845.0,100.5,6.1,15.5,666.0,454.7,353.57
2016,6,13,16,0,834.0,96.0,6.1,15.0,622.0,403.56,309.11
2016,6,13,16,15,815.0,93.0,6.05,15.0,573.5,350.31,261.55
2016,6,13,16,30,796.0,90.0,6.0,15.0,525.0,297.41,213.86
2016,6,13,16,45,778.0,84.5,6.0,15.0,476.0,243.29,165.61
2016,6,13,17,0,760.0,79.0,6.0,15.0,427.0,190.0,120.04
2016,6,13,17,15,727.5,75.0,5.9,14.5,376.0,137.44,80.72
2016,6,13,17,30,695.0,71.0,5.8,14.0,325.0,87.85,53.28
2016,6,13,17,45,647.0,66.0,5.75,13.5,274.0,53.65,42.51
2016,6,13,18,0,599.0,61.0,5.7,13.0,223.0,49.73,39.08
2016,6,13,18,15,532.5,54.0,5.55,12.5,176.0,44.12,33.97
2016,6,13,18,30,466.0,47.0,5.4,12.0,129.0,38.53,28.71
2016,6,13,18,45,354.0,37.5,5.3,12.0,88.5,30.68,21.15
2016,6,13,19,0,242.0,28.0,5.2,12.0,48.0,22.92,12.4
2016,6,13,19,15,121.0,14.0,5.15,11.5,24.0,11.02,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,12.0,3.8,10.0,14.0,9.44,0.0
2016,6,14,5,15,193.0,25.0,3.85,10.0,45.0,19.11,8.01
2016,6,14,5,30,319.0,38.0,3.9,10.0,76.0,31.08,21.47
2016,6,14,5,45,421.0,45.5,3.95,10.5,120.5,37.13,27.54
2016,6,14,6,0,523.0,53.0,4.0,11.0,165.0,43.36,33.46
2016,6,14,6,15,579.5,59.0,3.95,11.5,213.0,48.09,37.85
2016,6,14,6,30,636.0,65.0,3.9,12.0,261.0,52.86,42.09
2016,6,14,6,45,683.5,68.0,3.85,12.5,313.0,74.88,48.17
2016,6,14,7,0,731.0,71.0,3.8,13.0,365.0,124.07,71.68
2016,6,14,7,15,758.5,74.5,3.75,13.5,415.5,175.4,108.46
2016,6,14,7,30,786.0,78.0,3.7,14.0,466.0,228.89,152.65
2016,6,14,7,45,809.0,80.0,3.7,14.5,515.5,281.84,198.97
2016,6,14,8,0,832.0,82.0,3.7,15.0,565.0,337.96,248.31
2016,6,14,8,15,847.5,84.5,3.7,15.5,611.5,389.74,293.82
2016,6,14,8,30,863.0,87.0,3.7,16.0,658.0,441.19,338.01
2016,6,14,8,45,875.0,89.5,3.7,16.5,700.5,490.43,379.28
2016,6,14,9,0,887.0,92.0,3.7,17.0,743.0,538.49,418.39
2016,6,14,9,15,896.0,93.5,3.75,17.0,781.5,582.62,454.34
2016,6,14,9,30,905.0,95.0,3.8,17.0,820.0,624.83,488.0
2016,6,14,9,45,906.0,100.0,3.85,17.5,851.0,662.87,516.74
2016,6,14,10,0,907.0,105.0,3.9,18.0,882.0,697.99,542.61
2016,6,14,10,15,913.0,106.5,4.05,18.0,909.0,730.59,567.57
2016,6,14,10,30,919.0,108.0,4.2,18.0,936.0,760.32,590.1
2016,6,14,10,45,923.0,108.5,4.35,18.0,956.5,784.72,608.65
2016,6,14,11,0,927.0,109.0,4.5,18.0,977.0,805.88,624.29
2016,6,14,11,15,929.5,109.5,4.6,18.0,990.0,822.56,636.31
2016,6,14,11,30,932.0,110.0,4.7,18.0,1003.0,835.8,645.97
2016,6,14,11,45,933.0,110.5,4.85,18.0,1009.0,844.4,652.72
2016,6,14,12,0,934.0,111.0,5.0,18.0,1015.0,849.51,657.09
2016,6,14,12,15,933.5,111.0,5.1,17.5,1013.5,849.53,658.91
2016,6,14,12,30,933.0,111.0,5.2,17.0,1012.0,846.09,658.35
2016,6,14,12,45,933.0,109.0,5.3,17.0,1003.5,837.91,653.18
2016,6,14,13,0,933.0,107.0,5.4,17.0,995.0,826.2,645.53
2016,6,14,13,15,930.0,106.5,5.5,16.5,979.0,809.93,635.82
2016,6,14,13,30,927.0,106.0,5.6,16.0,963.0,790.28,623.58
2016,6,14,13,45,921.0,106.0,5.75,16.0,939.5,765.57,605.62
2016,6,14,14,0,915.0,106.0,5.9,16.0,916.0,737.8,584.9
2016,6,14,14,15,909.0,105.0,5.85,15.5,887.0,706.29,561.36
2016,6,14,14,30,903.0,104.0,5.8,15.0,858.0,672.04,535.22
2016,6,14,14,45,896.5,101.5,5.8,15.0,823.5,633.64,504.48
2016,6,14,15,0,890.0,99.0,5.8,15.0,789.0,592.9,471.25
2016,6,14,15,15,879.5,97.0,5.7,15.0,749.0,548.34,434.04
2016,6,14,15,30,869.0,95.0,5.6,15.0,709.0,502.19,394.71
2016,6,14,15,45,857.5,91.5,5.6,15.0,665.5,453.0,352.22
2016,6,14,16,0,846.0,88.0,5.6,15.0,622.0,402.79,307.87
2016,6,14,16,15,828.5,85.5,5.6,14.5,574.5,350.66,261.72
2016,6,14,16,30,811.0,83.0,5.6,14.0,527.0,296.12,212.99
2016,6,14,16,45,787.0,80.0,5.6,14.0,477.0,242.01,164.75
2016,6,14,17,0,763.0,77.0,5.6,14.0,427.0,189.32,119.74
2016,6,14,17,15,731.5,73.0,5.5,13.5,376.0,136.72,80.16
2016,6,14,17,30,700.0,69.0,5.4,13.0,325.0,86.97,52.4
2016,6,14,17,45,653.5,64.0,5.35,13.0,275.0,52.29,41.37
2016,6,14,18,0,607.0,59.0,5.3,13.0,225.0,48.32,37.82
2016,6,14,18,15,541.0,52.5,5.1,12.5,178.0,43.03,33.01
2016,6,14,18,30,475.0,46.0,4.9,12.0,131.0,37.79,28.06
2016,6,14,18,45,363.5,37.0,4.7,11.5,90.0,30.31,20.9
2016,6,14,19,0,252.0,28.0,4.5,11.0,49.0,22.94,12.61
2016,6,14,19,15,126.0,14.0,4.5,10.5,24.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.0,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,9.0,15.0,11.8,0.0
2016,6,15,5,15,165.5,26.0,4.2,9.5,46.0,19.74,8.43
2016,6,15,5,30,331.0,37.0,4.3,10.0,77.0,30.31,20.79
2016,6,15,5,45,427.0,45.0,4.45,10.5,121.0,36.78,27.22
2016,6,15,6,0,523.0,53.0,4.6,11.0,165.0,43.36,33.45
2016,6,15,6,15,580.0,59.0,4.7,11.5,213.5,48.1,37.84
2016,6,15,6,30,637.0,65.0,4.8,12.0,262.0,52.87,42.09
2016,6,15,6,45,682.0,68.5,4.9,12.5,313.0,74.47,48.29
2016,6,15,7,0,727.0,72.0,5.0,13.0,364.0,123.69,71.75
2016,6,15,7,15,755.0,75.5,5.1,13.0,414.5,174.84,108.56
2016,6,15,7,30,783.0,79.0,5.2,13.0,465.0,228.23,153.18
2016,6,15,7,45,807.0,81.0,5.3,13.5,515.0,281.27,200.03
2016,6,15,8,0,831.0,83.0,5.4,14.0,565.0,337.59,250.18
2016,6,15,8,15,847.0,85.5,5.5,14.0,611.5,389.51,297.15
2016,6,15,8,30,863.0,88.0,5.6,14.0,658.0,441.15,343.15
2016,6,15,8,45,876.5,89.0,5.7,14.5,701.0,489.84,385.2
2016,6,15,9,0,890.0,90.0,5.8,15.0,744.0,537.47,425.29
2016,6,15,9,15,899.5,91.5,5.85,15.0,782.5,582.02,462.71
2016,6,15,9,30,909.0,93.0,5.9,15.0,821.0,624.68,497.83
2016,6,15,9,45,912.0,97.0,6.0,15.5,852.5,663.31,528.21
2016,6,15,10,0,915.0,101.0,6.1,16.0,884.0,699.16,555.78
2016,6,15,10,15,920.5,102.0,6.15,16.0,911.0,731.27,581.0
2016,6,15,10,30,926.0,103.0,6.2,16.0,938.0,760.48,603.66
2016,6,15,10,45,930.5,103.5,6.3,16.0,958.5,785.45,623.08
2016,6,15,11,0,935.0,104.0,6.4,16.0,979.0,807.2,639.1
2016,6,15,11,15,937.5,105.0,6.45,16.0,992.5,824.48,651.61
2016,6,15,11,30,940.0,106.0,6.5,16.0,1006.0,838.3,661.64
2016,6,15,11,45,942.0,105.5,6.55,16.5,1012.5,846.98,666.69
2016,6,15,12,0,944.0,105.0,6.6,17.0,1019.0,852.16,669.27
2016,6,15,12,15,944.0,105.0,6.6,17.0,1018.0,852.64,669.59
2016,6,15,12,30,944.0,105.0,6.6,17.0,1017.0,849.61,667.44
2016,6,15,12,45,933.5,111.0,6.6,17.0,1006.0,839.7,660.36
2016,6,15,13,0,923.0,117.0,6.6,17.0,995.0,826.44,650.91
2016,6,15,13,15,920.0,116.5,6.55,16.5,979.0,810.41,640.52
2016,6,15,13,30,917.0,116.0,6.5,16.0,963.0,791.02,627.47
2016,6,15,13,45,916.0,112.5,6.5,16.0,941.0,767.33,609.46
2016,6,15,14,0,915.0,109.0,6.5,16.0,919.0,740.34,588.7
2016,6,15,14,15,908.5,107.5,6.45,16.0,890.0,708.13,563.44
2016,6,15,14,30,902.0,106.0,6.4,16.0,861.0,673.21,535.7
2016,6,15,14,45,898.5,101.5,6.35,16.0,827.0,635.03,505.0
2016,6,15,15,0,895.0,97.0,6.3,16.0,793.0,594.26,471.62
2016,6,15,15,15,884.5,95.5,6.2,15.5,752.5,549.96,435.42
2016,6,15,15,30,874.0,94.0,6.1,15.0,712.0,504.05,396.95
2016,6,15,15,45,865.5,89.5,6.1,15.0,669.0,455.12,354.47
2016,6,15,16,0,857.0,85.0,6.1,15.0,626.0,404.89,309.88
2016,6,15,16,15,839.5,82.0,5.95,14.5,578.0,351.84,262.7
2016,6,15,16,30,822.0,79.0,5.8,14.0,530.0,296.25,212.89
2016,6,15,16,45,801.5,75.0,5.7,14.0,480.5,241.57,163.88
2016,6,15,17,0,781.0,71.0,5.6,14.0,431.0,187.92,117.78
2016,6,15,17,15,750.5,67.5,5.4,13.5,380.0,134.88,77.74
2016,6,15,17,30,720.0,64.0,5.2,13.0,329.0,84.53,49.61
2016,6,15,17,45,678.5,59.0,5.05,13.0,278.5,53.02,42.03
2016,6,15,18,0,637.0,54.0,4.9,13.0,228.0,48.67,38.14
2016,6,15,18,15,573.5,48.0,4.5,12.5,180.5,39.9,30.21
2016,6,15,18,30,510.0,42.0,4.1,12.0,133.0,34.89,25.5
2016,6,15,18,45,412.5,33.5,3.75,11.5,92.5,27.72,18.67
2016,6,15,19,0,315.0,25.0,3.4,11.0,52.0,20.64,10.88
2016,6,15,19,15,157.5,12.5,3.15,10.5,26.0,10.11,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,10.0,14.0,11.02,0.0
2016,6,16,5,15,165.0,25.0,0.7,10.5,44.5,19.02,7.84
2016,6,16,5,30,330.0,36.0,0.7,11.0,75.0,29.47,20.05
2016,6,16,5,45,415.5,44.5,0.75,11.5,117.5,36.3,26.75
2016,6,16,6,0,501.0,53.0,0.8,12.0,160.0,43.16,33.21
2016,6,16,6,15,557.5,59.5,0.7,12.5,207.5,48.23,37.88
2016,6,16,6,30,614.0,66.0,0.6,13.0,255.0,53.3,42.37
2016,6,16,6,45,650.5,72.0,0.5,13.5,304.5,70.84,45.87
2016,6,16,7,0,687.0,78.0,0.4,14.0,354.0,119.78,69.5
2016,6,16,7,15,440.0,142.5,0.4,14.0,328.0,170.49,117.23
2016,6,16,7,30,193.0,207.0,0.4,14.0,302.0,191.67,144.91
2016,6,16,7,45,172.5,231.5,0.4,14.5,323.0,217.78,166.72
2016,6,16,8,0,152.0,256.0,0.4,15.0,344.0,241.72,186.35
2016,6,16,8,15,109.0,270.5,0.45,15.5,336.5,245.13,190.05
2016,6,16,8,30,66.0,285.0,0.5,16.0,329.0,246.08,191.25
2016,6,16,8,45,66.5,305.0,0.55,16.5,352.0,266.93,206.94
2016,6,16,9,0,67.0,325.0,0.6,17.0,375.0,287.78,222.29
2016,6,16,9,15,93.5,353.5,0.7,17.0,426.5,329.54,253.9
2016,6,16,9,30,120.0,382.0,0.8,17.0,478.0,380.08,291.65
2016,6,16,9,45,513.5,240.5,0.95,17.5,677.0,535.93,409.81
2016,6,16,10,0,907.0,99.0,1.1,18.0,876.0,691.51,523.65
2016,6,16,10,15,912.5,100.0,1.25,18.0,902.5,723.42,546.47
2016,6,16,10,30,918.0,101.0,1.4,18.0,929.0,752.45,568.32
2016,6,16,10,45,922.5,101.5,1.55,18.5,949.0,777.29,585.95
2016,6,16,11,0,927.0,102.0,1.7,19.0,969.0,798.92,600.38
2016,6,16,11,15,929.5,102.5,1.9,19.0,982.5,815.71,613.06
2016,6,16,11,30,932.0,103.0,2.1,19.0,996.0,829.07,623.46
2016,6,16,11,45,934.0,102.5,2.3,19.5,1002.0,837.74,629.5
2016,6,16,12,0,936.0,102.0,2.5,20.0,1008.0,842.94,633.19
2016,6,16,12,15,936.0,102.0,2.7,20.0,1006.5,843.47,634.92
2016,6,16,12,30,936.0,102.0,2.9,20.0,1005.0,840.51,634.29
2016,6,16,12,45,934.0,101.5,3.1,20.0,996.5,832.04,629.87
2016,6,16,13,0,932.0,101.0,3.3,20.0,988.0,820.1,623.03
2016,6,16,13,15,929.0,100.0,3.45,20.0,972.0,803.52,612.65
2016,6,16,13,30,926.0,99.0,3.6,20.0,956.0,783.55,599.85
2016,6,16,13,45,923.5,97.0,3.8,20.0,934.0,759.79,583.84
2016,6,16,14,0,921.0,95.0,4.0,20.0,912.0,732.79,564.81
2016,6,16,14,15,915.0,94.0,4.1,20.0,883.0,701.2,541.6
2016,6,16,14,30,909.0,93.0,4.2,20.0,854.0,666.85,515.87
2016,6,16,14,45,903.0,90.5,4.35,20.0,819.5,628.62,486.86
2016,6,16,15,0,897.0,88.0,4.5,20.0,785.0,588.0,455.38
2016,6,16,15,15,886.5,86.0,4.55,19.5,745.5,543.27,420.37
2016,6,16,15,30,876.0,84.0,4.6,19.0,706.0,496.93,382.99
2016,6,16,15,45,864.5,81.0,4.7,19.0,662.0,447.95,341.77
2016,6,16,16,0,853.0,78.0,4.8,19.0,618.0,397.95,298.61
2016,6,16,16,15,836.0,76.0,4.8,18.5,571.0,346.2,253.59
2016,6,16,16,30,819.0,74.0,4.8,18.0,524.0,294.48,207.91
2016,6,16,16,45,798.5,70.5,4.8,18.0,474.5,241.05,160.85
2016,6,16,17,0,778.0,67.0,4.8,18.0,425.0,184.7,113.35
2016,6,16,17,15,748.0,63.5,4.65,17.5,375.0,131.95,74.07
2016,6,16,17,30,718.0,60.0,4.5,17.0,325.0,81.84,46.33
2016,6,16,17,45,678.0,55.5,4.4,16.5,275.5,50.27,39.0
2016,6,16,18,0,638.0,51.0,4.3,16.0,226.0,46.26,35.53
2016,6,16,18,15,577.0,45.5,3.95,15.5,179.5,41.21,31.0
2016,6,16,18,30,516.0,40.0,3.6,15.0,133.0,33.36,23.83
2016,6,16,18,45,421.5,32.0,3.25,14.5,92.5,26.56,17.42
2016,6,16,19,0,327.0,24.0,2.9,14.0,52.0,19.84,10.16
2016,6,16,19,15,163.5,12.0,2.65,13.5,26.0,9.7,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,12.0,11.0,8.65,0.0
2016,6,17,5,15,94.5,24.0,1.3,12.5,35.5,18.21,7.06
2016,6,17,5,30,189.0,37.0,1.5,13.0,60.0,27.85,18.42
2016,6,17,5,45,227.0,53.5,1.7,13.5,93.0,39.71,29.48
2016,6,17,6,0,265.0,70.0,1.9,14.0,126.0,51.27,40.08
2016,6,17,6,15,288.5,87.0,1.95,14.0,163.0,62.69,50.45
2016,6,17,6,30,312.0,104.0,2.0,14.0,200.0,73.71,60.28
2016,6,17,6,45,322.5,123.0,2.05,14.5,238.0,94.18,70.22
2016,6,17,7,0,333.0,142.0,2.1,15.0,276.0,130.46,91.86
2016,6,17,7,15,556.0,106.0,2.1,15.5,365.0,163.53,106.55
2016,6,17,7,30,779.0,70.0,2.1,16.0,454.0,218.44,142.63
2016,6,17,7,45,797.0,73.5,2.15,16.5,501.5,273.75,190.3
2016,6,17,8,0,815.0,77.0,2.2,17.0,549.0,326.08,235.98
2016,6,17,8,15,507.5,188.5,2.3,17.0,490.5,339.45,257.51
2016,6,17,8,30,200.0,300.0,2.4,17.0,432.0,316.22,245.84
2016,6,17,8,45,199.5,322.0,2.5,17.5,461.0,345.44,268.73
2016,6,17,9,0,199.0,344.0,2.6,18.0,490.0,374.26,290.66
2016,6,17,9,15,182.0,365.0,2.7,18.0,504.0,392.79,304.91
2016,6,17,9,30,165.0,386.0,2.8,18.0,518.0,409.49,317.5
2016,6,17,9,45,184.0,402.0,2.95,18.5,555.0,443.03,342.38
2016,6,17,10,0,203.0,418.0,3.1,19.0,592.0,477.27,367.46
2016,6,17,10,15,155.0,429.5,3.25,19.0,564.5,462.2,355.52
2016,6,17,10,30,107.0,441.0,3.4,19.0,537.0,434.7,334.3
2016,6,17,10,45,76.5,426.0,3.6,19.5,495.5,403.76,310.19
2016,6,17,11,0,46.0,411.0,3.8,20.0,454.0,370.88,284.43
2016,6,17,11,15,54.5,429.0,3.95,20.0,480.5,394.21,302.22
2016,6,17,11,30,63.0,447.0,4.1,20.0,507.0,417.49,319.74
2016,6,17,11,45,57.0,442.5,4.3,20.5,497.5,410.08,313.55
2016,6,17,12,0,51.0,438.0,4.5,21.0,488.0,402.09,307.11
2016,6,17,12,15,35.5,389.0,4.6,21.0,424.0,348.59,266.81
2016,6,17,12,30,20.0,340.0,4.7,21.0,360.0,284.75,218.23
2016,6,17,12,45,98.5,411.0,4.85,21.0,505.5,427.08,328.13
2016,6,17,13,0,177.0,482.0,5.0,21.0,651.0,544.85,416.68
2016,6,17,13,15,129.0,462.5,5.1,20.5,585.0,487.97,374.36
2016,6,17,13,30,81.0,443.0,5.2,20.0,519.0,422.18,325.32
2016,6,17,13,45,47.5,357.5,5.3,20.0,402.0,324.33,250.91
2016,6,17,14,0,14.0,272.0,5.4,20.0,285.0,222.28,171.68
2016,6,17,14,15,15.0,274.0,5.45,19.5,287.5,223.65,173.44
2016,6,17,14,30,16.0,276.0,5.5,19.0,290.0,224.83,174.93
2016,6,17,14,45,70.0,323.0,5.55,19.0,378.5,298.73,233.77
2016,6,17,15,0,124.0,370.0,5.6,19.0,467.0,367.58,287.52
2016,6,17,15,15,90.5,337.5,5.55,18.5,406.5,311.27,244.06
2016,6,17,15,30,57.0,305.0,5.5,18.0,346.0,264.09,207.6
2016,6,17,15,45,434.0,198.0,5.45,18.0,475.0,353.2,274.97
2016,6,17,16,0,811.0,91.0,5.4,18.0,604.0,392.18,296.89
2016,6,17,16,15,793.0,88.0,5.3,17.5,557.5,340.6,251.65
2016,6,17,16,30,775.0,85.0,5.2,17.0,511.0,289.28,206.26
2016,6,17,16,45,483.5,137.5,5.15,17.0,395.0,214.38,152.4
2016,6,17,17,0,192.0,190.0,5.1,17.0,279.0,169.91,127.36
2016,6,17,17,15,96.0,112.5,4.95,16.5,157.0,93.99,69.59
2016,6,17,17,30,0.0,35.0,4.8,16.0,35.0,26.71,17.12
2016,6,17,17,45,0.0,29.5,4.65,15.5,29.5,22.48,14.45
2016,6,17,18,0,0.0,24.0,4.5,15.0,24.0,18.26,10.71
2016,6,17,18,15,0.0,19.0,4.25,14.5,19.0,14.44,7.27
2016,6,17,18,30,0.0,14.0,4.0,14.0,14.0,10.62,3.79
2016,6,17,18,45,0.0,9.5,3.8,13.5,9.5,7.2,0.63
2016,6,17,19,0,0.0,5.0,3.6,13.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,3.45,12.5,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,1.7,11.0,14.0,8.65,0.0
2016,6,18,5,15,260.0,21.0,1.8,11.5,46.0,17.23,6.32
2016,6,18,5,30,395.0,31.0,1.9,12.0,78.0,25.69,16.62
2016,6,18,5,45,479.5,38.5,2.05,12.5,121.5,31.97,22.75
2016,6,18,6,0,564.0,46.0,2.2,13.0,165.0,38.32,28.71
2016,6,18,6,15,619.0,51.0,2.25,13.5,214.0,46.08,35.75
2016,6,18,6,30,674.0,56.0,2.3,14.0,263.0,50.64,39.78
2016,6,18,6,45,712.5,60.5,2.35,14.5,314.5,67.07,42.58
2016,6,18,7,0,751.0,65.0,2.4,15.0,366.0,118.07,65.96
2016,6,18,7,15,779.5,68.0,2.35,15.5,417.5,170.12,102.22
2016,6,18,7,30,808.0,71.0,2.3,16.0,469.0,224.43,146.28
2016,6,18,7,45,829.0,74.0,2.3,16.5,519.0,281.7,195.49
2016,6,18,8,0,850.0,77.0,2.3,17.0,569.0,336.27,242.96
2016,6,18,8,15,866.5,79.5,2.25,17.0,616.5,389.3,289.2
2016,6,18,8,30,883.0,82.0,2.2,17.0,664.0,442.09,334.24
2016,6,18,8,45,896.0,84.0,2.15,17.5,708.5,492.34,375.43
2016,6,18,9,0,909.0,86.0,2.1,18.0,753.0,541.47,414.37
2016,6,18,9,15,919.0,87.5,2.05,18.5,792.5,587.16,449.45
2016,6,18,9,30,929.0,89.0,2.0,19.0,832.0,630.96,481.97
2016,6,18,9,45,933.5,92.5,1.95,19.5,865.0,670.95,510.65
2016,6,18,10,0,938.0,96.0,1.9,20.0,898.0,708.22,536.52
2016,6,18,10,15,944.0,97.0,1.85,20.0,926.0,741.49,559.98
2016,6,18,10,30,950.0,98.0,1.8,20.0,954.0,771.82,580.89
2016,6,18,10,45,955.5,98.0,1.8,20.5,975.5,797.81,597.67
2016,6,18,11,0,961.0,98.0,1.8,21.0,997.0,820.53,611.15
2016,6,18,11,15,964.0,98.5,1.8,21.0,1011.0,838.36,622.5
2016,6,18,11,30,967.0,99.0,1.8,21.0,1025.0,852.65,631.57
2016,6,18,11,45,968.5,99.0,1.8,21.5,1031.5,861.74,636.05
2016,6,18,12,0,970.0,99.0,1.8,22.0,1038.0,867.22,638.25
2016,6,18,12,15,970.5,99.0,1.85,22.0,1037.0,868.27,639.39
2016,6,18,12,30,971.0,99.0,1.9,22.0,1036.0,865.7,638.25
2016,6,18,12,45,971.5,97.0,2.0,22.5,1028.5,857.8,632.93
2016,6,18,13,0,972.0,95.0,2.1,23.0,1021.0,846.21,625.24
2016,6,18,13,15,969.5,94.5,2.15,23.0,1005.0,829.93,615.22
2016,6,18,13,30,967.0,94.0,2.2,23.0,989.0,810.1,602.84
2016,6,18,13,45,963.0,93.5,2.25,23.0,966.5,785.72,586.92
2016,6,18,14,0,959.0,93.0,2.3,23.0,944.0,758.05,567.85
2016,6,18,14,15,954.0,92.0,2.3,23.0,915.0,726.11,545.13
2016,6,18,14,30,949.0,91.0,2.3,23.0,886.0,691.23,519.86
2016,6,18,14,45,940.5,90.0,2.3,23.0,850.5,651.46,490.54
2016,6,18,15,0,932.0,89.0,2.3,23.0,815.0,609.36,458.81
2016,6,18,15,15,922.5,87.5,2.3,22.5,774.5,564.19,424.81
2016,6,18,15,30,913.0,86.0,2.3,22.0,734.0,517.23,388.31
2016,6,18,15,45,898.0,84.5,2.35,22.0,688.5,466.34,347.13
2016,6,18,16,0,883.0,83.0,2.4,22.0,643.0,414.65,304.13
2016,6,18,16,15,866.0,80.5,2.4,21.5,594.5,360.95,258.99
2016,6,18,16,30,849.0,78.0,2.4,21.0,546.0,307.2,212.96
2016,6,18,16,45,825.5,75.5,2.4,21.0,494.5,249.02,163.34
2016,6,18,17,0,802.0,73.0,2.4,21.0,443.0,194.76,118.56
2016,6,18,17,15,771.0,69.0,2.2,20.5,391.5,140.04,78.44
2016,6,18,17,30,740.0,65.0,2.0,20.0,340.0,88.05,49.78
2016,6,18,17,45,697.5,60.5,1.85,19.5,288.5,54.45,42.16
2016,6,18,18,0,655.0,56.0,1.7,19.0,237.0,50.49,38.81
2016,6,18,18,15,591.5,50.0,1.65,18.0,188.5,41.59,31.03
2016,6,18,18,30,528.0,44.0,1.6,17.0,140.0,36.59,26.48
2016,6,18,18,45,430.0,35.5,1.55,16.0,98.0,29.43,19.82
2016,6,18,19,0,332.0,27.0,1.5,15.0,56.0,22.35,12.25
2016,6,18,19,15,166.0,13.5,1.5,14.5,28.0,10.95,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,1.3,11.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,1.3,12.0,15.0,8.65,0.0
2016,6,19,5,15,277.5,21.5,1.55,12.5,48.0,17.71,6.48
2016,6,19,5,30,417.0,32.0,1.8,13.0,81.0,26.63,17.33
2016,6,19,5,45,501.0,39.0,2.1,14.0,125.5,32.52,23.07
2016,6,19,6,0,585.0,46.0,2.4,15.0,170.0,41.76,31.49
2016,6,19,6,15,638.5,51.5,2.45,15.5,219.5,46.7,36.0
2016,6,19,6,30,692.0,57.0,2.5,16.0,269.0,51.66,40.36
2016,6,19,6,45,568.5,89.5,2.6,17.0,284.5,79.18,54.5
2016,6,19,7,0,445.0,122.0,2.7,18.0,300.0,125.74,82.99
2016,6,19,7,15,631.5,96.5,2.75,18.5,386.5,166.25,104.39
2016,6,19,7,30,818.0,71.0,2.8,19.0,473.0,225.73,145.38
2016,6,19,7,45,837.0,74.0,2.85,19.5,522.5,283.05,194.33
2016,6,19,8,0,856.0,77.0,2.9,20.0,572.0,337.44,241.44
2016,6,19,8,15,871.0,79.5,2.8,20.5,619.0,390.24,286.72
2016,6,19,8,30,886.0,82.0,2.7,21.0,666.0,442.66,330.5
2016,6,19,8,45,896.5,84.5,2.65,21.5,709.0,492.34,370.99
2016,6,19,9,0,907.0,87.0,2.6,22.0,752.0,540.69,409.1
2016,6,19,9,15,916.5,88.5,2.45,22.5,791.0,586.05,443.4
2016,6,19,9,30,926.0,90.0,2.3,23.0,830.0,629.5,475.02
2016,6,19,9,45,939.0,87.5,2.2,23.5,864.5,669.54,503.39
2016,6,19,10,0,952.0,85.0,2.1,24.0,899.0,707.42,529.34
2016,6,19,10,15,957.0,86.0,1.95,24.0,926.5,740.49,551.78
2016,6,19,10,30,962.0,87.0,1.8,24.0,954.0,770.52,571.46
2016,6,19,10,45,964.5,88.5,1.7,24.5,974.0,795.94,586.4
2016,6,19,11,0,967.0,90.0,1.6,25.0,994.0,817.93,598.15
2016,6,19,11,15,969.0,90.5,1.6,25.0,1008.0,835.16,608.88
2016,6,19,11,30,971.0,91.0,1.6,25.0,1022.0,848.81,617.34
2016,6,19,11,45,968.0,94.5,1.65,25.5,1027.0,857.4,621.93
2016,6,19,12,0,965.0,98.0,1.7,26.0,1032.0,862.29,624.22
2016,6,19,12,15,965.0,98.0,1.85,26.0,1031.0,863.0,626.14
2016,6,19,12,30,965.0,98.0,2.0,26.0,1030.0,860.1,625.74
2016,6,19,12,45,953.0,105.0,2.15,26.0,1018.5,849.96,620.59
2016,6,19,13,0,941.0,112.0,2.3,26.0,1007.0,836.4,613.17
2016,6,19,13,15,938.0,111.0,2.4,26.0,991.5,819.88,603.36
2016,6,19,13,30,935.0,110.0,2.5,26.0,976.0,799.94,591.22
2016,6,19,13,45,935.5,106.0,2.7,26.0,954.5,776.69,576.55
2016,6,19,14,0,936.0,102.0,2.9,26.0,933.0,749.99,558.98
2016,6,19,14,15,930.0,101.0,3.0,25.5,904.0,718.11,537.78
2016,6,19,14,30,924.0,100.0,3.1,25.0,875.0,683.41,513.96
2016,6,19,14,45,919.0,97.0,3.25,25.0,840.5,644.97,485.96
2016,6,19,15,0,914.0,94.0,3.4,25.0,806.0,604.0,455.28
2016,6,19,15,15,904.5,92.0,3.5,24.5,766.0,559.17,421.51
2016,6,19,15,30,895.0,90.0,3.6,24.0,726.0,512.59,385.24
2016,6,19,15,45,882.5,87.5,3.7,24.0,681.5,462.78,344.62
2016,6,19,16,0,870.0,85.0,3.8,24.0,637.0,411.97,302.09
2016,6,19,16,15,853.5,82.5,3.8,23.5,589.5,359.09,257.44
2016,6,19,16,30,837.0,80.0,3.8,23.0,542.0,306.13,211.97
2016,6,19,16,45,814.0,77.0,3.85,23.0,491.5,248.34,162.68
2016,6,19,17,0,791.0,74.0,3.9,23.0,441.0,194.39,118.16
2016,6,19,17,15,760.5,70.5,3.75,22.0,389.5,140.72,79.03
2016,6,19,17,30,730.0,67.0,3.6,21.0,338.0,89.73,50.98
2016,6,19,17,45,686.5,62.5,3.45,20.5,287.0,55.87,43.21
2016,6,19,18,0,643.0,58.0,3.3,20.0,236.0,47.98,36.44
2016,6,19,18,15,579.5,51.5,3.15,19.0,187.5,42.61,31.78
2016,6,19,18,30,516.0,45.0,3.0,18.0,139.0,37.28,26.95
2016,6,19,18,45,420.0,36.5,2.9,17.5,97.5,30.18,20.31
2016,6,19,19,0,324.0,28.0,2.8,17.0,56.0,23.15,12.8
2016,6,19,19,15,162.0,14.0,2.8,16.5,28.0,11.35,0.0
2016,6,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,68.0,6.0,2.4,9.5,7.5,0.0,0.0
2016,6,20,5,0,136.0,12.0,2.6,10.0,15.0,9.44,0.0
2016,6,20,5,15,282.5,22.5,2.6,10.5,49.0,18.57,7.0
2016,6,20,5,30,429.0,33.0,2.6,11.0,83.0,27.52,18.23
2016,6,20,5,45,519.5,39.5,2.65,12.0,129.0,33.05,23.74
2016,6,20,6,0,610.0,46.0,2.7,13.0,175.0,41.99,31.95
2016,6,20,6,15,663.5,51.0,2.6,13.5,225.0,46.57,36.18
2016,6,20,6,30,717.0,56.0,2.5,14.0,275.0,51.2,40.28
2016,6,20,6,45,756.5,59.0,2.45,14.5,328.0,65.89,41.98
2016,6,20,7,0,796.0,62.0,2.4,15.0,381.0,118.3,64.79
2016,6,20,7,15,822.5,65.0,2.4,15.5,433.0,176.63,105.74
2016,6,20,7,30,849.0,68.0,2.4,16.0,485.0,232.42,150.97
2016,6,20,7,45,869.0,70.5,2.45,17.0,536.0,287.75,198.44
2016,6,20,8,0,889.0,73.0,2.5,18.0,587.0,343.7,246.78
2016,6,20,8,15,904.0,75.5,2.55,18.5,635.0,398.19,293.9
2016,6,20,8,30,919.0,78.0,2.6,19.0,683.0,452.23,339.53
2016,6,20,8,45,930.5,79.5,2.65,20.0,727.0,503.09,380.74
2016,6,20,9,0,942.0,81.0,2.7,21.0,771.0,552.62,419.49
2016,6,20,9,15,950.5,82.5,2.7,21.5,810.5,598.93,455.2
2016,6,20,9,30,959.0,84.0,2.7,22.0,850.0,643.17,488.28
2016,6,20,9,45,955.5,91.0,2.75,22.5,881.0,682.4,516.89
2016,6,20,10,0,952.0,98.0,2.8,23.0,912.0,718.24,542.31
2016,6,20,10,15,957.0,99.0,2.75,23.0,939.5,751.34,565.93
2016,6,20,10,30,962.0,100.0,2.7,23.0,967.0,781.39,586.94
2016,6,20,10,45,965.5,101.0,2.7,23.5,987.5,807.12,603.73
2016,6,20,11,0,969.0,102.0,2.7,24.0,1008.0,829.47,617.06
2016,6,20,11,15,971.0,102.5,2.8,24.0,1021.0,846.74,628.82
2016,6,20,11,30,973.0,103.0,2.9,24.0,1034.0,860.42,638.27
2016,6,20,11,45,974.0,102.5,3.0,24.5,1040.0,868.85,643.02
2016,6,20,12,0,975.0,102.0,3.1,25.0,1046.0,873.63,645.43
2016,6,20,12,15,974.5,102.0,3.25,25.0,1044.5,874.0,646.53
2016,6,20,12,30,974.0,102.0,3.4,25.0,1043.0,870.73,645.27
2016,6,20,12,45,974.5,99.5,3.55,25.0,1034.5,862.51,640.73
2016,6,20,13,0,975.0,97.0,3.7,25.0,1026.0,850.59,633.71
2016,6,20,13,15,972.0,96.5,3.85,24.5,1009.5,833.99,624.73
2016,6,20,13,30,969.0,96.0,4.0,24.0,993.0,813.85,613.24
2016,6,20,13,45,964.0,95.5,4.15,24.0,970.0,788.81,596.59
2016,6,20,14,0,959.0,95.0,4.3,24.0,947.0,760.51,576.73
2016,6,20,14,15,953.5,94.0,4.4,24.0,917.5,728.34,553.52
2016,6,20,14,30,948.0,93.0,4.5,24.0,888.0,693.24,527.82
2016,6,20,14,45,938.5,92.5,4.65,24.0,852.0,653.41,498.25
2016,6,20,15,0,929.0,92.0,4.8,24.0,816.0,611.32,466.16
2016,6,20,15,15,919.0,90.0,4.8,23.5,775.5,565.65,430.91
2016,6,20,15,30,909.0,88.0,4.8,23.0,735.0,518.23,393.22
2016,6,20,15,45,893.5,87.0,4.85,22.5,689.5,467.76,352.15
2016,6,20,16,0,878.0,86.0,4.9,22.0,644.0,416.53,309.23
2016,6,20,16,15,861.0,83.5,4.85,21.5,595.5,363.08,263.4
2016,6,20,16,30,844.0,81.0,4.8,21.0,547.0,309.58,216.83
2016,6,20,16,45,539.0,134.0,4.8,20.5,421.5,228.64,159.58
2016,6,20,17,0,234.0,187.0,4.8,20.0,296.0,175.86,128.82
2016,6,20,17,15,169.5,167.5,4.65,19.5,241.5,138.19,102.01
2016,6,20,17,30,105.0,148.0,4.5,19.0,187.0,108.12,82.1
2016,6,20,17,45,96.0,127.0,4.4,18.5,159.0,87.88,71.52
2016,6,20,18,0,87.0,106.0,4.3,18.0,131.0,74.43,59.93
2016,6,20,18,15,75.5,86.0,4.15,17.0,104.0,61.23,48.4
2016,6,20,18,30,64.0,66.0,4.0,16.0,77.0,47.76,36.36
2016,6,20,18,45,45.0,47.5,3.9,15.5,54.0,34.91,24.59
2016,6,20,19,0,26.0,29.0,3.8,15.0,31.0,21.9,11.97
2016,6,20,19,15,13.0,14.5,3.8,14.5,15.5,11.25,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,10.5,7.0,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,11.0,14.0,9.44,0.0
2016,6,21,5,15,257.5,22.5,2.7,11.5,46.5,18.5,6.72
2016,6,21,5,30,398.0,33.0,2.7,12.0,79.0,27.37,18.0
2016,6,21,5,45,490.5,39.5,2.75,12.5,124.0,32.85,23.5
2016,6,21,6,0,583.0,46.0,2.8,13.0,169.0,41.74,31.73
2016,6,21,6,15,637.0,51.0,2.75,13.5,218.0,46.28,35.92
2016,6,21,6,30,691.0,56.0,2.7,14.0,267.0,50.86,39.98
2016,6,21,6,45,733.0,59.0,2.65,15.0,319.0,64.59,41.48
2016,6,21,7,0,775.0,62.0,2.6,16.0,371.0,115.83,63.42
2016,6,21,7,15,801.5,65.5,2.6,16.5,422.5,169.3,100.29
2016,6,21,7,30,828.0,69.0,2.6,17.0,474.0,228.35,148.04
2016,6,21,7,45,849.0,71.0,2.6,18.0,524.5,282.4,194.2
2016,6,21,8,0,870.0,73.0,2.6,19.0,575.0,337.2,241.37
2016,6,21,8,15,885.0,75.0,2.6,19.5,622.0,390.3,287.18
2016,6,21,8,30,900.0,77.0,2.6,20.0,669.0,442.99,331.54
2016,6,21,8,45,911.5,78.5,2.6,21.0,712.5,492.96,371.86
2016,6,21,9,0,923.0,80.0,2.6,22.0,756.0,541.66,409.73
2016,6,21,9,15,931.5,81.5,2.55,22.5,794.5,587.2,444.59
2016,6,21,9,30,940.0,83.0,2.5,23.0,833.0,630.72,476.82
2016,6,21,9,45,942.5,87.0,2.5,24.0,865.5,670.44,504.51
2016,6,21,10,0,945.0,91.0,2.5,25.0,898.0,707.29,529.26
2016,6,21,10,15,950.0,91.5,2.45,25.5,925.0,739.8,551.12
2016,6,21,10,30,955.0,92.0,2.4,26.0,952.0,769.29,570.35
2016,6,21,10,45,957.5,93.5,2.4,26.5,972.0,794.64,586.45
2016,6,21,11,0,960.0,95.0,2.4,27.0,992.0,816.57,599.31
2016,6,21,11,15,962.0,95.5,2.4,27.0,1006.0,833.78,610.2
2016,6,21,11,30,964.0,96.0,2.4,27.0,1020.0,847.42,618.8
2016,6,21,11,45,964.0,97.0,2.45,27.5,1025.5,856.31,623.5
2016,6,21,12,0,964.0,98.0,2.5,28.0,1031.0,861.57,625.9
2016,6,21,12,15,963.5,98.0,2.6,28.0,1030.0,861.98,626.84
2016,6,21,12,30,963.0,98.0,2.7,28.0,1029.0,858.79,625.51
2016,6,21,12,45,957.5,100.5,2.85,28.0,1019.0,850.14,620.97
2016,6,21,13,0,952.0,103.0,3.0,28.0,1009.0,837.99,614.12
2016,6,21,13,15,948.5,102.5,3.15,28.0,993.0,821.42,604.29
2016,6,21,13,30,945.0,102.0,3.3,28.0,977.0,801.4,592.09
2016,6,21,13,45,940.5,100.5,3.45,28.0,954.0,776.46,575.83
2016,6,21,14,0,936.0,99.0,3.6,28.0,931.0,748.31,556.67
2016,6,21,14,15,930.0,98.0,3.75,27.5,901.5,716.52,535.55
2016,6,21,14,30,924.0,97.0,3.9,27.0,872.0,681.9,511.78
2016,6,21,14,45,916.0,95.5,4.1,27.0,837.0,643.0,483.37
2016,6,21,15,0,908.0,94.0,4.3,27.0,802.0,601.79,452.44
2016,6,21,15,15,897.5,92.0,4.45,26.5,762.0,556.76,418.54
2016,6,21,15,30,887.0,90.0,4.6,26.0,722.0,510.06,382.37
2016,6,21,15,45,874.0,88.0,4.75,25.5,677.5,460.86,343.02
2016,6,21,16,0,861.0,86.0,4.9,25.0,633.0,410.72,301.63
2016,6,21,16,15,844.0,83.5,5.0,24.0,585.5,358.15,257.72
2016,6,21,16,30,827.0,81.0,5.1,23.0,538.0,303.03,210.87
2016,6,21,16,45,805.0,77.5,5.2,22.5,488.0,248.17,163.87
2016,6,21,17,0,783.0,74.0,5.3,22.0,438.0,194.46,119.36
2016,6,21,17,15,752.5,70.5,5.3,21.0,387.0,141.23,80.04
2016,6,21,17,30,722.0,67.0,5.3,20.0,336.0,90.66,51.62
2016,6,21,17,45,680.0,62.0,5.3,19.5,285.5,55.38,42.97
2016,6,21,18,0,638.0,57.0,5.3,19.0,235.0,47.17,35.88
2016,6,21,18,15,576.0,51.0,5.15,18.0,187.0,42.19,31.53
2016,6,21,18,30,514.0,45.0,5.0,17.0,139.0,37.26,27.04
2016,6,21,18,45,416.5,36.5,4.85,16.0,98.0,30.15,20.42
2016,6,21,19,0,319.0,28.0,4.7,15.0,57.0,23.12,12.99
2016,6,21,19,15,159.5,14.0,4.65,14.5,28.5,11.34,0.0
2016,6,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.0,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,10.0,15.0,9.44,0.0
2016,6,22,5,15,272.5,22.0,4.3,10.5,48.0,18.14,6.31
2016,6,22,5,30,419.0,32.0,4.3,11.0,81.0,26.65,17.42
2016,6,22,5,45,504.0,39.5,4.3,11.5,125.5,32.95,23.66
2016,6,22,6,0,589.0,47.0,4.3,12.0,170.0,39.33,29.68
2016,6,22,6,15,643.5,52.0,4.3,12.5,220.0,47.17,36.85
2016,6,22,6,30,698.0,57.0,4.3,13.0,270.0,51.75,40.92
2016,6,22,6,45,502.0,101.0,4.3,13.5,268.5,81.74,59.14
2016,6,22,7,0,306.0,145.0,4.3,14.0,267.0,128.37,92.01
