Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,565.5,108.5,4.3,14.5,371.5,164.31,107.59
2016,6,22,7,30,825.0,72.0,4.3,15.0,476.0,226.07,147.89
2016,6,22,7,45,845.5,74.5,4.35,15.5,526.0,283.78,198.14
2016,6,22,8,0,866.0,77.0,4.4,16.0,576.0,338.72,246.81
2016,6,22,8,15,881.0,79.5,4.4,16.5,623.5,392.11,293.91
2016,6,22,8,30,896.0,82.0,4.4,17.0,671.0,445.09,339.62
2016,6,22,8,45,909.0,83.0,4.45,17.5,715.0,495.21,381.99
2016,6,22,9,0,922.0,84.0,4.5,18.0,759.0,544.18,422.25
2016,6,22,9,15,930.5,85.5,4.55,18.5,798.0,589.73,458.76
2016,6,22,9,30,939.0,87.0,4.6,19.0,837.0,633.26,492.7
2016,6,22,9,45,946.5,88.0,4.65,19.5,870.5,673.49,523.31
2016,6,22,10,0,954.0,89.0,4.7,20.0,904.0,711.2,551.31
2016,6,22,10,15,959.0,90.0,4.75,20.0,931.0,744.47,576.57
2016,6,22,10,30,964.0,91.0,4.8,20.0,958.0,774.69,599.23
2016,6,22,10,45,967.5,91.5,4.9,20.0,979.0,800.18,618.19
2016,6,22,11,0,971.0,92.0,5.0,20.0,1000.0,822.27,633.9
2016,6,22,11,15,973.5,92.5,5.05,20.0,1013.5,840.11,646.36
2016,6,22,11,30,976.0,93.0,5.1,20.0,1027.0,854.36,656.36
2016,6,22,11,45,977.0,93.0,5.2,20.5,1033.5,863.36,661.72
2016,6,22,12,0,978.0,93.0,5.3,21.0,1040.0,868.7,664.58
2016,6,22,12,15,978.5,93.0,5.35,21.0,1039.5,869.97,665.71
2016,6,22,12,30,979.0,93.0,5.4,21.0,1039.0,867.58,664.36
2016,6,22,12,45,971.0,97.5,5.5,21.0,1029.0,858.61,658.7
2016,6,22,13,0,963.0,102.0,5.6,21.0,1019.0,846.1,650.62
2016,6,22,13,15,960.5,101.5,5.6,20.5,1003.5,830.17,640.91
2016,6,22,13,30,958.0,101.0,5.6,20.0,988.0,810.73,628.67
2016,6,22,13,45,953.0,100.5,5.7,20.0,965.0,786.03,611.24
2016,6,22,14,0,948.0,100.0,5.8,20.0,942.0,758.11,590.7
2016,6,22,14,15,942.0,99.0,5.8,20.0,913.0,726.01,566.33
2016,6,22,14,30,936.0,98.0,5.8,20.0,884.0,691.04,539.38
2016,6,22,14,45,928.5,96.5,5.85,20.0,849.0,652.05,509.01
2016,6,22,15,0,921.0,95.0,5.9,20.0,814.0,610.68,476.11
2016,6,22,15,15,911.0,93.0,5.9,19.5,773.5,565.39,440.16
2016,6,22,15,30,901.0,91.0,5.9,19.0,733.0,518.36,401.78
2016,6,22,15,45,888.5,88.5,5.9,19.0,688.0,468.32,359.22
2016,6,22,16,0,876.0,86.0,5.9,19.0,643.0,417.26,314.81
2016,6,22,16,15,858.5,83.5,5.85,18.5,594.5,363.76,268.14
2016,6,22,16,30,841.0,81.0,5.8,18.0,546.0,310.27,220.79
2016,6,22,16,45,819.0,77.5,5.75,17.5,495.5,252.12,169.99
2016,6,22,17,0,797.0,74.0,5.7,17.0,445.0,197.62,123.79
2016,6,22,17,15,766.0,70.5,5.65,16.5,393.0,143.51,82.75
2016,6,22,17,30,735.0,67.0,5.6,16.0,341.0,92.11,53.05
2016,6,22,17,45,691.0,62.5,5.55,15.5,289.5,55.92,44.17
2016,6,22,18,0,647.0,58.0,5.5,15.0,238.0,48.02,37.25
2016,6,22,18,15,584.0,52.0,5.4,14.5,189.5,43.03,32.76
2016,6,22,18,30,521.0,46.0,5.3,14.0,141.0,38.1,28.14
2016,6,22,18,45,419.0,37.5,5.2,13.5,99.0,30.97,21.38
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.95,13.83
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.75,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,14.0,8.65,0.0
2016,6,23,5,15,279.5,21.0,3.6,10.5,47.0,17.32,5.55
2016,6,23,5,30,426.0,31.0,3.6,11.0,80.0,25.87,16.73
2016,6,23,5,45,516.5,37.5,3.65,11.5,125.5,34.14,24.72
2016,6,23,6,0,607.0,44.0,3.7,12.0,171.0,40.28,30.53
2016,6,23,6,15,661.0,49.0,3.7,12.5,221.0,44.91,34.83
2016,6,23,6,30,715.0,54.0,3.7,13.0,271.0,49.59,39.0
2016,6,23,6,45,754.5,57.5,3.75,13.5,323.5,62.88,40.85
2016,6,23,7,0,794.0,61.0,3.8,14.0,376.0,115.51,63.29
2016,6,23,7,15,820.0,64.0,3.8,14.5,428.0,173.66,104.08
2016,6,23,7,30,846.0,67.0,3.8,15.0,480.0,229.21,149.4
2016,6,23,7,45,866.5,69.0,3.8,16.0,531.0,284.12,196.95
2016,6,23,8,0,887.0,71.0,3.8,17.0,582.0,339.7,245.56
2016,6,23,8,15,901.5,73.0,3.8,17.5,629.5,393.53,292.81
2016,6,23,8,30,916.0,75.0,3.8,18.0,677.0,446.87,338.58
2016,6,23,8,45,927.5,76.5,3.8,18.5,720.5,497.66,381.1
2016,6,23,9,0,939.0,78.0,3.8,19.0,764.0,547.15,421.29
2016,6,23,9,15,946.5,79.5,3.8,19.5,802.5,592.9,457.45
2016,6,23,9,30,954.0,81.0,3.8,20.0,841.0,636.51,490.9
2016,6,23,9,45,954.5,85.0,3.85,20.5,872.5,675.61,520.19
2016,6,23,10,0,955.0,89.0,3.9,21.0,904.0,711.66,546.49
2016,6,23,10,15,959.0,90.0,3.95,21.0,930.5,744.33,570.9
2016,6,23,10,30,963.0,91.0,4.0,21.0,957.0,773.89,592.69
2016,6,23,10,45,964.5,92.0,4.1,21.5,976.5,798.36,609.35
2016,6,23,11,0,966.0,93.0,4.2,22.0,996.0,819.37,622.68
2016,6,23,11,15,967.0,93.0,4.3,22.0,1008.0,835.58,633.9
2016,6,23,11,30,968.0,93.0,4.4,22.0,1020.0,848.2,642.65
2016,6,23,11,45,968.5,93.0,4.55,22.5,1025.5,856.79,648.04
2016,6,23,12,0,969.0,93.0,4.7,23.0,1031.0,861.74,650.98
2016,6,23,12,15,968.0,93.0,4.85,23.0,1029.5,861.86,651.95
2016,6,23,12,30,967.0,93.0,5.0,23.0,1028.0,858.35,650.47
2016,6,23,12,45,964.0,93.5,5.2,23.0,1018.5,850.07,645.98
2016,6,23,13,0,961.0,94.0,5.4,23.0,1009.0,838.21,638.97
2016,6,23,13,15,958.0,93.5,5.55,22.5,993.5,821.95,629.83
2016,6,23,13,30,955.0,93.0,5.7,22.0,978.0,802.2,618.12
2016,6,23,13,45,952.0,91.5,5.85,22.0,955.5,778.18,601.71
2016,6,23,14,0,949.0,90.0,6.0,22.0,933.0,750.85,581.88
2016,6,23,14,15,943.5,89.0,6.05,21.5,904.5,719.08,559.09
2016,6,23,14,30,938.0,88.0,6.1,21.0,876.0,684.41,533.59
2016,6,23,14,45,933.0,85.5,6.2,21.0,841.5,646.03,503.78
2016,6,23,15,0,928.0,83.0,6.3,21.0,807.0,605.07,471.26
2016,6,23,15,15,918.0,81.5,6.3,20.5,767.0,559.97,435.38
2016,6,23,15,30,908.0,80.0,6.3,20.0,727.0,513.13,397.08
2016,6,23,15,45,897.0,77.0,6.3,20.0,682.5,463.06,354.43
2016,6,23,16,0,886.0,74.0,6.3,20.0,638.0,411.83,309.82
2016,6,23,16,15,869.0,72.0,6.2,19.5,590.0,358.54,263.2
2016,6,23,16,30,852.0,70.0,6.1,19.0,542.0,305.2,215.87
2016,6,23,16,45,830.5,67.5,6.05,18.5,491.5,250.63,167.89
2016,6,23,17,0,809.0,65.0,6.0,18.0,441.0,197.04,122.4
2016,6,23,17,15,780.0,61.5,5.85,17.5,390.0,138.73,77.79
2016,6,23,17,30,751.0,58.0,5.7,17.0,339.0,86.74,47.58
2016,6,23,17,45,708.5,54.5,5.6,16.5,288.0,49.92,38.68
2016,6,23,18,0,666.0,51.0,5.5,16.0,237.0,46.58,35.82
2016,6,23,18,15,606.5,45.5,5.3,15.5,189.0,41.49,31.25
2016,6,23,18,30,547.0,40.0,5.1,15.0,141.0,36.43,26.56
2016,6,23,18,45,447.5,33.0,4.9,14.5,99.0,27.5,18.28
2016,6,23,19,0,348.0,26.0,4.7,14.0,57.0,21.56,11.85
2016,6,23,19,15,174.0,13.0,4.65,13.5,28.5,10.53,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,3.35,10.0,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,3.5,10.0,13.0,8.65,0.0
2016,6,24,5,15,276.0,21.0,3.5,10.5,46.0,17.32,5.29
2016,6,24,5,30,424.0,31.0,3.5,11.0,79.0,25.87,16.7
2016,6,24,5,45,508.5,38.0,3.5,11.5,124.0,31.8,22.63
2016,6,24,6,0,593.0,45.0,3.5,12.0,169.0,41.0,31.18
2016,6,24,6,15,648.5,50.5,3.4,12.5,219.0,46.0,35.8
2016,6,24,6,30,704.0,56.0,3.3,13.0,269.0,51.03,40.29
2016,6,24,6,45,740.0,60.5,3.25,13.5,321.0,64.3,42.57
2016,6,24,7,0,776.0,65.0,3.2,14.0,373.0,116.61,65.0
2016,6,24,7,15,803.5,68.0,3.05,14.5,425.0,169.94,101.65
2016,6,24,7,30,831.0,71.0,2.9,15.0,477.0,228.91,149.5
2016,6,24,7,45,850.0,74.5,2.8,16.0,527.0,283.93,196.81
2016,6,24,8,0,869.0,78.0,2.7,17.0,577.0,339.51,244.94
2016,6,24,8,15,884.5,80.0,2.65,17.5,625.0,392.88,291.24
2016,6,24,8,30,900.0,82.0,2.6,18.0,673.0,445.89,336.08
2016,6,24,8,45,910.5,84.5,2.6,18.5,716.5,496.41,377.81
2016,6,24,9,0,921.0,87.0,2.6,19.0,760.0,545.56,417.15
2016,6,24,9,15,930.0,88.5,2.6,19.5,799.0,591.44,452.8
2016,6,24,9,30,939.0,90.0,2.6,20.0,838.0,635.34,485.88
2016,6,24,9,45,947.0,91.0,2.6,20.5,872.0,675.99,515.65
2016,6,24,10,0,955.0,92.0,2.6,21.0,906.0,714.14,542.81
2016,6,24,10,15,960.0,93.0,2.65,21.5,933.5,747.54,566.22
2016,6,24,10,30,965.0,94.0,2.7,22.0,961.0,777.9,587.01
2016,6,24,10,45,968.0,94.5,2.75,22.5,981.5,803.14,603.71
2016,6,24,11,0,971.0,95.0,2.8,23.0,1002.0,824.97,617.1
2016,6,24,11,15,973.0,95.5,2.85,23.5,1015.5,842.52,627.58
2016,6,24,11,30,975.0,96.0,2.9,24.0,1029.0,856.47,635.66
2016,6,24,11,45,976.0,96.0,3.0,24.5,1035.5,865.57,640.86
2016,6,24,12,0,977.0,96.0,3.1,25.0,1042.0,871.01,643.7
2016,6,24,12,15,976.5,96.5,3.2,25.0,1041.0,872.01,644.92
2016,6,24,12,30,976.0,97.0,3.3,25.0,1040.0,869.36,643.79
2016,6,24,12,45,967.0,101.5,3.45,25.0,1029.5,859.68,638.28
2016,6,24,13,0,958.0,106.0,3.6,25.0,1019.0,846.51,630.44
2016,6,24,13,15,955.5,105.5,3.7,25.0,1003.5,830.76,620.61
2016,6,24,13,30,953.0,105.0,3.8,25.0,988.0,811.51,608.37
2016,6,24,13,45,949.0,104.0,3.9,25.0,965.5,787.32,592.08
2016,6,24,14,0,945.0,103.0,4.0,25.0,943.0,759.86,572.84
2016,6,24,14,15,939.0,101.5,4.05,25.0,914.0,727.5,549.58
2016,6,24,14,30,933.0,100.0,4.1,25.0,885.0,692.27,523.79
2016,6,24,14,45,925.0,99.0,4.15,25.0,849.5,653.57,494.9
2016,6,24,15,0,917.0,98.0,4.2,25.0,814.0,612.52,463.58
2016,6,24,15,15,907.0,96.0,4.25,24.5,774.0,567.43,429.31
2016,6,24,15,30,897.0,94.0,4.3,24.0,734.0,520.59,392.62
2016,6,24,15,45,883.5,92.0,4.35,24.0,689.0,470.73,351.78
2016,6,24,16,0,870.0,90.0,4.4,24.0,644.0,419.92,309.17
2016,6,24,16,15,853.0,87.0,4.4,23.5,595.5,366.45,264.05
2016,6,24,16,30,836.0,84.0,4.4,23.0,547.0,310.56,216.26
2016,6,24,16,45,812.5,81.0,4.45,22.5,496.5,255.21,169.07
2016,6,24,17,0,789.0,78.0,4.5,22.0,446.0,201.14,124.35
2016,6,24,17,15,758.0,74.0,4.5,21.0,394.0,146.99,84.15
2016,6,24,17,30,727.0,70.0,4.5,20.0,342.0,95.56,54.59
2016,6,24,17,45,683.0,65.5,4.55,19.5,290.5,58.18,45.4
2016,6,24,18,0,639.0,61.0,4.6,19.0,239.0,50.14,38.49
2016,6,24,18,15,574.0,54.5,4.6,18.0,190.5,44.84,33.87
2016,6,24,18,30,509.0,48.0,4.6,17.0,142.0,39.58,29.09
2016,6,24,18,45,408.0,38.5,4.65,16.0,99.5,31.71,21.8
2016,6,24,19,0,307.0,29.0,4.7,15.0,57.0,23.9,13.7
2016,6,24,19,15,153.5,14.5,4.7,14.5,28.5,11.73,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,10.0,1.2,12.0,13.0,7.87,0.0
2016,6,25,5,15,249.0,21.0,1.45,12.5,45.0,17.25,4.88
2016,6,25,5,30,395.0,32.0,1.7,13.0,77.0,26.56,17.13
2016,6,25,5,45,485.0,39.5,2.0,13.5,121.5,32.83,23.35
2016,6,25,6,0,575.0,47.0,2.3,14.0,166.0,39.21,29.33
2016,6,25,6,15,631.0,52.5,2.3,14.5,216.0,47.46,36.81
2016,6,25,6,30,687.0,58.0,2.3,15.0,266.0,52.41,41.19
2016,6,25,6,45,727.0,62.0,2.3,16.0,318.0,64.65,42.88
2016,6,25,7,0,767.0,66.0,2.3,17.0,370.0,116.17,64.27
2016,6,25,7,15,795.0,69.5,2.35,17.5,422.0,169.48,100.38
2016,6,25,7,30,823.0,73.0,2.4,18.0,474.0,225.01,144.78
2016,6,25,7,45,844.5,75.5,2.5,19.0,524.5,282.91,193.75
2016,6,25,8,0,866.0,78.0,2.6,20.0,575.0,338.19,241.08
2016,6,25,8,15,881.5,80.5,2.65,20.5,623.0,391.86,287.18
2016,6,25,8,30,897.0,83.0,2.7,21.0,671.0,445.18,331.92
2016,6,25,8,45,909.5,84.5,2.8,22.0,715.5,495.66,372.7
2016,6,25,9,0,922.0,86.0,2.9,23.0,760.0,544.97,411.21
2016,6,25,9,15,931.5,88.0,2.95,23.5,799.5,591.63,447.19
2016,6,25,9,30,941.0,90.0,3.0,24.0,839.0,636.36,480.69
2016,6,25,9,45,943.0,94.0,3.05,24.5,871.5,675.98,509.57
2016,6,25,10,0,945.0,98.0,3.1,25.0,904.0,712.69,535.63
2016,6,25,10,15,950.5,99.0,3.15,25.5,931.5,746.18,558.89
2016,6,25,10,30,956.0,100.0,3.2,26.0,959.0,776.67,579.59
2016,6,25,10,45,959.5,101.0,3.25,26.5,980.0,802.54,596.71
2016,6,25,11,0,963.0,102.0,3.3,27.0,1001.0,825.04,610.42
2016,6,25,11,15,965.5,102.5,3.4,27.0,1015.0,842.88,622.46
2016,6,25,11,30,968.0,103.0,3.5,27.0,1029.0,857.17,632.18
2016,6,25,11,45,968.5,103.5,3.6,27.0,1035.5,866.26,638.51
2016,6,25,12,0,969.0,104.0,3.7,27.0,1042.0,871.72,642.52
2016,6,25,12,15,968.5,104.0,3.8,27.0,1041.0,872.34,643.38
2016,6,25,12,30,968.0,104.0,3.9,27.0,1040.0,869.34,641.91
2016,6,25,12,45,968.5,102.5,4.05,27.0,1032.0,862.26,638.01
2016,6,25,13,0,969.0,101.0,4.2,27.0,1024.0,851.52,631.68
2016,6,25,13,15,966.0,100.5,4.3,27.0,1008.5,835.26,621.41
2016,6,25,13,30,963.0,100.0,4.4,27.0,993.0,815.47,608.75
2016,6,25,13,45,958.5,99.5,4.55,27.0,970.0,791.15,592.72
2016,6,25,14,0,954.0,99.0,4.7,27.0,947.0,763.55,573.78
2016,6,25,14,15,948.0,98.0,4.75,26.5,917.5,731.39,551.81
2016,6,25,14,30,942.0,97.0,4.8,26.0,888.0,696.32,527.18
2016,6,25,14,45,934.5,95.5,4.9,26.0,853.0,657.21,498.11
2016,6,25,15,0,927.0,94.0,5.0,26.0,818.0,615.68,466.49
2016,6,25,15,15,917.0,92.0,5.0,25.5,777.5,570.21,431.68
2016,6,25,15,30,907.0,90.0,5.0,25.0,737.0,522.96,394.46
2016,6,25,15,45,894.0,88.0,5.05,24.5,692.0,472.88,354.03
2016,6,25,16,0,881.0,86.0,5.1,24.0,647.0,421.8,311.55
2016,6,25,16,15,864.0,83.5,5.1,23.5,598.5,368.22,266.02
2016,6,25,16,30,847.0,81.0,5.1,23.0,550.0,314.56,219.66
2016,6,25,16,45,825.0,77.5,5.1,23.0,499.5,256.1,169.34
2016,6,25,17,0,803.0,74.0,5.1,23.0,449.0,201.21,123.49
2016,6,25,17,15,773.0,70.5,4.95,22.0,397.0,146.79,82.99
2016,6,25,17,30,743.0,67.0,4.8,21.0,345.0,94.95,53.12
2016,6,25,17,45,701.0,62.0,4.7,20.5,293.5,55.67,43.03
2016,6,25,18,0,659.0,57.0,4.6,20.0,242.0,51.34,39.37
2016,6,25,18,15,596.5,51.0,4.4,19.0,193.0,42.39,31.58
2016,6,25,18,30,534.0,45.0,4.2,18.0,144.0,37.41,27.07
2016,6,25,18,45,435.0,36.5,4.05,17.0,101.5,30.24,20.44
2016,6,25,19,0,336.0,28.0,3.9,16.0,59.0,23.17,13.07
2016,6,25,19,15,168.0,14.0,3.9,15.5,29.5,11.35,0.0
2016,6,25,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,10.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,11.0,12.0,7.87,0.0
2016,6,26,5,15,245.0,21.0,2.9,11.5,43.5,17.25,4.57
2016,6,26,5,30,386.0,32.0,2.9,12.0,75.0,26.53,17.13
2016,6,26,5,45,473.0,39.5,2.9,12.5,118.5,32.76,23.36
2016,6,26,6,0,560.0,47.0,2.9,13.0,162.0,39.09,29.33
2016,6,26,6,15,615.5,52.5,2.8,13.5,211.0,43.65,33.56
2016,6,26,6,30,671.0,58.0,2.7,14.0,260.0,52.21,41.18
2016,6,26,6,45,709.5,62.0,2.65,15.0,311.0,63.79,42.77
2016,6,26,7,0,748.0,66.0,2.6,16.0,362.0,114.16,63.66
2016,6,26,7,15,776.0,69.5,2.5,16.5,413.0,166.38,99.12
2016,6,26,7,30,804.0,73.0,2.4,17.0,464.0,220.86,142.78
2016,6,26,7,45,825.0,76.0,2.35,18.0,514.0,278.01,191.18
2016,6,26,8,0,846.0,79.0,2.3,19.0,564.0,332.53,237.84
2016,6,26,8,15,861.5,81.5,2.3,19.5,611.0,385.21,283.09
2016,6,26,8,30,877.0,84.0,2.3,20.0,658.0,437.58,326.99
2016,6,26,8,45,889.0,85.5,2.3,21.0,701.0,486.93,366.67
2016,6,26,9,0,901.0,87.0,2.3,22.0,744.0,535.1,404.0
2016,6,26,9,15,910.0,89.0,2.3,22.5,782.5,580.64,438.89
2016,6,26,9,30,919.0,91.0,2.3,23.0,821.0,624.28,471.27
2016,6,26,9,45,928.0,91.0,2.35,24.0,855.0,664.05,499.27
2016,6,26,10,0,937.0,91.0,2.4,25.0,889.0,701.46,524.76
2016,6,26,10,15,941.5,92.0,2.4,25.0,916.0,734.08,548.03
2016,6,26,10,30,946.0,93.0,2.4,25.0,943.0,763.68,568.82
2016,6,26,10,45,948.5,94.5,2.45,25.5,963.0,789.08,585.43
2016,6,26,11,0,951.0,96.0,2.5,26.0,983.0,811.11,598.79
2016,6,26,11,15,953.0,96.5,2.55,26.5,996.5,828.45,609.0
2016,6,26,11,30,955.0,97.0,2.6,27.0,1010.0,842.25,616.9
2016,6,26,11,45,954.0,98.0,2.65,27.5,1015.5,850.53,621.19
2016,6,26,12,0,953.0,99.0,2.7,28.0,1021.0,855.2,623.21
2016,6,26,12,15,952.5,99.0,2.8,28.0,1020.0,855.86,624.25
2016,6,26,12,30,952.0,99.0,2.9,28.0,1019.0,852.95,623.02
2016,6,26,12,45,940.0,105.5,3.05,28.0,1007.5,842.8,617.36
2016,6,26,13,0,928.0,112.0,3.2,28.0,996.0,829.28,609.47
2016,6,26,13,15,925.0,111.5,3.35,28.0,980.5,813.68,600.17
2016,6,26,13,30,922.0,111.0,3.5,28.0,965.0,794.7,588.53
2016,6,26,13,45,917.5,110.0,3.7,28.0,942.5,770.91,572.96
2016,6,26,14,0,913.0,109.0,3.9,28.0,920.0,743.98,554.7
2016,6,26,14,15,906.5,107.5,4.05,27.5,891.0,712.28,533.53
2016,6,26,14,30,900.0,106.0,4.2,27.0,862.0,677.83,509.8
2016,6,26,14,45,891.5,104.5,4.4,27.0,827.5,639.61,481.79
2016,6,26,15,0,883.0,103.0,4.6,27.0,793.0,599.16,451.53
2016,6,26,15,15,872.0,101.0,4.7,26.5,753.5,554.96,418.25
2016,6,26,15,30,861.0,99.0,4.8,26.0,714.0,509.18,382.67
2016,6,26,15,45,846.5,97.0,4.9,26.0,669.5,460.52,343.07
2016,6,26,16,0,832.0,95.0,5.0,26.0,625.0,410.33,301.25
2016,6,26,16,15,814.0,92.0,5.05,25.5,578.0,357.67,257.13
2016,6,26,16,30,796.0,89.0,5.1,25.0,531.0,305.2,212.38
2016,6,26,16,45,772.0,85.5,5.15,24.5,481.0,251.4,166.76
2016,6,26,17,0,748.0,82.0,5.2,24.0,431.0,199.0,123.63
2016,6,26,17,15,717.0,77.5,5.15,23.0,380.5,146.67,84.79
2016,6,26,17,30,686.0,73.0,5.1,22.0,330.0,92.79,52.35
2016,6,26,17,45,643.5,67.5,5.05,21.5,280.5,54.62,41.95
2016,6,26,18,0,601.0,62.0,5.0,21.0,231.0,50.43,38.41
2016,6,26,18,15,538.0,55.0,4.9,20.0,184.0,44.86,33.6
2016,6,26,18,30,475.0,48.0,4.8,19.0,137.0,39.31,28.6
2016,6,26,18,45,382.0,38.5,4.75,18.5,96.5,31.56,21.42
2016,6,26,19,0,289.0,29.0,4.7,18.0,56.0,23.82,13.46
2016,6,26,19,15,144.5,14.5,4.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,27,5,0,100.0,10.0,2.2,12.0,11.0,7.87,0.0
2016,6,27,5,15,239.0,20.5,2.2,12.5,42.0,16.82,3.89
2016,6,27,5,30,378.0,31.0,2.2,13.0,73.0,25.67,16.29
2016,6,27,5,45,463.5,39.0,2.2,13.5,116.0,32.3,22.85
2016,6,27,6,0,549.0,47.0,2.2,14.0,159.0,38.99,29.13
2016,6,27,6,15,605.0,52.5,2.2,14.5,207.5,43.54,33.32
2016,6,27,6,30,661.0,58.0,2.2,15.0,256.0,52.08,40.9
2016,6,27,6,45,699.0,62.5,2.2,16.0,306.5,63.54,42.73
2016,6,27,7,0,737.0,67.0,2.2,17.0,357.0,113.66,63.47
2016,6,27,7,15,765.0,70.5,2.15,17.5,408.0,165.28,98.27
2016,6,27,7,30,793.0,74.0,2.1,18.0,459.0,219.17,141.2
2016,6,27,7,45,814.0,77.0,2.05,19.0,508.5,272.85,186.54
2016,6,27,8,0,835.0,80.0,2.0,20.0,558.0,329.7,234.69
2016,6,27,8,15,851.0,82.5,2.05,21.0,605.0,382.03,278.85
2016,6,27,8,30,867.0,85.0,2.1,22.0,652.0,434.13,321.63
2016,6,27,8,45,879.5,87.5,2.15,23.0,695.5,484.13,361.48
2016,6,27,9,0,892.0,90.0,2.2,24.0,739.0,533.03,399.1
2016,6,27,9,15,901.5,91.5,2.3,24.5,778.0,578.1,433.69
2016,6,27,9,30,911.0,93.0,2.4,25.0,817.0,621.31,465.96
2016,6,27,9,45,908.5,100.0,2.5,26.0,848.0,659.66,492.87
2016,6,27,10,0,906.0,107.0,2.6,27.0,879.0,694.84,516.73
2016,6,27,10,15,912.0,108.5,2.65,27.5,906.5,728.0,539.49
2016,6,27,10,30,918.0,110.0,2.7,28.0,934.0,758.32,559.81
2016,6,27,10,45,922.5,110.5,2.8,28.5,955.0,783.7,576.71
2016,6,27,11,0,927.0,111.0,2.9,29.0,976.0,805.88,590.73
2016,6,27,11,15,930.0,112.0,2.95,29.0,990.0,824.02,602.6
2016,6,27,11,30,933.0,113.0,3.0,29.0,1004.0,838.73,612.27
2016,6,27,11,45,934.5,113.0,3.05,29.5,1011.0,847.98,617.16
2016,6,27,12,0,936.0,113.0,3.1,30.0,1018.0,853.75,619.84
2016,6,27,12,15,936.0,113.0,3.2,30.0,1017.5,854.83,621.06
2016,6,27,12,30,936.0,113.0,3.3,30.0,1017.0,852.42,620.09
2016,6,27,12,45,938.5,110.0,3.45,30.0,1010.0,846.04,616.81
2016,6,27,13,0,941.0,107.0,3.6,30.0,1003.0,836.05,611.18
2016,6,27,13,15,938.0,106.5,3.7,30.0,987.5,820.29,601.47
2016,6,27,13,30,935.0,106.0,3.8,30.0,972.0,801.11,589.47
2016,6,27,13,45,931.5,105.0,3.95,30.0,950.0,777.78,574.26
2016,6,27,14,0,928.0,104.0,4.1,30.0,928.0,751.23,556.15
2016,6,27,14,15,922.0,102.5,4.2,29.5,899.5,719.45,534.92
2016,6,27,14,30,916.0,101.0,4.3,29.0,871.0,684.85,511.13
2016,6,27,14,45,908.5,99.0,4.4,29.0,836.5,646.27,482.85
2016,6,27,15,0,901.0,97.0,4.5,29.0,802.0,605.34,452.14
2016,6,27,15,15,890.5,95.5,4.55,28.5,762.0,561.11,419.04
2016,6,27,15,30,880.0,94.0,4.6,28.0,722.0,515.21,383.61
2016,6,27,15,45,868.0,91.0,4.65,28.0,678.0,465.97,343.85
2016,6,27,16,0,856.0,88.0,4.7,28.0,634.0,415.69,302.23
2016,6,27,16,15,839.0,85.5,4.7,27.0,586.5,363.34,259.13
2016,6,27,16,30,822.0,83.0,4.7,26.0,539.0,308.59,213.24
2016,6,27,16,45,801.0,79.0,4.75,25.5,489.0,253.7,166.76
2016,6,27,17,0,780.0,75.0,4.8,25.0,439.0,199.86,122.41
2016,6,27,17,15,750.0,71.5,4.75,24.0,388.0,146.66,82.95
2016,6,27,17,30,720.0,68.0,4.7,23.0,337.0,96.06,53.57
2016,6,27,17,45,680.0,62.5,4.7,22.5,287.0,55.76,42.75
2016,6,27,18,0,640.0,57.0,4.7,22.0,237.0,47.19,35.44
2016,6,27,18,15,578.5,51.0,4.6,21.0,189.0,42.21,31.15
2016,6,27,18,30,517.0,45.0,4.5,20.0,141.0,37.27,26.71
2016,6,27,18,45,423.0,36.5,4.45,19.5,99.5,30.17,20.14
2016,6,27,19,0,329.0,28.0,4.4,19.0,58.0,23.14,12.85
2016,6,27,19,15,164.5,14.0,4.4,18.5,29.0,11.34,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,7.08,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.0,40.5,17.18,3.65
2016,6,28,5,30,344.0,33.0,3.2,12.0,70.0,27.19,17.61
2016,6,28,5,45,430.5,41.5,3.2,12.5,112.5,34.1,24.51
2016,6,28,6,0,517.0,50.0,3.2,13.0,155.0,41.06,31.07
2016,6,28,6,15,575.0,56.5,3.15,13.5,203.5,46.24,35.86
2016,6,28,6,30,633.0,63.0,3.1,14.0,252.0,51.43,40.48
2016,6,28,6,45,674.0,67.5,3.05,15.0,302.5,62.09,42.1
2016,6,28,7,0,715.0,72.0,3.0,16.0,353.0,115.48,66.17
2016,6,28,7,15,744.5,76.0,2.95,16.5,404.0,166.53,100.72
2016,6,28,7,30,774.0,80.0,2.9,17.0,455.0,220.05,143.52
2016,6,28,7,45,797.5,82.5,2.85,18.0,504.5,273.01,188.46
2016,6,28,8,0,821.0,85.0,2.8,19.0,554.0,327.16,234.83
2016,6,28,8,15,838.0,88.0,2.8,19.5,601.5,381.72,281.57
2016,6,28,8,30,855.0,91.0,2.8,20.0,649.0,434.08,325.57
2016,6,28,8,45,869.0,92.5,2.8,21.0,692.5,483.45,365.42
2016,6,28,9,0,883.0,94.0,2.8,22.0,736.0,531.86,403.13
2016,6,28,9,15,893.0,95.5,2.8,22.5,775.5,576.88,437.88
2016,6,28,9,30,903.0,97.0,2.8,23.0,815.0,620.11,470.25
2016,6,28,9,45,912.0,98.0,2.8,23.5,849.0,660.27,499.5
2016,6,28,10,0,921.0,99.0,2.8,24.0,883.0,698.12,526.31
2016,6,28,10,15,927.0,100.0,2.9,24.5,910.5,731.39,549.72
2016,6,28,10,30,933.0,101.0,3.0,25.0,938.0,761.77,570.68
2016,6,28,10,45,937.0,102.0,3.1,25.5,959.0,787.63,588.16
2016,6,28,11,0,941.0,103.0,3.2,26.0,980.0,810.23,602.37
2016,6,28,11,15,943.5,103.5,3.3,26.0,994.5,827.88,614.35
2016,6,28,11,30,946.0,104.0,3.4,26.0,1009.0,842.05,624.05
2016,6,28,11,45,947.0,104.5,3.5,26.0,1015.5,851.5,630.67
2016,6,28,12,0,948.0,105.0,3.6,26.0,1022.0,857.41,634.99
2016,6,28,12,15,948.0,105.0,3.7,26.0,1021.5,858.56,636.21
2016,6,28,12,30,948.0,105.0,3.8,26.0,1021.0,856.16,635.13
2016,6,28,12,45,939.5,109.5,3.95,26.0,1011.0,847.19,629.91
2016,6,28,13,0,931.0,114.0,4.1,26.0,1001.0,834.82,622.42
2016,6,28,13,15,928.5,113.5,4.2,26.0,986.0,819.64,612.82
2016,6,28,13,30,926.0,113.0,4.3,26.0,971.0,801.06,600.88
2016,6,28,13,45,923.0,111.5,4.4,26.0,949.5,777.93,585.05
2016,6,28,14,0,920.0,110.0,4.5,26.0,928.0,751.57,566.51
2016,6,28,14,15,914.0,109.0,4.55,25.5,899.5,720.47,545.26
2016,6,28,14,30,908.0,108.0,4.6,25.0,871.0,686.57,521.43
2016,6,28,14,45,901.5,105.5,4.65,25.0,837.0,648.48,492.95
2016,6,28,15,0,895.0,103.0,4.7,25.0,803.0,607.98,461.99
2016,6,28,15,15,884.5,101.0,4.7,24.5,763.0,563.57,428.03
2016,6,28,15,30,874.0,99.0,4.7,24.0,723.0,517.49,391.77
2016,6,28,15,45,862.5,95.5,4.75,24.0,679.0,468.31,351.44
2016,6,28,16,0,851.0,92.0,4.8,24.0,635.0,418.05,309.18
2016,6,28,16,15,833.5,89.5,4.75,23.5,587.5,364.18,263.69
2016,6,28,16,30,816.0,87.0,4.7,23.0,540.0,311.23,218.14
2016,6,28,16,45,795.0,83.0,4.7,22.5,490.0,256.6,171.34
2016,6,28,17,0,774.0,79.0,4.7,22.0,440.0,203.01,126.68
2016,6,28,17,15,743.0,75.0,4.65,21.0,389.0,149.54,86.5
2016,6,28,17,30,712.0,71.0,4.6,20.0,338.0,98.82,56.41
2016,6,28,17,45,671.0,65.5,4.6,19.0,287.5,53.57,41.47
2016,6,28,18,0,630.0,60.0,4.6,18.0,237.0,49.29,37.91
2016,6,28,18,15,567.5,53.5,4.6,17.0,189.0,44.01,33.28
2016,6,28,18,30,505.0,47.0,4.6,16.0,141.0,38.75,28.49
2016,6,28,18,45,408.0,38.0,4.6,15.5,99.5,31.3,21.5
2016,6,28,19,0,311.0,29.0,4.6,15.0,58.0,23.91,13.74
2016,6,28,19,15,155.5,14.5,4.55,14.5,29.0,11.74,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,74.0,18.5,3.9,10.5,26.5,14.18,1.64
2016,6,29,5,30,148.0,37.0,3.9,11.0,53.0,27.76,18.13
2016,6,29,5,45,186.0,54.5,3.95,11.5,85.0,40.3,30.07
2016,6,29,6,0,224.0,72.0,4.0,12.0,117.0,52.64,41.52
2016,6,29,6,15,250.0,89.5,4.0,12.5,153.0,64.63,52.45
2016,6,29,6,30,276.0,107.0,4.0,13.0,189.0,76.35,62.88
2016,6,29,6,45,297.0,123.5,4.05,13.5,226.5,90.59,69.64
2016,6,29,7,0,318.0,140.0,4.1,14.0,264.0,124.76,88.87
2016,6,29,7,15,169.5,156.5,4.1,14.5,224.0,138.08,103.37
2016,6,29,7,30,21.0,173.0,4.1,15.0,184.0,132.75,104.96
2016,6,29,7,45,165.5,202.0,4.15,15.5,296.0,194.02,149.57
2016,6,29,8,0,310.0,231.0,4.2,16.0,408.0,273.15,209.68
2016,6,29,8,15,277.0,260.0,4.2,16.5,428.0,302.72,235.02
2016,6,29,8,30,244.0,289.0,4.2,17.0,448.0,328.72,256.68
2016,6,29,8,45,139.0,288.0,4.25,17.5,380.0,291.37,228.54
2016,6,29,9,0,34.0,287.0,4.3,18.0,312.0,241.59,189.29
2016,6,29,9,15,40.5,312.5,4.35,18.5,343.5,268.25,209.72
2016,6,29,9,30,47.0,338.0,4.4,19.0,375.0,295.58,230.32
2016,6,29,9,45,493.0,219.5,4.45,19.5,637.0,507.68,397.01
2016,6,29,10,0,939.0,101.0,4.5,20.0,899.0,711.9,551.64
2016,6,29,10,15,944.5,102.0,4.55,20.0,927.0,745.43,576.1
2016,6,29,10,30,950.0,103.0,4.6,20.0,955.0,775.99,598.92
2016,6,29,10,45,954.0,104.0,4.7,20.5,976.0,802.32,617.47
2016,6,29,11,0,958.0,105.0,4.8,21.0,997.0,825.31,632.55
2016,6,29,11,15,960.5,105.5,4.85,21.0,1011.5,843.3,645.01
2016,6,29,11,30,963.0,106.0,4.9,21.0,1026.0,857.74,655.06
2016,6,29,11,45,963.5,106.5,5.0,21.0,1032.5,867.0,661.87
2016,6,29,12,0,964.0,107.0,5.1,21.0,1039.0,872.64,666.25
2016,6,29,12,15,964.0,107.0,5.15,21.0,1038.5,873.85,667.33
2016,6,29,12,30,964.0,107.0,5.2,21.0,1038.0,871.46,665.99
2016,6,29,12,45,960.0,108.5,5.3,21.0,1029.0,863.52,661.12
2016,6,29,13,0,956.0,110.0,5.4,21.0,1020.0,852.03,653.81
2016,6,29,13,15,953.5,109.0,5.45,20.5,1005.0,836.11,644.4
2016,6,29,13,30,951.0,108.0,5.5,20.0,990.0,816.68,632.47
2016,6,29,13,45,947.0,107.0,5.6,20.0,967.5,792.71,615.71
2016,6,29,14,0,943.0,106.0,5.7,20.0,945.0,765.47,595.8
2016,6,29,14,15,937.0,105.0,5.7,19.5,916.0,733.74,572.92
2016,6,29,14,30,931.0,104.0,5.7,19.0,887.0,699.12,547.38
2016,6,29,14,45,923.5,102.0,5.7,19.0,852.0,660.04,516.86
2016,6,29,15,0,916.0,100.0,5.7,19.0,817.0,618.57,483.84
2016,6,29,15,15,905.5,98.0,5.7,18.5,776.5,573.3,448.01
2016,6,29,15,30,895.0,96.0,5.7,18.0,736.0,526.32,409.77
2016,6,29,15,45,882.0,94.0,5.7,18.0,691.0,476.75,367.67
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,426.18,323.74
2016,6,29,16,15,851.5,89.0,5.65,17.5,597.5,372.52,277.0
2016,6,29,16,30,834.0,86.0,5.6,17.0,549.0,316.65,227.74
2016,6,29,16,45,811.0,83.0,5.55,16.5,498.5,261.37,179.07
2016,6,29,17,0,788.0,80.0,5.5,16.0,448.0,207.3,132.81
2016,6,29,17,15,756.5,76.0,5.4,15.5,396.0,152.92,90.61
2016,6,29,17,30,725.0,72.0,5.3,15.0,344.0,101.32,58.98
2016,6,29,17,45,680.5,67.0,5.25,14.5,292.5,54.78,43.33
2016,6,29,18,0,636.0,62.0,5.2,14.0,241.0,50.85,39.93
2016,6,29,18,15,571.5,55.5,5.05,13.5,192.0,45.58,35.18
2016,6,29,18,30,507.0,49.0,4.9,13.0,143.0,40.36,30.28
2016,6,29,18,45,403.5,39.5,4.8,12.5,100.5,32.5,22.84
2016,6,29,19,0,300.0,30.0,4.7,12.0,58.0,24.71,14.6
2016,6,29,19,15,150.0,15.0,4.65,11.5,29.0,12.15,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,150.0,17.5,3.15,10.5,33.5,14.1,1.1
2016,6,30,5,30,300.0,35.0,3.1,11.0,67.0,28.7,18.89
2016,6,30,5,45,392.0,45.0,3.1,11.5,110.0,36.73,26.91
2016,6,30,6,0,484.0,55.0,3.1,12.0,153.0,44.76,34.49
2016,6,30,6,15,546.0,62.5,3.05,12.5,201.5,50.55,39.85
2016,6,30,6,30,608.0,70.0,3.0,13.0,250.0,56.32,45.02
2016,6,30,6,45,650.0,76.0,2.95,13.5,301.0,67.13,54.51
2016,6,30,7,0,692.0,82.0,2.9,14.0,352.0,116.49,68.49
2016,6,30,7,15,723.5,86.5,2.85,14.5,403.5,167.49,103.24
2016,6,30,7,30,755.0,91.0,2.8,15.0,455.0,224.86,149.29
2016,6,30,7,45,778.0,95.0,2.75,16.0,505.0,278.06,194.53
2016,6,30,8,0,801.0,99.0,2.7,17.0,555.0,332.48,241.19
2016,6,30,8,15,819.0,102.5,2.65,17.5,603.0,385.61,286.84
2016,6,30,8,30,837.0,106.0,2.6,18.0,651.0,438.83,331.46
2016,6,30,8,45,849.5,109.5,2.55,18.5,695.0,489.35,372.77
2016,6,30,9,0,862.0,113.0,2.5,19.0,739.0,537.05,410.64
2016,6,30,9,15,873.5,115.0,2.5,19.5,778.5,582.6,445.88
2016,6,30,9,30,885.0,117.0,2.5,20.0,818.0,626.52,478.83
2016,6,30,9,45,902.0,113.5,2.55,21.0,854.5,667.49,508.09
2016,6,30,10,0,919.0,110.0,2.6,22.0,891.0,706.66,535.23
2016,6,30,10,15,925.0,111.5,2.7,22.0,919.0,740.4,560.11
2016,6,30,10,30,931.0,113.0,2.8,22.0,947.0,771.25,582.61
2016,6,30,10,45,934.5,114.0,2.95,22.5,968.5,796.78,600.28
2016,6,30,11,0,938.0,115.0,3.1,23.0,990.0,819.03,614.94
2016,6,30,11,15,941.0,116.0,3.25,23.0,1004.0,837.51,627.88
2016,6,30,11,30,944.0,117.0,3.4,23.0,1018.0,852.53,638.54
2016,6,30,11,45,945.0,117.0,3.6,23.5,1024.5,861.63,644.25
2016,6,30,12,0,946.0,117.0,3.8,24.0,1031.0,867.2,647.63
2016,6,30,12,15,945.5,117.0,3.95,24.0,1030.5,868.03,648.86
2016,6,30,12,30,945.0,117.0,4.1,24.0,1030.0,865.34,647.78
2016,6,30,12,45,936.5,121.5,4.35,24.0,1019.5,856.39,642.91
2016,6,30,13,0,928.0,126.0,4.6,24.0,1009.0,844.05,636.01
2016,6,30,13,15,924.5,125.0,4.7,24.0,993.5,827.84,625.76
2016,6,30,13,30,921.0,124.0,4.8,24.0,978.0,808.26,613.11
2016,6,30,13,45,917.0,122.5,4.95,24.0,955.5,784.61,596.93
2016,6,30,14,0,913.0,121.0,5.1,24.0,933.0,757.77,578.12
2016,6,30,14,15,906.0,119.5,5.1,24.0,903.5,725.84,554.6
2016,6,30,14,30,899.0,118.0,5.1,24.0,874.0,691.16,528.67
2016,6,30,14,45,891.0,115.5,5.2,24.0,839.0,652.51,499.67
2016,6,30,15,0,883.0,113.0,5.3,24.0,804.0,611.57,468.23
2016,6,30,15,15,871.0,111.0,5.25,23.5,763.5,566.81,433.61
2016,6,30,15,30,859.0,109.0,5.2,23.0,723.0,520.54,396.86
2016,6,30,15,45,845.0,106.0,5.2,23.0,678.0,471.81,356.57
2016,6,30,16,0,831.0,103.0,5.2,23.0,633.0,420.93,313.65
2016,6,30,16,15,812.0,99.5,5.15,22.5,585.0,367.41,268.35
2016,6,30,16,30,793.0,96.0,5.1,22.0,537.0,314.17,222.52
2016,6,30,16,45,768.5,92.0,5.1,22.0,486.5,259.8,175.59
2016,6,30,17,0,744.0,88.0,5.1,22.0,436.0,206.9,131.25
2016,6,30,17,15,711.0,83.5,5.0,21.0,384.5,150.18,88.22
2016,6,30,17,30,678.0,79.0,4.9,20.0,333.0,100.15,57.86
2016,6,30,17,45,633.0,73.0,4.8,19.5,282.5,58.46,45.65
2016,6,30,18,0,588.0,67.0,4.7,19.0,232.0,54.02,41.88
2016,6,30,18,15,522.0,59.5,4.6,18.0,184.0,48.18,36.8
2016,6,30,18,30,456.0,52.0,4.5,17.0,136.0,42.36,31.51
2016,6,30,18,45,355.5,41.5,4.45,16.5,95.5,33.87,23.61
2016,6,30,19,0,255.0,31.0,4.4,16.0,55.0,25.39,14.84
2016,6,30,19,15,127.5,15.5,4.45,15.5,27.5,11.88,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,138.5,17.5,4.05,11.0,32.5,13.42,0.2
2016,7,1,5,30,277.0,35.0,4.1,11.0,65.0,28.63,18.75
2016,7,1,5,45,372.0,45.0,4.2,11.5,107.0,36.62,26.78
2016,7,1,6,0,467.0,55.0,4.3,12.0,149.0,44.64,34.35
2016,7,1,6,15,529.0,62.5,4.3,12.5,196.5,50.38,39.69
2016,7,1,6,30,591.0,70.0,4.3,13.0,244.0,56.12,44.84
2016,7,1,6,45,635.0,75.5,4.3,13.5,295.0,66.23,53.71
2016,7,1,7,0,679.0,81.0,4.3,14.0,346.0,114.51,67.41
2016,7,1,7,15,711.0,85.5,4.2,14.5,396.5,164.84,101.77
2016,7,1,7,30,743.0,90.0,4.1,15.0,447.0,221.59,147.49
2016,7,1,7,45,767.5,93.5,4.1,15.5,497.0,274.13,192.77
2016,7,1,8,0,792.0,97.0,4.1,16.0,547.0,328.05,239.93
2016,7,1,8,15,810.5,100.0,4.1,16.5,594.5,380.5,285.71
2016,7,1,8,30,829.0,103.0,4.1,17.0,642.0,433.1,330.67
2016,7,1,8,45,844.0,105.5,4.1,17.5,686.0,483.55,372.82
2016,7,1,9,0,859.0,108.0,4.1,18.0,730.0,531.69,412.01
2016,7,1,9,15,870.0,110.0,4.1,18.5,769.5,576.87,447.84
2016,7,1,9,30,881.0,112.0,4.1,19.0,809.0,620.4,481.39
2016,7,1,9,45,890.5,113.0,4.2,19.5,843.5,660.27,511.61
2016,7,1,10,0,900.0,114.0,4.3,20.0,878.0,697.91,539.46
2016,7,1,10,15,906.0,115.5,4.35,20.0,906.0,731.11,564.51
2016,7,1,10,30,912.0,117.0,4.4,20.0,934.0,761.49,587.14
2016,7,1,10,45,917.5,117.5,4.5,20.5,955.5,787.69,605.61
2016,7,1,11,0,923.0,118.0,4.6,21.0,977.0,810.75,621.2
2016,7,1,11,15,926.0,118.5,4.7,21.0,991.5,828.62,633.88
2016,7,1,11,30,929.0,119.0,4.8,21.0,1006.0,843.09,644.26
2016,7,1,11,45,931.0,119.0,4.9,21.5,1013.0,852.9,650.18
2016,7,1,12,0,933.0,119.0,5.0,22.0,1020.0,859.25,653.75
2016,7,1,12,15,933.0,119.0,5.05,22.0,1019.5,860.51,654.85
2016,7,1,12,30,933.0,119.0,5.1,22.0,1019.0,858.29,653.64
2016,7,1,12,45,927.5,121.5,5.2,22.0,1010.0,850.22,648.68
2016,7,1,13,0,922.0,124.0,5.3,22.0,1001.0,838.75,641.4
2016,7,1,13,15,918.5,123.0,5.35,21.5,985.5,822.66,631.87
2016,7,1,13,30,915.0,122.0,5.4,21.0,970.0,803.21,619.93
2016,7,1,13,45,911.5,120.5,5.45,21.0,948.0,780.07,603.22
2016,7,1,14,0,908.0,119.0,5.5,21.0,926.0,753.74,583.9
2016,7,1,14,15,901.0,117.5,5.5,21.0,897.0,721.95,560.04
2016,7,1,14,30,894.0,116.0,5.5,21.0,868.0,687.45,533.77
2016,7,1,14,45,886.0,114.0,5.5,21.0,833.5,649.39,504.34
2016,7,1,15,0,878.0,112.0,5.5,21.0,799.0,609.05,472.57
2016,7,1,15,15,866.5,109.5,5.45,20.5,758.5,564.36,437.51
2016,7,1,15,30,855.0,107.0,5.4,20.0,718.0,518.12,400.27
2016,7,1,15,45,840.5,104.5,5.4,19.5,673.5,469.71,360.38
2016,7,1,16,0,826.0,102.0,5.4,19.0,629.0,419.27,317.76
2016,7,1,16,15,807.0,98.5,5.35,18.5,581.0,365.99,271.88
2016,7,1,16,30,788.0,95.0,5.3,18.0,533.0,312.99,225.48
2016,7,1,16,45,763.0,91.5,5.25,18.0,483.0,259.15,178.2
2016,7,1,17,0,738.0,88.0,5.2,18.0,433.0,206.83,133.6
2016,7,1,17,15,705.0,83.0,5.15,17.5,381.5,150.03,89.51
2016,7,1,17,30,672.0,78.0,5.1,17.0,330.0,99.94,58.26
2016,7,1,17,45,626.0,72.5,5.05,16.5,279.5,58.0,45.81
2016,7,1,18,0,580.0,67.0,5.0,16.0,229.0,53.92,42.32
2016,7,1,18,15,514.0,59.0,4.85,15.5,182.0,47.72,36.78
2016,7,1,18,30,448.0,51.0,4.7,15.0,135.0,41.49,31.02
2016,7,1,18,45,347.0,41.0,4.55,14.5,94.0,33.41,23.42
2016,7,1,19,0,246.0,31.0,4.4,14.0,53.0,25.36,14.94
2016,7,1,19,15,123.0,15.5,4.3,13.5,26.5,11.87,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
