Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,140.5,17.0,3.85,10.5,31.5,13.69,0.0
2016,7,2,5,30,281.0,34.0,4.0,11.0,63.0,27.83,18.0
2016,7,2,5,45,375.5,44.0,4.15,11.5,105.0,35.85,26.08
2016,7,2,6,0,470.0,54.0,4.3,12.0,147.0,43.89,33.67
2016,7,2,6,15,262.0,82.5,4.3,12.5,137.0,60.31,48.57
2016,7,2,6,30,54.0,111.0,4.3,13.0,127.0,78.48,64.78
2016,7,2,6,45,62.0,132.0,4.35,13.5,153.5,93.25,77.7
2016,7,2,7,0,70.0,153.0,4.4,14.0,180.0,114.28,89.05
2016,7,2,7,15,93.0,177.5,4.4,14.5,218.5,140.81,109.1
2016,7,2,7,30,116.0,202.0,4.4,15.0,257.0,171.02,132.61
2016,7,2,7,45,451.0,149.5,4.4,15.5,400.0,231.49,169.88
2016,7,2,8,0,786.0,97.0,4.4,16.0,543.0,326.26,239.06
2016,7,2,8,15,804.5,100.5,4.35,16.5,590.5,378.86,284.89
2016,7,2,8,30,823.0,104.0,4.3,17.0,638.0,431.64,329.97
2016,7,2,8,45,836.0,107.0,4.3,17.5,681.0,481.38,371.64
2016,7,2,9,0,849.0,110.0,4.3,18.0,724.0,528.52,410.13
2016,7,2,9,15,860.0,112.0,4.3,18.5,763.5,573.35,445.74
2016,7,2,9,30,871.0,114.0,4.3,19.0,803.0,616.54,479.08
2016,7,2,9,45,874.5,119.0,4.35,19.5,835.5,655.62,508.61
2016,7,2,10,0,878.0,124.0,4.4,20.0,868.0,692.09,535.49
2016,7,2,10,15,884.5,125.0,4.45,20.0,896.0,724.61,560.1
2016,7,2,10,30,891.0,126.0,4.5,20.0,924.0,754.39,582.36
2016,7,2,10,45,894.5,128.0,4.6,20.5,945.0,779.86,600.31
2016,7,2,11,0,898.0,130.0,4.7,21.0,966.0,802.17,615.74
2016,7,2,11,15,901.5,131.0,4.75,21.0,980.5,820.44,628.45
2016,7,2,11,30,905.0,132.0,4.8,21.0,995.0,835.4,638.89
2016,7,2,11,45,905.0,133.0,4.9,21.5,1001.5,844.21,644.12
2016,7,2,12,0,905.0,134.0,5.0,22.0,1008.0,849.63,647.05
2016,7,2,12,15,905.0,134.0,5.1,22.0,1008.0,850.89,648.44
2016,7,2,12,30,905.0,134.0,5.2,22.0,1008.0,848.79,647.56
2016,7,2,12,45,909.5,130.0,5.3,22.0,1002.0,843.74,644.7
2016,7,2,13,0,914.0,126.0,5.4,22.0,996.0,835.16,639.4
2016,7,2,13,15,911.0,125.0,5.45,21.5,981.0,819.6,630.2
2016,7,2,13,30,908.0,124.0,5.5,21.0,966.0,800.69,618.6
2016,7,2,13,45,902.5,123.5,5.55,21.0,943.5,777.07,601.45
2016,7,2,14,0,897.0,123.0,5.6,21.0,921.0,750.38,581.8
2016,7,2,14,15,890.5,121.5,5.6,21.0,892.5,719.27,558.41
2016,7,2,14,30,884.0,120.0,5.6,21.0,864.0,685.44,532.61
2016,7,2,14,45,692.5,199.5,5.65,21.0,768.0,609.81,473.32
2016,7,2,15,0,501.0,279.0,5.7,21.0,672.0,530.57,411.45
2016,7,2,15,15,672.0,196.0,5.65,20.5,693.0,535.95,416.02
2016,7,2,15,30,843.0,113.0,5.6,20.0,714.0,519.93,402.22
2016,7,2,15,45,827.0,110.5,5.6,19.5,669.5,470.04,361.15
2016,7,2,16,0,811.0,108.0,5.6,19.0,625.0,419.58,318.59
2016,7,2,16,15,792.0,104.5,5.55,18.5,577.5,366.97,273.31
2016,7,2,16,30,773.0,101.0,5.5,18.0,530.0,314.67,227.53
2016,7,2,16,45,447.0,148.0,5.5,17.5,391.0,222.25,160.76
2016,7,2,17,0,121.0,195.0,5.5,17.0,252.0,164.56,126.17
2016,7,2,17,15,119.0,172.5,5.4,16.5,223.0,138.29,105.29
2016,7,2,17,30,117.0,150.0,5.3,16.0,194.0,112.5,85.83
2016,7,2,17,45,103.5,129.5,5.2,15.5,164.0,89.44,73.77
2016,7,2,18,0,90.0,109.0,5.1,15.0,134.0,76.24,62.27
2016,7,2,18,15,260.0,81.0,4.95,14.5,133.5,59.16,47.08
2016,7,2,18,30,430.0,53.0,4.8,14.0,133.0,42.97,32.45
2016,7,2,18,45,334.0,42.0,4.65,13.5,92.5,34.16,24.17
2016,7,2,19,0,238.0,31.0,4.5,13.0,52.0,23.69,13.62
2016,7,2,19,15,119.0,15.5,4.4,12.5,26.0,11.86,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,148.0,16.5,3.25,10.5,31.5,13.3,0.0
2016,7,3,5,30,296.0,33.0,3.4,11.0,63.0,27.07,17.3
2016,7,3,5,45,390.0,42.5,3.55,11.5,105.5,34.74,25.09
2016,7,3,6,0,484.0,52.0,3.7,12.0,148.0,42.43,32.37
2016,7,3,6,15,329.5,82.5,3.7,12.5,156.0,60.22,48.48
2016,7,3,6,30,175.0,113.0,3.7,13.0,164.0,79.92,66.06
2016,7,3,6,45,193.5,132.0,3.75,13.5,198.5,92.94,77.4
2016,7,3,7,0,212.0,151.0,3.8,14.0,233.0,122.84,91.13
2016,7,3,7,15,171.0,176.0,3.8,14.5,248.5,150.65,113.77
2016,7,3,7,30,130.0,201.0,3.8,15.0,264.0,173.12,133.63
2016,7,3,7,45,167.5,223.0,3.85,15.5,313.0,208.95,161.54
2016,7,3,8,0,205.0,245.0,3.9,16.0,362.0,248.86,193.04
2016,7,3,8,15,298.5,248.5,3.9,16.5,434.5,302.33,234.28
2016,7,3,8,30,392.0,252.0,3.9,17.0,507.0,361.97,280.79
2016,7,3,8,45,249.0,292.5,3.95,17.5,458.5,349.94,273.38
2016,7,3,9,0,106.0,333.0,4.0,18.0,410.0,313.5,245.33
2016,7,3,9,15,494.5,221.0,4.05,18.5,608.0,463.65,362.32
2016,7,3,9,30,883.0,109.0,4.1,19.0,806.0,619.89,481.77
2016,7,3,9,45,584.5,252.5,4.15,19.5,722.5,591.95,457.78
2016,7,3,10,0,286.0,396.0,4.2,20.0,639.0,523.04,402.58
2016,7,3,10,15,256.0,417.5,4.25,20.0,640.0,531.63,408.75
2016,7,3,10,30,226.0,439.0,4.3,20.0,641.0,528.75,406.11
2016,7,3,10,45,586.0,270.0,4.4,20.5,810.5,684.56,526.44
2016,7,3,11,0,946.0,101.0,4.5,21.0,980.0,815.6,624.72
2016,7,3,11,15,948.5,101.5,4.6,21.0,994.0,833.63,636.82
2016,7,3,11,30,951.0,102.0,4.7,21.0,1008.0,848.16,647.23
2016,7,3,11,45,952.0,102.5,4.8,21.5,1015.0,857.94,653.11
2016,7,3,12,0,953.0,103.0,4.9,22.0,1022.0,864.13,656.57
2016,7,3,12,15,952.5,103.0,4.95,22.0,1021.5,865.12,657.49
2016,7,3,12,30,952.0,103.0,5.0,22.0,1021.0,862.52,656.02
2016,7,3,12,45,937.0,111.5,5.1,22.0,1009.0,851.84,649.27
2016,7,3,13,0,922.0,120.0,5.2,22.0,997.0,837.78,640.2
2016,7,3,13,15,919.0,119.0,5.25,22.0,982.0,822.11,629.76
2016,7,3,13,30,916.0,118.0,5.3,22.0,967.0,803.06,616.94
2016,7,3,13,45,911.0,117.5,5.35,22.0,944.5,779.65,600.32
2016,7,3,14,0,906.0,117.0,5.4,22.0,922.0,753.12,580.94
2016,7,3,14,15,899.5,115.5,5.4,21.5,893.5,721.75,558.63
2016,7,3,14,30,893.0,114.0,5.4,21.0,865.0,687.63,533.79
2016,7,3,14,45,884.5,112.0,5.45,21.0,830.0,649.3,504.37
2016,7,3,15,0,876.0,110.0,5.5,21.0,795.0,608.73,472.6
2016,7,3,15,15,864.5,108.0,5.45,20.5,755.0,564.52,437.92
2016,7,3,15,30,853.0,106.0,5.4,20.0,715.0,518.76,401.07
2016,7,3,15,45,522.0,196.5,5.4,20.0,562.0,400.07,308.74
2016,7,3,16,0,191.0,287.0,5.4,20.0,409.0,299.13,231.98
2016,7,3,16,15,488.5,190.5,5.3,19.5,470.0,324.66,245.68
2016,7,3,16,30,786.0,94.0,5.2,19.0,531.0,313.84,225.7
2016,7,3,16,45,399.5,127.0,5.15,18.5,349.0,196.06,140.75
2016,7,3,17,0,13.0,160.0,5.1,18.0,167.0,121.53,95.02
2016,7,3,17,15,19.5,148.0,5.0,17.5,156.0,111.58,87.06
2016,7,3,17,30,26.0,136.0,4.9,17.0,145.0,99.08,77.09
2016,7,3,17,45,19.5,116.5,4.8,16.5,123.0,84.3,68.97
2016,7,3,18,0,13.0,97.0,4.7,16.0,101.0,70.57,57.02
2016,7,3,18,15,234.5,73.5,4.55,15.0,117.5,54.13,42.53
2016,7,3,18,30,456.0,50.0,4.4,14.0,134.0,40.77,30.51
2016,7,3,18,45,361.0,39.5,4.3,13.5,93.5,32.27,22.52
2016,7,3,19,0,266.0,29.0,4.2,13.0,53.0,23.75,13.64
2016,7,3,19,15,133.0,14.5,4.2,12.5,26.5,11.7,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,5,15,161.5,15.0,3.55,10.5,31.5,12.1,0.0
2016,7,4,5,30,323.0,30.0,3.7,11.0,63.0,24.69,15.21
2016,7,4,5,45,419.5,38.5,3.85,11.5,105.5,31.69,22.37
2016,7,4,6,0,516.0,47.0,4.0,12.0,148.0,38.77,29.09
2016,7,4,6,15,259.0,72.0,4.0,12.5,123.0,52.42,41.51
2016,7,4,6,30,2.0,97.0,4.0,13.0,98.0,70.74,57.89
2016,7,4,6,45,7.5,115.0,4.0,13.5,118.0,83.73,69.26
2016,7,4,7,0,13.0,133.0,4.0,14.0,138.0,98.56,77.86
2016,7,4,7,15,70.5,167.0,3.95,14.5,200.0,130.94,101.87
2016,7,4,7,30,128.0,201.0,3.9,15.0,262.0,172.76,133.48
2016,7,4,7,45,91.0,216.0,3.85,15.5,261.5,183.44,143.55
2016,7,4,8,0,54.0,231.0,3.8,16.0,261.0,190.57,150.3
2016,7,4,8,15,108.0,262.5,3.8,16.5,330.0,238.22,187.17
2016,7,4,8,30,162.0,294.0,3.8,17.0,399.0,295.54,231.65
2016,7,4,8,45,268.5,296.0,3.85,17.5,483.5,361.73,282.56
2016,7,4,9,0,375.0,298.0,3.9,18.0,568.0,432.84,337.19
2016,7,4,9,15,643.5,195.5,3.95,18.5,690.0,528.59,411.04
2016,7,4,9,30,912.0,93.0,4.0,19.0,812.0,623.9,484.53
2016,7,4,9,45,655.5,222.5,4.1,19.5,751.0,613.28,474.19
2016,7,4,10,0,399.0,352.0,4.2,20.0,690.0,569.76,438.65
2016,7,4,10,15,405.5,362.0,4.3,20.0,715.5,597.89,459.93
2016,7,4,10,30,412.0,372.0,4.4,20.0,741.0,624.76,479.87
2016,7,4,10,45,669.0,243.0,4.5,20.5,857.5,725.24,556.99
2016,7,4,11,0,926.0,114.0,4.6,21.0,974.0,812.17,622.64
2016,7,4,11,15,680.0,260.5,4.7,21.0,897.5,775.81,591.99
2016,7,4,11,30,434.0,407.0,4.8,21.0,821.0,709.6,539.73
2016,7,4,11,45,404.5,418.0,4.9,21.0,806.5,691.9,527.27
2016,7,4,12,0,375.0,429.0,5.0,21.0,792.0,680.13,518.58
2016,7,4,12,15,415.5,423.0,5.05,21.0,824.5,716.4,545.51
2016,7,4,12,30,456.0,417.0,5.1,21.0,857.0,743.1,565.38
2016,7,4,12,45,264.0,434.0,5.2,21.0,688.5,592.05,452.96
2016,7,4,13,0,72.0,451.0,5.3,21.0,520.0,429.39,328.86
2016,7,4,13,15,101.0,456.5,5.35,21.0,551.0,454.56,349.04
2016,7,4,13,30,130.0,462.0,5.4,21.0,582.0,488.33,374.95
2016,7,4,13,45,242.5,430.5,5.45,21.0,648.0,549.78,423.16
2016,7,4,14,0,355.0,399.0,5.5,21.0,714.0,595.58,459.06
2016,7,4,14,15,259.0,405.0,5.5,20.5,631.0,521.91,403.52
2016,7,4,14,30,163.0,411.0,5.5,20.0,548.0,444.86,345.11
2016,7,4,14,45,205.5,388.0,5.5,20.0,553.5,444.17,345.48
2016,7,4,15,0,248.0,365.0,5.5,20.0,559.0,446.46,347.5
2016,7,4,15,15,560.0,231.0,5.45,19.5,639.0,502.37,391.94
2016,7,4,15,30,872.0,97.0,5.4,19.0,719.0,521.99,405.43
2016,7,4,15,45,857.5,94.5,5.4,19.0,674.5,472.31,363.47
2016,7,4,16,0,843.0,92.0,5.4,19.0,630.0,421.83,320.06
2016,7,4,16,15,561.5,160.0,5.35,18.5,507.0,331.35,250.31
2016,7,4,16,30,280.0,228.0,5.3,18.0,384.0,258.24,197.12
2016,7,4,16,45,182.5,210.0,5.3,18.0,308.0,201.03,153.23
2016,7,4,17,0,85.0,192.0,5.3,18.0,232.0,155.93,120.19
2016,7,4,17,15,44.0,157.0,5.2,17.0,178.0,119.61,92.82
2016,7,4,17,30,3.0,122.0,5.1,16.0,124.0,90.03,70.53
2016,7,4,17,45,1.5,104.0,5.0,15.5,105.0,76.18,62.09
2016,7,4,18,0,0.0,86.0,4.9,15.0,86.0,63.4,50.91
2016,7,4,18,15,239.0,66.5,4.75,14.5,111.0,48.55,37.66
2016,7,4,18,30,478.0,47.0,4.6,14.0,136.0,38.56,28.55
2016,7,4,18,45,380.5,37.5,4.45,13.5,95.0,30.75,21.19
2016,7,4,19,0,283.0,28.0,4.3,13.0,54.0,22.99,12.97
2016,7,4,19,15,141.5,14.0,4.2,12.5,27.0,11.31,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,154.0,15.5,3.8,11.0,31.0,12.51,0.0
2016,7,5,5,30,308.0,31.0,3.9,11.0,62.0,25.49,15.79
2016,7,5,5,45,404.0,40.0,4.05,11.5,104.0,32.83,23.35
2016,7,5,6,0,500.0,49.0,4.2,12.0,146.0,40.23,30.37
2016,7,5,6,15,250.0,60.0,4.2,12.5,108.5,44.19,34.13
2016,7,5,6,30,0.0,71.0,4.2,13.0,71.0,53.59,42.57
2016,7,5,6,45,0.0,86.0,4.2,13.5,86.0,64.56,52.24
2016,7,5,7,0,0.0,101.0,4.2,14.0,101.0,75.89,59.19
2016,7,5,7,15,0.0,110.5,4.15,14.5,110.5,83.45,65.26
2016,7,5,7,30,0.0,120.0,4.1,15.0,120.0,90.99,71.21
2016,7,5,7,45,0.0,135.5,4.05,15.5,135.5,102.93,80.73
2016,7,5,8,0,0.0,151.0,4.0,16.0,151.0,114.97,90.21
2016,7,5,8,15,11.5,194.0,4.0,16.0,202.0,151.71,119.74
2016,7,5,8,30,23.0,237.0,4.0,16.0,253.0,190.04,150.3
2016,7,5,8,45,18.5,236.0,4.0,16.5,249.5,189.35,149.17
2016,7,5,9,0,14.0,235.0,4.0,17.0,246.0,187.97,147.52
2016,7,5,9,15,116.5,304.5,4.05,17.5,396.0,310.65,244.27
2016,7,5,9,30,219.0,374.0,4.1,18.0,546.0,432.73,337.88
2016,7,5,9,45,115.5,310.5,4.2,18.5,402.0,328.62,256.68
2016,7,5,10,0,12.0,247.0,4.3,19.0,258.0,200.34,155.05
2016,7,5,10,15,16.5,282.5,4.4,19.0,297.5,232.26,180.19
2016,7,5,10,30,21.0,318.0,4.5,19.0,337.0,264.65,205.26
2016,7,5,10,45,28.0,351.0,4.65,19.5,377.0,307.02,237.49
2016,7,5,11,0,35.0,384.0,4.8,20.0,417.0,341.4,263.26
2016,7,5,11,15,44.5,408.0,4.95,20.0,450.5,370.46,285.44
2016,7,5,11,30,54.0,432.0,5.1,20.0,484.0,399.65,307.67
2016,7,5,11,45,258.5,424.5,5.25,20.0,674.0,580.88,447.95
2016,7,5,12,0,463.0,417.0,5.4,20.0,864.0,750.13,574.63
2016,7,5,12,15,454.0,417.5,5.45,19.5,855.5,744.2,570.74
2016,7,5,12,30,445.0,418.0,5.5,19.0,847.0,735.95,565.95
2016,7,5,12,45,691.0,265.0,5.6,19.0,925.0,805.12,622.58
2016,7,5,13,0,937.0,112.0,5.7,19.0,1003.0,845.61,656.19
2016,7,5,13,15,934.5,111.5,5.7,19.0,988.0,830.55,645.47
2016,7,5,13,30,932.0,111.0,5.7,19.0,973.0,812.04,632.57
2016,7,5,13,45,929.0,109.0,5.75,19.0,951.5,788.51,615.99
2016,7,5,14,0,926.0,107.0,5.8,19.0,930.0,761.71,596.12
2016,7,5,14,15,920.5,106.0,5.8,18.5,901.5,730.87,573.83
2016,7,5,14,30,915.0,105.0,5.8,18.0,873.0,697.17,548.87
2016,7,5,14,45,908.5,103.0,5.8,18.0,839.0,659.29,519.18
2016,7,5,15,0,902.0,101.0,5.8,18.0,805.0,618.96,486.96
2016,7,5,15,15,892.0,99.0,5.75,17.5,765.5,574.49,451.57
2016,7,5,15,30,882.0,97.0,5.7,17.0,726.0,528.27,413.81
2016,7,5,15,45,870.0,94.0,5.7,17.0,682.0,478.81,371.79
2016,7,5,16,0,858.0,91.0,5.7,17.0,638.0,428.28,327.85
2016,7,5,16,15,841.0,88.0,5.65,16.5,590.0,373.77,280.38
2016,7,5,16,30,824.0,85.0,5.6,16.0,542.0,319.94,232.58
2016,7,5,16,45,802.0,81.5,5.6,16.0,492.0,264.78,183.36
2016,7,5,17,0,780.0,78.0,5.6,16.0,442.0,210.74,136.36
2016,7,5,17,15,419.0,111.0,5.5,15.5,304.0,135.97,90.66
2016,7,5,17,30,58.0,144.0,5.4,15.0,166.0,106.36,82.77
2016,7,5,17,45,50.5,124.0,5.35,14.5,141.0,87.13,72.02
2016,7,5,18,0,43.0,104.0,5.3,14.0,116.0,73.8,60.35
2016,7,5,18,15,272.0,75.5,5.15,13.5,127.5,54.98,43.54
2016,7,5,18,30,501.0,47.0,5.0,13.0,139.0,38.74,28.82
2016,7,5,18,45,394.0,38.0,4.9,12.5,97.0,31.25,21.7
2016,7,5,19,0,287.0,29.0,4.8,12.0,55.0,23.85,13.68
2016,7,5,19,15,143.5,14.5,4.75,11.5,27.5,11.74,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.5,15.5,3.95,11.0,29.5,12.5,0.0
2016,7,6,5,30,283.0,31.0,3.9,11.0,59.0,25.41,15.62
2016,7,6,5,45,381.5,40.5,3.9,11.5,100.5,33.12,23.58
2016,7,6,6,0,480.0,50.0,3.9,12.0,142.0,40.87,30.94
2016,7,6,6,15,240.0,58.0,3.8,12.5,104.0,42.73,32.82
2016,7,6,6,30,0.0,66.0,3.7,13.0,66.0,50.13,39.48
2016,7,6,6,45,0.0,80.5,3.65,13.5,80.5,60.78,48.88
2016,7,6,7,0,0.0,95.0,3.6,14.0,95.0,71.7,55.64
2016,7,6,7,15,0.0,119.0,3.55,14.0,119.5,89.46,70.45
2016,7,6,7,30,0.0,143.0,3.5,14.0,144.0,107.49,85.29
2016,7,6,7,45,4.0,161.0,3.5,14.5,164.0,122.48,97.11
2016,7,6,8,0,8.0,179.0,3.5,15.0,184.0,138.04,109.31
2016,7,6,8,15,35.5,227.0,3.5,15.5,250.0,186.45,147.65
2016,7,6,8,30,63.0,275.0,3.5,16.0,316.0,237.37,187.6
2016,7,6,8,45,37.0,249.0,3.55,16.5,273.5,210.96,166.21
2016,7,6,9,0,11.0,223.0,3.6,17.0,231.0,177.3,138.88
2016,7,6,9,15,165.5,287.0,3.65,17.0,417.0,323.98,255.34
2016,7,6,9,30,320.0,351.0,3.7,17.0,603.0,481.23,376.35
2016,7,6,9,45,190.5,365.5,3.8,17.5,518.0,419.73,327.62
2016,7,6,10,0,61.0,380.0,3.9,18.0,433.0,346.42,269.39
2016,7,6,10,15,183.5,399.5,4.0,18.0,562.5,459.85,357.74
2016,7,6,10,30,306.0,419.0,4.1,18.0,692.0,580.27,448.76
2016,7,6,10,45,618.0,261.5,4.25,18.5,829.0,703.95,544.33
2016,7,6,11,0,930.0,104.0,4.4,19.0,966.0,808.82,624.13
2016,7,6,11,15,687.0,255.5,4.55,19.0,898.0,779.18,598.52
2016,7,6,11,30,444.0,407.0,4.7,19.0,830.0,719.22,550.64
2016,7,6,11,45,692.0,255.5,4.85,19.5,920.0,800.36,614.74
2016,7,6,12,0,940.0,104.0,5.0,20.0,1010.0,857.99,658.4
2016,7,6,12,15,940.0,104.0,5.15,20.0,1009.5,859.48,659.95
2016,7,6,12,30,940.0,104.0,5.3,20.0,1009.0,857.43,659.37
2016,7,6,12,45,932.5,107.0,5.45,20.0,999.5,848.33,653.84
2016,7,6,13,0,925.0,110.0,5.6,20.0,990.0,835.81,645.92
2016,7,6,13,15,922.0,109.5,5.7,19.5,974.5,820.54,637.04
2016,7,6,13,30,919.0,109.0,5.8,19.0,959.0,801.88,625.67
2016,7,6,13,45,914.0,108.0,5.9,19.0,936.5,778.0,609.0
2016,7,6,14,0,909.0,107.0,6.0,19.0,914.0,750.99,589.05
2016,7,6,14,15,642.5,234.0,6.0,18.5,795.5,659.29,516.89
2016,7,6,14,30,376.0,361.0,6.0,18.0,677.0,553.21,433.68
2016,7,6,14,45,332.5,358.5,6.0,18.0,629.5,507.98,398.87
2016,7,6,15,0,289.0,356.0,6.0,18.0,582.0,464.6,365.04
2016,7,6,15,15,223.5,344.5,5.95,17.5,514.0,398.51,314.01
2016,7,6,15,30,158.0,333.0,5.9,17.0,446.0,343.98,271.62
2016,7,6,15,45,161.0,310.5,5.85,17.0,419.5,317.46,250.51
2016,7,6,16,0,164.0,288.0,5.8,17.0,393.0,290.43,228.61
2016,7,6,16,15,269.5,248.0,5.7,16.5,404.5,289.29,225.38
2016,7,6,16,30,375.0,208.0,5.6,16.0,416.0,273.24,208.3
2016,7,6,16,45,375.5,186.5,5.5,15.5,378.0,233.6,174.24
2016,7,6,17,0,376.0,165.0,5.4,15.0,340.0,194.97,141.3
2016,7,6,17,15,294.5,154.5,5.3,14.5,282.0,150.23,108.33
2016,7,6,17,30,213.0,144.0,5.2,14.0,224.0,115.71,85.83
2016,7,6,17,45,413.5,101.0,5.1,14.0,226.5,72.94,59.57
2016,7,6,18,0,614.0,58.0,5.0,14.0,229.0,47.63,37.05
2016,7,6,18,15,551.0,51.5,4.85,13.5,182.0,42.33,32.27
2016,7,6,18,30,488.0,45.0,4.7,13.0,135.0,37.06,27.33
2016,7,6,18,45,391.5,36.0,4.6,12.5,94.5,29.61,20.26
2016,7,6,19,0,295.0,27.0,4.5,12.0,54.0,22.21,12.29
2016,7,6,19,15,147.5,13.5,4.45,11.5,27.0,10.91,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,14.0,3.85,11.5,30.0,11.32,0.0
2016,7,7,5,30,329.0,28.0,3.9,12.0,60.0,23.11,13.53
2016,7,7,5,45,423.0,36.0,4.0,12.5,101.5,29.74,20.49
2016,7,7,6,0,517.0,44.0,4.1,13.0,143.0,36.46,26.87
2016,7,7,6,15,258.5,46.5,4.05,13.0,96.0,35.05,25.86
2016,7,7,6,30,0.0,49.0,4.0,13.0,49.0,37.48,28.13
2016,7,7,6,45,0.0,59.5,3.95,13.5,59.5,45.58,35.31
2016,7,7,7,0,0.0,70.0,3.9,14.0,70.0,53.7,40.36
2016,7,7,7,15,0.0,96.0,3.95,14.5,96.0,73.05,56.51
2016,7,7,7,30,0.0,122.0,4.0,15.0,122.0,92.43,72.43
2016,7,7,7,45,4.0,150.0,4.05,15.5,152.5,114.52,90.21
2016,7,7,8,0,8.0,178.0,4.1,16.0,183.0,137.32,108.37
2016,7,7,8,15,10.5,195.5,4.2,16.0,202.5,152.51,120.43
2016,7,7,8,30,13.0,213.0,4.3,16.0,222.0,168.04,132.72
2016,7,7,8,45,23.0,248.0,4.45,16.5,264.5,200.59,158.35
2016,7,7,9,0,33.0,283.0,4.6,17.0,307.0,238.7,188.15
2016,7,7,9,15,26.0,278.5,4.7,17.0,298.0,234.45,184.46
2016,7,7,9,30,19.0,274.0,4.8,17.0,289.0,223.71,175.66
2016,7,7,9,45,36.0,322.5,4.95,17.5,352.5,280.76,220.26
2016,7,7,10,0,53.0,371.0,5.1,18.0,416.0,334.04,261.21
2016,7,7,10,15,70.5,398.5,5.2,18.0,461.0,371.95,290.44
2016,7,7,10,30,88.0,426.0,5.3,18.0,506.0,410.84,320.3
2016,7,7,10,45,245.0,411.0,5.4,18.0,637.5,538.87,420.4
2016,7,7,11,0,402.0,396.0,5.5,18.0,769.0,661.97,514.59
2016,7,7,11,15,315.5,436.0,5.55,18.0,731.0,628.05,487.26
2016,7,7,11,30,229.0,476.0,5.6,18.0,693.0,588.02,455.68
2016,7,7,11,45,242.0,467.0,5.65,18.0,698.0,604.54,468.42
2016,7,7,12,0,255.0,458.0,5.7,18.0,703.0,609.61,472.6
2016,7,7,12,15,305.5,448.0,5.7,18.0,742.5,642.91,498.39
2016,7,7,12,30,356.0,438.0,5.7,18.0,782.0,674.49,522.66
2016,7,7,12,45,250.0,458.5,5.7,18.0,699.0,603.5,467.74
2016,7,7,13,0,144.0,479.0,5.7,18.0,616.0,522.47,405.07
2016,7,7,13,15,233.0,456.5,5.6,18.0,674.0,569.76,442.83
2016,7,7,13,30,322.0,434.0,5.5,18.0,732.0,622.97,483.89
2016,7,7,13,45,616.5,269.5,5.45,18.0,823.0,707.92,552.72
2016,7,7,14,0,911.0,105.0,5.4,18.0,914.0,752.19,590.38
2016,7,7,14,15,905.0,104.0,5.35,18.0,885.5,721.44,566.53
2016,7,7,14,30,899.0,103.0,5.3,18.0,857.0,687.89,540.55
2016,7,7,14,45,714.5,186.5,5.3,18.0,770.5,618.83,485.42
2016,7,7,15,0,530.0,270.0,5.3,18.0,684.0,545.43,427.27
2016,7,7,15,15,697.0,182.0,5.3,17.5,697.0,544.15,427.07
2016,7,7,15,30,864.0,94.0,5.3,17.0,710.0,519.58,406.95
2016,7,7,15,45,615.0,174.0,5.3,17.0,598.5,432.02,336.88
2016,7,7,16,0,366.0,254.0,5.3,17.0,487.0,350.9,273.4
2016,7,7,16,15,317.0,242.0,5.3,16.5,433.0,302.21,234.46
2016,7,7,16,30,268.0,230.0,5.3,16.0,379.0,257.9,198.95
2016,7,7,16,45,199.0,212.5,5.35,15.5,317.5,207.96,159.88
2016,7,7,17,0,130.0,195.0,5.4,15.0,256.0,167.72,129.45
2016,7,7,17,15,76.5,164.5,5.35,14.5,199.5,129.05,100.2
2016,7,7,17,30,23.0,134.0,5.3,14.0,143.0,99.4,78.34
2016,7,7,17,45,17.5,115.0,5.3,13.5,121.5,83.28,68.89
2016,7,7,18,0,12.0,96.0,5.3,13.0,100.0,69.87,57.08
2016,7,7,18,15,251.5,70.5,5.2,12.5,117.0,51.4,40.51
2016,7,7,18,30,491.0,45.0,5.1,12.0,134.0,37.09,27.47
2016,7,7,18,45,394.0,36.0,5.0,11.5,93.5,29.63,20.36
2016,7,7,19,0,297.0,27.0,4.9,11.0,53.0,22.23,12.29
2016,7,7,19,15,148.5,13.5,4.8,11.0,26.5,10.92,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,3.9,11.5,29.0,10.51,0.0
2016,7,8,5,30,338.0,26.0,4.0,12.0,58.0,21.5,12.09
2016,7,8,5,45,432.0,33.5,4.1,12.5,99.0,27.79,18.76
2016,7,8,6,0,526.0,41.0,4.2,13.0,140.0,34.2,24.85
2016,7,8,6,15,263.0,53.0,4.1,13.0,102.5,39.56,29.89
2016,7,8,6,30,0.0,65.0,4.0,13.0,65.0,49.4,38.81
2016,7,8,6,45,0.0,78.5,3.95,13.5,78.5,59.37,47.62
2016,7,8,7,0,0.0,92.0,3.9,14.0,92.0,69.56,53.84
2016,7,8,7,15,11.0,131.0,3.85,14.5,136.5,99.35,78.16
2016,7,8,7,30,22.0,170.0,3.8,15.0,181.0,130.81,103.43
2016,7,8,7,45,42.5,201.0,3.75,15.5,224.5,161.04,127.1
2016,7,8,8,0,63.0,232.0,3.7,16.0,268.0,194.34,153.2
2016,7,8,8,15,55.0,247.5,3.65,16.5,280.5,208.68,164.57
2016,7,8,8,30,47.0,263.0,3.6,17.0,293.0,222.1,174.95
2016,7,8,8,45,98.5,299.5,3.6,17.5,368.5,277.93,218.26
2016,7,8,9,0,150.0,336.0,3.6,18.0,444.0,344.46,269.41
2016,7,8,9,15,521.0,209.5,3.65,18.5,614.0,471.16,367.78
2016,7,8,9,30,892.0,83.0,3.7,19.0,784.0,606.14,471.54
2016,7,8,9,45,899.0,84.5,3.75,19.5,817.0,645.68,500.92
2016,7,8,10,0,906.0,86.0,3.8,20.0,850.0,682.83,528.29
2016,7,8,10,15,912.0,87.0,3.85,20.0,878.0,716.26,553.42
2016,7,8,10,30,918.0,88.0,3.9,20.0,906.0,746.87,576.11
2016,7,8,10,45,921.5,89.5,4.0,20.5,927.0,773.08,593.8
2016,7,8,11,0,925.0,91.0,4.1,21.0,948.0,796.06,608.66
2016,7,8,11,15,927.5,91.5,4.2,21.0,962.0,814.05,621.19
2016,7,8,11,30,930.0,92.0,4.3,21.0,976.0,828.6,631.38
2016,7,8,11,45,932.0,92.0,4.45,21.5,983.5,838.84,637.74
2016,7,8,12,0,934.0,92.0,4.6,22.0,991.0,845.56,641.93
2016,7,8,12,15,934.0,92.0,4.7,22.0,991.0,847.12,643.56
2016,7,8,12,30,934.0,92.0,4.8,22.0,991.0,845.14,642.82
2016,7,8,12,45,928.5,95.0,4.9,22.0,982.5,837.77,638.39
2016,7,8,13,0,923.0,98.0,5.0,22.0,974.0,826.96,631.6
2016,7,8,13,15,921.0,97.5,5.1,22.0,960.0,812.49,622.27
2016,7,8,13,30,919.0,97.0,5.2,22.0,946.0,794.61,610.52
2016,7,8,13,45,915.5,95.5,5.35,22.0,924.5,771.39,595.14
2016,7,8,14,0,912.0,94.0,5.5,22.0,903.0,744.96,576.51
2016,7,8,14,15,906.5,93.0,5.55,21.5,875.5,714.5,554.97
2016,7,8,14,30,901.0,92.0,5.6,21.0,848.0,681.23,530.82
2016,7,8,14,45,894.5,90.0,5.65,21.0,814.5,643.8,501.97
2016,7,8,15,0,888.0,88.0,5.7,21.0,781.0,603.98,470.64
2016,7,8,15,15,878.0,86.5,5.7,20.5,742.0,560.48,436.49
2016,7,8,15,30,868.0,85.0,5.7,20.0,703.0,515.29,400.01
2016,7,8,15,45,856.5,82.0,5.75,20.0,660.0,466.66,359.15
2016,7,8,16,0,845.0,79.0,5.8,20.0,617.0,416.96,316.38
2016,7,8,16,15,828.5,77.0,5.7,19.5,570.5,365.51,271.72
2016,7,8,16,30,812.0,75.0,5.6,19.0,524.0,313.98,226.18
2016,7,8,16,45,792.0,71.5,5.6,19.0,475.5,257.63,176.39
2016,7,8,17,0,772.0,68.0,5.6,19.0,427.0,204.49,130.31
2016,7,8,17,15,742.5,64.5,5.4,18.5,377.0,151.28,88.13
2016,7,8,17,30,713.0,61.0,5.2,18.0,327.0,100.59,55.13
2016,7,8,17,45,674.0,56.5,5.05,17.5,277.5,51.76,40.14
2016,7,8,18,0,635.0,52.0,4.9,17.0,228.0,47.02,36.06
2016,7,8,18,15,574.0,46.0,4.7,16.5,181.0,41.59,31.2
2016,7,8,18,30,513.0,40.0,4.5,16.0,134.0,33.34,23.7
2016,7,8,18,45,419.5,32.0,4.35,15.5,93.5,26.55,17.32
2016,7,8,19,0,326.0,24.0,4.2,15.0,53.0,19.84,10.07
2016,7,8,19,15,163.0,12.0,4.2,14.5,26.5,9.71,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,3.55,12.5,29.0,9.73,0.0
2016,7,9,5,30,367.0,24.0,3.6,13.0,58.0,21.74,12.1
2016,7,9,5,45,456.5,30.5,3.7,13.5,99.0,27.74,18.61
2016,7,9,6,0,546.0,37.0,3.8,14.0,140.0,33.88,24.44
2016,7,9,6,15,602.5,42.0,3.9,14.5,187.0,38.57,28.82
2016,7,9,6,30,659.0,47.0,4.0,15.0,234.0,43.31,33.08
2016,7,9,6,45,696.0,51.0,4.1,16.0,283.0,53.28,41.76
2016,7,9,7,0,733.0,55.0,4.2,17.0,332.0,102.99,55.09
2016,7,9,7,15,760.5,58.0,4.25,17.5,382.0,158.17,93.05
2016,7,9,7,30,788.0,61.0,4.3,18.0,432.0,211.15,135.77
2016,7,9,7,45,550.0,142.5,4.35,18.5,415.0,256.14,184.33
2016,7,9,8,0,312.0,224.0,4.4,19.0,398.0,270.17,205.18
2016,7,9,8,15,323.0,244.0,4.45,19.0,438.0,309.31,237.64
2016,7,9,8,30,334.0,264.0,4.5,19.0,478.0,349.1,270.19
2016,7,9,8,45,291.5,294.5,4.6,19.5,491.0,372.83,289.65
2016,7,9,9,0,249.0,325.0,4.7,20.0,504.0,392.13,304.8
2016,7,9,9,15,575.0,201.5,4.75,20.0,644.5,498.86,388.42
2016,7,9,9,30,901.0,78.0,4.8,20.0,785.0,607.84,474.06
2016,7,9,9,45,903.0,83.0,4.9,20.5,817.5,647.77,504.32
2016,7,9,10,0,905.0,88.0,5.0,21.0,850.0,684.91,532.08
2016,7,9,10,15,911.0,89.0,5.1,21.0,877.5,718.38,557.76
2016,7,9,10,30,917.0,90.0,5.2,21.0,905.0,749.02,581.03
2016,7,9,10,45,922.0,90.0,5.3,21.5,927.0,775.07,598.92
2016,7,9,11,0,927.0,90.0,5.4,22.0,949.0,797.95,614.0
2016,7,9,11,15,930.0,90.5,5.5,22.0,963.5,816.42,627.15
2016,7,9,11,30,933.0,91.0,5.6,22.0,978.0,831.46,637.94
2016,7,9,11,45,936.5,90.0,5.75,22.0,985.5,842.12,645.94
2016,7,9,12,0,940.0,89.0,5.9,22.0,993.0,849.26,651.54
2016,7,9,12,15,940.0,89.0,6.0,21.5,993.0,850.87,654.35
2016,7,9,12,30,940.0,89.0,6.1,21.0,993.0,848.9,654.72
2016,7,9,12,45,938.0,89.5,6.25,21.0,985.5,842.18,650.69
2016,7,9,13,0,936.0,90.0,6.4,21.0,978.0,831.92,644.17
2016,7,9,13,15,933.5,89.5,6.45,21.0,963.5,816.87,633.84
2016,7,9,13,30,931.0,89.0,6.5,21.0,949.0,798.37,621.06
2016,7,9,13,45,929.0,87.5,6.6,21.0,928.5,775.98,605.6
2016,7,9,14,0,927.0,86.0,6.7,21.0,908.0,750.27,587.17
2016,7,9,14,15,922.0,85.0,6.7,20.5,880.5,719.71,564.98
2016,7,9,14,30,917.0,84.0,6.7,20.0,853.0,686.26,540.12
2016,7,9,14,45,912.0,82.0,6.75,20.0,820.0,649.19,511.05
2016,7,9,15,0,907.0,80.0,6.8,20.0,787.0,609.55,479.37
2016,7,9,15,15,899.0,78.5,6.75,19.5,749.0,566.36,444.86
2016,7,9,15,30,891.0,77.0,6.7,19.0,711.0,521.25,407.86
2016,7,9,15,45,881.0,75.0,6.7,18.5,669.0,473.11,367.46
2016,7,9,16,0,871.0,73.0,6.7,18.0,627.0,423.69,324.83
2016,7,9,16,15,857.5,71.0,6.6,17.5,581.0,371.99,279.21
2016,7,9,16,30,844.0,69.0,6.5,17.0,535.0,319.86,232.39
2016,7,9,16,45,824.5,66.5,6.4,17.0,486.5,265.64,183.48
2016,7,9,17,0,805.0,64.0,6.3,17.0,438.0,212.14,136.41
2016,7,9,17,15,779.5,61.0,6.1,16.5,388.0,154.48,89.87
2016,7,9,17,30,754.0,58.0,5.9,16.0,338.0,102.32,55.36
2016,7,9,17,45,713.5,54.5,5.75,15.5,287.5,51.78,40.49
2016,7,9,18,0,673.0,51.0,5.6,15.0,237.0,46.67,36.04
2016,7,9,18,15,614.5,45.5,5.35,14.5,189.0,41.57,31.44
2016,7,9,18,30,556.0,40.0,5.1,14.0,141.0,36.52,26.71
2016,7,9,18,45,453.5,32.5,4.85,13.5,98.5,27.15,17.99
2016,7,9,19,0,351.0,25.0,4.6,13.0,56.0,20.78,10.83
2016,7,9,19,15,175.5,12.5,4.5,12.5,28.0,9.83,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,2.9,11.5,29.5,10.55,0.0
2016,7,10,5,30,359.0,26.0,3.0,12.0,59.0,21.61,11.93
2016,7,10,5,45,455.5,33.5,3.1,12.5,101.5,27.95,18.86
2016,7,10,6,0,552.0,41.0,3.2,13.0,144.0,37.33,27.61
2016,7,10,6,15,611.5,46.5,3.15,13.5,192.5,42.37,32.33
2016,7,10,6,30,671.0,52.0,3.1,14.0,241.0,47.45,36.92
2016,7,10,6,45,711.5,56.0,3.1,14.5,292.0,57.72,45.97
2016,7,10,7,0,752.0,60.0,3.1,15.0,343.0,108.78,59.65
2016,7,10,7,15,781.0,63.5,3.05,15.5,395.0,161.88,95.82
2016,7,10,7,30,810.0,67.0,3.0,16.0,447.0,217.39,140.7
2016,7,10,7,45,832.5,69.5,2.95,16.5,497.5,275.37,190.69
2016,7,10,8,0,855.0,72.0,2.9,17.0,548.0,331.01,239.39
2016,7,10,8,15,871.0,74.0,2.9,17.5,596.0,384.61,286.18
2016,7,10,8,30,887.0,76.0,2.9,18.0,644.0,437.99,331.66
2016,7,10,8,45,901.0,77.5,2.9,18.5,689.0,489.51,374.4
2016,7,10,9,0,915.0,79.0,2.9,19.0,734.0,540.06,415.03
2016,7,10,9,15,925.0,80.5,2.9,19.5,774.0,587.17,451.81
2016,7,10,9,30,935.0,82.0,2.9,20.0,814.0,632.43,486.09
2016,7,10,9,45,942.0,83.5,2.95,20.5,848.5,673.74,516.68
2016,7,10,10,0,949.0,85.0,3.0,21.0,883.0,712.52,544.67
2016,7,10,10,15,954.5,86.0,3.1,21.0,911.5,747.09,570.35
2016,7,10,10,30,960.0,87.0,3.2,21.0,940.0,778.67,593.54
2016,7,10,10,45,964.0,88.0,3.3,21.5,962.0,805.97,611.38
2016,7,10,11,0,968.0,89.0,3.4,22.0,984.0,829.9,626.6
2016,7,10,11,15,970.5,89.5,3.5,22.0,999.0,848.75,639.53
2016,7,10,11,30,973.0,90.0,3.6,22.0,1014.0,863.99,650.07
2016,7,10,11,45,974.5,90.5,3.7,22.5,1021.5,874.77,656.38
2016,7,10,12,0,976.0,91.0,3.8,23.0,1029.0,881.85,660.25
2016,7,10,12,15,976.0,91.0,3.9,23.0,1029.5,883.56,661.83
2016,7,10,12,30,976.0,91.0,4.0,23.0,1030.0,881.54,661.0
2016,7,10,12,45,969.5,95.0,4.1,23.0,1021.0,874.02,656.48
2016,7,10,13,0,963.0,99.0,4.2,23.0,1012.0,862.9,649.58
2016,7,10,13,15,960.5,98.5,4.25,23.0,997.0,847.52,639.58
2016,7,10,13,30,958.0,98.0,4.3,23.0,982.0,828.57,627.15
2016,7,10,13,45,955.5,96.5,4.35,23.0,960.5,805.27,611.69
2016,7,10,14,0,953.0,95.0,4.4,23.0,939.0,778.57,593.23
2016,7,10,14,15,947.5,93.5,4.35,23.0,910.5,746.5,569.75
2016,7,10,14,30,942.0,92.0,4.3,23.0,882.0,711.46,543.74
2016,7,10,14,45,935.5,90.5,4.3,23.0,847.5,673.0,514.89
2016,7,10,15,0,929.0,89.0,4.3,23.0,813.0,632.0,483.5
2016,7,10,15,15,919.0,87.5,4.25,23.0,773.0,586.76,448.08
2016,7,10,15,30,909.0,86.0,4.2,23.0,733.0,539.69,410.39
2016,7,10,15,45,897.0,83.5,4.2,23.0,688.5,489.27,369.25
2016,7,10,16,0,885.0,81.0,4.2,23.0,644.0,437.72,326.1
2016,7,10,16,15,868.5,78.5,4.15,22.5,595.5,383.69,280.52
2016,7,10,16,30,852.0,76.0,4.1,22.0,547.0,329.49,233.81
2016,7,10,16,45,830.0,73.0,4.1,21.5,496.0,273.63,185.6
2016,7,10,17,0,808.0,70.0,4.1,21.0,445.0,215.45,136.37
2016,7,10,17,15,778.0,66.5,4.05,20.5,393.0,159.9,92.67
2016,7,10,17,30,748.0,63.0,4.0,20.0,341.0,106.92,58.1
2016,7,10,17,45,705.5,58.5,3.95,19.5,289.0,55.75,43.29
2016,7,10,18,0,663.0,54.0,3.9,19.0,237.0,48.97,37.46
2016,7,10,18,15,599.5,48.5,3.9,18.0,188.0,43.93,33.05
2016,7,10,18,30,536.0,43.0,3.9,17.0,139.0,35.88,25.8
2016,7,10,18,45,432.5,34.5,3.9,16.5,96.5,28.65,19.02
2016,7,10,19,0,329.0,26.0,3.9,16.0,54.0,21.54,11.14
2016,7,10,19,15,164.5,13.0,3.95,15.5,27.0,10.23,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.65,12.5,28.0,10.55,0.0
2016,7,11,5,30,341.0,26.0,2.0,13.0,56.0,21.56,11.68
2016,7,11,5,45,438.0,34.0,2.35,14.0,98.0,28.26,18.98
2016,7,11,6,0,535.0,42.0,2.7,15.0,140.0,35.07,25.37
2016,7,11,6,15,595.5,47.5,2.75,15.5,188.5,43.04,32.65
2016,7,11,6,30,656.0,53.0,2.8,16.0,237.0,48.07,37.17
2016,7,11,6,45,697.5,57.0,2.85,16.5,288.0,58.43,38.96
2016,7,11,7,0,739.0,61.0,2.9,17.0,339.0,108.83,59.6
2016,7,11,7,15,768.5,64.5,2.95,17.5,390.0,161.33,95.16
2016,7,11,7,30,798.0,68.0,3.0,18.0,441.0,216.31,139.31
2016,7,11,7,45,819.5,71.0,3.05,19.0,491.0,273.81,188.25
2016,7,11,8,0,841.0,74.0,3.1,20.0,541.0,328.95,235.74
2016,7,11,8,15,857.5,76.5,3.1,20.5,589.0,382.53,281.96
2016,7,11,8,30,874.0,79.0,3.1,21.0,637.0,435.96,326.97
2016,7,11,8,45,886.5,80.5,3.15,21.5,681.0,486.25,368.45
2016,7,11,9,0,899.0,82.0,3.2,22.0,725.0,535.47,407.84
2016,7,11,9,15,909.0,84.0,3.2,22.5,764.5,582.4,444.19
2016,7,11,9,30,919.0,86.0,3.2,23.0,804.0,627.54,478.09
2016,7,11,9,45,919.5,91.0,3.25,23.5,836.5,667.3,507.25
2016,7,11,10,0,920.0,96.0,3.3,24.0,869.0,704.09,533.52
2016,7,11,10,15,926.0,97.5,3.35,24.0,897.5,738.59,558.73
2016,7,11,10,30,932.0,99.0,3.4,24.0,926.0,770.21,581.5
2016,7,11,10,45,936.0,100.0,3.45,24.5,947.5,796.85,598.85
2016,7,11,11,0,940.0,101.0,3.5,25.0,969.0,820.22,613.31
2016,7,11,11,15,943.0,101.5,3.55,25.0,984.0,839.0,625.82
2016,7,11,11,30,946.0,102.0,3.6,25.0,999.0,854.29,636.03
2016,7,11,11,45,947.0,102.5,3.65,25.0,1006.5,864.41,642.83
2016,7,11,12,0,948.0,103.0,3.7,25.0,1014.0,870.94,647.31
2016,7,11,12,15,948.5,103.0,3.8,25.0,1014.0,873.04,649.15
2016,7,11,12,30,949.0,103.0,3.9,25.0,1014.0,871.52,648.66
2016,7,11,12,45,951.5,100.0,4.05,25.0,1007.5,865.45,645.39
2016,7,11,13,0,954.0,97.0,4.2,25.0,1001.0,855.68,639.67
2016,7,11,13,15,952.0,96.5,4.3,25.0,987.0,840.82,630.28
2016,7,11,13,30,950.0,96.0,4.4,25.0,973.0,822.42,618.48
2016,7,11,13,45,946.0,95.5,4.55,25.0,951.5,799.03,603.53
2016,7,11,14,0,942.0,95.0,4.7,25.0,930.0,772.34,585.82
2016,7,11,14,15,937.0,94.0,4.8,24.5,902.0,741.36,564.93
2016,7,11,14,30,932.0,93.0,4.9,24.0,874.0,707.4,541.3
2016,7,11,14,45,925.5,91.5,5.05,24.0,840.0,669.27,513.09
2016,7,11,15,0,919.0,90.0,5.2,24.0,806.0,628.63,482.24
2016,7,11,15,15,910.0,88.0,5.25,23.5,766.5,583.87,448.06
2016,7,11,15,30,901.0,86.0,5.3,23.0,727.0,537.23,411.36
2016,7,11,15,45,890.0,83.5,5.35,23.0,683.0,487.6,370.44
2016,7,11,16,0,879.0,81.0,5.4,23.0,639.0,436.75,327.44
2016,7,11,16,15,863.0,78.5,5.35,22.5,591.5,383.14,281.77
2016,7,11,16,30,847.0,76.0,5.3,22.0,544.0,329.33,234.98
2016,7,11,16,45,827.0,73.0,5.25,21.5,493.5,274.16,186.9
2016,7,11,17,0,807.0,70.0,5.2,21.0,443.0,216.51,137.68
2016,7,11,17,15,777.5,66.5,5.05,20.0,391.5,161.01,93.87
2016,7,11,17,30,748.0,63.0,4.9,19.0,340.0,108.0,58.98
2016,7,11,17,45,708.0,58.0,4.8,18.5,288.5,56.39,44.03
2016,7,11,18,0,668.0,53.0,4.7,18.0,237.0,48.22,36.96
2016,7,11,18,15,605.0,47.5,4.45,17.0,188.0,43.15,32.5
2016,7,11,18,30,542.0,42.0,4.2,16.0,139.0,35.14,25.26
2016,7,11,18,45,441.5,33.5,4.0,15.5,96.5,27.9,18.44
2016,7,11,19,0,341.0,25.0,3.8,15.0,54.0,20.76,10.46
2016,7,11,19,15,170.5,12.5,3.9,14.5,27.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
