Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,4.05,11.5,28.0,9.44,0.0
2016,7,12,5,30,360.0,24.0,4.1,12.0,56.0,19.98,10.27
2016,7,12,5,45,455.5,31.5,4.15,12.5,98.0,28.63,19.39
2016,7,12,6,0,551.0,39.0,4.2,13.0,140.0,35.62,26.05
2016,7,12,6,15,611.0,44.5,4.15,13.0,188.5,40.71,30.89
2016,7,12,6,30,671.0,50.0,4.1,13.0,237.0,45.84,35.62
2016,7,12,6,45,335.5,84.0,4.1,13.5,177.5,64.67,47.33
2016,7,12,7,0,0.0,118.0,4.1,14.0,118.0,87.36,68.94
2016,7,12,7,15,10.0,142.0,4.1,14.5,147.0,106.78,84.46
2016,7,12,7,30,20.0,166.0,4.1,15.0,176.0,127.68,100.99
2016,7,12,7,45,163.5,194.5,4.15,15.5,284.5,189.45,146.21
2016,7,12,8,0,307.0,223.0,4.2,16.0,393.0,268.99,206.93
2016,7,12,8,15,330.0,240.0,4.2,16.5,438.0,310.11,240.42
2016,7,12,8,30,353.0,257.0,4.2,17.0,483.0,353.05,275.04
2016,7,12,8,45,630.0,169.0,4.25,17.5,605.5,442.7,344.19
2016,7,12,9,0,907.0,81.0,4.3,18.0,728.0,539.6,419.78
2016,7,12,9,15,917.5,83.0,4.3,18.0,768.5,587.24,458.28
2016,7,12,9,30,928.0,85.0,4.3,18.0,809.0,633.09,494.65
2016,7,12,9,45,937.0,85.5,4.35,18.5,844.5,674.65,526.19
2016,7,12,10,0,946.0,86.0,4.4,19.0,880.0,713.84,555.23
2016,7,12,10,15,952.0,87.0,4.4,19.0,909.0,748.79,581.38
2016,7,12,10,30,958.0,88.0,4.4,19.0,938.0,780.79,604.95
2016,7,12,10,45,962.0,89.5,4.45,19.5,960.5,808.61,623.27
2016,7,12,11,0,966.0,91.0,4.5,20.0,983.0,833.06,638.98
2016,7,12,11,15,969.0,91.5,4.55,20.0,998.0,852.37,652.32
2016,7,12,11,30,972.0,92.0,4.6,20.0,1013.0,868.09,663.23
2016,7,12,11,45,973.0,92.5,4.7,20.5,1020.5,878.53,669.56
2016,7,12,12,0,974.0,93.0,4.8,21.0,1028.0,885.27,673.4
2016,7,12,12,15,974.5,93.0,4.9,21.0,1028.5,887.45,675.48
2016,7,12,12,30,975.0,93.0,5.0,21.0,1029.0,885.91,675.07
2016,7,12,12,45,966.5,97.5,5.1,21.0,1019.5,877.22,669.75
2016,7,12,13,0,958.0,102.0,5.2,21.0,1010.0,864.96,661.99
2016,7,12,13,15,956.0,101.5,5.25,21.0,995.5,850.07,652.14
2016,7,12,13,30,954.0,101.0,5.3,21.0,981.0,831.6,639.79
2016,7,12,13,45,950.5,100.0,5.4,21.0,959.0,808.08,624.07
2016,7,12,14,0,947.0,99.0,5.5,21.0,937.0,781.21,605.32
2016,7,12,14,15,941.0,98.0,5.5,20.5,908.0,749.37,582.74
2016,7,12,14,30,935.0,97.0,5.5,20.0,879.0,714.61,557.49
2016,7,12,14,45,927.5,95.0,5.55,20.0,844.5,675.28,527.37
2016,7,12,15,0,920.0,93.0,5.6,20.0,810.0,633.5,494.71
2016,7,12,15,15,910.0,91.5,5.55,20.0,769.5,588.54,458.57
2016,7,12,15,30,900.0,90.0,5.5,20.0,729.0,541.77,420.16
2016,7,12,15,45,887.0,87.5,5.45,20.0,684.0,491.2,377.88
2016,7,12,16,0,874.0,85.0,5.4,20.0,639.0,439.6,333.72
2016,7,12,16,15,857.0,82.5,5.3,19.5,590.5,385.78,287.39
2016,7,12,16,30,840.0,80.0,5.2,19.0,542.0,331.87,240.05
2016,7,12,16,45,818.0,76.5,5.1,19.0,491.5,273.45,188.57
2016,7,12,17,0,796.0,73.0,5.0,19.0,441.0,218.11,140.57
2016,7,12,17,15,765.0,69.0,4.85,18.5,388.5,162.5,96.13
2016,7,12,17,30,734.0,65.0,4.7,18.0,336.0,109.59,60.73
2016,7,12,17,45,691.5,60.5,4.6,17.5,284.5,59.03,46.54
2016,7,12,18,0,649.0,56.0,4.5,17.0,233.0,50.44,39.07
2016,7,12,18,15,584.0,49.5,4.3,16.0,184.5,41.15,30.86
2016,7,12,18,30,519.0,43.0,4.1,15.0,136.0,35.76,25.91
2016,7,12,18,45,415.0,34.5,3.95,14.5,94.0,28.57,19.09
2016,7,12,19,0,311.0,26.0,3.8,14.0,52.0,21.5,10.95
2016,7,12,19,15,155.5,13.0,3.75,13.5,26.0,10.23,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,12.5,3.05,11.5,27.0,9.83,0.0
2016,7,13,5,30,334.0,25.0,3.0,12.0,54.0,20.73,10.68
2016,7,13,5,45,434.5,33.5,3.0,12.5,96.5,27.86,18.69
2016,7,13,6,0,535.0,42.0,3.0,13.0,139.0,35.08,25.57
2016,7,13,6,15,598.0,48.0,2.9,13.5,188.0,43.5,33.32
2016,7,13,6,30,661.0,54.0,2.8,14.0,237.0,48.95,38.25
2016,7,13,6,45,703.5,58.5,2.75,15.0,288.5,60.4,40.41
2016,7,13,7,0,746.0,63.0,2.7,16.0,340.0,111.81,61.89
2016,7,13,7,15,776.0,66.5,2.65,16.5,392.0,164.96,98.15
2016,7,13,7,30,806.0,70.0,2.6,17.0,444.0,220.66,143.03
2016,7,13,7,45,828.5,73.0,2.55,18.0,495.0,278.94,192.63
2016,7,13,8,0,851.0,76.0,2.5,19.0,546.0,335.08,240.83
2016,7,13,8,15,867.5,78.0,2.45,19.5,594.5,388.94,287.16
2016,7,13,8,30,884.0,80.0,2.4,20.0,643.0,442.62,332.13
2016,7,13,8,45,897.0,82.0,2.35,21.0,687.5,494.23,373.43
2016,7,13,9,0,910.0,84.0,2.3,22.0,732.0,544.79,412.31
2016,7,13,9,15,920.0,86.0,2.25,22.5,772.5,592.37,448.37
2016,7,13,9,30,930.0,88.0,2.2,23.0,813.0,638.11,481.86
2016,7,13,9,45,926.5,95.5,2.2,23.5,845.0,678.06,510.32
2016,7,13,10,0,923.0,103.0,2.2,24.0,877.0,714.69,535.61
2016,7,13,10,15,929.5,104.5,2.15,24.5,906.0,749.76,558.99
2016,7,13,10,30,936.0,106.0,2.1,25.0,935.0,781.96,579.77
2016,7,13,10,45,940.5,106.5,2.1,25.5,957.0,808.75,596.39
2016,7,13,11,0,945.0,107.0,2.1,26.0,979.0,832.28,610.13
2016,7,13,11,15,948.0,108.0,2.2,26.0,994.0,851.66,623.15
2016,7,13,11,30,951.0,109.0,2.3,26.0,1009.0,867.52,633.94
2016,7,13,11,45,952.5,109.0,2.45,26.5,1016.5,877.75,640.26
2016,7,13,12,0,954.0,109.0,2.6,27.0,1024.0,884.36,644.27
2016,7,13,12,15,954.0,109.0,2.75,27.0,1024.0,886.12,646.43
2016,7,13,12,30,954.0,109.0,2.9,27.0,1024.0,884.24,646.27
2016,7,13,12,45,955.0,107.5,3.1,27.5,1017.0,878.26,642.5
2016,7,13,13,0,956.0,106.0,3.3,28.0,1010.0,868.61,636.3
2016,7,13,13,15,953.0,105.0,3.45,28.0,995.0,852.54,626.79
2016,7,13,13,30,950.0,104.0,3.6,28.0,980.0,832.93,614.89
2016,7,13,13,45,946.0,103.0,3.75,28.0,957.5,809.12,600.05
2016,7,13,14,0,942.0,102.0,3.9,28.0,935.0,781.99,582.3
2016,7,13,14,15,935.5,101.0,4.0,27.5,906.0,749.93,561.11
2016,7,13,14,30,929.0,100.0,4.1,27.0,877.0,714.98,537.33
2016,7,13,14,45,921.0,98.5,4.25,27.0,842.0,675.95,509.09
2016,7,13,15,0,913.0,97.0,4.4,27.0,807.0,634.52,478.35
2016,7,13,15,15,902.5,95.0,4.45,26.5,766.5,589.09,444.52
2016,7,13,15,30,892.0,93.0,4.5,26.0,726.0,541.9,408.38
2016,7,13,15,45,878.5,90.5,4.6,26.0,681.0,491.4,367.93
2016,7,13,16,0,865.0,88.0,4.7,26.0,636.0,439.93,325.54
2016,7,13,16,15,847.5,85.5,4.75,25.5,587.5,386.29,280.94
2016,7,13,16,30,830.0,83.0,4.8,25.0,539.0,330.79,233.85
2016,7,13,16,45,807.0,79.5,4.9,24.5,488.5,274.53,185.87
2016,7,13,17,0,784.0,76.0,5.0,24.0,438.0,219.5,139.53
2016,7,13,17,15,752.5,72.0,4.95,23.5,386.0,164.37,96.26
2016,7,13,17,30,721.0,68.0,4.9,23.0,334.0,112.03,61.68
2016,7,13,17,45,677.0,63.0,4.9,22.5,282.5,61.69,47.87
2016,7,13,18,0,633.0,58.0,4.9,22.0,231.0,47.89,36.03
2016,7,13,18,15,567.0,51.5,4.75,21.0,182.0,42.53,31.38
2016,7,13,18,30,501.0,45.0,4.6,20.0,133.0,37.22,26.58
2016,7,13,18,45,397.0,35.5,4.45,19.0,91.5,29.3,19.27
2016,7,13,19,0,293.0,26.0,4.3,18.0,50.0,21.45,10.48
2016,7,13,19,15,146.5,13.0,4.2,17.5,25.0,10.23,0.0
2016,7,13,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,12.5,3.25,12.5,26.5,9.83,0.0
2016,7,14,5,30,328.0,25.0,3.2,13.0,53.0,20.72,10.38
2016,7,14,5,45,433.0,33.5,3.2,13.5,95.5,27.86,18.57
2016,7,14,6,0,538.0,42.0,3.2,14.0,138.0,35.11,25.46
2016,7,14,6,15,601.0,48.0,3.1,14.5,187.0,43.53,33.2
2016,7,14,6,30,664.0,54.0,3.0,15.0,236.0,48.99,38.13
2016,7,14,6,45,707.0,58.0,2.95,16.0,288.0,60.49,40.02
2016,7,14,7,0,750.0,62.0,2.9,17.0,340.0,111.83,61.41
2016,7,14,7,15,780.0,65.5,2.9,17.5,392.0,165.28,97.88
2016,7,14,7,30,810.0,69.0,2.9,18.0,444.0,221.28,142.98
2016,7,14,7,45,833.0,72.0,2.9,19.0,495.5,279.97,192.87
2016,7,14,8,0,856.0,75.0,2.9,20.0,547.0,336.57,241.46
2016,7,14,8,15,872.5,77.5,2.85,20.5,595.5,391.19,288.4
2016,7,14,8,30,889.0,80.0,2.8,21.0,644.0,445.64,333.98
2016,7,14,8,45,902.5,81.5,2.75,21.5,689.0,497.37,376.13
2016,7,14,9,0,916.0,83.0,2.7,22.0,734.0,548.08,416.08
2016,7,14,9,15,926.0,85.0,2.65,22.5,774.5,595.99,452.62
2016,7,14,9,30,936.0,87.0,2.6,23.0,815.0,642.06,486.58
2016,7,14,9,45,942.0,89.0,2.6,24.0,849.5,683.5,515.41
2016,7,14,10,0,948.0,91.0,2.6,25.0,884.0,722.33,541.46
2016,7,14,10,15,954.0,92.0,2.6,25.5,913.5,757.49,565.29
2016,7,14,10,30,960.0,93.0,2.6,26.0,943.0,789.67,586.54
2016,7,14,10,45,964.0,94.0,2.6,26.5,965.0,817.2,603.25
2016,7,14,11,0,968.0,95.0,2.6,27.0,987.0,841.35,617.47
2016,7,14,11,15,970.5,95.5,2.75,27.0,1002.5,860.4,630.55
2016,7,14,11,30,973.0,96.0,2.9,27.0,1018.0,875.82,641.31
2016,7,14,11,45,974.5,96.5,3.05,27.5,1025.5,886.76,647.91
2016,7,14,12,0,976.0,97.0,3.2,28.0,1033.0,893.99,652.12
2016,7,14,12,15,976.0,97.0,3.35,28.0,1033.0,895.81,654.14
2016,7,14,12,30,976.0,97.0,3.5,28.0,1033.0,893.9,653.79
2016,7,14,12,45,968.5,101.5,3.7,28.0,1024.0,886.02,649.8
2016,7,14,13,0,961.0,106.0,3.9,28.0,1015.0,874.53,643.42
2016,7,14,13,15,958.0,105.5,4.0,27.5,999.5,858.82,634.98
2016,7,14,13,30,955.0,105.0,4.1,27.0,984.0,839.55,624.11
2016,7,14,13,45,951.0,104.0,4.2,27.0,962.0,815.61,608.77
2016,7,14,14,0,947.0,103.0,4.3,27.0,940.0,788.35,590.6
2016,7,14,14,15,941.0,102.0,4.35,26.5,911.0,756.47,569.19
2016,7,14,14,30,935.0,101.0,4.4,26.0,882.0,721.66,545.18
2016,7,14,14,45,926.5,99.5,4.5,26.0,846.5,682.07,516.27
2016,7,14,15,0,918.0,98.0,4.6,26.0,811.0,640.09,485.01
2016,7,14,15,15,907.5,96.0,4.6,25.5,770.5,594.4,450.76
2016,7,14,15,30,897.0,94.0,4.6,25.0,730.0,546.94,414.11
2016,7,14,15,45,883.0,91.5,4.65,25.0,684.5,495.91,372.99
2016,7,14,16,0,869.0,89.0,4.7,25.0,639.0,443.94,330.0
2016,7,14,16,15,851.0,86.5,4.7,24.0,590.0,389.84,285.39
2016,7,14,16,30,833.0,84.0,4.7,23.0,541.0,333.99,238.22
2016,7,14,16,45,809.0,80.5,4.75,22.5,490.0,277.23,189.49
2016,7,14,17,0,785.0,77.0,4.8,22.0,439.0,221.78,142.47
2016,7,14,17,15,753.0,73.0,4.7,21.0,386.5,166.43,98.8
2016,7,14,17,30,721.0,69.0,4.6,20.0,334.0,113.91,63.71
2016,7,14,17,45,674.5,64.0,4.6,19.5,282.0,59.16,46.26
2016,7,14,18,0,628.0,59.0,4.6,19.0,230.0,48.58,37.11
2016,7,14,18,15,560.0,52.5,4.55,18.0,181.0,43.24,32.42
2016,7,14,18,30,492.0,46.0,4.5,17.0,132.0,37.96,27.57
2016,7,14,18,45,383.5,36.5,4.45,16.5,90.5,30.07,20.13
2016,7,14,19,0,275.0,27.0,4.4,16.0,49.0,22.26,11.0
2016,7,14,19,15,137.5,13.5,4.4,15.5,24.5,10.62,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,13.0,3.6,11.5,25.0,10.23,0.0
2016,7,15,5,30,294.0,26.0,3.7,12.0,50.0,21.47,10.72
2016,7,15,5,45,400.0,35.0,3.85,12.5,91.5,28.92,19.53
2016,7,15,6,0,506.0,44.0,4.0,13.0,133.0,36.47,26.75
2016,7,15,6,15,572.0,50.5,4.0,13.5,182.0,41.81,31.78
2016,7,15,6,30,638.0,57.0,4.0,14.0,231.0,47.2,36.68
2016,7,15,6,45,684.0,61.0,4.0,14.5,282.5,62.78,42.1
2016,7,15,7,0,730.0,65.0,4.0,15.0,334.0,113.11,63.62
2016,7,15,7,15,761.5,69.0,3.9,15.5,386.0,166.14,100.29
2016,7,15,7,30,793.0,73.0,3.8,16.0,438.0,221.93,145.63
2016,7,15,7,45,598.0,136.5,3.75,16.5,429.5,267.02,193.01
2016,7,15,8,0,403.0,200.0,3.7,17.0,421.0,286.94,217.69
2016,7,15,8,15,640.5,141.5,3.7,17.5,529.5,357.75,271.17
2016,7,15,8,30,878.0,83.0,3.7,18.0,638.0,444.66,338.88
2016,7,15,8,45,892.0,84.5,3.7,18.5,683.5,496.2,381.68
2016,7,15,9,0,906.0,86.0,3.7,19.0,729.0,546.78,422.53
2016,7,15,9,15,916.5,88.0,3.75,19.5,769.5,594.62,460.18
2016,7,15,9,30,927.0,90.0,3.8,20.0,810.0,640.67,495.39
2016,7,15,9,45,934.0,92.0,3.85,20.5,845.0,682.48,526.53
2016,7,15,10,0,941.0,94.0,3.9,21.0,880.0,721.77,555.06
2016,7,15,10,15,947.0,95.0,3.95,21.0,909.0,756.77,581.0
2016,7,15,10,30,953.0,96.0,4.0,21.0,938.0,788.81,604.41
2016,7,15,10,45,958.0,96.5,4.1,21.5,960.5,816.54,622.53
2016,7,15,11,0,963.0,97.0,4.2,22.0,983.0,840.95,638.11
2016,7,15,11,15,966.0,97.5,4.25,22.0,998.5,860.35,651.22
2016,7,15,11,30,969.0,98.0,4.3,22.0,1014.0,876.16,661.93
2016,7,15,11,45,971.0,97.5,4.4,22.5,1022.0,886.64,667.97
2016,7,15,12,0,973.0,97.0,4.5,23.0,1030.0,893.42,671.69
2016,7,15,12,15,973.0,97.5,4.55,23.0,1030.0,895.7,673.52
2016,7,15,12,30,973.0,98.0,4.6,23.0,1030.0,894.25,672.91
2016,7,15,12,45,966.0,101.5,4.7,23.5,1020.5,885.94,666.69
2016,7,15,13,0,959.0,105.0,4.8,24.0,1011.0,874.01,658.09
2016,7,15,13,15,956.0,104.5,4.8,24.0,996.0,858.32,647.64
2016,7,15,13,30,953.0,104.0,4.8,24.0,981.0,839.08,634.77
2016,7,15,13,45,949.0,102.5,4.85,24.0,958.5,814.74,618.66
2016,7,15,14,0,945.0,101.0,4.9,24.0,936.0,787.06,599.82
2016,7,15,14,15,938.5,100.0,4.9,23.5,907.0,754.87,577.56
2016,7,15,14,30,932.0,99.0,4.9,23.0,878.0,719.77,552.69
2016,7,15,14,45,922.5,98.0,4.95,23.0,842.0,680.04,522.99
2016,7,15,15,0,913.0,97.0,5.0,23.0,806.0,638.01,490.88
2016,7,15,15,15,902.0,95.5,5.0,22.5,765.5,592.64,456.23
2016,7,15,15,30,891.0,94.0,5.0,22.0,725.0,545.54,419.22
2016,7,15,15,45,874.5,92.5,5.05,22.0,679.0,494.42,377.38
2016,7,15,16,0,858.0,91.0,5.1,22.0,633.0,442.59,333.87
2016,7,15,16,15,839.0,88.5,5.05,21.5,584.0,387.62,287.36
2016,7,15,16,30,820.0,86.0,5.0,21.0,535.0,333.1,240.21
2016,7,15,16,45,792.0,83.5,5.0,20.5,483.5,276.75,191.51
2016,7,15,17,0,764.0,81.0,5.0,20.0,432.0,222.17,144.94
2016,7,15,17,15,519.5,107.5,4.95,19.0,333.5,157.73,102.63
2016,7,15,17,30,275.0,134.0,4.9,18.0,235.0,118.23,83.61
2016,7,15,17,45,247.5,117.5,4.85,17.5,198.0,85.92,64.9
2016,7,15,18,0,220.0,101.0,4.8,17.0,161.0,71.67,57.74
2016,7,15,18,15,337.5,74.5,4.7,16.5,144.5,54.98,42.94
2016,7,15,18,30,455.0,48.0,4.6,16.0,128.0,39.31,28.85
2016,7,15,18,45,343.5,38.0,4.6,15.5,87.0,31.11,21.09
2016,7,15,19,0,232.0,28.0,4.6,15.0,46.0,23.0,11.34
2016,7,15,19,15,116.0,14.0,4.55,14.5,23.0,11.02,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.5,3.9,11.5,23.5,10.62,0.0
2016,7,16,5,30,262.0,27.0,4.0,12.0,47.0,22.24,10.96
2016,7,16,5,45,372.0,36.0,4.15,12.5,88.0,29.61,20.09
2016,7,16,6,0,482.0,45.0,4.3,13.0,129.0,37.1,27.29
2016,7,16,6,15,241.0,67.0,4.2,13.5,109.0,48.96,38.14
2016,7,16,6,30,0.0,89.0,4.1,14.0,89.0,65.06,52.58
2016,7,16,6,45,5.5,107.0,4.1,14.5,109.0,78.16,61.1
2016,7,16,7,0,11.0,125.0,4.1,15.0,129.0,92.89,72.94
2016,7,16,7,15,391.0,101.0,4.0,15.5,280.0,132.79,88.97
2016,7,16,7,30,771.0,77.0,3.9,16.0,431.0,221.6,146.44
2016,7,16,7,45,406.0,146.5,3.85,16.5,335.0,222.28,163.79
2016,7,16,8,0,41.0,216.0,3.8,17.0,239.0,177.07,139.36
2016,7,16,8,15,39.5,233.5,3.8,17.5,257.5,193.92,152.66
2016,7,16,8,30,38.0,251.0,3.8,18.0,276.0,210.63,165.54
2016,7,16,8,45,93.5,290.5,3.8,18.5,356.0,270.74,212.22
2016,7,16,9,0,149.0,330.0,3.8,19.0,436.0,342.61,267.5
2016,7,16,9,15,122.5,346.0,3.85,19.5,436.5,350.2,272.54
2016,7,16,9,30,96.0,362.0,3.9,20.0,437.0,347.47,269.58
2016,7,16,9,45,152.5,383.5,3.95,20.5,508.5,414.96,320.75
2016,7,16,10,0,209.0,405.0,4.0,21.0,580.0,478.49,368.02
2016,7,16,10,15,195.5,421.5,4.1,21.0,589.0,491.82,377.39
2016,7,16,10,30,182.0,438.0,4.2,21.0,598.0,503.6,385.69
2016,7,16,10,45,269.0,426.5,4.35,21.5,670.5,577.01,440.48
2016,7,16,11,0,356.0,415.0,4.5,22.0,743.0,643.01,489.1
2016,7,16,11,15,654.0,259.5,4.6,22.0,873.5,770.06,586.53
2016,7,16,11,30,952.0,104.0,4.7,22.0,1004.0,869.49,660.28
2016,7,16,11,45,954.0,104.5,4.8,22.0,1012.0,880.69,667.87
2016,7,16,12,0,956.0,105.0,4.9,22.0,1020.0,888.26,673.56
2016,7,16,12,15,957.0,105.0,5.0,22.0,1020.5,890.92,675.95
2016,7,16,12,30,958.0,105.0,5.1,22.0,1021.0,889.91,675.91
2016,7,16,12,45,955.5,105.5,5.2,22.0,1013.5,882.78,671.68
2016,7,16,13,0,953.0,106.0,5.3,22.0,1006.0,872.02,664.99
2016,7,16,13,15,950.5,105.5,5.35,22.0,991.5,856.8,654.94
2016,7,16,13,30,948.0,105.0,5.4,22.0,977.0,838.04,642.42
2016,7,16,13,45,946.0,103.0,5.45,22.0,955.5,814.87,626.78
2016,7,16,14,0,944.0,101.0,5.5,22.0,934.0,788.28,608.41
2016,7,16,14,15,938.5,100.0,5.5,22.0,906.0,756.78,585.12
2016,7,16,14,30,933.0,99.0,5.5,22.0,878.0,722.32,559.25
2016,7,16,14,45,927.0,97.0,5.5,22.0,843.5,683.87,529.97
2016,7,16,15,0,921.0,95.0,5.5,22.0,809.0,642.85,498.12
2016,7,16,15,15,911.0,93.0,5.45,21.5,768.5,597.22,462.83
2016,7,16,15,30,901.0,91.0,5.4,21.0,728.0,549.77,425.13
2016,7,16,15,45,889.0,88.5,5.35,21.0,683.5,499.38,383.3
2016,7,16,16,0,877.0,86.0,5.3,21.0,639.0,447.84,339.48
2016,7,16,16,15,582.5,154.5,5.2,20.5,510.0,347.84,262.52
2016,7,16,16,30,288.0,223.0,5.1,20.0,381.0,264.98,201.57
2016,7,16,16,45,543.5,148.5,5.1,19.5,410.5,259.14,187.04
2016,7,16,17,0,799.0,74.0,5.1,19.0,440.0,224.64,146.23
2016,7,16,17,15,767.5,70.0,5.0,18.5,387.5,168.39,100.76
2016,7,16,17,30,736.0,66.0,4.9,18.0,335.0,114.9,64.01
2016,7,16,17,45,692.0,61.0,4.8,17.5,283.0,63.36,41.73
2016,7,16,18,0,648.0,56.0,4.7,17.0,231.0,50.46,39.07
2016,7,16,18,15,580.5,50.0,4.6,16.0,181.5,41.52,31.16
2016,7,16,18,30,513.0,44.0,4.5,15.0,132.0,36.55,26.54
2016,7,16,18,45,400.5,35.0,4.4,14.5,90.0,28.96,19.3
2016,7,16,19,0,288.0,26.0,4.3,14.0,48.0,21.5,10.0
2016,7,16,19,15,144.0,13.0,4.3,13.5,24.0,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.5,4.2,11.5,23.5,9.83,0.0
2016,7,17,5,30,294.0,25.0,4.3,12.0,47.0,20.68,9.41
2016,7,17,5,45,407.5,33.0,4.45,12.5,89.0,27.36,18.08
2016,7,17,6,0,521.0,41.0,4.6,13.0,131.0,34.22,24.71
2016,7,17,6,15,260.5,52.5,4.55,13.5,97.5,39.22,29.45
2016,7,17,6,30,0.0,64.0,4.5,14.0,64.0,48.49,37.82
2016,7,17,6,45,0.0,78.5,4.5,14.5,78.5,59.17,45.03
2016,7,17,7,0,0.0,93.0,4.5,15.0,93.0,70.14,54.16
2016,7,17,7,15,22.0,135.5,4.55,15.0,145.5,104.06,81.57
2016,7,17,7,30,44.0,178.0,4.6,15.0,198.0,140.99,111.16
2016,7,17,7,45,23.5,171.5,4.7,15.5,182.5,135.29,106.84
2016,7,17,8,0,3.0,165.0,4.8,16.0,167.0,126.42,99.73
2016,7,17,8,15,11.0,194.0,4.85,16.5,201.0,151.95,119.99
2016,7,17,8,30,19.0,223.0,4.9,17.0,235.0,178.6,140.96
2016,7,17,8,45,21.5,242.0,4.95,17.5,256.5,196.08,154.44
2016,7,17,9,0,24.0,261.0,5.0,18.0,278.0,213.86,168.05
2016,7,17,9,15,29.0,285.0,5.05,18.0,307.0,242.98,190.88
2016,7,17,9,30,34.0,309.0,5.1,18.0,336.0,267.96,210.29
2016,7,17,9,45,113.5,357.5,5.2,18.5,451.5,369.71,289.88
2016,7,17,10,0,193.0,406.0,5.3,19.0,567.0,469.28,366.09
2016,7,17,10,15,113.5,383.0,5.4,19.0,478.5,403.07,314.21
2016,7,17,10,30,34.0,360.0,5.5,19.0,390.0,319.91,248.7
2016,7,17,10,45,57.5,399.5,5.6,19.0,452.0,373.01,290.06
2016,7,17,11,0,81.0,439.0,5.7,19.0,514.0,427.32,331.71
2016,7,17,11,15,264.5,420.0,5.8,19.0,669.0,583.55,453.48
2016,7,17,11,30,448.0,401.0,5.9,19.0,824.0,730.91,565.32
2016,7,17,11,45,343.0,439.0,6.0,19.0,765.0,673.02,520.31
2016,7,17,12,0,238.0,477.0,6.1,19.0,706.0,609.61,471.38
2016,7,17,12,15,308.5,450.0,6.15,19.0,746.0,657.47,508.81
2016,7,17,12,30,379.0,423.0,6.2,19.0,786.0,691.87,535.91
2016,7,17,12,45,659.5,266.0,6.3,19.0,891.0,798.92,621.46
2016,7,17,13,0,940.0,109.0,6.4,19.0,996.0,866.09,674.45
2016,7,17,13,15,937.0,108.0,6.4,19.0,980.5,850.22,662.99
2016,7,17,13,30,934.0,107.0,6.4,19.0,965.0,830.86,649.4
2016,7,17,13,45,931.5,105.0,6.45,19.0,943.5,807.6,633.18
2016,7,17,14,0,929.0,103.0,6.5,19.0,922.0,780.99,614.21
2016,7,17,14,15,923.0,101.5,6.5,18.5,893.0,749.11,591.17
2016,7,17,14,30,917.0,100.0,6.5,18.0,864.0,714.33,565.47
2016,7,17,14,45,692.5,193.0,6.5,18.0,756.5,625.79,494.58
2016,7,17,15,0,468.0,286.0,6.5,18.0,649.0,533.74,421.12
2016,7,17,15,15,468.5,269.0,6.45,17.5,616.0,497.5,393.35
2016,7,17,15,30,469.0,252.0,6.4,17.0,583.0,459.89,363.69
2016,7,17,15,45,395.5,256.5,6.4,17.0,523.5,402.86,317.73
2016,7,17,16,0,322.0,261.0,6.4,17.0,464.0,346.54,272.37
2016,7,17,16,15,271.5,247.0,6.35,16.5,408.5,296.93,232.6
2016,7,17,16,30,221.0,233.0,6.3,16.0,353.0,248.98,194.16
2016,7,17,16,45,145.5,209.0,6.25,15.5,285.0,196.37,153.0
2016,7,17,17,0,70.0,185.0,6.2,15.0,217.0,151.06,118.51
2016,7,17,17,15,69.0,163.0,6.1,14.5,191.5,128.8,100.41
2016,7,17,17,30,68.0,141.0,6.0,14.0,166.0,106.91,82.98
2016,7,17,17,45,60.0,120.5,5.9,14.0,140.0,86.17,67.47
2016,7,17,18,0,52.0,100.0,5.8,14.0,114.0,71.12,57.94
2016,7,17,18,15,271.5,71.5,5.6,13.5,120.5,52.33,41.09
2016,7,17,18,30,491.0,43.0,5.4,13.0,127.0,35.6,25.9
2016,7,17,18,45,377.5,34.0,5.25,12.5,86.0,28.03,18.63
2016,7,17,19,0,264.0,25.0,5.1,12.0,45.0,20.59,9.11
2016,7,17,19,15,132.0,12.5,5.05,11.5,22.5,9.83,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.0,22.5,9.05,0.0
2016,7,18,5,30,289.0,23.0,4.4,11.0,45.0,18.99,7.83
2016,7,18,5,45,399.5,31.5,4.6,11.5,86.0,26.11,17.04
2016,7,18,6,0,510.0,40.0,4.8,12.0,127.0,33.36,24.03
2016,7,18,6,15,255.0,43.0,4.8,12.5,86.5,32.61,23.64
2016,7,18,6,30,0.0,46.0,4.8,13.0,46.0,35.17,26.02
2016,7,18,6,45,0.0,56.5,4.8,13.5,56.5,43.26,31.6
2016,7,18,7,0,0.0,67.0,4.8,14.0,67.0,51.38,38.41
2016,7,18,7,15,0.0,79.5,4.7,14.5,79.5,60.94,46.33
2016,7,18,7,30,0.0,92.0,4.6,15.0,92.0,70.44,54.08
2016,7,18,7,45,0.0,117.5,4.55,15.5,117.5,89.69,69.86
2016,7,18,8,0,0.0,143.0,4.5,16.0,143.0,109.15,85.58
2016,7,18,8,15,28.0,203.0,4.45,16.0,221.0,167.23,132.37
2016,7,18,8,30,56.0,263.0,4.4,16.0,299.0,227.71,180.64
2016,7,18,8,45,37.5,255.5,4.4,16.5,280.5,218.05,172.41
2016,7,18,9,0,19.0,248.0,4.4,17.0,262.0,201.35,158.49
2016,7,18,9,15,32.0,286.5,4.4,17.5,311.0,246.09,193.5
2016,7,18,9,30,45.0,325.0,4.4,18.0,360.0,287.76,225.54
2016,7,18,9,45,91.5,364.5,4.4,18.5,440.0,353.08,275.92
2016,7,18,10,0,138.0,404.0,4.4,19.0,520.0,431.3,335.15
2016,7,18,10,15,78.5,354.0,4.45,19.0,420.5,344.45,267.91
2016,7,18,10,30,19.0,304.0,4.5,19.0,321.0,253.32,196.37
2016,7,18,10,45,478.0,199.5,4.55,19.5,638.0,560.61,440.14
2016,7,18,11,0,937.0,95.0,4.6,20.0,955.0,824.45,635.21
2016,7,18,11,15,511.5,275.5,4.7,20.0,746.5,671.08,517.58
2016,7,18,11,30,86.0,456.0,4.8,20.0,538.0,451.09,345.97
2016,7,18,11,45,82.5,458.0,4.9,20.0,537.0,451.48,346.93
2016,7,18,12,0,79.0,460.0,5.0,20.0,536.0,451.24,346.74
2016,7,18,12,15,84.0,455.5,5.05,20.0,536.0,451.8,347.4
2016,7,18,12,30,89.0,451.0,5.1,20.0,536.0,451.74,347.62
2016,7,18,12,45,520.5,270.5,5.2,20.0,761.5,690.07,535.22
2016,7,18,13,0,952.0,90.0,5.3,20.0,987.0,861.35,663.76
2016,7,18,13,15,950.0,89.5,5.35,20.0,973.0,846.48,652.85
2016,7,18,13,30,948.0,89.0,5.4,20.0,959.0,828.05,640.43
2016,7,18,13,45,690.0,223.5,5.45,20.0,848.5,742.82,575.48
2016,7,18,14,0,432.0,358.0,5.5,20.0,738.0,642.26,496.89
2016,7,18,14,15,683.0,220.5,5.5,20.0,799.0,694.81,540.7
2016,7,18,14,30,934.0,83.0,5.5,20.0,860.0,712.62,557.48
2016,7,18,14,45,929.0,80.5,5.5,20.0,826.5,674.22,527.73
2016,7,18,15,0,924.0,78.0,5.5,20.0,793.0,633.18,495.57
2016,7,18,15,15,915.0,76.5,5.45,19.5,753.5,588.36,460.51
2016,7,18,15,30,906.0,75.0,5.4,19.0,714.0,541.65,422.96
2016,7,18,15,45,895.5,72.5,5.35,19.0,670.0,491.66,381.01
2016,7,18,16,0,885.0,70.0,5.3,19.0,626.0,440.41,336.94
2016,7,18,16,15,869.5,68.0,5.2,18.5,578.5,386.73,290.45
2016,7,18,16,30,854.0,66.0,5.1,18.0,531.0,332.8,242.71
2016,7,18,16,45,834.0,63.0,5.1,18.0,481.0,276.85,192.67
2016,7,18,17,0,814.0,60.0,5.1,18.0,431.0,221.68,144.02
2016,7,18,17,15,785.5,57.0,5.0,17.5,379.5,166.31,98.63
2016,7,18,17,30,757.0,54.0,4.9,17.0,328.0,109.21,58.22
2016,7,18,17,45,717.5,50.0,4.85,16.5,277.0,57.27,35.16
2016,7,18,18,0,678.0,46.0,4.8,16.0,226.0,42.69,32.35
2016,7,18,18,15,616.0,41.0,4.65,15.5,178.0,37.85,27.96
2016,7,18,18,30,554.0,36.0,4.5,15.0,130.0,33.09,23.47
2016,7,18,18,45,449.5,28.5,4.35,14.5,88.0,26.0,16.69
2016,7,18,19,0,345.0,21.0,4.2,14.0,46.0,19.05,7.55
2016,7,18,19,15,172.5,10.5,4.15,13.5,23.0,8.26,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,3.4,10.5,23.0,8.26,0.0
2016,7,19,5,30,347.0,21.0,3.5,11.0,46.0,19.07,7.4
2016,7,19,5,45,452.5,28.5,3.65,11.5,88.0,26.02,16.93
2016,7,19,6,0,558.0,36.0,3.8,12.0,130.0,33.12,23.82
2016,7,19,6,15,279.0,58.0,3.8,12.5,105.0,43.18,33.1
2016,7,19,6,30,0.0,80.0,3.8,13.0,80.0,59.13,47.48
2016,7,19,6,45,0.0,98.0,3.8,13.5,98.0,72.13,56.28
2016,7,19,7,0,0.0,116.0,3.8,14.0,116.0,85.9,67.75
2016,7,19,7,15,4.5,134.0,3.75,14.5,136.0,100.51,79.5
2016,7,19,7,30,9.0,152.0,3.7,15.0,156.0,115.79,91.64
2016,7,19,7,45,7.0,159.5,3.7,15.5,163.0,122.39,96.72
2016,7,19,8,0,5.0,167.0,3.7,16.0,170.0,128.6,101.41
2016,7,19,8,15,14.5,199.5,3.7,16.0,208.5,157.48,124.54
2016,7,19,8,30,24.0,232.0,3.7,16.0,247.0,187.69,148.58
2016,7,19,8,45,84.0,279.5,3.75,16.5,338.0,258.75,204.55
2016,7,19,9,0,144.0,327.0,3.8,17.0,429.0,339.32,267.17
2016,7,19,9,15,98.0,330.0,3.85,17.5,401.0,318.14,249.81
2016,7,19,9,30,52.0,333.0,3.9,18.0,373.0,298.77,233.72
2016,7,19,9,45,282.5,319.0,3.95,18.5,552.5,456.12,356.88
2016,7,19,10,0,513.0,305.0,4.0,19.0,732.0,623.05,482.62
2016,7,19,10,15,730.5,196.5,4.05,19.0,827.0,709.27,548.86
2016,7,19,10,30,948.0,88.0,4.1,19.0,922.0,785.12,607.41
2016,7,19,10,45,950.0,90.0,4.15,19.0,943.0,812.02,625.67
2016,7,19,11,0,952.0,92.0,4.2,19.0,964.0,835.48,641.79
2016,7,19,11,15,954.5,92.5,4.25,19.0,979.0,854.49,654.8
2016,7,19,11,30,957.0,93.0,4.3,19.0,994.0,869.92,665.38
2016,7,19,11,45,958.5,93.0,4.4,19.5,1001.5,880.45,671.65
2016,7,19,12,0,960.0,93.0,4.5,20.0,1009.0,887.31,675.61
2016,7,19,12,15,960.0,93.0,4.55,20.0,1009.0,889.21,677.19
2016,7,19,12,30,960.0,93.0,4.6,20.0,1009.0,887.4,676.32
2016,7,19,12,45,953.0,96.5,4.7,20.0,1000.0,879.19,671.42
2016,7,19,13,0,946.0,100.0,4.8,20.0,991.0,867.4,664.09
2016,7,19,13,15,943.5,99.5,4.85,20.0,976.0,852.23,654.11
2016,7,19,13,30,941.0,99.0,4.9,20.0,961.0,833.52,641.67
2016,7,19,13,45,940.0,96.0,4.95,20.5,940.0,810.28,624.79
2016,7,19,14,0,939.0,93.0,5.0,21.0,919.0,783.59,605.46
2016,7,19,14,15,933.5,92.0,5.0,21.0,890.5,752.12,582.51
2016,7,19,14,30,928.0,91.0,5.0,21.0,862.0,717.7,556.78
2016,7,19,14,45,922.5,88.0,5.05,21.0,828.0,678.72,527.41
2016,7,19,15,0,917.0,85.0,5.1,21.0,794.0,637.14,495.4
2016,7,19,15,15,907.0,83.5,5.1,20.5,753.5,591.97,460.59
2016,7,19,15,30,897.0,82.0,5.1,20.0,713.0,545.0,423.34
2016,7,19,15,45,886.5,79.0,5.15,20.0,669.0,494.9,381.86
2016,7,19,16,0,876.0,76.0,5.2,20.0,625.0,443.53,338.21
2016,7,19,16,15,859.5,73.5,5.15,19.5,577.0,389.37,291.74
2016,7,19,16,30,843.0,71.0,5.1,19.0,529.0,335.07,244.09
2016,7,19,16,45,824.5,67.5,5.1,18.5,479.0,279.53,194.97
2016,7,19,17,0,806.0,64.0,5.1,18.0,429.0,224.62,146.86
2016,7,19,17,15,776.5,60.5,5.0,17.5,377.5,165.45,98.3
2016,7,19,17,30,747.0,57.0,4.9,17.0,326.0,111.86,60.57
2016,7,19,17,45,708.5,52.5,4.8,16.5,275.5,59.98,36.88
2016,7,19,18,0,670.0,48.0,4.7,16.0,225.0,44.21,33.69
2016,7,19,18,15,606.5,42.5,4.5,15.5,176.5,39.01,28.98
2016,7,19,18,30,543.0,37.0,4.3,15.0,128.0,33.88,24.15
2016,7,19,18,45,440.5,29.0,4.15,14.5,86.5,26.41,16.99
2016,7,19,19,0,338.0,21.0,4.0,14.0,45.0,19.05,7.1
2016,7,19,19,15,169.0,10.5,3.95,13.5,22.5,8.26,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,3.2,11.5,22.5,7.87,0.0
2016,7,20,5,30,348.0,20.0,3.3,12.0,45.0,18.17,6.19
2016,7,20,5,45,453.0,27.5,3.45,12.5,86.5,25.15,16.04
2016,7,20,6,0,558.0,35.0,3.6,13.0,128.0,32.26,22.93
2016,7,20,6,15,462.0,57.5,3.6,13.5,152.5,46.35,35.77
2016,7,20,6,30,366.0,80.0,3.6,14.0,177.0,58.87,47.05
2016,7,20,6,45,385.5,96.0,3.6,14.5,217.0,76.55,55.27
2016,7,20,7,0,405.0,112.0,3.6,15.0,257.0,116.8,78.17
2016,7,20,7,15,614.5,85.0,3.55,15.5,344.0,157.84,99.86
2016,7,20,7,30,824.0,58.0,3.5,16.0,431.0,223.19,145.82
2016,7,20,7,45,845.0,60.5,3.5,16.5,482.0,278.89,194.7
2016,7,20,8,0,866.0,63.0,3.5,17.0,533.0,335.48,244.76
2016,7,20,8,15,882.0,65.0,3.45,17.5,581.5,390.38,292.89
2016,7,20,8,30,898.0,67.0,3.4,18.0,630.0,445.07,339.57
2016,7,20,8,45,910.5,69.0,3.35,18.5,674.5,497.62,383.18
2016,7,20,9,0,923.0,71.0,3.3,19.0,719.0,549.06,424.47
2016,7,20,9,15,932.5,72.5,3.3,19.5,759.5,596.98,461.9
2016,7,20,9,30,942.0,74.0,3.3,20.0,800.0,643.0,496.75
2016,7,20,9,45,940.5,80.5,3.3,20.5,833.5,684.4,527.09
2016,7,20,10,0,939.0,87.0,3.3,21.0,867.0,722.6,554.26
2016,7,20,10,15,945.0,88.0,3.35,21.0,896.0,757.86,580.16
2016,7,20,10,30,951.0,89.0,3.4,21.0,925.0,790.16,603.09
2016,7,20,10,45,956.5,89.0,3.45,21.5,947.5,818.07,620.81
2016,7,20,11,0,962.0,89.0,3.5,22.0,970.0,842.68,636.18
2016,7,20,11,15,965.0,89.5,3.55,22.0,985.0,862.31,649.34
2016,7,20,11,30,968.0,90.0,3.6,22.0,1000.0,878.34,660.11
2016,7,20,11,45,970.5,89.5,3.7,22.5,1008.5,889.4,666.57
2016,7,20,12,0,973.0,89.0,3.8,23.0,1017.0,896.74,670.58
2016,7,20,12,15,973.5,89.0,3.85,23.0,1017.0,899.11,672.35
2016,7,20,12,30,974.0,89.0,3.9,23.0,1017.0,897.69,671.69
2016,7,20,12,45,973.0,88.5,4.0,23.0,1010.0,890.81,667.66
2016,7,20,13,0,972.0,88.0,4.1,23.0,1003.0,880.18,661.16
2016,7,20,13,15,970.0,87.5,4.2,23.0,988.0,865.0,651.6
2016,7,20,13,30,968.0,87.0,4.3,23.0,973.0,846.17,639.55
2016,7,20,13,45,965.0,86.0,4.4,23.0,951.5,822.54,624.15
2016,7,20,14,0,962.0,85.0,4.5,23.0,930.0,795.47,606.44
2016,7,20,14,15,956.5,84.0,4.6,23.0,901.5,763.29,584.36
2016,7,20,14,30,951.0,83.0,4.7,23.0,873.0,728.09,558.96
2016,7,20,14,45,944.5,81.5,4.8,23.0,838.5,688.95,530.07
2016,7,20,15,0,938.0,80.0,4.9,23.0,804.0,647.21,498.52
2016,7,20,15,15,928.5,78.5,4.95,22.5,763.5,601.41,463.81
2016,7,20,15,30,919.0,77.0,5.0,22.0,723.0,553.7,426.52
2016,7,20,15,45,907.5,75.0,5.05,21.5,678.5,502.93,385.65
2016,7,20,16,0,896.0,73.0,5.1,21.0,634.0,450.95,342.44
2016,7,20,16,15,879.5,71.0,5.1,20.5,585.0,396.14,295.69
2016,7,20,16,30,863.0,69.0,5.1,20.0,536.0,341.15,247.64
2016,7,20,16,45,842.5,66.0,5.1,20.0,485.5,284.34,197.26
2016,7,20,17,0,822.0,63.0,5.1,20.0,435.0,228.35,148.21
2016,7,20,17,15,792.5,59.5,5.0,19.0,382.5,168.19,99.26
2016,7,20,17,30,763.0,56.0,4.9,18.0,330.0,113.56,60.91
2016,7,20,17,45,721.5,52.0,4.85,17.5,278.5,60.94,36.71
2016,7,20,18,0,680.0,48.0,4.8,17.0,227.0,44.32,33.64
2016,7,20,18,15,616.0,42.5,4.65,16.0,178.0,39.1,28.98
2016,7,20,18,30,552.0,37.0,4.5,15.0,129.0,33.95,24.18
2016,7,20,18,45,445.0,29.0,4.4,14.5,87.0,26.44,16.97
2016,7,20,19,0,338.0,21.0,4.3,14.0,45.0,19.06,6.57
2016,7,20,19,15,169.0,10.5,4.3,13.5,22.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,3.65,11.5,21.5,7.87,0.0
2016,7,21,5,30,337.0,20.0,3.8,12.0,43.0,18.15,5.52
2016,7,21,5,45,446.0,28.0,3.95,12.5,85.0,25.56,16.34
2016,7,21,6,0,555.0,36.0,4.1,13.0,127.0,33.11,23.65
2016,7,21,6,15,618.5,41.0,4.1,13.5,175.5,37.86,28.2
2016,7,21,6,30,682.0,46.0,4.1,14.0,224.0,42.72,32.65
2016,7,21,6,45,724.0,50.0,4.15,14.5,276.0,58.93,35.8
2016,7,21,7,0,766.0,54.0,4.2,15.0,328.0,111.75,60.15
2016,7,21,7,15,795.0,57.0,4.2,15.5,379.5,169.61,101.74
2016,7,21,7,30,824.0,60.0,4.2,16.0,431.0,225.92,148.33
2016,7,21,7,45,845.5,62.5,4.2,16.5,482.0,281.89,197.58
2016,7,21,8,0,867.0,65.0,4.2,17.0,533.0,338.8,248.05
2016,7,21,8,15,882.5,67.0,4.2,17.5,581.0,393.68,296.39
2016,7,21,8,30,898.0,69.0,4.2,18.0,629.0,448.3,343.29
2016,7,21,8,45,910.5,70.5,4.2,18.5,674.0,500.49,386.95
2016,7,21,9,0,923.0,72.0,4.2,19.0,719.0,551.57,428.39
2016,7,21,9,15,932.0,73.5,4.2,19.0,759.0,599.29,466.88
2016,7,21,9,30,941.0,75.0,4.2,19.0,799.0,645.07,502.91
2016,7,21,9,45,946.5,77.0,4.2,19.5,833.5,686.88,534.1
2016,7,21,10,0,952.0,79.0,4.2,20.0,868.0,726.03,562.52
2016,7,21,10,15,957.5,80.0,4.25,20.0,897.0,761.42,588.86
2016,7,21,10,30,963.0,81.0,4.3,20.0,926.0,793.78,611.79
2016,7,21,10,45,968.0,81.0,4.4,20.5,948.5,821.66,630.0
2016,7,21,11,0,973.0,81.0,4.5,21.0,971.0,846.18,645.93
2016,7,21,11,15,976.0,81.5,4.6,21.0,986.5,866.07,659.91
2016,7,21,11,30,979.0,82.0,4.7,21.0,1002.0,882.32,671.43
2016,7,21,11,45,981.0,82.0,4.85,21.5,1010.0,893.56,678.57
2016,7,21,12,0,983.0,82.0,5.0,22.0,1018.0,901.02,683.17
2016,7,21,12,15,983.5,82.0,5.15,22.0,1018.5,903.42,685.7
2016,7,21,12,30,984.0,82.0,5.3,22.0,1019.0,901.99,685.65
2016,7,21,12,45,976.0,87.5,5.45,22.0,1010.5,894.65,681.55
2016,7,21,13,0,968.0,93.0,5.6,22.0,1002.0,883.61,674.9
2016,7,21,13,15,966.0,92.5,5.65,21.5,987.5,868.49,666.2
2016,7,21,13,30,964.0,92.0,5.7,21.0,973.0,849.72,654.9
2016,7,21,13,45,963.0,89.5,5.8,21.0,952.0,826.34,639.24
2016,7,21,14,0,962.0,87.0,5.9,21.0,931.0,799.42,620.96
2016,7,21,14,15,957.0,86.0,5.9,20.5,902.5,767.56,599.12
2016,7,21,14,30,952.0,85.0,5.9,20.0,874.0,732.63,573.82
2016,7,21,14,45,948.0,82.0,5.9,20.0,840.0,693.65,543.87
2016,7,21,15,0,944.0,79.0,5.9,20.0,806.0,651.87,511.15
2016,7,21,15,15,934.5,77.5,5.8,20.0,765.5,605.75,474.08
2016,7,21,15,30,925.0,76.0,5.7,20.0,725.0,557.72,434.67
2016,7,21,15,45,916.0,73.0,5.65,20.0,680.5,506.88,392.2
2016,7,21,16,0,907.0,70.0,5.6,20.0,636.0,454.58,347.43
2016,7,21,16,15,891.0,67.5,5.5,19.5,587.5,398.89,299.48
2016,7,21,16,30,875.0,65.0,5.4,19.0,539.0,342.97,250.22
2016,7,21,16,45,855.5,62.0,5.3,18.5,487.5,285.72,199.4
2016,7,21,17,0,836.0,59.0,5.2,18.0,436.0,229.18,149.64
2016,7,21,17,15,807.0,56.0,5.05,17.5,383.5,172.17,102.51
2016,7,21,17,30,778.0,53.0,4.9,17.0,331.0,113.59,60.37
2016,7,21,17,45,737.0,49.0,4.75,16.5,279.0,60.03,35.19
2016,7,21,18,0,696.0,45.0,4.6,16.0,227.0,42.07,31.78
2016,7,21,18,15,632.0,40.0,4.35,15.5,177.5,37.15,27.32
2016,7,21,18,30,568.0,35.0,4.1,15.0,128.0,32.33,22.76
2016,7,21,18,45,458.0,27.5,3.95,14.5,86.0,25.18,15.84
2016,7,21,19,0,348.0,20.0,3.8,14.0,44.0,18.19,5.4
2016,7,21,19,15,174.0,10.0,3.75,13.5,22.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
