Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.65,10.5,21.0,7.87,0.0
2016,7,22,5,30,337.0,20.0,2.8,11.0,42.0,18.17,4.79
2016,7,22,5,45,446.0,28.0,3.0,12.0,83.5,25.57,16.33
2016,7,22,6,0,555.0,36.0,3.2,13.0,125.0,33.11,23.64
2016,7,22,6,15,620.5,41.0,3.15,13.5,174.5,37.88,28.21
2016,7,22,6,30,686.0,46.0,3.1,14.0,224.0,42.75,32.69
2016,7,22,6,45,728.5,50.0,3.1,14.5,276.0,59.89,35.99
2016,7,22,7,0,771.0,54.0,3.1,15.0,328.0,113.14,60.9
2016,7,22,7,15,801.5,57.5,3.05,15.5,381.0,171.99,103.28
2016,7,22,7,30,832.0,61.0,3.0,16.0,434.0,229.52,150.73
2016,7,22,7,45,853.5,63.5,2.95,17.0,485.5,286.07,199.85
2016,7,22,8,0,875.0,66.0,2.9,18.0,537.0,343.54,249.84
2016,7,22,8,15,892.0,68.0,2.9,18.5,586.5,399.52,298.42
2016,7,22,8,30,909.0,70.0,2.9,19.0,636.0,455.36,345.58
2016,7,22,8,45,921.5,72.0,2.95,19.5,681.5,508.65,389.46
2016,7,22,9,0,934.0,74.0,3.0,20.0,727.0,560.8,431.06
2016,7,22,9,15,943.5,75.5,3.0,20.5,768.0,609.38,468.56
2016,7,22,9,30,953.0,77.0,3.0,21.0,809.0,656.02,503.44
2016,7,22,9,45,952.5,83.0,3.0,21.5,843.0,698.14,533.91
2016,7,22,10,0,952.0,89.0,3.0,22.0,877.0,737.09,561.26
2016,7,22,10,15,958.0,90.0,3.0,22.5,906.0,772.9,585.84
2016,7,22,10,30,964.0,91.0,3.0,23.0,935.0,805.69,607.15
2016,7,22,10,45,968.5,91.5,3.05,23.5,957.5,833.71,624.59
2016,7,22,11,0,973.0,92.0,3.1,24.0,980.0,858.34,639.66
2016,7,22,11,15,975.5,92.5,3.15,24.0,995.5,877.84,652.51
2016,7,22,11,30,978.0,93.0,3.2,24.0,1011.0,893.67,662.98
2016,7,22,11,45,980.0,93.0,3.25,24.5,1019.0,904.91,669.17
2016,7,22,12,0,982.0,93.0,3.3,25.0,1027.0,912.38,672.92
2016,7,22,12,15,981.5,93.0,3.4,25.0,1026.5,913.95,674.49
2016,7,22,12,30,981.0,93.0,3.5,25.0,1026.0,911.69,673.63
2016,7,22,12,45,978.5,93.5,3.6,25.5,1018.0,904.41,668.18
2016,7,22,13,0,976.0,94.0,3.7,26.0,1010.0,893.36,660.32
2016,7,22,13,15,973.0,93.5,3.8,25.5,994.5,877.3,651.73
2016,7,22,13,30,970.0,93.0,3.9,25.0,979.0,857.59,640.64
2016,7,22,13,45,965.5,92.5,4.0,25.0,956.5,833.17,625.01
2016,7,22,14,0,961.0,92.0,4.1,25.0,934.0,805.36,606.98
2016,7,22,14,15,955.0,91.0,4.2,25.0,905.0,772.77,584.81
2016,7,22,14,30,949.0,90.0,4.3,25.0,876.0,737.18,559.42
2016,7,22,14,45,941.0,89.0,4.4,25.0,840.5,697.47,530.48
2016,7,22,15,0,933.0,88.0,4.5,25.0,805.0,655.28,499.12
2016,7,22,15,15,923.0,86.0,4.55,24.5,764.0,608.79,464.56
2016,7,22,15,30,913.0,84.0,4.6,24.0,723.0,560.44,427.47
2016,7,22,15,45,899.5,82.0,4.65,23.5,677.5,508.81,386.64
2016,7,22,16,0,886.0,80.0,4.7,23.0,632.0,456.15,343.63
2016,7,22,16,15,869.0,77.5,4.75,22.5,583.5,400.99,297.35
2016,7,22,16,30,852.0,75.0,4.8,22.0,535.0,345.7,249.76
2016,7,22,16,45,828.5,72.5,4.85,22.0,483.0,286.58,198.24
2016,7,22,17,0,805.0,70.0,4.9,22.0,431.0,230.34,149.54
2016,7,22,17,15,773.5,66.0,4.9,21.0,378.5,173.15,103.34
2016,7,22,17,30,742.0,62.0,4.9,20.0,326.0,118.74,65.05
2016,7,22,17,45,694.5,57.5,4.9,19.5,273.5,66.46,40.16
2016,7,22,18,0,647.0,53.0,4.9,19.0,221.0,48.03,36.59
2016,7,22,18,15,577.0,46.5,4.8,18.0,172.0,38.84,28.48
2016,7,22,18,30,507.0,40.0,4.7,17.0,123.0,33.38,23.43
2016,7,22,18,45,387.5,31.0,4.65,16.5,81.5,25.7,16.06
2016,7,22,19,0,268.0,22.0,4.6,16.0,40.0,18.18,4.55
2016,7,22,19,15,134.0,11.0,4.5,15.5,20.0,8.65,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.0,1.6,11.5,19.0,7.87,0.0
2016,7,23,5,30,280.0,20.0,1.7,12.0,38.0,16.54,2.96
2016,7,23,5,45,398.0,29.0,1.85,13.0,79.0,24.13,14.96
2016,7,23,6,0,516.0,38.0,2.0,14.0,120.0,31.85,22.42
2016,7,23,6,15,584.5,44.0,1.9,14.5,169.0,40.08,30.05
2016,7,23,6,30,653.0,50.0,1.8,15.0,218.0,45.64,35.13
2016,7,23,6,45,699.5,54.5,1.75,16.0,270.0,63.49,38.63
2016,7,23,7,0,746.0,59.0,1.7,17.0,322.0,115.96,63.45
2016,7,23,7,15,777.5,62.5,1.7,18.0,374.5,170.21,101.61
2016,7,23,7,30,809.0,66.0,1.7,19.0,427.0,227.22,147.65
2016,7,23,7,45,832.5,68.5,1.75,20.0,479.0,286.04,197.53
2016,7,23,8,0,856.0,71.0,1.8,21.0,531.0,343.17,246.09
2016,7,23,8,15,873.0,73.5,1.9,22.0,579.5,398.74,292.76
2016,7,23,8,30,890.0,76.0,2.0,23.0,628.0,454.2,337.93
2016,7,23,8,45,903.0,77.5,2.15,24.0,673.5,506.47,379.4
2016,7,23,9,0,916.0,79.0,2.3,25.0,719.0,557.67,418.65
2016,7,23,9,15,926.0,81.0,2.4,25.5,759.5,606.29,455.4
2016,7,23,9,30,936.0,83.0,2.5,26.0,800.0,653.06,489.74
2016,7,23,9,45,944.0,84.0,2.65,26.5,835.5,695.52,520.41
2016,7,23,10,0,952.0,85.0,2.8,27.0,871.0,735.51,548.65
2016,7,23,10,15,957.5,86.0,2.9,27.5,900.0,771.01,572.96
2016,7,23,10,30,963.0,87.0,3.0,28.0,929.0,803.48,593.92
2016,7,23,10,45,966.0,88.5,3.1,28.5,951.5,831.28,611.14
2016,7,23,11,0,969.0,90.0,3.2,29.0,974.0,855.62,626.01
2016,7,23,11,15,972.0,90.5,3.3,29.0,989.0,875.5,639.18
2016,7,23,11,30,975.0,91.0,3.4,29.0,1004.0,891.74,650.02
2016,7,23,11,45,975.0,92.0,3.5,29.0,1011.5,902.21,657.15
2016,7,23,12,0,975.0,93.0,3.6,29.0,1019.0,908.88,661.9
2016,7,23,12,15,975.5,93.0,3.75,29.0,1019.5,911.28,664.22
2016,7,23,12,30,976.0,93.0,3.9,29.0,1020.0,909.87,664.13
2016,7,23,12,45,971.0,95.5,4.05,29.0,1011.5,902.31,660.02
2016,7,23,13,0,966.0,98.0,4.2,29.0,1003.0,891.04,653.52
2016,7,23,13,15,963.5,97.5,4.3,29.0,988.0,875.5,643.96
2016,7,23,13,30,961.0,97.0,4.4,29.0,973.0,856.33,631.99
2016,7,23,13,45,957.5,95.5,4.55,29.0,951.0,831.94,616.65
2016,7,23,14,0,954.0,94.0,4.7,29.0,929.0,804.14,599.14
2016,7,23,14,15,948.5,93.0,4.75,28.5,900.5,772.06,578.61
2016,7,23,14,30,943.0,92.0,4.8,28.0,872.0,736.97,554.78
2016,7,23,14,45,935.5,90.5,4.9,27.5,837.0,697.28,527.23
2016,7,23,15,0,928.0,89.0,5.0,27.0,802.0,655.09,497.0
2016,7,23,15,15,918.0,87.5,5.0,26.5,761.0,609.18,462.76
2016,7,23,15,30,908.0,86.0,5.0,26.0,720.0,561.42,426.07
2016,7,23,15,45,894.5,84.0,5.05,26.0,675.0,509.92,384.76
2016,7,23,16,0,881.0,82.0,5.1,26.0,630.0,457.41,341.48
2016,7,23,16,15,863.5,79.5,5.1,25.5,581.0,402.2,295.56
2016,7,23,16,30,846.0,77.0,5.1,25.0,532.0,346.93,248.43
2016,7,23,16,45,822.5,74.0,5.1,24.5,480.5,287.68,197.7
2016,7,23,17,0,799.0,71.0,5.1,24.0,429.0,231.23,149.51
2016,7,23,17,15,767.0,67.0,5.1,23.0,376.0,174.19,103.68
2016,7,23,17,30,735.0,63.0,5.1,22.0,323.0,119.99,65.63
2016,7,23,17,45,687.5,58.5,5.1,21.0,271.0,68.0,40.75
2016,7,23,18,0,640.0,54.0,5.1,20.0,219.0,48.79,37.09
2016,7,23,18,15,568.5,47.5,5.0,19.0,169.5,39.54,28.95
2016,7,23,18,30,497.0,41.0,4.9,18.0,120.0,34.13,23.94
2016,7,23,18,45,375.0,31.5,4.85,17.5,79.0,26.08,16.23
2016,7,23,19,0,253.0,22.0,4.8,17.0,38.0,18.16,3.59
2016,7,23,19,15,126.5,11.0,4.7,16.5,19.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,121.0,10.5,3.3,12.5,18.0,8.26,0.0
2016,7,24,5,30,242.0,21.0,3.3,13.0,36.0,17.31,2.22
2016,7,24,5,45,361.5,30.5,3.3,13.5,76.0,25.21,15.75
2016,7,24,6,0,481.0,40.0,3.3,14.0,116.0,33.23,23.58
2016,7,24,6,15,553.0,47.0,3.25,14.5,164.5,39.03,29.08
2016,7,24,6,30,625.0,54.0,3.2,15.0,213.0,44.88,34.43
2016,7,24,6,45,673.0,59.0,3.15,15.5,265.0,67.2,41.7
2016,7,24,7,0,721.0,64.0,3.1,16.0,317.0,118.8,66.92
2016,7,24,7,15,754.0,68.0,3.05,16.5,369.5,172.39,105.31
2016,7,24,7,30,787.0,72.0,3.0,17.0,422.0,228.97,151.8
2016,7,24,7,45,812.0,75.0,3.0,18.0,473.5,285.24,200.25
2016,7,24,8,0,837.0,78.0,3.0,19.0,525.0,342.95,249.95
2016,7,24,8,15,855.0,80.5,3.0,19.5,574.0,399.57,298.56
2016,7,24,8,30,873.0,83.0,3.0,20.0,623.0,454.69,344.75
2016,7,24,8,45,887.5,85.0,3.05,21.0,669.0,507.44,387.12
2016,7,24,9,0,902.0,87.0,3.1,22.0,715.0,559.28,427.29
2016,7,24,9,15,912.5,88.5,3.1,22.5,756.0,607.22,463.95
2016,7,24,9,30,923.0,90.0,3.1,23.0,797.0,653.38,498.16
2016,7,24,9,45,931.0,91.5,3.15,23.5,832.5,695.88,528.95
2016,7,24,10,0,939.0,93.0,3.2,24.0,868.0,735.93,557.23
2016,7,24,10,15,945.0,94.0,3.25,24.5,897.0,771.43,581.68
2016,7,24,10,30,951.0,95.0,3.3,25.0,926.0,803.96,602.93
2016,7,24,10,45,955.5,96.0,3.4,25.5,948.5,832.2,620.72
2016,7,24,11,0,960.0,97.0,3.5,26.0,971.0,857.08,636.17
2016,7,24,11,15,963.0,97.5,3.55,26.0,986.5,876.82,649.15
2016,7,24,11,30,966.0,98.0,3.6,26.0,1002.0,892.94,659.78
2016,7,24,11,45,967.0,98.5,3.7,26.5,1010.0,903.71,665.87
2016,7,24,12,0,968.0,99.0,3.8,27.0,1018.0,910.73,669.56
2016,7,24,12,15,968.0,99.0,3.85,27.0,1018.0,912.7,671.05
2016,7,24,12,30,968.0,99.0,3.9,27.0,1018.0,910.89,670.14
2016,7,24,12,45,964.5,100.0,3.95,27.0,1009.5,903.27,665.46
2016,7,24,13,0,961.0,101.0,4.0,27.0,1001.0,891.94,658.41
2016,7,24,13,15,958.0,100.5,4.05,27.0,985.5,876.04,648.36
2016,7,24,13,30,955.0,100.0,4.1,27.0,970.0,856.55,635.92
2016,7,24,13,45,950.5,99.0,4.2,27.0,947.5,831.93,620.2
2016,7,24,14,0,946.0,98.0,4.3,27.0,925.0,803.96,602.13
2016,7,24,14,15,940.0,97.0,4.35,26.5,896.0,771.71,581.27
2016,7,24,14,30,934.0,96.0,4.4,26.0,867.0,736.49,557.2
2016,7,24,14,45,925.5,94.5,4.5,26.0,831.0,696.4,528.17
2016,7,24,15,0,917.0,93.0,4.6,26.0,795.0,653.9,496.8
2016,7,24,15,15,906.5,91.0,4.6,25.5,754.5,607.63,462.4
2016,7,24,15,30,896.0,89.0,4.6,25.0,714.0,559.58,425.59
2016,7,24,15,45,881.5,87.0,4.7,25.0,668.0,508.07,384.47
2016,7,24,16,0,867.0,85.0,4.8,25.0,622.0,455.65,341.42
2016,7,24,16,15,848.5,82.0,4.8,24.0,573.0,400.23,295.95
2016,7,24,16,30,830.0,79.0,4.8,23.0,524.0,343.45,248.08
2016,7,24,16,45,805.5,76.0,4.85,22.5,472.5,286.24,198.77
2016,7,24,17,0,781.0,73.0,4.9,22.0,421.0,230.42,150.84
2016,7,24,17,15,747.5,69.0,4.85,21.0,368.5,174.05,105.22
2016,7,24,17,30,714.0,65.0,4.8,20.0,316.0,120.73,67.37
2016,7,24,17,45,666.0,60.0,4.8,19.5,264.5,69.43,42.02
2016,7,24,18,0,618.0,55.0,4.8,19.0,213.0,45.56,34.41
2016,7,24,18,15,546.0,48.0,4.8,18.0,164.5,39.74,29.25
2016,7,24,18,30,474.0,41.0,4.8,17.0,116.0,33.99,23.9
2016,7,24,18,45,353.5,31.0,4.8,16.5,75.5,25.59,15.81
2016,7,24,19,0,233.0,21.0,4.8,16.0,35.0,17.29,2.1
2016,7,24,19,15,116.5,10.5,4.8,15.5,17.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,8.26,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,17.25,0.91
2016,7,25,5,45,326.5,31.5,3.65,12.5,72.5,25.91,16.32
2016,7,25,6,0,445.0,42.0,3.7,13.0,112.0,34.63,24.89
2016,7,25,6,15,519.5,50.0,3.65,13.5,160.0,41.1,31.02
2016,7,25,6,30,594.0,58.0,3.6,14.0,208.0,47.58,36.98
2016,7,25,6,45,643.0,63.5,3.6,14.5,259.5,66.73,41.39
2016,7,25,7,0,692.0,69.0,3.6,15.0,311.0,117.57,67.09
2016,7,25,7,15,727.0,73.5,3.6,15.5,363.5,174.03,108.36
2016,7,25,7,30,762.0,78.0,3.6,16.0,416.0,230.07,154.61
2016,7,25,7,45,786.0,82.5,3.6,16.5,467.5,286.12,203.49
2016,7,25,8,0,810.0,87.0,3.6,17.0,519.0,343.58,253.74
2016,7,25,8,15,829.0,90.0,3.6,17.5,568.0,398.93,301.72
2016,7,25,8,30,848.0,93.0,3.6,18.0,617.0,454.51,348.64
2016,7,25,8,45,860.0,97.0,3.6,19.0,662.0,506.4,390.68
2016,7,25,9,0,872.0,101.0,3.6,20.0,707.0,557.52,430.59
2016,7,25,9,15,884.0,103.0,3.6,20.5,748.0,605.58,467.72
2016,7,25,9,30,896.0,105.0,3.6,21.0,789.0,652.04,502.55
2016,7,25,9,45,903.5,107.0,3.6,21.5,824.5,693.7,532.93
2016,7,25,10,0,911.0,109.0,3.6,22.0,860.0,732.94,560.78
2016,7,25,10,15,918.0,110.5,3.6,22.5,889.5,768.77,585.55
2016,7,25,10,30,925.0,112.0,3.6,23.0,919.0,801.75,607.61
2016,7,25,10,45,928.0,114.0,3.65,23.5,941.0,829.06,624.73
2016,7,25,11,0,931.0,116.0,3.7,24.0,963.0,853.02,639.49
2016,7,25,11,15,934.0,117.0,3.75,24.0,978.5,872.67,652.56
2016,7,25,11,30,937.0,118.0,3.8,24.0,994.0,888.81,663.32
2016,7,25,11,45,938.5,118.0,3.9,24.5,1001.5,899.27,669.26
2016,7,25,12,0,940.0,118.0,4.0,25.0,1009.0,906.09,672.86
2016,7,25,12,15,940.5,118.0,4.05,25.0,1009.5,908.42,674.59
2016,7,25,12,30,941.0,118.0,4.1,25.0,1010.0,907.09,673.97
2016,7,25,12,45,942.5,116.0,4.2,25.5,1003.5,901.21,669.33
2016,7,25,13,0,944.0,114.0,4.3,26.0,997.0,891.63,662.29
2016,7,25,13,15,941.5,113.5,4.35,26.0,982.0,876.37,652.56
2016,7,25,13,30,939.0,113.0,4.4,26.0,967.0,857.55,640.46
2016,7,25,13,45,936.0,111.0,4.45,26.0,945.0,833.55,624.82
2016,7,25,14,0,933.0,109.0,4.5,26.0,923.0,806.17,606.8
2016,7,25,14,15,926.5,107.5,4.55,25.5,893.5,773.44,585.4
2016,7,25,14,30,920.0,106.0,4.6,25.0,864.0,737.8,561.05
2016,7,25,14,45,914.5,103.0,4.7,25.0,829.5,698.78,532.8
2016,7,25,15,0,909.0,100.0,4.8,25.0,795.0,657.15,501.9
2016,7,25,15,15,898.0,98.0,4.8,24.5,754.0,610.83,467.28
2016,7,25,15,30,887.0,96.0,4.8,24.0,713.0,562.77,430.31
2016,7,25,15,45,876.5,92.0,4.8,24.0,668.5,511.74,389.16
2016,7,25,16,0,866.0,88.0,4.8,24.0,624.0,459.45,345.86
2016,7,25,16,15,847.5,85.5,4.75,23.5,574.5,403.79,299.44
2016,7,25,16,30,829.0,83.0,4.7,23.0,525.0,348.12,251.85
2016,7,25,16,45,808.0,78.0,4.7,22.5,474.0,290.03,201.78
2016,7,25,17,0,787.0,73.0,4.7,22.0,423.0,232.98,152.72
2016,7,25,17,15,754.0,69.0,4.6,21.0,370.0,176.22,106.68
2016,7,25,17,30,721.0,65.0,4.5,20.0,317.0,122.44,68.31
2016,7,25,17,45,676.0,59.5,4.4,19.5,265.5,70.3,42.07
2016,7,25,18,0,631.0,54.0,4.3,19.0,214.0,44.95,33.88
2016,7,25,18,15,559.0,47.0,4.15,18.0,165.0,39.09,28.67
2016,7,25,18,30,487.0,40.0,4.0,17.0,116.0,33.29,23.28
2016,7,25,18,45,368.5,30.0,3.85,16.5,75.5,24.85,15.12
2016,7,25,19,0,250.0,20.0,3.7,16.0,35.0,16.5,0.46
2016,7,25,19,15,125.0,10.0,3.7,15.5,17.5,7.87,0.0
2016,7,25,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,2.25,12.5,16.0,7.47,0.0
2016,7,26,5,30,223.0,19.0,2.4,13.0,32.0,15.61,0.0
2016,7,26,5,45,341.5,30.0,2.6,14.0,71.5,24.75,15.14
2016,7,26,6,0,460.0,41.0,2.8,15.0,111.0,33.94,24.04
2016,7,26,6,15,533.0,48.5,2.65,15.5,159.5,40.05,29.83
2016,7,26,6,30,606.0,56.0,2.5,16.0,208.0,46.21,35.45
2016,7,26,6,45,654.0,61.5,2.4,16.5,259.5,66.59,40.22
2016,7,26,7,0,702.0,67.0,2.3,17.0,311.0,121.68,69.34
2016,7,26,7,15,736.5,71.5,2.25,18.0,363.5,175.05,107.53
2016,7,26,7,30,771.0,76.0,2.2,19.0,416.0,231.64,153.4
2016,7,26,7,45,795.0,80.0,2.2,20.0,467.5,287.86,201.21
2016,7,26,8,0,819.0,84.0,2.2,21.0,519.0,345.46,250.04
2016,7,26,8,15,838.0,87.0,2.1,21.5,568.0,401.36,297.01
2016,7,26,8,30,857.0,90.0,2.0,22.0,617.0,457.24,342.5
2016,7,26,8,45,870.5,92.5,1.95,23.0,662.5,509.39,383.11
2016,7,26,9,0,884.0,95.0,1.9,24.0,708.0,560.57,421.34
2016,7,26,9,15,895.0,97.0,1.8,24.5,749.0,608.64,456.44
2016,7,26,9,30,906.0,99.0,1.7,25.0,790.0,655.0,488.98
2016,7,26,9,45,914.0,101.0,1.65,26.0,825.5,697.44,516.95
2016,7,26,10,0,922.0,103.0,1.6,27.0,861.0,737.47,542.25
2016,7,26,10,15,928.0,104.5,1.6,27.5,890.0,772.99,565.22
2016,7,26,10,30,934.0,106.0,1.6,28.0,919.0,805.57,585.27
2016,7,26,10,45,939.0,106.5,1.6,29.0,942.0,833.4,600.1
2016,7,26,11,0,944.0,107.0,1.6,30.0,965.0,857.95,612.67
2016,7,26,11,15,947.0,108.0,1.7,30.0,980.0,877.89,625.78
2016,7,26,11,30,950.0,109.0,1.8,30.0,995.0,894.27,636.72
2016,7,26,11,45,952.0,108.5,1.9,30.5,1003.0,904.87,642.8
2016,7,26,12,0,954.0,108.0,2.0,31.0,1011.0,911.78,646.64
2016,7,26,12,15,954.0,108.0,2.15,31.0,1011.0,913.72,649.2
2016,7,26,12,30,954.0,108.0,2.3,31.0,1011.0,911.93,649.46
2016,7,26,12,45,947.5,111.0,2.5,31.0,1002.0,903.56,645.95
2016,7,26,13,0,941.0,114.0,2.7,31.0,993.0,891.58,640.07
2016,7,26,13,15,938.0,113.5,2.85,31.0,978.0,875.92,631.38
2016,7,26,13,30,935.0,113.0,3.0,31.0,963.0,856.72,620.33
2016,7,26,13,45,932.0,111.0,3.15,31.0,941.0,832.76,606.04
2016,7,26,14,0,929.0,109.0,3.3,31.0,919.0,805.43,589.37
2016,7,26,14,15,922.5,107.5,3.4,30.5,889.5,772.75,569.05
2016,7,26,14,30,916.0,106.0,3.5,30.0,860.0,737.17,545.78
2016,7,26,14,45,909.0,103.5,3.6,30.0,825.0,697.68,518.07
2016,7,26,15,0,902.0,101.0,3.7,30.0,790.0,655.71,487.89
2016,7,26,15,15,891.0,99.0,3.75,29.5,749.0,609.59,454.68
2016,7,26,15,30,880.0,97.0,3.8,29.0,708.0,561.75,419.15
2016,7,26,15,45,866.5,94.0,3.9,29.0,662.5,510.38,379.15
2016,7,26,16,0,853.0,91.0,4.0,29.0,617.0,458.04,337.2
2016,7,26,16,15,834.0,88.0,4.05,28.5,568.0,402.46,292.24
2016,7,26,16,30,815.0,85.0,4.1,28.0,519.0,346.78,245.98
2016,7,26,16,45,791.5,81.0,4.15,27.5,467.5,289.51,197.84
2016,7,26,17,0,768.0,77.0,4.2,27.0,416.0,233.57,150.88
2016,7,26,17,15,733.5,72.5,4.15,26.0,363.5,177.09,106.08
2016,7,26,17,30,699.0,68.0,4.1,25.0,311.0,123.83,68.69
2016,7,26,17,45,651.5,62.0,4.1,24.0,259.5,68.42,39.65
2016,7,26,18,0,604.0,56.0,4.1,23.0,208.0,46.19,34.36
2016,7,26,18,15,530.5,48.5,4.05,22.0,159.5,40.03,28.95
2016,7,26,18,30,457.0,41.0,4.0,21.0,111.0,33.92,23.36
2016,7,26,18,45,339.0,30.0,3.95,20.0,71.5,24.74,14.66
2016,7,26,19,0,221.0,19.0,3.9,19.0,32.0,15.61,0.0
2016,7,26,19,15,110.5,9.5,3.85,18.5,16.0,7.47,0.0
2016,7,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.0,12.0,6.69,0.0
2016,7,27,5,30,115.0,17.0,3.1,14.0,24.0,12.97,0.0
2016,7,27,5,45,212.0,32.0,3.1,14.5,59.0,24.34,14.64
2016,7,27,6,0,309.0,47.0,3.1,15.0,94.0,35.7,25.54
2016,7,27,6,15,379.5,59.0,3.0,15.5,138.5,44.74,33.94
2016,7,27,6,30,450.0,71.0,2.9,16.0,183.0,56.18,44.25
2016,7,27,6,45,504.0,79.5,2.85,17.0,231.5,76.01,50.09
2016,7,27,7,0,558.0,88.0,2.8,18.0,280.0,121.77,74.61
2016,7,27,7,15,595.5,95.0,2.85,18.5,330.0,169.85,109.36
2016,7,27,7,30,633.0,102.0,2.9,19.0,380.0,221.72,151.34
2016,7,27,7,45,664.5,106.5,3.0,20.0,430.0,273.41,194.8
2016,7,27,8,0,696.0,111.0,3.1,21.0,480.0,327.52,240.3
2016,7,27,8,15,718.0,115.5,3.05,21.5,527.5,380.12,284.49
2016,7,27,8,30,740.0,120.0,3.0,22.0,575.0,433.51,328.19
2016,7,27,8,45,759.5,122.5,3.0,23.0,619.5,485.19,368.75
2016,7,27,9,0,779.0,125.0,3.0,24.0,664.0,535.5,406.93
2016,7,27,9,15,792.0,128.0,3.0,24.5,704.0,582.09,441.97
2016,7,27,9,30,805.0,131.0,3.0,25.0,744.0,627.42,475.09
2016,7,27,9,45,796.5,143.5,3.0,25.5,773.0,665.49,501.87
2016,7,27,10,0,788.0,156.0,3.0,26.0,802.0,700.19,525.56
2016,7,27,10,15,796.5,158.0,3.0,26.5,831.0,734.77,548.89
2016,7,27,10,30,805.0,160.0,3.0,27.0,860.0,766.94,570.07
2016,7,27,10,45,815.0,159.0,3.05,28.0,883.0,795.07,587.29
2016,7,27,11,0,825.0,158.0,3.1,29.0,906.0,820.47,602.35
2016,7,27,11,15,829.0,159.0,3.15,29.0,921.5,839.84,614.99
2016,7,27,11,30,833.0,160.0,3.2,29.0,937.0,856.0,625.56
2016,7,27,11,45,839.5,157.5,3.3,29.5,946.0,867.86,632.39
2016,7,27,12,0,846.0,155.0,3.4,30.0,955.0,861.88,627.48
2016,7,27,12,15,846.5,155.0,3.5,30.0,955.0,864.01,629.43
2016,7,27,12,30,847.0,155.0,3.6,30.0,955.0,862.86,629.22
2016,7,27,12,45,860.5,145.0,3.7,30.0,952.5,861.34,628.87
2016,7,27,13,0,874.0,135.0,3.8,30.0,950.0,856.07,626.09
2016,7,27,13,15,870.5,134.5,3.9,30.0,935.5,840.92,616.77
2016,7,27,13,30,867.0,134.0,4.0,30.0,921.0,822.5,605.31
2016,7,27,13,45,866.0,130.5,4.15,30.0,900.0,800.32,591.49
2016,7,27,14,0,865.0,127.0,4.3,30.0,879.0,774.9,575.14
2016,7,27,14,15,858.0,125.5,4.4,29.5,850.5,743.65,554.69
2016,7,27,14,30,851.0,124.0,4.5,29.0,822.0,709.73,531.89
2016,7,27,14,45,846.0,119.5,4.6,28.5,788.5,672.11,506.03
2016,7,27,15,0,841.0,115.0,4.7,28.0,755.0,632.03,477.69
2016,7,27,15,15,828.5,112.5,4.75,27.5,715.0,590.63,447.18
2016,7,27,15,30,816.0,110.0,4.8,27.0,675.0,543.3,411.44
2016,7,27,15,45,805.5,105.0,4.85,27.0,632.0,493.58,372.05
2016,7,27,16,0,795.0,100.0,4.9,27.0,589.0,442.81,330.73
2016,7,27,16,15,774.5,96.5,4.9,26.0,541.0,388.72,286.97
2016,7,27,16,30,754.0,93.0,4.9,25.0,493.0,335.11,242.33
2016,7,27,16,45,733.0,87.0,4.9,24.5,443.5,280.02,195.32
2016,7,27,17,0,712.0,81.0,4.9,24.0,394.0,226.11,149.37
2016,7,27,17,15,676.0,76.0,4.8,23.0,343.5,168.76,103.26
2016,7,27,17,30,640.0,71.0,4.7,22.0,293.0,117.83,66.8
2016,7,27,17,45,596.0,64.0,4.65,21.5,243.5,68.77,40.92
2016,7,27,18,0,552.0,57.0,4.6,21.0,194.0,46.42,34.84
2016,7,27,18,15,479.0,49.0,4.5,20.0,148.0,40.01,29.17
2016,7,27,18,30,406.0,41.0,4.4,19.0,102.0,33.62,23.28
2016,7,27,18,45,297.0,29.5,4.3,18.5,65.0,24.17,14.18
2016,7,27,19,0,188.0,18.0,4.2,18.0,28.0,14.71,0.0
2016,7,27,19,15,94.0,9.0,4.2,17.5,14.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,14.0,3.3,12.5,14.0,11.02,0.0
2016,7,28,5,30,0.0,28.0,3.3,13.0,28.0,19.85,0.0
2016,7,28,5,45,217.5,33.0,3.35,13.5,65.0,25.07,15.19
2016,7,28,6,0,435.0,38.0,3.4,14.0,102.0,31.39,21.86
2016,7,28,6,15,507.0,45.0,3.35,14.5,148.5,37.13,27.33
2016,7,28,6,30,579.0,52.0,3.3,15.0,195.0,42.92,32.66
2016,7,28,6,45,627.5,57.5,3.3,15.5,245.0,64.74,38.17
2016,7,28,7,0,676.0,63.0,3.3,16.0,295.0,118.23,67.42
2016,7,28,7,15,710.0,67.0,3.25,16.5,346.0,169.75,105.2
2016,7,28,7,30,744.0,71.0,3.2,17.0,397.0,224.44,150.56
2016,7,28,7,45,768.5,74.5,3.2,18.0,447.0,278.97,197.74
2016,7,28,8,0,793.0,78.0,3.2,19.0,497.0,334.97,246.06
2016,7,28,8,15,811.5,80.5,3.15,19.5,544.5,389.57,292.96
2016,7,28,8,30,830.0,83.0,3.1,20.0,592.0,443.04,337.71
2016,7,28,8,45,844.5,85.5,3.1,21.0,636.5,494.45,378.91
2016,7,28,9,0,859.0,88.0,3.1,22.0,681.0,545.06,417.99
2016,7,28,9,15,869.5,90.0,3.1,22.5,720.5,591.85,453.75
2016,7,28,9,30,880.0,92.0,3.1,23.0,760.0,636.96,487.19
2016,7,28,9,45,890.0,92.5,3.15,23.5,795.0,678.48,517.33
2016,7,28,10,0,900.0,93.0,3.2,24.0,830.0,717.81,545.17
2016,7,28,10,15,906.0,94.5,3.3,24.5,858.5,752.73,569.48
2016,7,28,10,30,912.0,96.0,3.4,25.0,887.0,784.8,590.48
2016,7,28,10,45,915.0,97.0,3.5,25.5,908.5,811.05,607.04
2016,7,28,11,0,918.0,98.0,3.6,26.0,930.0,834.01,621.31
2016,7,28,11,15,920.5,99.0,3.75,26.0,944.5,853.17,634.49
2016,7,28,11,30,923.0,100.0,3.9,26.0,959.0,868.84,645.38
2016,7,28,11,45,923.0,101.0,4.05,26.5,966.0,878.84,651.25
2016,7,28,12,0,923.0,102.0,4.2,27.0,973.0,885.23,654.76
2016,7,28,12,15,922.5,102.0,4.3,27.0,972.5,886.67,656.1
2016,7,28,12,30,922.0,102.0,4.4,27.0,972.0,884.49,655.12
2016,7,28,12,45,914.5,105.5,4.5,27.0,962.5,875.89,649.87
2016,7,28,13,0,907.0,109.0,4.6,27.0,953.0,863.8,642.47
2016,7,28,13,15,904.0,108.5,4.7,27.0,938.0,848.52,633.07
2016,7,28,13,30,901.0,108.0,4.8,27.0,923.0,829.83,621.32
2016,7,28,13,45,896.0,106.5,4.9,27.0,901.5,805.36,605.53
2016,7,28,14,0,891.0,105.0,5.0,27.0,880.0,777.74,587.48
2016,7,28,14,15,884.5,104.0,5.05,26.5,851.0,746.46,567.02
2016,7,28,14,30,878.0,103.0,5.1,26.0,822.0,712.42,543.51
2016,7,28,14,45,869.5,101.0,5.15,26.0,788.0,673.59,514.92
2016,7,28,15,0,861.0,99.0,5.2,26.0,754.0,632.51,484.05
2016,7,28,15,15,850.0,97.0,5.2,25.5,714.0,587.94,450.61
2016,7,28,15,30,839.0,95.0,5.2,25.0,674.0,541.78,414.99
2016,7,28,15,45,825.0,92.0,5.2,25.0,630.0,491.92,374.75
2016,7,28,16,0,811.0,89.0,5.2,25.0,586.0,441.59,333.08
2016,7,28,16,15,791.5,86.0,5.15,24.0,538.5,387.51,288.64
2016,7,28,16,30,772.0,83.0,5.1,23.0,491.0,333.78,243.23
2016,7,28,16,45,747.0,79.0,5.05,22.5,441.5,278.31,195.36
2016,7,28,17,0,722.0,75.0,5.0,22.0,392.0,224.39,148.97
2016,7,28,17,15,687.5,70.5,4.9,21.5,341.5,170.4,104.78
2016,7,28,17,30,653.0,66.0,4.8,21.0,291.0,116.19,65.08
2016,7,28,17,45,605.0,60.5,4.7,20.5,241.5,67.31,39.31
2016,7,28,18,0,557.0,55.0,4.6,20.0,192.0,44.97,33.72
2016,7,28,18,15,484.0,47.0,4.5,19.0,146.0,38.5,27.97
2016,7,28,18,30,411.0,39.0,4.4,18.0,100.0,32.06,22.01
2016,7,28,18,45,298.0,28.0,4.3,17.5,63.5,22.96,13.12
2016,7,28,19,0,185.0,17.0,4.2,17.0,27.0,13.88,0.0
2016,7,28,19,15,92.5,8.5,4.2,16.5,13.5,6.69,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,3.3,12.5,11.5,6.29,0.0
2016,7,29,5,30,128.0,16.0,3.3,13.0,23.0,12.25,0.0
2016,7,29,5,45,226.0,30.0,3.35,13.5,57.0,22.94,13.29
2016,7,29,6,0,324.0,44.0,3.4,14.0,91.0,35.64,25.53
2016,7,29,6,15,396.5,54.5,3.4,14.5,135.0,43.76,33.17
2016,7,29,6,30,469.0,65.0,3.4,15.0,179.0,51.78,40.51
2016,7,29,6,45,516.5,73.5,3.4,15.5,227.0,73.77,47.37
2016,7,29,7,0,564.0,82.0,3.4,16.0,275.0,119.87,73.08
2016,7,29,7,15,602.0,88.5,3.35,16.5,324.5,168.16,108.68
2016,7,29,7,30,640.0,95.0,3.3,17.0,374.0,220.28,151.49
2016,7,29,7,45,666.5,101.0,3.25,18.0,423.0,272.35,195.97
2016,7,29,8,0,693.0,107.0,3.2,19.0,472.0,326.34,241.89
2016,7,29,8,15,715.0,111.5,3.2,19.5,519.0,378.92,286.52
2016,7,29,8,30,737.0,116.0,3.2,20.0,566.0,433.56,331.63
2016,7,29,8,45,754.0,119.5,3.2,21.0,610.0,483.63,371.37
2016,7,29,9,0,771.0,123.0,3.2,22.0,654.0,533.37,409.51
2016,7,29,9,15,784.5,126.0,3.2,22.5,693.5,580.05,444.95
2016,7,29,9,30,798.0,129.0,3.2,23.0,733.0,625.52,478.51
2016,7,29,9,45,824.5,122.0,3.25,23.5,772.0,669.09,510.24
2016,7,29,10,0,851.0,115.0,3.3,24.0,811.0,705.45,536.35
2016,7,29,10,15,858.5,116.5,3.4,24.5,839.5,739.93,560.4
2016,7,29,10,30,866.0,118.0,3.5,25.0,868.0,771.78,582.02
2016,7,29,10,45,872.5,118.5,3.6,25.5,890.5,799.2,599.47
2016,7,29,11,0,879.0,119.0,3.7,26.0,913.0,823.62,614.8
2016,7,29,11,15,882.5,119.5,3.8,26.0,928.0,842.45,627.54
2016,7,29,11,30,886.0,120.0,3.9,26.0,943.0,857.96,638.11
2016,7,29,11,45,889.5,119.0,4.0,26.5,951.5,868.8,644.32
2016,7,29,12,0,893.0,118.0,4.1,27.0,960.0,876.2,648.31
2016,7,29,12,15,893.0,118.5,4.2,27.0,960.0,878.43,650.18
2016,7,29,12,30,893.0,119.0,4.3,27.0,960.0,877.16,649.8
2016,7,29,12,45,899.0,114.0,4.4,27.0,955.0,872.7,647.37
2016,7,29,13,0,905.0,109.0,4.5,27.0,950.0,864.57,642.53
2016,7,29,13,15,902.0,108.0,4.55,27.0,935.5,848.83,632.39
2016,7,29,13,30,899.0,107.0,4.6,27.0,921.0,829.69,620.1
2016,7,29,13,45,896.0,105.5,4.7,27.0,899.5,806.76,605.48
2016,7,29,14,0,893.0,104.0,4.8,27.0,878.0,780.6,588.54
2016,7,29,14,15,887.0,102.5,4.85,26.5,849.5,749.12,568.19
2016,7,29,14,30,881.0,101.0,4.9,26.0,821.0,714.83,544.64
2016,7,29,14,45,874.0,98.5,4.95,26.0,787.0,676.36,516.44
2016,7,29,15,0,867.0,96.0,5.0,26.0,753.0,635.51,485.87
2016,7,29,15,15,856.0,94.0,5.0,25.5,713.5,590.62,452.3
2016,7,29,15,30,845.0,92.0,5.0,25.0,674.0,544.11,416.52
2016,7,29,15,45,831.5,89.0,5.0,24.5,630.0,494.14,377.01
2016,7,29,16,0,818.0,86.0,5.0,24.0,586.0,443.29,335.59
2016,7,29,16,15,799.5,83.0,5.0,23.5,538.5,389.44,290.66
2016,7,29,16,30,781.0,80.0,5.0,23.0,491.0,335.54,244.55
2016,7,29,16,45,756.5,76.5,5.0,22.5,441.5,280.06,196.64
2016,7,29,17,0,732.0,73.0,5.0,22.0,392.0,226.07,150.07
2016,7,29,17,15,697.5,68.5,4.9,21.5,341.0,171.39,105.19
2016,7,29,17,30,663.0,64.0,4.8,21.0,290.0,119.97,67.67
2016,7,29,17,45,614.0,58.5,4.7,20.5,240.5,67.0,38.47
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,43.55,32.48
2016,7,29,18,15,491.5,45.5,4.5,19.0,145.0,37.41,27.0
2016,7,29,18,30,418.0,38.0,4.4,18.0,99.0,31.32,21.33
2016,7,29,18,45,300.0,27.0,4.35,17.5,62.0,22.17,12.32
2016,7,29,19,0,182.0,16.0,4.3,17.0,25.0,13.06,0.0
2016,7,29,19,15,91.0,8.0,4.25,16.5,12.5,6.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.0,8.0,3.05,12.5,12.0,6.29,0.0
2016,7,30,5,30,182.0,16.0,3.1,13.0,24.0,13.07,0.0
2016,7,30,5,45,301.5,27.0,3.2,13.5,61.0,22.19,12.51
2016,7,30,6,0,421.0,38.0,3.3,14.0,98.0,31.35,21.75
2016,7,30,6,15,495.5,45.5,3.25,14.5,144.5,37.46,27.59
2016,7,30,6,30,570.0,53.0,3.2,15.0,191.0,43.61,33.26
2016,7,30,6,45,423.0,87.5,3.2,15.5,203.0,78.78,53.01
2016,7,30,7,0,276.0,122.0,3.2,16.0,215.0,117.55,82.6
2016,7,30,7,15,507.5,98.0,3.15,16.5,304.5,161.84,107.63
2016,7,30,7,30,739.0,74.0,3.1,17.0,394.0,228.91,154.73
2016,7,30,7,45,765.0,77.5,3.1,17.5,444.5,283.84,202.55
2016,7,30,8,0,791.0,81.0,3.1,18.0,495.0,340.41,251.78
2016,7,30,8,15,409.0,155.0,3.1,18.5,370.5,293.96,226.08
2016,7,30,8,30,27.0,229.0,3.1,19.0,246.0,192.34,150.47
2016,7,30,8,45,229.5,244.5,3.15,20.0,401.5,319.57,249.45
2016,7,30,9,0,432.0,260.0,3.2,21.0,557.0,463.03,358.06
2016,7,30,9,15,657.5,177.5,3.3,21.5,660.0,554.0,427.3
2016,7,30,9,30,883.0,95.0,3.4,22.0,763.0,645.92,497.12
2016,7,30,9,45,897.5,93.5,3.5,23.0,799.5,688.88,527.36
2016,7,30,10,0,912.0,92.0,3.6,24.0,836.0,729.93,555.67
2016,7,30,10,15,918.5,93.0,3.7,24.0,865.0,765.26,581.41
2016,7,30,10,30,925.0,94.0,3.8,24.0,894.0,797.72,603.58
2016,7,30,10,45,929.0,95.0,3.95,24.5,916.0,825.16,621.24
2016,7,30,11,0,933.0,96.0,4.1,25.0,938.0,849.3,636.58
2016,7,30,11,15,936.0,96.5,4.25,25.0,953.5,868.75,649.97
2016,7,30,11,30,939.0,97.0,4.4,25.0,969.0,884.65,661.02
2016,7,30,11,45,940.5,97.5,4.6,25.5,976.5,895.66,667.97
2016,7,30,12,0,942.0,98.0,4.8,26.0,984.0,903.0,672.75
2016,7,30,12,15,942.0,98.0,4.9,26.0,984.0,904.89,674.61
2016,7,30,12,30,942.0,98.0,5.0,26.0,984.0,903.07,674.05
2016,7,30,12,45,936.0,101.0,5.1,26.0,975.5,895.13,669.41
2016,7,30,13,0,930.0,104.0,5.2,26.0,967.0,883.59,662.37
2016,7,30,13,15,927.0,103.5,5.25,25.5,952.0,867.89,653.54
2016,7,30,13,30,924.0,103.0,5.3,25.0,937.0,848.69,642.27
2016,7,30,13,45,920.5,101.5,5.4,25.0,915.0,824.76,626.63
2016,7,30,14,0,917.0,100.0,5.5,25.0,893.0,797.53,608.6
2016,7,30,14,15,911.0,99.0,5.5,24.5,864.5,765.73,587.76
2016,7,30,14,30,905.0,98.0,5.5,24.0,836.0,731.04,563.35
2016,7,30,14,45,688.5,187.5,5.55,24.0,735.0,642.2,494.77
2016,7,30,15,0,472.0,277.0,5.6,24.0,634.0,547.67,421.84
2016,7,30,15,15,672.0,182.5,5.6,23.5,661.0,567.28,438.69
2016,7,30,15,30,872.0,88.0,5.6,23.0,688.0,556.84,430.99
2016,7,30,15,45,862.5,84.0,5.6,23.0,644.0,506.57,389.82
2016,7,30,16,0,853.0,80.0,5.6,23.0,600.0,454.98,346.61
2016,7,30,16,15,835.0,77.5,5.5,22.5,551.5,400.34,300.44
2016,7,30,16,30,817.0,75.0,5.4,22.0,503.0,344.52,252.24
2016,7,30,16,45,475.0,127.0,5.35,21.5,370.0,238.65,173.57
2016,7,30,17,0,133.0,179.0,5.3,21.0,237.0,165.71,125.45
2016,7,30,17,15,423.5,118.5,5.2,20.0,268.5,161.08,109.42
2016,7,30,17,30,714.0,58.0,5.1,19.0,300.0,121.12,67.0
2016,7,30,17,45,672.0,52.5,5.05,18.5,249.5,68.97,38.88
2016,7,30,18,0,630.0,47.0,5.0,18.0,199.0,42.96,32.23
2016,7,30,18,15,557.5,40.5,4.9,17.0,151.5,36.93,26.8
2016,7,30,18,30,485.0,34.0,4.8,16.0,104.0,30.97,21.19
2016,7,30,18,45,366.5,24.5,4.7,15.5,65.5,20.39,10.82
2016,7,30,19,0,248.0,15.0,4.6,15.0,27.0,13.49,0.0
2016,7,30,19,15,124.0,7.5,4.55,14.5,13.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.5,7.5,2.25,11.5,13.0,5.9,0.0
2016,7,31,5,30,247.0,15.0,2.4,12.0,26.0,13.49,0.0
2016,7,31,5,45,370.5,24.0,2.6,12.5,64.5,21.76,12.05
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,30.15,20.78
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,35.73,26.16
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,41.39,31.42
2016,7,31,6,45,319.0,70.5,2.7,14.5,147.0,63.62,42.12
2016,7,31,7,0,0.0,96.0,2.7,15.0,96.0,72.1,55.88
2016,7,31,7,15,0.0,114.0,2.65,15.5,114.0,85.9,67.24
2016,7,31,7,30,0.0,132.0,2.6,16.0,132.0,99.89,78.55
2016,7,31,7,45,81.0,178.5,2.6,16.5,221.0,159.27,124.42
2016,7,31,8,0,162.0,225.0,2.6,17.0,310.0,231.68,180.91
2016,7,31,8,15,88.5,216.5,2.6,17.5,264.0,203.71,159.87
2016,7,31,8,30,15.0,208.0,2.6,18.0,218.0,166.91,130.82
2016,7,31,8,45,22.0,235.5,2.6,18.5,250.5,193.15,151.28
2016,7,31,9,0,29.0,263.0,2.6,19.0,283.0,226.5,176.97
2016,7,31,9,15,78.5,310.0,2.65,19.5,368.5,296.59,231.2
2016,7,31,9,30,128.0,357.0,2.7,20.0,454.0,380.83,295.01
2016,7,31,9,45,108.0,369.5,2.8,21.0,454.0,375.51,289.19
2016,7,31,10,0,88.0,382.0,2.9,22.0,454.0,377.57,289.12
2016,7,31,10,15,213.5,387.5,2.95,22.0,570.0,490.55,374.99
2016,7,31,10,30,339.0,393.0,3.0,22.0,686.0,611.36,463.85
2016,7,31,10,45,327.0,408.5,3.15,22.5,697.0,626.36,472.9
2016,7,31,11,0,315.0,424.0,3.3,23.0,708.0,639.4,481.08
2016,7,31,11,15,619.5,268.0,3.4,23.0,838.0,779.14,586.54
2016,7,31,11,30,924.0,112.0,3.5,23.0,968.0,888.06,664.73
2016,7,31,11,45,922.0,114.5,3.65,23.5,974.5,897.68,669.72
2016,7,31,12,0,920.0,117.0,3.8,24.0,981.0,903.62,673.04
2016,7,31,12,15,678.0,258.0,3.85,24.0,895.0,843.74,629.76
2016,7,31,12,30,436.0,399.0,3.9,24.0,809.0,753.35,561.8
2016,7,31,12,45,369.5,421.5,4.0,24.5,767.0,701.47,524.15
2016,7,31,13,0,303.0,444.0,4.1,25.0,725.0,660.39,493.32
2016,7,31,13,15,613.0,275.5,4.2,25.0,832.0,780.07,585.42
2016,7,31,13,30,923.0,107.0,4.3,25.0,939.0,853.89,640.95
2016,7,31,13,45,698.5,223.0,4.4,25.0,844.0,775.74,583.99
2016,7,31,14,0,474.0,339.0,4.5,25.0,749.0,679.71,512.35
2016,7,31,14,15,688.5,220.0,4.55,24.5,792.5,723.85,549.79
2016,7,31,14,30,903.0,101.0,4.6,24.0,836.0,734.5,562.31
2016,7,31,14,45,896.5,98.0,4.7,24.0,801.5,694.96,533.38
2016,7,31,15,0,890.0,95.0,4.8,24.0,767.0,652.94,502.15
2016,7,31,15,15,656.5,179.0,4.85,23.5,660.0,557.03,429.11
2016,7,31,15,30,423.0,263.0,4.9,23.0,553.0,462.37,356.73
2016,7,31,15,45,342.0,262.5,5.0,22.5,486.5,390.64,302.21
2016,7,31,16,0,261.0,262.0,5.1,22.0,420.0,333.72,258.39
2016,7,31,16,15,238.5,241.5,5.1,21.0,377.0,291.36,225.56
2016,7,31,16,30,216.0,221.0,5.1,20.0,334.0,246.96,190.52
2016,7,31,16,45,180.5,199.5,5.1,19.5,287.5,205.51,157.52
2016,7,31,17,0,145.0,178.0,5.1,19.0,241.0,168.05,127.92
2016,7,31,17,15,138.0,156.0,5.05,18.0,209.5,139.08,104.64
2016,7,31,17,30,131.0,134.0,5.0,17.0,178.0,111.13,82.77
2016,7,31,17,45,364.5,92.0,4.95,16.5,185.5,80.53,54.98
2016,7,31,18,0,598.0,50.0,4.9,16.0,193.0,41.63,31.32
2016,7,31,18,15,522.0,43.0,4.75,15.5,145.5,35.73,25.9
2016,7,31,18,30,446.0,36.0,4.6,15.0,98.0,29.91,20.32
2016,7,31,18,45,323.5,25.5,4.5,14.5,61.0,21.07,11.21
2016,7,31,19,0,201.0,15.0,4.4,14.0,24.0,12.3,0.0
2016,7,31,19,15,100.5,7.5,4.3,13.5,12.0,5.9,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
