Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,106.0,7.5,2.3,11.5,11.5,5.9,0.0
2016,8,1,5,30,212.0,15.0,2.5,12.0,23.0,11.8,0.0
2016,8,1,5,45,339.5,24.5,2.75,12.5,60.5,20.3,10.67
2016,8,1,6,0,467.0,34.0,3.0,13.0,98.0,28.42,19.22
2016,8,1,6,15,541.0,40.5,3.0,13.5,145.0,36.81,27.1
2016,8,1,6,30,615.0,47.0,3.0,14.0,192.0,42.81,32.67
2016,8,1,6,45,313.0,81.0,3.0,14.5,155.5,71.37,48.54
2016,8,1,7,0,11.0,115.0,3.0,15.0,119.0,86.34,67.45
2016,8,1,7,15,17.0,135.5,2.95,15.5,142.5,103.93,81.61
2016,8,1,7,30,23.0,156.0,2.9,16.0,166.0,122.44,96.39
2016,8,1,7,45,72.5,190.0,2.9,16.5,226.5,165.66,129.96
2016,8,1,8,0,122.0,224.0,2.9,17.0,287.0,218.13,171.12
2016,8,1,8,15,141.0,247.5,2.9,17.5,327.5,253.44,198.98
2016,8,1,8,30,160.0,271.0,2.9,18.0,368.0,290.76,228.15
2016,8,1,8,45,525.5,174.5,2.9,18.5,527.5,418.31,326.54
2016,8,1,9,0,891.0,78.0,2.9,19.0,687.0,561.68,436.22
2016,8,1,9,15,902.0,79.5,2.95,19.5,727.5,610.0,472.92
2016,8,1,9,30,913.0,81.0,3.0,20.0,768.0,656.6,507.8
2016,8,1,9,45,915.5,85.5,3.05,20.5,802.0,698.34,538.11
2016,8,1,10,0,918.0,90.0,3.1,21.0,836.0,737.23,565.63
2016,8,1,10,15,924.5,91.5,3.2,21.5,865.5,773.32,590.58
2016,8,1,10,30,931.0,93.0,3.3,22.0,895.0,806.5,612.13
2016,8,1,10,45,936.0,93.5,3.45,22.5,917.5,834.5,630.22
2016,8,1,11,0,941.0,94.0,3.6,23.0,940.0,859.21,646.02
2016,8,1,11,15,944.0,94.5,3.7,23.0,955.5,878.84,659.35
2016,8,1,11,30,947.0,95.0,3.8,23.0,971.0,894.89,670.33
2016,8,1,11,45,948.5,95.0,3.9,23.5,979.0,905.55,676.43
2016,8,1,12,0,950.0,95.0,4.0,24.0,987.0,912.48,680.11
2016,8,1,12,15,950.5,95.0,4.1,24.0,987.0,914.8,682.1
2016,8,1,12,30,951.0,95.0,4.2,24.0,987.0,913.34,681.65
2016,8,1,12,45,946.0,97.0,4.3,24.0,978.5,905.24,676.79
2016,8,1,13,0,941.0,99.0,4.4,24.0,970.0,893.47,669.54
2016,8,1,13,15,938.0,98.5,4.45,24.0,954.5,877.52,659.25
2016,8,1,13,30,935.0,98.0,4.5,24.0,939.0,858.0,646.63
2016,8,1,13,45,932.0,96.5,4.6,24.0,917.0,834.09,631.36
2016,8,1,14,0,929.0,95.0,4.7,24.0,895.0,806.8,613.65
2016,8,1,14,15,922.5,93.5,4.75,23.5,866.0,773.68,592.58
2016,8,1,14,30,916.0,92.0,4.8,23.0,837.0,737.66,567.95
2016,8,1,14,45,909.5,90.0,4.9,23.0,802.0,698.46,539.28
2016,8,1,15,0,903.0,88.0,5.0,23.0,767.0,656.75,508.02
2016,8,1,15,15,892.0,86.0,5.05,22.5,726.5,610.09,473.0
2016,8,1,15,30,881.0,84.0,5.1,22.0,686.0,561.72,435.59
2016,8,1,15,45,868.5,81.5,5.15,21.5,641.5,510.71,394.91
2016,8,1,16,0,856.0,79.0,5.2,21.0,597.0,458.65,352.05
2016,8,1,16,15,837.5,76.5,5.2,20.5,548.0,403.44,305.36
2016,8,1,16,30,819.0,74.0,5.2,20.0,499.0,347.21,256.63
2016,8,1,16,45,795.0,70.5,5.25,19.5,448.5,289.48,206.03
2016,8,1,17,0,771.0,67.0,5.3,19.0,398.0,233.13,156.59
2016,8,1,17,15,737.0,63.0,5.2,18.0,346.0,176.39,109.2
2016,8,1,17,30,703.0,59.0,5.1,17.0,294.0,122.8,69.11
2016,8,1,17,45,653.0,54.0,5.1,16.5,243.0,71.12,40.59
2016,8,1,18,0,603.0,49.0,5.1,16.0,192.0,44.36,33.72
2016,8,1,18,15,526.5,42.0,5.0,15.0,144.5,35.0,25.28
2016,8,1,18,30,450.0,35.0,4.9,14.0,97.0,29.14,19.7
2016,8,1,18,45,319.0,25.0,4.8,13.5,59.5,20.66,10.67
2016,8,1,19,0,188.0,15.0,4.7,13.0,22.0,11.8,0.0
2016,8,1,19,15,94.0,7.5,4.65,12.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,90.0,7.5,3.1,10.5,11.0,5.9,0.0
2016,8,2,5,30,180.0,15.0,3.3,11.0,22.0,11.8,0.0
2016,8,2,5,45,314.0,25.5,3.5,11.5,59.5,21.06,11.09
2016,8,2,6,0,448.0,36.0,3.7,12.0,97.0,29.95,20.6
2016,8,2,6,15,527.0,43.0,3.7,12.5,144.5,35.79,26.28
2016,8,2,6,30,606.0,50.0,3.7,13.0,192.0,41.72,31.82
2016,8,2,6,45,307.5,81.5,3.7,13.5,154.0,72.22,49.29
2016,8,2,7,0,9.0,113.0,3.7,14.0,116.0,84.8,66.51
2016,8,2,7,15,396.5,90.0,3.65,14.5,259.0,137.91,93.63
2016,8,2,7,30,784.0,67.0,3.6,15.0,402.0,237.89,162.29
2016,8,2,7,45,557.5,134.0,3.55,16.0,387.0,274.89,203.88
2016,8,2,8,0,331.0,201.0,3.5,17.0,372.0,276.27,213.14
2016,8,2,8,15,274.0,233.5,3.45,17.5,384.5,300.84,234.93
2016,8,2,8,30,217.0,266.0,3.4,18.0,397.0,313.05,245.57
2016,8,2,8,45,561.5,174.0,3.4,18.5,548.0,442.41,345.62
2016,8,2,9,0,906.0,82.0,3.4,19.0,699.0,575.81,448.06
2016,8,2,9,15,917.5,83.5,3.45,19.5,741.0,625.19,485.73
2016,8,2,9,30,929.0,85.0,3.5,20.0,783.0,672.85,521.44
2016,8,2,9,45,933.5,88.5,3.55,20.5,818.0,715.67,552.62
2016,8,2,10,0,938.0,92.0,3.6,21.0,853.0,755.75,581.04
2016,8,2,10,15,945.0,93.0,3.65,21.0,883.0,792.44,607.23
2016,8,2,10,30,952.0,94.0,3.7,21.0,913.0,826.18,630.15
2016,8,2,10,45,957.0,95.0,3.75,21.5,936.5,855.22,648.48
2016,8,2,11,0,962.0,96.0,3.8,22.0,960.0,880.87,664.39
2016,8,2,11,15,965.0,96.5,3.85,22.0,975.5,900.89,677.73
2016,8,2,11,30,968.0,97.0,3.9,22.0,991.0,917.24,688.65
2016,8,2,11,45,970.0,97.0,4.0,22.5,999.0,928.54,695.16
2016,8,2,12,0,972.0,97.0,4.1,23.0,1007.0,936.02,699.18
2016,8,2,12,15,971.5,97.0,4.1,23.0,1007.0,937.5,700.08
2016,8,2,12,30,971.0,97.0,4.1,23.0,1007.0,935.12,698.51
2016,8,2,12,45,962.0,101.5,4.2,23.5,996.5,925.69,691.46
2016,8,2,13,0,953.0,106.0,4.3,24.0,986.0,912.56,682.03
2016,8,2,13,15,949.5,105.5,4.35,24.0,970.5,895.98,671.41
2016,8,2,13,30,946.0,105.0,4.4,24.0,955.0,875.8,658.37
2016,8,2,13,45,941.5,104.0,4.45,24.0,931.5,850.86,642.02
2016,8,2,14,0,937.0,103.0,4.5,24.0,908.0,822.58,623.5
2016,8,2,14,15,930.0,101.5,4.55,23.5,878.0,788.78,602.2
2016,8,2,14,30,923.0,100.0,4.6,23.0,848.0,752.08,577.23
2016,8,2,14,45,914.0,98.5,4.65,23.0,812.0,711.32,547.44
2016,8,2,15,0,905.0,97.0,4.7,23.0,776.0,668.21,515.22
2016,8,2,15,15,893.0,95.0,4.7,22.5,734.0,620.74,479.76
2016,8,2,15,30,881.0,93.0,4.7,22.0,692.0,571.64,441.98
2016,8,2,15,45,865.0,90.5,4.75,22.0,646.0,518.74,399.46
2016,8,2,16,0,849.0,88.0,4.8,22.0,600.0,465.11,355.16
2016,8,2,16,15,829.0,85.0,4.8,21.5,550.0,408.9,308.21
2016,8,2,16,30,809.0,82.0,4.8,21.0,500.0,352.43,259.8
2016,8,2,16,45,780.5,78.5,4.85,20.5,448.0,293.75,209.04
2016,8,2,17,0,752.0,75.0,4.9,20.0,396.0,236.99,159.84
2016,8,2,17,15,715.0,70.5,4.85,19.0,343.0,180.21,112.85
2016,8,2,17,30,678.0,66.0,4.8,18.0,290.0,123.61,70.37
2016,8,2,17,45,621.0,60.5,4.8,17.5,238.5,72.17,41.61
2016,8,2,18,0,564.0,55.0,4.8,17.0,187.0,45.15,34.26
2016,8,2,18,15,481.0,47.0,4.7,16.5,139.5,38.62,28.26
2016,8,2,18,30,398.0,39.0,4.6,16.0,92.0,32.15,22.06
2016,8,2,18,45,259.0,27.0,4.55,15.5,55.5,22.16,11.37
2016,8,2,19,0,120.0,15.0,4.5,15.0,19.0,11.8,0.0
2016,8,2,19,15,60.0,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,63.5,7.0,2.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,127.0,14.0,2.4,12.0,19.0,11.02,0.0
2016,8,3,5,45,262.0,26.0,2.6,13.0,55.0,21.32,10.93
2016,8,3,6,0,397.0,38.0,2.8,14.0,91.0,31.32,21.57
2016,8,3,6,15,480.0,46.5,2.65,14.5,138.5,38.21,28.18
2016,8,3,6,30,563.0,55.0,2.5,15.0,186.0,45.14,34.58
2016,8,3,6,45,438.5,84.0,2.35,15.5,201.5,80.82,52.76
2016,8,3,7,0,314.0,113.0,2.2,16.0,217.0,118.24,81.24
2016,8,3,7,15,532.0,94.5,2.15,16.5,306.0,168.16,111.78
2016,8,3,7,30,750.0,76.0,2.1,17.0,395.0,239.77,163.46
2016,8,3,7,45,778.0,79.0,2.05,17.5,447.0,295.97,212.08
2016,8,3,8,0,806.0,82.0,2.0,18.0,499.0,354.02,261.98
2016,8,3,8,15,826.0,85.5,2.0,18.5,548.5,410.87,310.11
2016,8,3,8,30,846.0,89.0,2.0,19.0,598.0,468.07,357.04
2016,8,3,8,45,862.5,91.0,2.0,20.0,644.0,520.72,398.33
2016,8,3,9,0,879.0,93.0,2.0,21.0,690.0,573.4,438.03
2016,8,3,9,15,890.5,95.0,2.1,21.5,731.5,622.16,474.8
2016,8,3,9,30,902.0,97.0,2.2,22.0,773.0,669.25,509.34
2016,8,3,9,45,913.5,97.5,2.3,22.5,810.0,713.05,540.7
2016,8,3,10,0,925.0,98.0,2.4,23.0,847.0,754.67,569.83
2016,8,3,10,15,932.0,99.0,2.5,23.5,876.5,790.99,594.33
2016,8,3,10,30,939.0,100.0,2.6,24.0,906.0,824.4,615.57
2016,8,3,10,45,944.0,100.5,2.75,24.5,929.0,852.68,633.56
2016,8,3,11,0,949.0,101.0,2.9,25.0,952.0,877.61,649.28
2016,8,3,11,15,952.0,102.0,3.1,25.0,968.0,897.86,663.49
2016,8,3,11,30,955.0,103.0,3.3,25.0,984.0,914.49,675.37
2016,8,3,11,45,957.0,103.0,3.55,25.5,992.0,925.65,682.65
2016,8,3,12,0,959.0,103.0,3.8,26.0,1000.0,933.04,687.46
2016,8,3,12,15,959.5,103.0,4.0,25.5,1000.0,935.34,691.37
2016,8,3,12,30,960.0,103.0,4.2,25.0,1000.0,933.82,692.8
2016,8,3,12,45,959.0,102.5,4.45,25.0,992.5,926.74,689.44
2016,8,3,13,0,958.0,102.0,4.7,25.0,985.0,915.87,684.03
2016,8,3,13,15,955.5,101.5,4.85,24.5,970.0,899.98,676.0
2016,8,3,13,30,953.0,101.0,5.0,24.0,955.0,880.44,665.38
2016,8,3,13,45,949.0,100.0,5.2,24.0,932.0,855.68,649.97
2016,8,3,14,0,945.0,99.0,5.4,24.0,909.0,827.51,631.98
2016,8,3,14,15,939.0,97.5,5.5,23.5,879.5,794.13,610.82
2016,8,3,14,30,933.0,96.0,5.6,23.0,850.0,757.75,586.11
2016,8,3,14,45,925.0,94.5,5.7,23.0,814.5,717.22,556.17
2016,8,3,15,0,917.0,93.0,5.8,23.0,779.0,674.22,523.7
2016,8,3,15,15,905.5,91.0,5.8,22.5,737.5,626.45,487.52
2016,8,3,15,30,894.0,89.0,5.8,22.0,696.0,576.98,448.98
2016,8,3,15,45,879.5,86.5,5.8,21.5,649.5,524.11,406.65
2016,8,3,16,0,865.0,84.0,5.8,21.0,603.0,470.35,362.28
2016,8,3,16,15,845.5,81.0,5.7,20.0,553.0,413.56,314.74
2016,8,3,16,30,826.0,78.0,5.6,19.0,503.0,356.07,265.26
2016,8,3,16,45,799.0,75.0,5.6,18.5,451.0,297.24,213.53
2016,8,3,17,0,772.0,72.0,5.6,18.0,399.0,240.11,163.23
2016,8,3,17,15,735.5,67.5,5.45,17.5,345.5,182.13,114.35
2016,8,3,17,30,699.0,63.0,5.3,17.0,292.0,127.64,73.08
2016,8,3,17,45,645.0,57.5,5.2,16.5,240.0,71.76,40.53
2016,8,3,18,0,591.0,52.0,5.1,16.0,188.0,43.13,32.6
2016,8,3,18,15,508.5,44.0,4.95,15.0,140.0,36.47,26.52
2016,8,3,18,30,426.0,36.0,4.8,14.0,92.0,29.87,20.22
2016,8,3,18,45,285.0,25.0,4.7,13.5,55.0,20.6,9.87
2016,8,3,19,0,144.0,14.0,4.6,13.0,18.0,11.02,0.0
2016,8,3,19,15,72.0,7.0,4.55,12.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,67.0,7.0,3.65,11.0,9.0,0.0,0.0
2016,8,4,5,30,134.0,14.0,3.8,11.0,18.0,11.02,0.0
2016,8,4,5,45,273.5,25.5,3.95,11.5,54.5,20.97,10.4
2016,8,4,6,0,413.0,37.0,4.1,12.0,91.0,30.61,21.09
2016,8,4,6,15,496.0,45.0,4.1,12.5,138.5,37.16,27.45
2016,8,4,6,30,579.0,53.0,4.1,13.0,186.0,43.77,33.63
2016,8,4,6,45,289.5,46.5,4.1,13.5,113.0,48.7,29.03
2016,8,4,7,0,0.0,40.0,4.1,14.0,40.0,30.54,20.63
2016,8,4,7,15,0.0,55.5,4.1,14.5,55.5,42.49,30.74
2016,8,4,7,30,0.0,71.0,4.1,15.0,71.0,54.48,40.74
2016,8,4,7,45,0.0,92.0,4.1,15.5,92.0,70.62,54.07
2016,8,4,8,0,0.0,113.0,4.1,16.0,113.0,86.78,67.22
2016,8,4,8,15,0.0,126.5,4.15,16.5,126.5,97.34,75.57
2016,8,4,8,30,0.0,140.0,4.2,17.0,140.0,107.98,83.91
2016,8,4,8,45,1.0,153.5,4.3,17.5,154.5,119.21,92.64
2016,8,4,9,0,2.0,167.0,4.4,18.0,169.0,130.6,101.44
2016,8,4,9,15,5.5,190.0,4.5,18.0,194.5,151.15,117.8
2016,8,4,9,30,9.0,213.0,4.6,18.0,220.0,172.16,134.45
2016,8,4,9,45,465.5,155.0,4.75,18.5,531.0,473.2,377.27
2016,8,4,10,0,922.0,97.0,4.9,19.0,842.0,754.31,591.58
2016,8,4,10,15,470.0,195.0,5.0,19.0,575.5,548.73,432.36
2016,8,4,10,30,18.0,293.0,5.1,19.0,309.0,246.39,191.23
2016,8,4,10,45,30.5,339.0,5.2,19.0,366.5,308.35,240.07
2016,8,4,11,0,43.0,385.0,5.3,19.0,424.0,360.39,280.13
2016,8,4,11,15,34.0,366.5,5.35,19.0,397.5,338.12,262.58
2016,8,4,11,30,25.0,348.0,5.4,19.0,371.0,315.26,244.7
2016,8,4,11,45,26.0,349.5,5.45,19.0,373.5,318.13,246.93
2016,8,4,12,0,27.0,351.0,5.5,19.0,376.0,320.74,248.95
2016,8,4,12,15,35.5,379.5,5.5,19.0,413.0,353.49,274.3
2016,8,4,12,30,44.0,408.0,5.5,19.0,450.0,386.05,299.32
2016,8,4,12,45,50.0,413.0,5.55,19.0,460.0,395.09,306.41
2016,8,4,13,0,56.0,418.0,5.6,19.0,470.0,403.62,313.21
2016,8,4,13,15,44.5,391.5,5.6,18.5,432.5,368.95,287.15
2016,8,4,13,30,33.0,365.0,5.6,18.0,395.0,334.59,261.16
2016,8,4,13,45,132.5,391.0,5.7,18.0,505.5,449.07,352.2
2016,8,4,14,0,232.0,417.0,5.8,18.0,616.0,543.21,425.74
2016,8,4,14,15,142.5,385.5,5.8,18.0,506.5,440.53,345.89
2016,8,4,14,30,53.0,354.0,5.8,18.0,397.0,331.38,260.2
2016,8,4,14,45,45.5,329.0,5.85,18.0,365.0,301.75,237.48
2016,8,4,15,0,38.0,304.0,5.9,18.0,333.0,272.78,214.97
2016,8,4,15,15,45.5,295.0,5.85,17.5,328.0,266.72,211.03
2016,8,4,15,30,53.0,286.0,5.8,17.0,323.0,259.82,206.28
2016,8,4,15,45,45.0,260.5,5.8,16.5,290.5,230.93,183.75
2016,8,4,16,0,37.0,235.0,5.8,16.0,258.0,203.02,161.81
2016,8,4,16,15,25.0,205.0,5.7,15.5,220.0,167.46,133.42
2016,8,4,16,30,13.0,175.0,5.6,15.0,182.0,138.27,110.06
2016,8,4,16,45,11.0,158.5,5.55,15.0,164.0,123.66,98.24
2016,8,4,17,0,9.0,142.0,5.5,15.0,146.0,109.33,86.58
2016,8,4,17,15,4.5,124.5,5.4,14.5,126.5,94.18,74.37
2016,8,4,17,30,0.0,107.0,5.3,14.0,107.0,79.67,62.55
2016,8,4,17,45,0.0,87.5,5.2,13.5,87.5,64.73,49.93
2016,8,4,18,0,0.0,68.0,5.1,13.0,68.0,50.38,39.49
2016,8,4,18,15,210.5,51.0,4.95,12.5,78.0,37.84,28.0
2016,8,4,18,30,421.0,34.0,4.8,12.0,88.0,28.23,18.92
2016,8,4,18,45,283.5,23.0,4.7,12.0,52.5,18.95,8.2
2016,8,4,19,0,146.0,12.0,4.6,12.0,17.0,9.44,0.0
2016,8,4,19,15,73.0,6.0,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,56.5,6.5,2.35,11.0,8.0,0.0,0.0
2016,8,5,5,30,113.0,13.0,2.7,11.0,16.0,10.23,0.0
2016,8,5,5,45,251.0,25.5,3.05,11.5,52.0,20.93,9.98
2016,8,5,6,0,389.0,38.0,3.4,12.0,88.0,31.34,21.68
2016,8,5,6,15,473.0,46.5,3.35,12.5,135.0,38.21,28.36
2016,8,5,6,30,557.0,55.0,3.3,13.0,182.0,45.12,34.83
2016,8,5,6,45,278.5,61.5,3.3,13.5,125.0,59.05,37.9
2016,8,5,7,0,0.0,68.0,3.3,14.0,68.0,52.03,39.03
2016,8,5,7,15,0.0,80.0,3.25,14.0,80.0,61.19,46.75
2016,8,5,7,30,0.0,92.0,3.2,14.0,92.0,70.41,54.41
2016,8,5,7,45,0.0,105.5,3.15,14.5,105.5,80.85,62.88
2016,8,5,8,0,0.0,119.0,3.1,15.0,119.0,91.37,71.3
2016,8,5,8,15,1.5,145.0,3.05,15.0,146.0,112.19,88.27
2016,8,5,8,30,3.0,171.0,3.0,15.0,173.0,133.4,105.4
2016,8,5,8,45,4.0,177.5,2.95,15.5,180.5,139.5,109.83
2016,8,5,9,0,5.0,184.0,2.9,16.0,188.0,145.67,114.34
2016,8,5,9,15,5.0,182.0,2.9,16.5,186.5,144.6,112.99
2016,8,5,9,30,5.0,180.0,2.9,17.0,185.0,143.47,111.63
2016,8,5,9,45,22.5,258.5,2.95,17.5,277.5,227.11,177.97
2016,8,5,10,0,40.0,337.0,3.0,18.0,370.0,308.13,240.42
2016,8,5,10,15,28.0,306.5,3.05,18.5,330.0,275.37,214.01
2016,8,5,10,30,16.0,276.0,3.1,19.0,290.0,231.11,178.94
2016,8,5,10,45,16.0,283.0,3.2,19.5,297.5,237.56,183.57
2016,8,5,11,0,16.0,290.0,3.3,20.0,305.0,243.95,188.02
2016,8,5,11,15,24.0,331.5,3.35,20.0,354.0,299.48,230.69
2016,8,5,11,30,32.0,373.0,3.4,20.0,403.0,343.77,264.21
2016,8,5,11,45,107.0,422.0,3.5,20.5,522.0,469.03,359.06
2016,8,5,12,0,182.0,471.0,3.6,21.0,641.0,579.31,439.92
2016,8,5,12,15,290.0,437.0,3.7,21.0,707.5,658.81,499.45
2016,8,5,12,30,398.0,403.0,3.8,21.0,774.0,721.58,546.64
2016,8,5,12,45,667.0,258.5,3.9,21.5,873.5,840.81,635.75
2016,8,5,13,0,936.0,114.0,4.0,22.0,973.0,913.29,687.12
2016,8,5,13,15,932.0,113.5,4.1,22.0,957.0,896.35,675.88
2016,8,5,13,30,928.0,113.0,4.2,22.0,941.0,875.89,662.85
2016,8,5,13,45,920.5,113.0,4.35,22.0,917.0,849.63,645.98
2016,8,5,14,0,913.0,113.0,4.5,22.0,893.0,820.23,627.02
2016,8,5,14,15,905.5,111.5,4.6,21.5,863.0,786.5,605.86
2016,8,5,14,30,898.0,110.0,4.7,21.0,833.0,749.98,580.99
2016,8,5,14,45,885.0,109.5,4.8,21.0,796.0,708.0,550.24
2016,8,5,15,0,872.0,109.0,4.9,21.0,759.0,664.03,517.29
2016,8,5,15,15,859.0,107.0,4.95,20.5,717.0,617.01,482.0
2016,8,5,15,30,846.0,105.0,5.0,20.0,675.0,571.48,446.68
2016,8,5,15,45,825.5,103.0,5.05,20.0,628.0,517.17,402.81
2016,8,5,16,0,805.0,101.0,5.1,20.0,581.0,462.7,357.65
2016,8,5,16,15,782.5,97.5,5.05,19.5,531.0,406.25,310.28
2016,8,5,16,30,760.0,94.0,5.0,19.0,481.0,350.5,262.29
2016,8,5,16,45,725.5,91.0,5.0,18.5,428.5,290.37,210.37
2016,8,5,17,0,691.0,88.0,5.0,18.0,376.0,234.9,162.23
2016,8,5,17,15,649.5,82.0,4.9,17.0,324.0,178.78,115.59
2016,8,5,17,30,608.0,76.0,4.8,16.0,272.0,126.87,76.26
2016,8,5,17,45,544.0,69.0,4.7,15.5,221.0,77.63,47.36
2016,8,5,18,0,480.0,62.0,4.6,15.0,170.0,49.94,38.75
2016,8,5,18,15,392.5,51.5,4.45,14.5,124.5,41.73,31.14
2016,8,5,18,30,305.0,41.0,4.3,14.0,79.0,31.31,21.32
2016,8,5,18,45,180.0,26.0,4.2,13.5,46.0,19.79,8.07
2016,8,5,19,0,55.0,11.0,4.1,13.0,13.0,8.65,0.0
2016,8,5,19,15,27.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,3.0,11.0,14.0,9.44,0.0
2016,8,6,5,45,201.5,26.0,3.3,11.5,48.0,19.87,8.72
2016,8,6,6,0,333.0,40.0,3.6,12.0,82.0,32.75,22.84
2016,8,6,6,15,420.0,50.0,3.6,12.5,128.0,40.66,30.51
2016,8,6,6,30,507.0,60.0,3.6,13.0,174.0,48.58,37.89
2016,8,6,6,45,253.5,62.0,3.6,13.5,119.0,58.86,38.13
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,49.07,36.5
2016,8,6,7,15,0.0,91.5,3.6,14.0,91.5,69.66,53.96
2016,8,6,7,30,0.0,119.0,3.6,14.0,119.0,90.52,71.41
2016,8,6,7,45,0.0,118.5,3.6,14.5,118.5,90.68,71.13
2016,8,6,8,0,0.0,118.0,3.6,15.0,118.0,90.62,70.69
2016,8,6,8,15,0.5,139.0,3.6,15.5,139.5,107.21,84.04
2016,8,6,8,30,1.0,160.0,3.6,16.0,161.0,124.02,97.39
2016,8,6,8,45,14.0,208.0,3.65,16.5,218.0,168.55,133.11
2016,8,6,9,0,27.0,256.0,3.7,17.0,275.0,221.81,175.24
2016,8,6,9,15,20.0,246.5,3.75,17.5,261.0,204.97,161.05
2016,8,6,9,30,13.0,237.0,3.8,18.0,247.0,194.15,151.81
2016,8,6,9,45,142.0,307.0,3.9,18.5,421.0,360.99,283.96
2016,8,6,10,0,271.0,377.0,4.0,19.0,595.0,532.34,413.93
2016,8,6,10,15,316.5,378.0,4.1,19.0,642.0,579.1,448.66
2016,8,6,10,30,362.0,379.0,4.2,19.0,689.0,627.24,484.69
2016,8,6,10,45,308.5,407.0,4.35,19.5,676.0,620.43,477.5
2016,8,6,11,0,255.0,435.0,4.5,20.0,663.0,609.83,467.78
2016,8,6,11,15,390.0,399.0,4.55,20.0,754.0,698.29,535.23
2016,8,6,11,30,525.0,363.0,4.6,20.0,845.0,802.73,612.07
2016,8,6,11,45,728.5,238.5,4.7,20.0,912.5,879.64,671.57
2016,8,6,12,0,932.0,114.0,4.8,20.0,980.0,927.97,706.93
2016,8,6,12,15,932.0,114.0,4.85,20.0,980.0,929.7,708.13
2016,8,6,12,30,932.0,114.0,4.9,20.0,980.0,927.71,707.15
2016,8,6,12,45,924.5,117.5,5.0,20.0,970.5,918.61,701.66
2016,8,6,13,0,917.0,121.0,5.1,20.0,961.0,905.92,693.76
2016,8,6,13,15,913.5,120.0,5.15,20.0,945.5,889.18,682.75
2016,8,6,13,30,910.0,119.0,5.2,20.0,930.0,868.95,669.31
2016,8,6,13,45,906.0,117.5,5.3,20.0,907.5,844.48,653.13
2016,8,6,14,0,902.0,116.0,5.4,20.0,885.0,816.75,634.53
2016,8,6,14,15,895.0,114.5,5.45,19.5,855.0,783.63,612.88
2016,8,6,14,30,888.0,113.0,5.5,19.0,825.0,747.71,587.53
2016,8,6,14,45,880.0,110.0,5.55,19.0,789.5,707.16,557.04
2016,8,6,15,0,872.0,107.0,5.6,19.0,754.0,664.27,524.13
2016,8,6,15,15,859.5,105.0,5.6,18.5,713.0,617.44,488.22
2016,8,6,15,30,847.0,103.0,5.6,18.0,672.0,572.03,452.3
2016,8,6,15,45,833.0,99.0,5.7,18.0,626.5,519.01,408.88
2016,8,6,16,0,819.0,95.0,5.8,18.0,581.0,465.21,363.61
2016,8,6,16,15,797.5,92.0,5.75,17.5,531.5,408.82,315.57
2016,8,6,16,30,776.0,89.0,5.7,17.0,482.0,352.98,266.77
2016,8,6,16,45,749.5,84.0,5.7,16.5,430.5,294.84,215.46
2016,8,6,17,0,723.0,79.0,5.7,16.0,379.0,238.48,165.57
2016,8,6,17,15,683.5,74.0,5.6,15.5,326.5,179.0,115.12
2016,8,6,17,30,644.0,69.0,5.5,15.0,274.0,126.08,74.34
2016,8,6,17,45,585.5,62.5,5.4,14.5,223.0,75.26,44.24
2016,8,6,18,0,527.0,56.0,5.3,14.0,172.0,45.7,35.12
2016,8,6,18,15,438.5,46.5,5.2,13.5,126.0,38.05,27.99
2016,8,6,18,30,350.0,37.0,5.1,13.0,80.0,30.43,20.56
2016,8,6,18,45,209.5,24.0,5.0,12.5,46.0,19.65,7.16
2016,8,6,19,0,69.0,11.0,4.9,12.0,12.0,8.65,0.0
2016,8,6,19,15,34.5,5.5,4.8,11.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.5,11.0,15.0,9.44,0.0
2016,8,7,5,45,270.0,23.0,3.7,11.5,50.5,18.94,7.53
2016,8,7,6,0,419.0,34.0,3.9,12.0,86.0,28.25,18.88
2016,8,7,6,15,505.0,42.0,3.85,12.0,134.0,34.9,25.43
2016,8,7,6,30,591.0,50.0,3.8,12.0,182.0,41.62,31.8
2016,8,7,6,45,313.0,84.5,3.8,12.5,156.5,78.78,53.45
2016,8,7,7,0,35.0,119.0,3.8,13.0,131.0,92.13,71.88
2016,8,7,7,15,40.0,140.0,3.75,13.5,155.0,112.35,88.43
2016,8,7,7,30,45.0,161.0,3.7,14.0,179.0,133.43,105.67
2016,8,7,7,45,50.0,183.5,3.65,14.5,206.5,156.42,124.37
2016,8,7,8,0,55.0,206.0,3.6,15.0,234.0,180.2,143.53
2016,8,7,8,15,67.0,231.5,3.55,15.5,269.0,209.89,167.16
2016,8,7,8,30,79.0,257.0,3.5,16.0,304.0,241.09,191.72
2016,8,7,8,45,171.5,278.0,3.5,16.5,390.5,318.37,252.57
2016,8,7,9,0,264.0,299.0,3.5,17.0,477.0,406.55,321.0
2016,8,7,9,15,338.0,298.0,3.5,17.5,540.0,465.53,366.15
2016,8,7,9,30,412.0,297.0,3.5,18.0,603.0,539.71,422.04
2016,8,7,9,45,673.5,196.0,3.55,18.5,724.0,657.46,512.32
2016,8,7,10,0,935.0,95.0,3.6,19.0,845.0,770.1,597.1
2016,8,7,10,15,941.5,96.0,3.65,19.5,875.0,806.54,620.93
2016,8,7,10,30,948.0,97.0,3.7,20.0,905.0,839.99,642.46
2016,8,7,10,45,953.5,97.5,3.8,20.5,928.0,869.0,661.02
2016,8,7,11,0,959.0,98.0,3.9,21.0,951.0,894.64,677.19
2016,8,7,11,15,962.0,98.5,3.95,21.0,966.5,914.67,690.54
2016,8,7,11,30,965.0,99.0,4.0,21.0,982.0,931.0,701.47
2016,8,7,11,45,967.5,98.5,4.1,21.5,990.0,942.21,707.92
2016,8,7,12,0,970.0,98.0,4.2,22.0,998.0,949.59,711.87
2016,8,7,12,15,970.0,98.0,4.25,22.0,998.5,951.36,713.24
2016,8,7,12,30,970.0,98.0,4.3,22.0,999.0,949.25,712.12
2016,8,7,12,45,969.5,97.5,4.4,22.0,991.0,942.35,708.12
2016,8,7,13,0,969.0,97.0,4.5,22.0,983.0,931.58,701.74
2016,8,7,13,15,966.5,96.5,4.55,22.0,967.5,915.28,691.4
2016,8,7,13,30,964.0,96.0,4.6,22.0,952.0,895.26,678.56
2016,8,7,13,45,961.0,94.5,4.65,22.0,929.5,870.28,662.26
2016,8,7,14,0,958.0,93.0,4.7,22.0,907.0,841.78,643.47
2016,8,7,14,15,951.5,92.0,4.7,22.0,877.0,807.75,620.38
2016,8,7,14,30,945.0,91.0,4.7,22.0,847.0,770.7,594.56
2016,8,7,14,45,937.5,89.0,4.75,22.0,811.0,729.22,564.25
2016,8,7,15,0,930.0,87.0,4.8,22.0,775.0,685.2,531.37
2016,8,7,15,15,918.5,85.5,4.8,21.5,733.0,636.93,495.26
2016,8,7,15,30,907.0,84.0,4.8,21.0,691.0,586.92,456.72
2016,8,7,15,45,892.0,81.5,4.85,21.0,644.0,532.74,413.1
2016,8,7,16,0,877.0,79.0,4.9,21.0,597.0,477.71,367.5
2016,8,7,16,15,857.5,76.5,4.85,20.5,546.5,420.3,319.26
2016,8,7,16,30,838.0,74.0,4.8,20.0,496.0,362.3,269.21
2016,8,7,16,45,810.5,71.0,4.8,19.5,443.0,302.2,216.77
2016,8,7,17,0,783.0,68.0,4.8,19.0,390.0,243.86,165.61
2016,8,7,17,15,746.0,63.5,4.7,18.0,336.5,184.69,115.89
2016,8,7,17,30,709.0,59.0,4.6,17.0,283.0,129.06,73.38
2016,8,7,17,45,651.5,54.0,4.55,16.5,230.5,75.89,42.45
2016,8,7,18,0,594.0,49.0,4.5,16.0,178.0,40.9,30.58
2016,8,7,18,15,504.5,41.0,4.35,15.5,130.0,34.14,24.3
2016,8,7,18,30,415.0,33.0,4.2,15.0,82.0,27.47,17.77
2016,8,7,18,45,256.5,21.5,4.05,14.5,47.0,17.7,4.8
2016,8,7,19,0,98.0,10.0,3.9,14.0,12.0,7.87,0.0
2016,8,7,19,15,49.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,54.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,8,8,5,30,109.0,11.0,2.5,11.0,13.0,8.65,0.0
2016,8,8,5,45,255.5,22.0,2.75,12.0,47.5,18.08,6.31
2016,8,8,6,0,402.0,33.0,3.0,13.0,82.0,27.36,17.97
2016,8,8,6,15,488.0,41.0,2.9,13.5,129.0,33.99,24.45
2016,8,8,6,30,574.0,49.0,2.8,14.0,176.0,40.7,30.72
2016,8,8,6,45,626.0,55.0,2.7,14.5,226.5,77.47,42.66
2016,8,8,7,0,678.0,61.0,2.6,15.0,277.0,133.01,77.94
2016,8,8,7,15,716.0,65.5,2.55,15.5,329.5,187.22,120.43
2016,8,8,7,30,754.0,70.0,2.5,16.0,382.0,245.13,169.68
2016,8,8,7,45,780.0,73.5,2.5,16.5,433.5,301.95,219.62
2016,8,8,8,0,806.0,77.0,2.5,17.0,485.0,360.41,270.45
2016,8,8,8,15,826.0,80.0,2.5,17.5,534.5,417.28,318.99
2016,8,8,8,30,846.0,83.0,2.5,18.0,584.0,473.65,365.66
2016,8,8,8,45,861.5,85.5,2.55,19.0,630.0,527.35,408.18
2016,8,8,9,0,877.0,88.0,2.6,20.0,676.0,580.28,448.56
2016,8,8,9,15,889.0,90.0,2.7,20.0,717.5,629.6,486.91
2016,8,8,9,30,901.0,92.0,2.8,20.0,759.0,677.27,523.17
2016,8,8,9,45,913.5,91.5,2.9,20.5,796.0,721.07,554.91
2016,8,8,10,0,926.0,91.0,3.0,21.0,833.0,762.75,584.42
2016,8,8,10,15,932.5,92.0,3.1,21.5,862.5,798.93,608.24
2016,8,8,10,30,939.0,93.0,3.2,22.0,892.0,832.15,629.61
2016,8,8,10,45,943.0,94.5,3.35,22.5,914.5,860.67,647.93
2016,8,8,11,0,947.0,96.0,3.5,23.0,937.0,885.79,663.88
2016,8,8,11,15,950.0,97.0,3.65,23.0,952.5,906.07,677.86
2016,8,8,11,30,953.0,98.0,3.8,23.0,968.0,922.7,689.46
2016,8,8,11,45,953.5,99.0,3.95,23.0,975.5,933.42,697.17
2016,8,8,12,0,954.0,100.0,4.1,23.0,983.0,940.33,702.43
2016,8,8,12,15,954.0,100.0,4.25,23.0,983.0,942.04,704.29
2016,8,8,12,30,954.0,100.0,4.4,23.0,983.0,939.92,703.67
2016,8,8,12,45,953.0,99.0,4.6,23.0,975.0,932.17,699.93
2016,8,8,13,0,952.0,98.0,4.8,23.0,967.0,920.62,693.81
2016,8,8,13,15,949.5,97.5,4.9,23.0,952.0,904.5,683.84
2016,8,8,13,30,947.0,97.0,5.0,23.0,937.0,884.72,671.34
2016,8,8,13,45,943.5,95.5,5.15,23.0,914.5,859.63,655.39
2016,8,8,14,0,940.0,94.0,5.3,23.0,892.0,831.11,636.9
2016,8,8,14,15,934.0,93.0,5.35,22.5,862.0,797.89,615.62
2016,8,8,14,30,928.0,92.0,5.4,22.0,832.0,761.69,591.5
2016,8,8,14,45,920.5,90.0,5.5,22.0,796.5,720.72,561.34
2016,8,8,15,0,913.0,88.0,5.6,22.0,761.0,677.27,528.61
2016,8,8,15,15,901.5,86.0,5.6,21.5,719.0,629.14,492.2
2016,8,8,15,30,890.0,84.0,5.6,21.0,677.0,579.33,453.42
2016,8,8,15,45,876.0,81.5,5.65,21.0,631.0,526.36,410.31
2016,8,8,16,0,862.0,79.0,5.7,21.0,585.0,472.48,365.24
2016,8,8,16,15,842.0,76.0,5.6,20.5,535.0,415.09,316.69
2016,8,8,16,30,822.0,73.0,5.5,20.0,485.0,357.25,266.52
2016,8,8,16,45,798.0,69.0,5.45,19.5,433.5,298.06,214.48
2016,8,8,17,0,774.0,65.0,5.4,19.0,382.0,240.29,163.46
2016,8,8,17,15,736.5,61.0,5.3,18.0,329.0,181.92,114.2
2016,8,8,17,30,699.0,57.0,5.2,17.0,276.0,127.16,72.16
2016,8,8,17,45,646.0,51.5,5.1,16.5,224.5,74.28,40.92
2016,8,8,18,0,593.0,46.0,5.0,16.0,173.0,41.83,31.37
2016,8,8,18,15,504.0,38.5,4.9,15.5,126.0,32.16,22.53
2016,8,8,18,30,415.0,31.0,4.8,15.0,79.0,25.84,16.28
2016,8,8,18,45,207.5,15.5,4.7,14.5,39.5,12.59,0.82
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,8,9,5,45,259.5,21.0,2.7,12.5,46.5,17.28,5.07
2016,8,9,6,0,410.0,32.0,2.9,13.0,81.0,26.6,17.25
2016,8,9,6,15,496.5,39.5,2.7,13.5,127.5,32.88,23.45
2016,8,9,6,30,583.0,47.0,2.5,14.0,174.0,39.26,29.42
2016,8,9,6,45,401.0,84.0,2.35,14.5,182.0,85.46,55.47
2016,8,9,7,0,219.0,121.0,2.2,15.0,190.0,117.84,84.87
2016,8,9,7,15,231.5,141.0,2.0,15.5,226.0,151.92,112.2
2016,8,9,7,30,244.0,161.0,1.8,16.0,262.0,187.53,141.64
2016,8,9,7,45,237.5,185.5,1.65,16.5,294.5,222.31,171.02
2016,8,9,8,0,231.0,210.0,1.5,17.0,327.0,256.34,199.1
2016,8,9,8,15,540.5,145.5,1.4,17.5,455.0,358.68,275.89
2016,8,9,8,30,850.0,81.0,1.3,18.0,583.0,476.15,364.5
2016,8,9,8,45,868.0,82.0,1.2,18.5,629.5,530.03,405.77
2016,8,9,9,0,886.0,83.0,1.1,19.0,676.0,583.36,445.31
2016,8,9,9,15,897.0,85.0,1.05,19.5,717.0,632.52,480.62
2016,8,9,9,30,908.0,87.0,1.0,20.0,758.0,679.93,513.38
2016,8,9,9,45,918.5,87.5,0.95,21.0,794.0,723.6,541.38
2016,8,9,10,0,929.0,88.0,0.9,22.0,830.0,764.98,566.77
2016,8,9,10,15,935.5,89.0,0.9,22.5,859.5,801.29,588.35
2016,8,9,10,30,942.0,90.0,0.9,23.0,889.0,834.63,607.75
2016,8,9,10,45,947.0,90.5,0.9,23.5,912.0,863.12,623.84
2016,8,9,11,0,952.0,91.0,0.9,24.0,935.0,888.24,637.7
2016,8,9,11,15,954.5,91.5,1.05,24.0,950.0,907.72,651.71
2016,8,9,11,30,957.0,92.0,1.2,24.0,965.0,923.52,663.46
2016,8,9,11,45,958.0,92.5,1.35,24.5,972.0,934.24,670.73
2016,8,9,12,0,959.0,93.0,1.5,25.0,979.0,941.14,675.61
2016,8,9,12,15,959.0,93.0,1.75,25.0,979.0,942.82,679.77
2016,8,9,12,30,959.0,93.0,2.0,25.0,979.0,940.65,681.29
2016,8,9,12,45,953.0,96.0,2.25,25.5,969.5,932.17,677.22
2016,8,9,13,0,947.0,99.0,2.5,26.0,960.0,919.96,670.57
2016,8,9,13,15,944.0,98.0,2.75,26.0,944.5,902.95,661.89
2016,8,9,13,30,941.0,97.0,3.0,26.0,929.0,882.32,650.58
2016,8,9,13,45,935.5,97.0,3.25,26.0,906.0,857.06,635.91
2016,8,9,14,0,930.0,97.0,3.5,26.0,883.0,828.5,618.73
2016,8,9,14,15,923.0,95.5,3.7,25.5,853.0,794.26,598.27
2016,8,9,14,30,916.0,94.0,3.9,25.0,823.0,757.13,574.98
2016,8,9,14,45,906.0,93.0,4.1,25.0,787.0,715.72,545.76
2016,8,9,15,0,896.0,92.0,4.3,25.0,751.0,672.05,514.1
2016,8,9,15,15,884.5,90.0,4.4,24.5,709.5,624.53,479.4
2016,8,9,15,30,873.0,88.0,4.5,24.0,668.0,575.36,442.5
2016,8,9,15,45,856.0,86.5,4.6,24.0,621.5,522.46,400.67
2016,8,9,16,0,839.0,85.0,4.7,24.0,575.0,468.96,357.09
2016,8,9,16,15,818.5,82.0,4.75,23.5,525.5,412.59,310.6
2016,8,9,16,30,798.0,79.0,4.8,23.0,476.0,355.73,262.37
2016,8,9,16,45,768.0,76.0,4.85,22.5,424.0,296.84,211.77
2016,8,9,17,0,738.0,73.0,4.9,22.0,372.0,240.07,162.7
2016,8,9,17,15,699.0,68.0,4.85,21.0,319.5,182.46,114.9
2016,8,9,17,30,660.0,63.0,4.8,20.0,267.0,125.66,71.56
2016,8,9,17,45,598.0,57.0,4.75,19.5,215.5,73.78,40.91
2016,8,9,18,0,536.0,51.0,4.7,19.0,164.0,41.98,31.07
2016,8,9,18,15,443.0,42.0,4.6,18.0,118.0,34.57,24.32
2016,8,9,18,30,350.0,33.0,4.5,17.0,72.0,27.23,17.16
2016,8,9,18,45,175.0,16.5,4.4,16.5,36.0,13.35,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,17.5,3.2,12.5,37.0,14.11,2.41
2016,8,10,6,0,335.0,35.0,3.4,13.0,74.0,28.75,19.02
2016,8,10,6,15,424.5,44.5,3.35,13.5,119.5,36.39,26.51
2016,8,10,6,30,514.0,54.0,3.3,14.0,165.0,44.07,33.67
2016,8,10,6,45,567.5,62.0,3.25,14.5,215.0,82.72,47.73
2016,8,10,7,0,621.0,70.0,3.2,15.0,265.0,134.02,81.01
2016,8,10,7,15,503.0,104.5,3.15,15.5,281.0,177.8,122.17
2016,8,10,7,30,385.0,139.0,3.1,16.0,297.0,209.73,155.12
2016,8,10,7,45,372.5,163.0,3.1,16.5,332.5,251.29,191.48
2016,8,10,8,0,360.0,187.0,3.1,17.0,368.0,285.36,221.06
2016,8,10,8,15,313.0,219.0,3.1,17.5,388.0,314.76,246.41
2016,8,10,8,30,266.0,251.0,3.1,18.0,408.0,338.9,266.27
2016,8,10,8,45,249.5,276.5,3.1,18.5,432.5,368.35,289.19
2016,8,10,9,0,233.0,302.0,3.1,19.0,457.0,386.81,303.01
2016,8,10,9,15,549.0,205.0,3.1,19.5,601.0,530.45,414.39
2016,8,10,9,30,865.0,108.0,3.1,20.0,745.0,673.96,522.68
2016,8,10,9,45,880.0,107.0,3.1,20.5,782.5,717.86,553.47
2016,8,10,10,0,895.0,106.0,3.1,21.0,820.0,759.89,582.78
2016,8,10,10,15,902.5,107.0,3.1,21.5,849.5,795.9,606.27
2016,8,10,10,30,910.0,108.0,3.1,22.0,879.0,829.09,627.09
2016,8,10,10,45,915.5,109.5,3.15,22.5,902.0,858.11,645.15
2016,8,10,11,0,921.0,111.0,3.2,23.0,925.0,883.88,660.94
2016,8,10,11,15,924.5,111.5,3.3,23.0,940.5,903.64,674.26
2016,8,10,11,30,928.0,112.0,3.4,23.0,956.0,919.85,685.3
2016,8,10,11,45,930.0,112.0,3.5,23.5,964.0,930.67,691.47
2016,8,10,12,0,932.0,112.0,3.6,24.0,972.0,937.78,695.27
2016,8,10,12,15,932.0,112.0,3.7,24.0,971.5,939.38,696.85
2016,8,10,12,30,932.0,112.0,3.8,24.0,971.0,937.23,696.05
2016,8,10,12,45,930.5,112.0,3.95,24.0,963.0,930.0,692.22
2016,8,10,13,0,929.0,112.0,4.1,24.0,955.0,919.06,685.96
2016,8,10,13,15,925.5,111.0,4.2,24.0,939.5,901.84,675.21
2016,8,10,13,30,922.0,110.0,4.3,24.0,924.0,881.07,662.08
2016,8,10,13,45,917.5,109.0,4.45,24.0,901.0,856.03,646.2
2016,8,10,14,0,913.0,108.0,4.6,24.0,878.0,827.71,628.26
2016,8,10,14,15,906.0,106.5,4.6,23.5,848.0,793.88,606.67
2016,8,10,14,30,899.0,105.0,4.6,23.0,818.0,757.21,582.16
2016,8,10,14,45,890.0,103.0,4.7,23.0,782.0,716.06,552.48
2016,8,10,15,0,881.0,101.0,4.8,23.0,746.0,672.61,520.39
2016,8,10,15,15,868.5,98.5,4.8,22.5,704.0,624.52,484.63
2016,8,10,15,30,856.0,96.0,4.8,22.0,662.0,574.92,446.65
2016,8,10,15,45,841.0,93.0,4.8,22.0,616.0,524.31,405.88
2016,8,10,16,0,826.0,90.0,4.8,22.0,570.0,470.17,361.29
2016,8,10,16,15,804.5,86.5,4.7,21.5,520.5,412.51,313.32
2016,8,10,16,30,783.0,83.0,4.6,21.0,471.0,355.44,264.53
2016,8,10,16,45,755.5,78.5,4.6,20.5,419.0,296.61,213.65
2016,8,10,17,0,728.0,74.0,4.6,20.0,367.0,239.68,164.08
2016,8,10,17,15,687.5,69.0,4.5,19.0,314.5,179.51,113.88
2016,8,10,17,30,647.0,64.0,4.4,18.0,262.0,125.86,72.75
2016,8,10,17,45,589.0,57.0,4.3,17.5,211.0,74.04,41.42
2016,8,10,18,0,531.0,50.0,4.2,17.0,160.0,41.18,30.62
2016,8,10,18,15,437.0,41.0,4.1,16.0,114.5,33.76,23.8
2016,8,10,18,30,343.0,32.0,4.0,15.0,69.0,26.41,16.5
2016,8,10,18,45,171.5,16.0,3.95,14.5,34.5,12.96,0.0
2016,8,10,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
