Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,2.65,12.0,34.5,14.08,1.57
2016,8,11,6,0,299.0,35.0,2.9,13.0,69.0,28.62,18.82
2016,8,11,6,15,388.0,46.0,2.9,13.5,114.0,37.39,27.36
2016,8,11,6,30,477.0,57.0,2.9,14.0,159.0,46.13,35.49
2016,8,11,6,45,238.5,62.5,2.9,14.5,113.5,62.14,40.04
2016,8,11,7,0,0.0,68.0,2.9,15.0,68.0,51.97,38.83
2016,8,11,7,15,0.0,82.0,2.9,15.5,82.0,62.66,47.75
2016,8,11,7,30,0.0,96.0,2.9,16.0,96.0,73.46,56.59
2016,8,11,7,45,4.0,130.5,2.95,16.5,133.0,101.14,79.22
2016,8,11,8,0,8.0,165.0,3.0,17.0,170.0,129.72,102.25
2016,8,11,8,15,142.0,206.5,3.0,17.5,290.0,229.06,180.77
2016,8,11,8,30,276.0,248.0,3.0,18.0,410.0,342.46,269.39
2016,8,11,8,45,354.0,249.0,3.05,18.5,474.0,401.05,314.77
2016,8,11,9,0,432.0,250.0,3.1,19.0,538.0,475.74,371.97
2016,8,11,9,15,630.0,188.0,3.15,19.5,636.5,573.12,446.49
2016,8,11,9,30,828.0,126.0,3.2,20.0,735.0,674.56,522.76
2016,8,11,9,45,854.5,120.5,3.3,20.5,775.5,715.02,552.05
2016,8,11,10,0,881.0,115.0,3.4,21.0,816.0,760.7,584.67
2016,8,11,10,15,889.0,116.5,3.45,21.5,846.0,797.13,608.97
2016,8,11,10,30,897.0,118.0,3.5,22.0,876.0,830.82,630.5
2016,8,11,10,45,902.0,119.5,3.6,22.5,899.0,859.1,648.42
2016,8,11,11,0,907.0,121.0,3.7,23.0,922.0,884.15,664.08
2016,8,11,11,15,911.0,121.5,3.75,23.0,937.5,904.09,677.28
2016,8,11,11,30,915.0,122.0,3.8,23.0,953.0,920.54,688.21
2016,8,11,11,45,917.5,122.0,3.85,23.5,961.0,931.65,694.28
2016,8,11,12,0,920.0,122.0,3.9,24.0,969.0,939.1,697.99
2016,8,11,12,15,920.5,122.0,3.95,24.0,969.0,941.08,699.51
2016,8,11,12,30,921.0,122.0,4.0,24.0,969.0,939.35,698.68
2016,8,11,12,45,913.5,125.5,4.1,24.5,959.0,929.97,691.72
2016,8,11,13,0,906.0,129.0,4.2,25.0,949.0,917.02,682.49
2016,8,11,13,15,902.5,128.0,4.25,25.0,933.5,900.08,671.72
2016,8,11,13,30,899.0,127.0,4.3,25.0,918.0,879.67,658.63
2016,8,11,13,45,896.5,124.5,4.35,25.0,895.5,855.37,642.9
2016,8,11,14,0,894.0,122.0,4.4,25.0,873.0,827.74,624.84
2016,8,11,14,15,886.0,120.0,4.45,24.5,843.0,793.18,602.99
2016,8,11,14,30,878.0,118.0,4.5,24.0,813.0,755.88,578.14
2016,8,11,14,45,870.5,115.0,4.55,24.0,777.0,715.52,549.06
2016,8,11,15,0,863.0,112.0,4.6,24.0,741.0,672.79,517.6
2016,8,11,15,15,849.5,109.5,4.6,23.5,699.0,629.06,485.25
2016,8,11,15,30,836.0,107.0,4.6,23.0,657.0,578.68,447.1
2016,8,11,15,45,820.5,103.0,4.65,22.5,611.0,524.81,405.27
2016,8,11,16,0,805.0,99.0,4.7,22.0,565.0,470.33,361.55
2016,8,11,16,15,782.0,95.0,4.7,21.5,515.0,412.5,313.8
2016,8,11,16,30,759.0,91.0,4.7,21.0,465.0,355.46,265.35
2016,8,11,16,45,730.0,86.0,4.7,20.5,413.0,294.75,213.18
2016,8,11,17,0,701.0,81.0,4.7,20.0,361.0,237.96,163.89
2016,8,11,17,15,658.5,75.0,4.6,19.0,308.5,180.4,115.94
2016,8,11,17,30,616.0,69.0,4.5,18.0,256.0,127.22,75.12
2016,8,11,17,45,555.0,61.5,4.4,17.5,205.0,76.53,44.15
2016,8,11,18,0,494.0,54.0,4.3,17.0,154.0,44.06,33.12
2016,8,11,18,15,399.5,43.0,4.15,16.5,109.0,35.19,24.93
2016,8,11,18,30,305.0,32.0,4.0,16.0,64.0,26.3,16.14
2016,8,11,18,45,152.5,16.0,3.9,15.5,32.0,12.95,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.5,17.0,3.2,11.5,34.5,13.72,0.39
2016,8,12,6,0,317.0,34.0,3.4,12.0,69.0,27.9,18.2
2016,8,12,6,15,408.0,44.5,3.4,12.5,114.5,36.35,26.52
2016,8,12,6,30,499.0,55.0,3.4,13.0,160.0,44.78,34.42
2016,8,12,6,45,560.5,62.0,3.4,13.5,211.0,85.5,49.47
2016,8,12,7,0,622.0,69.0,3.4,14.0,262.0,136.95,83.54
2016,8,12,7,15,663.5,75.0,3.35,14.5,314.5,190.78,126.81
2016,8,12,7,30,705.0,81.0,3.3,15.0,367.0,248.82,176.6
2016,8,12,7,45,736.5,85.0,3.3,16.0,419.0,307.98,228.05
2016,8,12,8,0,768.0,89.0,3.3,17.0,471.0,367.09,278.78
2016,8,12,8,15,790.0,92.5,3.25,17.5,520.5,423.77,327.01
2016,8,12,8,30,812.0,96.0,3.2,18.0,570.0,481.06,374.24
2016,8,12,8,45,830.5,98.0,3.15,19.0,616.5,535.42,416.94
2016,8,12,9,0,849.0,100.0,3.1,20.0,663.0,589.37,457.72
2016,8,12,9,15,861.5,102.5,3.15,20.5,704.5,635.22,492.43
2016,8,12,9,30,874.0,105.0,3.2,21.0,746.0,682.81,527.36
2016,8,12,9,45,884.5,106.5,3.3,21.5,782.0,726.3,558.64
2016,8,12,10,0,895.0,108.0,3.4,22.0,818.0,767.57,587.67
2016,8,12,10,15,902.5,109.5,3.5,22.5,848.0,804.11,611.77
2016,8,12,10,30,910.0,111.0,3.6,23.0,878.0,837.82,633.44
2016,8,12,10,45,915.0,112.0,3.75,23.5,900.5,866.0,651.44
2016,8,12,11,0,920.0,113.0,3.9,24.0,923.0,890.9,667.17
2016,8,12,11,15,923.0,113.5,4.0,24.0,938.0,910.21,680.17
2016,8,12,11,30,926.0,114.0,4.1,24.0,953.0,925.94,690.85
2016,8,12,11,45,928.0,114.0,4.25,24.0,960.5,936.7,698.53
2016,8,12,12,0,930.0,114.0,4.4,24.0,968.0,943.74,703.83
2016,8,12,12,15,930.0,114.0,4.5,24.0,968.0,945.25,705.26
2016,8,12,12,30,930.0,114.0,4.6,24.0,968.0,943.0,704.58
2016,8,12,12,45,934.0,110.5,4.75,24.0,961.5,937.32,702.05
2016,8,12,13,0,938.0,107.0,4.9,24.0,955.0,927.79,696.94
2016,8,12,13,15,935.0,106.5,5.0,24.0,939.0,911.15,686.64
2016,8,12,13,30,932.0,106.0,5.1,24.0,923.0,890.91,673.89
2016,8,12,13,45,928.0,104.5,5.2,24.0,900.0,865.41,657.43
2016,8,12,14,0,924.0,103.0,5.3,24.0,877.0,836.56,638.54
2016,8,12,14,15,917.0,101.5,5.3,23.5,847.0,802.19,616.35
2016,8,12,14,30,910.0,100.0,5.3,23.0,817.0,764.95,591.58
2016,8,12,14,45,901.5,98.0,5.3,23.0,781.0,723.53,560.98
2016,8,12,15,0,893.0,96.0,5.3,23.0,745.0,679.74,528.0
2016,8,12,15,15,881.0,94.0,5.2,22.5,703.0,631.68,491.76
2016,8,12,15,30,869.0,92.0,5.1,22.0,661.0,582.02,453.32
2016,8,12,15,45,853.5,89.0,5.0,22.0,614.5,528.33,409.9
2016,8,12,16,0,838.0,86.0,4.9,22.0,568.0,475.06,365.67
2016,8,12,16,15,816.5,83.0,4.8,21.5,518.0,417.03,317.32
2016,8,12,16,30,795.0,80.0,4.7,21.0,468.0,359.55,268.1
2016,8,12,16,45,766.5,76.0,4.6,21.0,416.0,299.97,216.01
2016,8,12,17,0,738.0,72.0,4.5,21.0,364.0,242.39,165.51
2016,8,12,17,15,697.0,67.0,4.3,20.5,311.0,184.05,116.59
2016,8,12,17,30,656.0,62.0,4.1,20.0,258.0,126.91,72.48
2016,8,12,17,45,595.0,55.5,3.95,19.5,206.5,74.55,40.81
2016,8,12,18,0,534.0,49.0,3.8,19.0,155.0,40.48,29.7
2016,8,12,18,15,436.5,39.5,3.65,18.0,109.5,32.62,22.5
2016,8,12,18,30,339.0,30.0,3.5,17.0,64.0,24.81,14.62
2016,8,12,18,45,169.5,15.0,3.4,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.5,3.3,12.5,33.5,13.33,0.0
2016,8,13,6,0,319.0,33.0,3.4,13.0,67.0,27.11,17.35
2016,8,13,6,15,411.5,43.0,3.3,13.5,112.0,35.19,25.36
2016,8,13,6,30,504.0,53.0,3.2,14.0,157.0,43.28,32.92
2016,8,13,6,45,564.5,59.5,3.15,14.5,207.5,85.43,48.58
2016,8,13,7,0,625.0,66.0,3.1,15.0,258.0,136.75,82.81
2016,8,13,7,15,666.0,71.5,3.1,16.0,310.0,190.35,125.74
2016,8,13,7,30,707.0,77.0,3.1,17.0,362.0,250.39,176.7
2016,8,13,7,45,738.5,80.5,3.1,18.0,414.0,306.92,225.68
2016,8,13,8,0,770.0,84.0,3.1,19.0,466.0,365.77,275.83
2016,8,13,8,15,792.0,87.5,3.05,19.5,515.0,422.6,323.77
2016,8,13,8,30,814.0,91.0,3.0,20.0,564.0,480.04,370.68
2016,8,13,8,45,832.0,93.0,3.0,20.5,610.5,534.26,413.76
2016,8,13,9,0,850.0,95.0,3.0,21.0,657.0,584.89,452.86
2016,8,13,9,15,862.5,97.0,3.0,21.5,698.0,633.66,489.33
2016,8,13,9,30,875.0,99.0,3.0,22.0,739.0,680.88,523.58
2016,8,13,9,45,891.0,97.5,3.05,23.0,776.5,725.5,554.28
2016,8,13,10,0,907.0,96.0,3.1,24.0,814.0,768.28,582.58
2016,8,13,10,15,914.0,97.5,3.15,24.5,843.5,804.84,605.86
2016,8,13,10,30,921.0,99.0,3.2,25.0,873.0,838.51,626.96
2016,8,13,10,45,926.0,99.5,3.3,25.5,895.5,866.52,644.37
2016,8,13,11,0,931.0,100.0,3.4,26.0,918.0,891.2,659.5
2016,8,13,11,15,934.5,100.5,3.5,26.0,933.5,911.14,672.79
2016,8,13,11,30,938.0,101.0,3.6,26.0,949.0,927.47,683.77
2016,8,13,11,45,939.5,101.0,3.7,26.5,956.5,937.87,689.54
2016,8,13,12,0,941.0,101.0,3.8,27.0,964.0,944.5,692.94
2016,8,13,12,15,941.0,101.0,3.95,27.0,963.5,945.99,694.69
2016,8,13,12,30,941.0,101.0,4.1,27.0,963.0,943.66,694.02
2016,8,13,12,45,927.0,108.5,4.25,27.0,951.5,932.1,687.28
2016,8,13,13,0,913.0,116.0,4.4,27.0,940.0,916.94,678.2
2016,8,13,13,15,909.5,115.5,4.45,27.0,924.0,900.17,667.6
2016,8,13,13,30,906.0,115.0,4.5,27.0,908.0,879.9,654.68
2016,8,13,13,45,903.0,112.5,4.6,27.0,885.5,854.81,638.8
2016,8,13,14,0,900.0,110.0,4.7,27.0,863.0,826.4,620.7
2016,8,13,14,15,893.0,108.5,4.7,26.5,833.0,792.65,599.4
2016,8,13,14,30,886.0,107.0,4.7,26.0,803.0,756.1,575.44
2016,8,13,14,45,878.5,104.0,4.75,26.0,767.0,715.22,546.12
2016,8,13,15,0,871.0,101.0,4.8,26.0,731.0,671.96,514.41
2016,8,13,15,15,858.5,98.5,4.75,25.5,689.5,623.95,479.03
2016,8,13,15,30,846.0,96.0,4.7,25.0,648.0,574.45,441.53
2016,8,13,15,45,832.0,92.5,4.7,25.0,602.5,524.2,401.62
2016,8,13,16,0,818.0,89.0,4.7,25.0,557.0,470.16,357.74
2016,8,13,16,15,795.5,85.5,4.6,24.5,507.0,412.16,310.15
2016,8,13,16,30,773.0,82.0,4.5,24.0,457.0,354.88,261.85
2016,8,13,16,45,746.0,77.0,4.4,23.5,406.0,295.95,211.42
2016,8,13,17,0,719.0,72.0,4.3,23.0,355.0,238.92,162.23
2016,8,13,17,15,677.0,67.0,4.15,22.0,302.5,178.8,112.53
2016,8,13,17,30,635.0,62.0,4.0,21.0,250.0,125.29,71.68
2016,8,13,17,45,575.0,55.0,3.9,20.5,199.5,73.75,40.27
2016,8,13,18,0,515.0,48.0,3.8,20.0,149.0,39.57,28.75
2016,8,13,18,15,415.0,38.5,3.75,19.0,104.5,31.71,21.57
2016,8,13,18,30,315.0,29.0,3.7,18.0,60.0,23.93,13.56
2016,8,13,18,45,157.5,14.5,3.7,17.5,30.0,11.77,0.0
2016,8,13,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,158.5,16.0,3.25,12.5,33.0,12.93,0.0
2016,8,14,6,0,317.0,32.0,3.3,13.0,66.0,26.31,16.55
2016,8,14,6,15,411.0,42.0,3.3,13.5,111.0,34.41,24.64
2016,8,14,6,30,505.0,52.0,3.3,14.0,156.0,42.53,32.24
2016,8,14,6,45,564.5,59.5,3.3,14.5,206.5,87.13,49.53
2016,8,14,7,0,624.0,67.0,3.3,15.0,257.0,139.36,84.96
2016,8,14,7,15,425.5,112.5,3.3,15.5,253.0,175.57,124.1
2016,8,14,7,30,227.0,158.0,3.3,16.0,249.0,186.11,142.05
2016,8,14,7,45,496.0,122.5,3.35,17.0,357.0,263.28,198.59
2016,8,14,8,0,765.0,87.0,3.4,18.0,465.0,369.12,280.42
2016,8,14,8,15,787.5,90.5,3.4,18.5,514.5,426.04,328.54
2016,8,14,8,30,810.0,94.0,3.4,19.0,564.0,483.63,375.9
2016,8,14,8,45,825.5,97.5,3.45,20.0,609.5,537.87,418.55
2016,8,14,9,0,841.0,101.0,3.5,21.0,655.0,591.44,459.18
2016,8,14,9,15,854.0,103.5,3.5,21.5,696.5,637.16,493.59
2016,8,14,9,30,867.0,106.0,3.5,22.0,738.0,684.89,528.37
2016,8,14,9,45,863.5,114.5,3.55,22.5,770.5,724.68,556.49
2016,8,14,10,0,860.0,123.0,3.6,23.0,803.0,761.2,581.61
2016,8,14,10,15,867.5,125.0,3.65,23.5,832.0,797.11,605.39
2016,8,14,10,30,875.0,127.0,3.7,24.0,861.0,830.3,626.46
2016,8,14,10,45,880.5,128.0,3.75,24.5,883.5,858.03,643.64
2016,8,14,11,0,886.0,129.0,3.8,25.0,906.0,882.6,658.61
2016,8,14,11,15,889.5,130.0,3.85,25.0,921.0,902.17,671.49
2016,8,14,11,30,893.0,131.0,3.9,25.0,936.0,918.28,682.13
2016,8,14,11,45,895.5,131.0,3.95,25.5,943.5,929.11,687.96
2016,8,14,12,0,898.0,131.0,4.0,26.0,951.0,936.35,691.5
2016,8,14,12,15,897.5,131.0,4.05,26.0,950.5,937.27,692.3
2016,8,14,12,30,897.0,131.0,4.1,26.0,950.0,934.55,690.81
2016,8,14,12,45,901.0,127.0,4.15,26.5,943.5,928.64,685.95
2016,8,14,13,0,905.0,123.0,4.2,27.0,937.0,918.98,678.71
2016,8,14,13,15,901.5,122.0,4.25,26.5,920.5,901.8,669.17
2016,8,14,13,30,898.0,121.0,4.3,26.0,904.0,881.14,657.31
2016,8,14,13,45,888.5,122.0,4.35,26.0,879.5,853.98,639.68
2016,8,14,14,0,879.0,123.0,4.4,26.0,855.0,823.85,619.97
2016,8,14,14,15,871.0,121.0,4.45,26.0,825.0,789.41,597.16
2016,8,14,14,30,863.0,119.0,4.5,26.0,795.0,752.29,571.52
2016,8,14,14,45,850.5,118.0,4.6,26.0,758.0,717.1,546.37
2016,8,14,15,0,838.0,117.0,4.7,26.0,721.0,672.47,513.97
2016,8,14,15,15,824.0,114.0,4.75,25.5,679.0,623.36,478.33
2016,8,14,15,30,810.0,111.0,4.8,25.0,637.0,573.01,440.66
2016,8,14,15,45,791.5,108.0,4.85,24.5,591.0,519.36,399.28
2016,8,14,16,0,773.0,105.0,4.9,24.0,545.0,465.46,356.36
2016,8,14,16,15,749.0,100.5,4.9,23.5,495.5,408.02,309.36
2016,8,14,16,30,725.0,96.0,4.9,23.0,446.0,349.99,260.63
2016,8,14,16,45,693.5,90.5,4.9,22.5,394.5,291.36,210.62
2016,8,14,17,0,662.0,85.0,4.9,22.0,343.0,235.23,162.38
2016,8,14,17,15,617.0,78.5,4.85,21.0,291.0,178.68,115.64
2016,8,14,17,30,572.0,72.0,4.8,20.0,239.0,126.9,75.96
2016,8,14,17,45,509.5,63.0,4.75,19.0,189.5,77.24,45.02
2016,8,14,18,0,447.0,54.0,4.7,18.0,140.0,43.85,32.69
2016,8,14,18,15,347.0,42.5,4.6,17.5,96.5,34.65,24.17
2016,8,14,18,30,247.0,31.0,4.5,17.0,53.0,25.42,14.48
2016,8,14,18,45,123.5,15.5,4.45,16.5,26.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.5,3.4,11.5,34.0,12.59,0.0
2016,8,15,6,0,357.0,31.0,3.6,12.0,68.0,25.68,15.97
2016,8,15,6,15,455.0,40.0,3.6,12.5,114.5,33.1,23.56
2016,8,15,6,30,553.0,49.0,3.6,13.0,161.0,41.58,31.51
2016,8,15,6,45,276.5,54.5,3.6,13.5,110.5,62.29,38.15
2016,8,15,7,0,0.0,60.0,3.6,14.0,60.0,45.98,33.86
2016,8,15,7,15,0.0,72.0,3.5,14.5,72.0,55.18,41.6
2016,8,15,7,30,0.0,84.0,3.4,15.0,84.0,64.42,49.22
2016,8,15,7,45,0.0,114.5,3.35,15.5,114.5,87.9,68.65
2016,8,15,8,0,0.0,145.0,3.3,16.0,145.0,111.73,88.04
2016,8,15,8,15,75.5,201.0,3.25,16.5,245.0,193.01,153.38
2016,8,15,8,30,151.0,257.0,3.2,17.0,345.0,287.9,228.56
2016,8,15,8,45,92.5,258.0,3.2,17.5,313.5,259.43,205.38
2016,8,15,9,0,34.0,259.0,3.2,18.0,282.0,232.07,182.73
2016,8,15,9,15,282.0,251.5,3.2,18.5,455.5,403.52,318.9
2016,8,15,9,30,530.0,244.0,3.2,19.0,629.0,589.53,460.16
2016,8,15,9,45,436.5,296.5,3.25,20.0,624.0,592.74,458.34
2016,8,15,10,0,343.0,349.0,3.3,21.0,619.0,576.08,442.71
2016,8,15,10,15,649.5,222.0,3.35,21.0,757.0,734.11,562.78
2016,8,15,10,30,956.0,95.0,3.4,21.0,895.0,869.03,659.72
2016,8,15,10,45,960.5,96.0,3.5,21.5,918.0,898.0,677.16
2016,8,15,11,0,965.0,97.0,3.6,22.0,941.0,923.47,692.97
2016,8,15,11,15,968.0,97.5,3.7,22.0,956.0,943.55,706.48
2016,8,15,11,30,971.0,98.0,3.8,22.0,971.0,959.87,717.57
2016,8,15,11,45,972.0,98.5,3.95,22.5,978.5,970.56,723.88
2016,8,15,12,0,973.0,99.0,4.1,23.0,986.0,977.32,727.67
2016,8,15,12,15,973.0,99.0,4.2,23.0,985.5,978.75,729.11
2016,8,15,12,30,973.0,99.0,4.3,23.0,985.0,976.22,728.04
2016,8,15,12,45,964.5,102.5,4.4,23.5,974.5,965.47,720.13
2016,8,15,13,0,956.0,106.0,4.5,24.0,964.0,950.94,709.8
2016,8,15,13,15,953.0,105.5,4.55,24.0,947.5,933.79,699.08
2016,8,15,13,30,950.0,105.0,4.6,24.0,931.0,912.95,685.88
2016,8,15,13,45,945.0,104.0,4.7,24.0,907.0,886.39,669.1
2016,8,15,14,0,940.0,103.0,4.8,24.0,883.0,856.46,649.87
2016,8,15,14,15,933.0,101.5,4.8,23.5,852.0,821.29,627.49
2016,8,15,14,30,926.0,100.0,4.8,23.0,821.0,783.19,602.81
2016,8,15,14,45,917.0,98.0,4.85,23.0,784.0,740.48,571.96
2016,8,15,15,0,908.0,96.0,4.9,23.0,747.0,695.4,538.61
2016,8,15,15,15,895.0,93.5,4.9,22.5,704.0,645.25,501.5
2016,8,15,15,30,882.0,91.0,4.9,22.0,661.0,593.57,462.11
2016,8,15,15,45,866.5,88.0,4.9,21.5,614.0,538.87,419.16
2016,8,15,16,0,851.0,85.0,4.9,21.0,567.0,484.73,375.18
2016,8,15,16,15,829.0,82.0,4.8,20.5,516.0,425.42,325.66
2016,8,15,16,30,807.0,79.0,4.7,20.0,465.0,366.71,275.25
2016,8,15,16,45,777.5,74.5,4.65,19.5,412.0,305.32,221.89
2016,8,15,17,0,748.0,70.0,4.6,19.0,359.0,246.06,169.93
2016,8,15,17,15,705.5,65.0,4.5,18.0,305.0,186.5,119.62
2016,8,15,17,30,663.0,60.0,4.4,17.0,251.0,128.48,74.2
2016,8,15,17,45,599.0,53.5,4.3,16.5,199.5,75.17,40.99
2016,8,15,18,0,535.0,47.0,4.2,16.0,148.0,39.0,28.69
2016,8,15,18,15,429.0,37.5,4.05,15.5,102.0,31.06,21.23
2016,8,15,18,30,323.0,28.0,3.9,15.0,56.0,23.22,12.45
2016,8,15,18,45,161.5,14.0,3.75,14.5,28.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,16.0,3.15,11.5,30.5,12.96,0.0
2016,8,16,6,0,292.0,32.0,3.4,12.0,61.0,26.28,16.33
2016,8,16,6,15,389.0,43.0,3.35,12.5,106.0,35.15,25.33
2016,8,16,6,30,486.0,54.0,3.3,13.0,151.0,46.37,35.75
2016,8,16,6,45,547.0,62.0,3.3,13.5,201.5,91.34,52.99
2016,8,16,7,0,608.0,70.0,3.3,14.0,252.0,143.59,89.43
2016,8,16,7,15,651.5,76.0,3.25,14.5,305.0,197.67,133.69
2016,8,16,7,30,695.0,82.0,3.2,15.0,358.0,256.21,184.17
2016,8,16,7,45,725.5,87.0,3.2,15.5,410.0,313.9,234.93
2016,8,16,8,0,756.0,92.0,3.2,16.0,462.0,375.31,287.98
2016,8,16,8,15,411.5,168.0,3.2,16.5,372.5,331.15,260.51
2016,8,16,8,30,67.0,244.0,3.2,17.0,283.0,230.06,182.38
2016,8,16,8,45,79.0,269.0,3.2,18.0,318.0,262.18,207.27
2016,8,16,9,0,91.0,294.0,3.2,19.0,353.0,295.58,232.42
2016,8,16,9,15,477.5,202.5,3.25,19.5,545.0,496.81,390.68
2016,8,16,9,30,864.0,111.0,3.3,20.0,737.0,693.34,539.12
2016,8,16,9,45,865.0,117.5,3.35,20.5,771.0,734.4,567.27
2016,8,16,10,0,866.0,124.0,3.4,21.0,805.0,772.55,593.65
2016,8,16,10,15,874.0,126.0,3.45,21.5,834.5,809.11,617.65
2016,8,16,10,30,882.0,128.0,3.5,22.0,864.0,842.93,639.19
2016,8,16,10,45,887.5,129.0,3.6,22.5,886.5,870.85,656.79
2016,8,16,11,0,893.0,130.0,3.7,23.0,909.0,895.58,672.17
2016,8,16,11,15,896.5,131.0,3.75,23.0,924.5,915.25,685.17
2016,8,16,11,30,900.0,132.0,3.8,23.0,940.0,931.43,695.89
2016,8,16,11,45,902.0,132.0,3.9,23.5,947.5,941.82,701.74
2016,8,16,12,0,904.0,132.0,4.0,24.0,955.0,948.58,705.26
2016,8,16,12,15,904.0,132.0,4.05,24.0,954.0,949.86,706.31
2016,8,16,12,30,904.0,132.0,4.1,24.0,953.0,947.45,705.03
2016,8,16,12,45,897.0,134.5,4.2,24.0,943.0,937.33,698.94
2016,8,16,13,0,890.0,137.0,4.3,24.0,933.0,923.67,690.56
2016,8,16,13,15,886.0,136.5,4.35,24.0,917.0,906.56,679.64
2016,8,16,13,30,882.0,136.0,4.4,24.0,901.0,886.03,666.45
2016,8,16,13,45,877.5,133.5,4.5,24.0,877.5,860.02,649.75
2016,8,16,14,0,873.0,131.0,4.6,24.0,854.0,830.84,630.98
2016,8,16,14,15,865.0,129.0,4.6,24.0,823.5,796.35,607.76
2016,8,16,14,30,857.0,127.0,4.6,24.0,793.0,767.4,587.25
2016,8,16,14,45,847.5,124.0,4.65,24.0,756.5,724.82,556.67
2016,8,16,15,0,838.0,121.0,4.7,24.0,720.0,680.1,523.91
2016,8,16,15,15,823.5,118.0,4.7,23.5,677.5,630.4,487.47
2016,8,16,15,30,809.0,115.0,4.7,23.0,635.0,579.5,449.06
2016,8,16,15,45,792.0,110.5,4.7,22.5,588.5,525.01,406.77
2016,8,16,16,0,775.0,106.0,4.7,22.0,542.0,470.16,362.84
2016,8,16,16,15,750.0,101.5,4.7,21.5,492.0,410.87,314.17
2016,8,16,16,30,725.0,97.0,4.7,21.0,442.0,353.34,265.55
2016,8,16,16,45,694.0,91.5,4.7,20.5,390.0,294.58,215.07
2016,8,16,17,0,663.0,86.0,4.7,20.0,338.0,238.28,166.28
2016,8,16,17,15,616.0,79.0,4.6,19.0,286.0,180.62,118.25
2016,8,16,17,30,569.0,72.0,4.5,18.0,234.0,128.01,77.47
2016,8,16,17,45,503.0,62.5,4.4,17.5,184.0,77.68,45.43
2016,8,16,18,0,437.0,53.0,4.3,17.0,134.0,43.1,32.11
2016,8,16,18,15,333.0,40.5,4.2,16.5,91.0,33.05,22.76
2016,8,16,18,30,229.0,28.0,4.1,16.0,48.0,22.95,11.61
2016,8,16,18,45,114.5,14.0,4.05,15.5,24.0,11.02,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,16.0,2.95,12.5,28.0,12.23,0.0
2016,8,17,6,0,242.0,32.0,3.2,13.0,56.0,24.45,14.57
2016,8,17,6,15,337.0,44.0,3.2,13.5,99.0,35.69,25.66
2016,8,17,6,30,432.0,56.0,3.2,14.0,142.0,48.72,37.66
2016,8,17,6,45,495.5,65.0,3.25,14.5,191.0,91.54,54.38
2016,8,17,7,0,559.0,74.0,3.3,15.0,240.0,142.03,89.91
2016,8,17,7,15,604.0,80.5,3.3,15.5,291.5,194.09,132.41
2016,8,17,7,30,649.0,87.0,3.3,16.0,343.0,250.87,181.08
2016,8,17,7,45,509.5,132.5,3.3,17.0,351.0,281.37,213.37
2016,8,17,8,0,370.0,178.0,3.3,18.0,359.0,292.13,226.95
2016,8,17,8,15,567.0,142.0,3.3,18.5,451.5,383.46,298.7
2016,8,17,8,30,764.0,106.0,3.3,19.0,544.0,480.65,374.85
2016,8,17,8,45,782.5,109.0,3.3,19.5,589.5,534.09,417.1
2016,8,17,9,0,801.0,112.0,3.3,20.0,635.0,587.24,457.97
2016,8,17,9,15,815.5,115.0,3.35,20.5,676.5,637.26,495.47
2016,8,17,9,30,830.0,118.0,3.4,21.0,718.0,686.02,531.03
2016,8,17,9,45,847.5,116.5,3.45,21.5,755.5,724.07,558.35
2016,8,17,10,0,865.0,115.0,3.5,22.0,793.0,766.75,588.19
2016,8,17,10,15,873.0,117.0,3.55,22.5,822.5,803.29,611.8
2016,8,17,10,30,881.0,119.0,3.6,23.0,852.0,837.11,633.32
2016,8,17,10,45,886.0,120.5,3.7,23.5,874.5,865.04,650.9
2016,8,17,11,0,891.0,122.0,3.8,24.0,897.0,889.76,666.26
2016,8,17,11,15,895.0,122.5,3.85,24.0,912.5,909.37,679.19
2016,8,17,11,30,899.0,123.0,3.9,24.0,928.0,925.51,689.88
2016,8,17,11,45,900.5,124.0,4.0,24.5,935.5,936.32,695.98
2016,8,17,12,0,902.0,125.0,4.1,25.0,943.0,943.47,699.75
2016,8,17,12,15,902.0,124.5,4.15,25.0,942.5,944.24,700.45
2016,8,17,12,30,902.0,124.0,4.2,25.0,942.0,941.33,698.83
2016,8,17,12,45,890.0,130.0,4.3,25.5,930.5,929.85,690.45
2016,8,17,13,0,878.0,136.0,4.4,26.0,919.0,914.89,679.85
2016,8,17,13,15,874.0,135.0,4.45,26.0,902.5,897.42,668.74
2016,8,17,13,30,870.0,134.0,4.5,26.0,886.0,876.59,655.38
2016,8,17,13,45,865.0,132.0,4.6,26.0,863.0,850.78,639.0
2016,8,17,14,0,860.0,130.0,4.7,26.0,840.0,821.86,620.45
2016,8,17,14,15,851.5,128.0,4.75,25.5,809.5,796.41,605.15
2016,8,17,14,30,843.0,126.0,4.8,25.0,779.0,758.29,579.6
2016,8,17,14,45,833.0,123.0,4.9,25.0,742.5,715.77,549.29
2016,8,17,15,0,823.0,120.0,5.0,25.0,706.0,671.19,516.77
2016,8,17,15,15,808.0,117.0,5.0,24.5,664.0,621.73,480.43
2016,8,17,15,30,793.0,114.0,5.0,24.0,622.0,571.15,442.23
2016,8,17,15,45,775.0,110.0,5.05,23.5,575.5,517.26,400.48
2016,8,17,16,0,757.0,106.0,5.1,23.0,529.0,463.15,357.2
2016,8,17,16,15,731.0,101.5,5.05,22.0,479.5,404.34,309.49
2016,8,17,16,30,705.0,97.0,5.0,21.0,430.0,347.4,261.81
2016,8,17,16,45,671.5,91.5,5.0,20.5,378.5,288.91,211.58
2016,8,17,17,0,638.0,86.0,5.0,20.0,327.0,233.22,163.36
2016,8,17,17,15,590.5,79.0,4.85,19.0,275.5,176.85,116.36
2016,8,17,17,30,543.0,72.0,4.7,18.0,224.0,125.63,76.58
2016,8,17,17,45,473.0,62.5,4.6,17.5,175.0,76.58,45.18
2016,8,17,18,0,403.0,53.0,4.5,17.0,126.0,42.92,31.9
2016,8,17,18,15,300.0,40.0,4.4,16.5,84.5,32.53,22.22
2016,8,17,18,30,197.0,27.0,4.3,16.0,43.0,20.58,9.16
2016,8,17,18,45,98.5,13.5,4.25,15.5,21.5,10.62,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,103.0,16.5,2.95,12.5,26.0,12.56,0.0
2016,8,18,6,0,206.0,33.0,3.2,13.0,52.0,25.0,14.83
2016,8,18,6,15,300.0,46.0,3.2,13.5,94.5,34.91,24.93
2016,8,18,6,30,394.0,59.0,3.2,14.0,137.0,51.93,35.57
2016,8,18,6,45,454.5,70.0,3.2,14.5,185.0,93.97,57.57
2016,8,18,7,0,515.0,81.0,3.2,15.0,233.0,143.4,92.97
2016,8,18,7,15,361.0,118.5,3.15,15.5,235.0,173.4,125.44
2016,8,18,7,30,207.0,156.0,3.1,16.0,237.0,179.78,137.95
2016,8,18,7,45,225.0,177.5,3.05,16.5,277.0,222.15,173.19
2016,8,18,8,0,243.0,199.0,3.0,17.0,317.0,262.69,206.43
2016,8,18,8,15,479.5,160.0,2.95,17.5,424.0,357.59,280.36
2016,8,18,8,30,716.0,121.0,2.9,18.0,531.0,473.34,370.47
2016,8,18,8,45,730.5,127.5,2.9,19.0,574.5,526.16,411.09
2016,8,18,9,0,745.0,134.0,2.9,20.0,618.0,578.5,450.16
2016,8,18,9,15,760.0,137.5,2.9,20.5,659.0,625.7,485.15
2016,8,18,9,30,775.0,141.0,2.9,21.0,700.0,673.16,519.32
2016,8,18,9,45,730.5,173.0,2.95,21.5,720.5,706.61,541.67
2016,8,18,10,0,686.0,205.0,3.0,22.0,741.0,731.02,557.1
2016,8,18,10,15,696.0,208.5,3.05,22.5,770.0,766.86,581.34
2016,8,18,10,30,706.0,212.0,3.1,23.0,799.0,800.58,603.62
2016,8,18,10,45,707.0,218.5,3.2,23.5,819.0,827.15,620.79
2016,8,18,11,0,708.0,225.0,3.3,24.0,839.0,850.82,635.83
2016,8,18,11,15,578.0,296.0,3.4,24.0,803.0,810.28,605.14
2016,8,18,11,30,448.0,367.0,3.5,24.0,767.0,766.98,572.41
2016,8,18,11,45,465.5,354.0,3.65,24.5,772.5,776.9,579.52
2016,8,18,12,0,483.0,341.0,3.8,25.0,778.0,784.46,584.66
2016,8,18,12,15,599.5,287.0,3.85,25.0,829.0,844.45,628.9
2016,8,18,12,30,716.0,233.0,3.9,25.0,880.0,900.61,669.69
2016,8,18,12,45,719.5,228.5,4.0,25.0,873.5,894.08,665.62
2016,8,18,13,0,723.0,224.0,4.1,25.0,867.0,884.23,659.72
2016,8,18,13,15,718.0,222.5,4.15,25.0,851.0,866.4,647.96
2016,8,18,13,30,713.0,221.0,4.2,25.0,835.0,845.59,634.13
2016,8,18,13,45,706.5,217.5,4.3,25.0,812.5,818.87,616.34
2016,8,18,14,0,700.0,214.0,4.4,25.0,790.0,789.55,596.54
2016,8,18,14,15,689.5,210.5,4.45,24.5,760.0,754.68,573.46
2016,8,18,14,30,679.0,207.0,4.5,24.0,730.0,717.81,548.65
2016,8,18,14,45,668.5,200.5,4.6,24.0,695.0,676.53,519.34
2016,8,18,15,0,658.0,194.0,4.7,24.0,660.0,633.74,488.28
2016,8,18,15,15,640.5,188.0,4.75,23.5,619.0,585.76,453.36
2016,8,18,15,30,623.0,182.0,4.8,23.0,578.0,537.37,417.18
2016,8,18,15,45,604.5,173.0,4.85,22.5,534.0,485.81,377.61
2016,8,18,16,0,586.0,164.0,4.9,22.0,490.0,429.37,333.21
2016,8,18,16,15,557.0,155.5,4.9,21.0,442.0,375.06,289.75
2016,8,18,16,30,528.0,147.0,4.9,20.0,394.0,322.75,246.72
2016,8,18,16,45,368.0,147.0,4.95,19.5,309.5,240.05,181.63
2016,8,18,17,0,208.0,147.0,5.0,19.0,225.0,171.0,128.96
2016,8,18,17,15,174.5,129.0,4.9,18.0,187.5,132.3,97.88
2016,8,18,17,30,141.0,111.0,4.8,17.0,150.0,101.06,73.62
2016,8,18,17,45,193.5,87.0,4.7,16.5,128.5,75.45,52.42
2016,8,18,18,0,246.0,63.0,4.6,16.0,107.0,46.43,35.05
2016,8,18,18,15,171.0,43.5,4.5,15.5,69.0,32.43,22.13
2016,8,18,18,30,96.0,24.0,4.4,15.0,31.0,18.2,6.69
2016,8,18,18,45,48.0,12.0,4.35,14.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,12.5,20.0,11.8,0.0
2016,8,19,6,0,116.0,30.0,3.3,13.0,40.0,22.63,12.69
2016,8,19,6,15,186.5,49.5,3.3,13.5,79.5,36.79,26.53
2016,8,19,6,30,257.0,69.0,3.3,14.0,119.0,54.93,38.56
2016,8,19,6,45,128.5,79.5,3.35,14.5,104.5,71.13,50.2
2016,8,19,7,0,0.0,90.0,3.4,15.0,90.0,68.07,52.49
2016,8,19,7,15,2.5,110.0,3.35,15.5,111.0,84.17,65.84
2016,8,19,7,30,5.0,130.0,3.3,16.0,132.0,100.79,79.4
2016,8,19,7,45,23.0,159.0,3.25,16.5,170.0,129.89,102.73
2016,8,19,8,0,41.0,188.0,3.2,17.0,208.0,165.88,131.57
2016,8,19,8,15,31.5,198.0,3.15,17.5,214.5,173.35,137.25
2016,8,19,8,30,22.0,208.0,3.1,18.0,221.0,173.54,136.87
2016,8,19,8,45,200.0,234.0,3.1,18.5,363.5,309.13,245.02
2016,8,19,9,0,378.0,260.0,3.1,19.0,506.0,458.28,360.33
2016,8,19,9,15,213.5,282.5,3.15,19.5,423.0,382.27,299.91
2016,8,19,9,30,49.0,305.0,3.2,20.0,340.0,289.24,225.21
2016,8,19,9,45,81.0,338.5,3.25,20.5,400.0,344.91,268.08
2016,8,19,10,0,113.0,372.0,3.3,21.0,460.0,403.21,311.79
2016,8,19,10,15,143.5,389.5,3.4,21.5,506.0,462.56,355.58
2016,8,19,10,30,174.0,407.0,3.5,22.0,552.0,509.45,389.66
2016,8,19,10,45,425.5,323.5,3.6,22.5,689.0,682.41,519.57
2016,8,19,11,0,677.0,240.0,3.7,23.0,826.0,840.43,633.7
2016,8,19,11,15,682.0,241.5,3.8,23.0,840.5,859.59,646.15
2016,8,19,11,30,687.0,243.0,3.9,23.0,855.0,875.84,657.56
2016,8,19,11,45,550.5,313.0,4.05,23.0,806.0,819.28,615.64
2016,8,19,12,0,414.0,383.0,4.2,23.0,757.0,760.92,572.12
2016,8,19,12,15,549.5,316.0,4.3,23.0,812.0,825.48,621.54
2016,8,19,12,30,685.0,249.0,4.4,23.0,867.0,889.65,669.32
2016,8,19,12,45,690.5,243.5,4.55,23.5,861.0,884.24,665.04
2016,8,19,13,0,696.0,238.0,4.7,24.0,855.0,875.54,659.09
2016,8,19,13,15,690.5,236.0,4.75,23.5,839.0,857.09,648.1
2016,8,19,13,30,685.0,234.0,4.8,23.0,823.0,835.75,635.02
2016,8,19,13,45,676.5,231.5,4.9,23.0,799.5,808.73,616.78
2016,8,19,14,0,668.0,229.0,5.0,23.0,776.0,779.28,596.59
2016,8,19,14,15,657.0,224.5,5.05,22.5,746.5,743.89,572.77
2016,8,19,14,30,646.0,220.0,5.1,22.0,717.0,706.64,547.15
2016,8,19,14,45,631.5,215.0,5.15,22.0,681.0,664.85,516.61
2016,8,19,15,0,617.0,210.0,5.2,22.0,645.0,621.93,484.68
2016,8,19,15,15,598.5,203.0,5.2,21.5,604.5,574.0,449.14
2016,8,19,15,30,580.0,196.0,5.2,21.0,564.0,520.88,408.89
2016,8,19,15,45,556.5,188.0,5.2,21.0,519.0,469.63,368.27
2016,8,19,16,0,533.0,180.0,5.2,21.0,474.0,419.31,327.53
2016,8,19,16,15,503.5,169.5,5.15,20.0,426.5,365.61,284.47
2016,8,19,16,30,474.0,159.0,5.1,19.0,379.0,314.13,242.14
2016,8,19,16,45,436.5,146.0,5.1,18.5,330.0,260.72,197.34
2016,8,19,17,0,399.0,133.0,5.1,18.0,281.0,211.09,155.49
2016,8,19,17,15,353.5,117.0,5.0,17.5,233.0,161.75,114.83
2016,8,19,17,30,308.0,101.0,4.9,17.0,185.0,115.78,78.69
2016,8,19,17,45,251.0,81.5,4.8,16.5,140.5,75.26,50.46
2016,8,19,18,0,194.0,62.0,4.7,16.0,96.0,45.43,34.13
2016,8,19,18,15,131.5,40.5,4.6,15.5,60.0,30.17,20.09
2016,8,19,18,30,69.0,19.0,4.5,15.0,24.0,14.57,3.34
2016,8,19,18,45,34.5,9.5,4.4,14.5,12.0,7.47,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,2.85,12.5,17.5,10.62,0.0
2016,8,20,6,0,92.0,27.0,3.1,13.0,35.0,20.44,10.71
2016,8,20,6,15,154.0,48.5,3.1,13.5,73.0,35.9,25.7
2016,8,20,6,30,216.0,70.0,3.1,14.0,111.0,55.46,38.93
2016,8,20,6,45,269.0,89.0,3.1,14.5,156.0,91.06,61.55
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,133.41,93.15
2016,8,20,7,15,245.0,132.0,3.1,15.5,211.0,158.92,118.4
2016,8,20,7,30,168.0,156.0,3.1,16.0,221.0,171.18,132.41
2016,8,20,7,45,202.0,177.0,3.1,16.5,266.0,211.47,165.37
2016,8,20,8,0,236.0,198.0,3.1,17.0,311.0,261.78,206.21
2016,8,20,8,15,384.5,191.0,3.1,17.5,398.5,345.58,272.16
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,437.63,344.19
2016,8,20,8,45,555.5,192.0,3.15,18.5,530.0,487.45,383.07
2016,8,20,9,0,578.0,200.0,3.2,19.0,574.0,537.99,421.7
2016,8,20,9,15,427.0,262.0,3.3,19.5,548.0,524.74,409.91
2016,8,20,9,30,276.0,324.0,3.4,20.0,522.0,486.12,378.37
2016,8,20,9,45,251.0,347.0,3.5,20.5,534.0,502.41,389.42
2016,8,20,10,0,226.0,370.0,3.6,21.0,546.0,502.06,387.8
2016,8,20,10,15,225.5,385.5,3.75,21.0,566.5,525.06,404.68
2016,8,20,10,30,225.0,401.0,3.9,21.0,587.0,547.2,420.73
2016,8,20,10,45,473.0,306.0,4.05,21.5,710.5,709.28,543.21
2016,8,20,11,0,721.0,211.0,4.2,22.0,834.0,855.06,649.77
2016,8,20,11,15,725.5,212.5,4.35,22.0,848.5,874.37,662.75
2016,8,20,11,30,730.0,214.0,4.5,22.0,863.0,890.63,674.62
2016,8,20,11,45,735.0,213.5,4.7,22.5,871.0,902.28,682.61
2016,8,20,12,0,740.0,213.0,4.9,23.0,879.0,910.68,688.27
2016,8,20,12,15,740.0,212.5,5.0,23.0,878.0,911.16,689.19
2016,8,20,12,30,740.0,212.0,5.1,23.0,877.0,908.27,687.91
2016,8,20,12,45,721.5,221.0,5.25,23.0,864.0,894.23,678.78
2016,8,20,13,0,703.0,230.0,5.4,23.0,851.0,877.05,667.37
2016,8,20,13,15,698.0,228.0,5.45,22.5,835.5,858.87,656.37
2016,8,20,13,30,693.0,226.0,5.5,22.0,820.0,837.77,643.19
2016,8,20,13,45,693.0,219.0,5.55,22.0,799.0,813.56,626.55
2016,8,20,14,0,693.0,212.0,5.6,22.0,778.0,786.47,607.68
2016,8,20,14,15,682.5,208.5,5.6,21.5,748.5,751.61,583.69
2016,8,20,14,30,672.0,205.0,5.6,21.0,719.0,714.77,557.85
2016,8,20,14,45,666.0,196.5,5.65,21.0,685.0,674.95,528.57
2016,8,20,15,0,660.0,188.0,5.7,21.0,651.0,633.3,497.37
2016,8,20,15,15,642.5,182.0,5.65,20.5,610.5,585.05,461.07
2016,8,20,15,30,625.0,176.0,5.6,20.0,570.0,536.38,423.62
2016,8,20,15,45,386.5,209.0,5.6,19.5,446.5,399.75,316.59
2016,8,20,16,0,148.0,242.0,5.6,19.0,323.0,274.64,217.69
2016,8,20,16,15,147.5,218.0,5.5,18.5,292.5,243.97,193.28
2016,8,20,16,30,147.0,194.0,5.4,18.0,262.0,213.36,168.24
2016,8,20,16,45,312.0,154.5,5.35,17.5,276.0,225.28,173.07
2016,8,20,17,0,477.0,115.0,5.3,17.0,290.0,216.59,158.01
2016,8,20,17,15,428.5,102.5,5.15,16.5,241.0,164.89,114.73
2016,8,20,17,30,380.0,90.0,5.0,16.0,192.0,118.73,78.33
2016,8,20,17,45,321.0,74.0,4.9,15.5,147.0,75.15,48.36
2016,8,20,18,0,262.0,58.0,4.8,15.0,102.0,43.09,32.16
2016,8,20,18,15,181.0,39.5,4.65,14.5,64.5,29.58,19.55
2016,8,20,18,30,100.0,21.0,4.5,14.0,27.0,15.89,2.84
2016,8,20,18,45,50.0,10.5,4.35,14.0,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
