Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,66.0,14.5,3.7,12.5,20.5,11.41,0.0
2016,8,21,6,0,132.0,29.0,3.9,13.0,41.0,21.82,11.53
2016,8,21,6,15,211.5,47.0,4.0,13.0,80.5,35.07,24.98
2016,8,21,6,30,291.0,65.0,4.1,13.0,120.0,55.03,37.2
2016,8,21,6,45,154.5,84.0,4.2,13.5,114.0,78.39,55.36
2016,8,21,7,0,18.0,103.0,4.3,14.0,108.0,80.3,62.29
2016,8,21,7,15,26.5,124.0,4.2,14.5,133.5,101.67,79.94
2016,8,21,7,30,35.0,145.0,4.1,15.0,159.0,123.31,97.67
2016,8,21,7,45,76.0,174.0,4.1,15.5,209.0,163.35,129.76
2016,8,21,8,0,117.0,203.0,4.1,16.0,259.0,214.58,171.05
2016,8,21,8,15,124.5,226.5,4.05,16.5,292.0,246.27,196.51
2016,8,21,8,30,132.0,250.0,4.0,17.0,325.0,278.79,222.22
2016,8,21,8,45,412.0,201.0,3.95,17.5,461.0,418.86,333.46
2016,8,21,9,0,692.0,152.0,3.9,18.0,597.0,572.17,452.34
2016,8,21,9,15,708.5,156.0,3.9,18.5,637.5,620.69,488.32
2016,8,21,9,30,725.0,160.0,3.9,19.0,678.0,668.42,523.27
2016,8,21,9,45,711.0,177.5,3.95,19.5,706.5,705.53,549.27
2016,8,21,10,0,697.0,195.0,4.0,20.0,735.0,739.03,572.08
2016,8,21,10,15,707.5,198.0,4.1,20.0,764.0,775.17,598.25
2016,8,21,10,30,718.0,201.0,4.2,20.0,793.0,809.17,622.6
2016,8,21,10,45,728.0,201.5,4.3,20.5,815.5,838.06,641.98
2016,8,21,11,0,738.0,202.0,4.4,21.0,838.0,864.33,659.35
2016,8,21,11,15,743.0,203.5,4.55,21.0,853.0,884.32,674.03
2016,8,21,11,30,748.0,205.0,4.7,21.0,868.0,901.21,686.39
2016,8,21,11,45,752.5,204.5,4.85,21.5,875.5,912.51,693.56
2016,8,21,12,0,757.0,204.0,5.0,22.0,883.0,920.47,698.52
2016,8,21,12,15,757.0,204.0,5.1,22.0,882.5,921.38,699.74
2016,8,21,12,30,757.0,204.0,5.2,22.0,882.0,918.86,698.71
2016,8,21,12,45,767.5,195.5,5.35,22.0,877.5,904.41,689.75
2016,8,21,13,0,778.0,187.0,5.5,22.0,873.0,897.15,685.93
2016,8,21,13,15,773.5,185.5,5.6,21.5,856.5,879.23,675.62
2016,8,21,13,30,769.0,184.0,5.7,21.0,840.0,858.18,663.09
2016,8,21,13,45,763.5,180.5,5.85,21.0,817.0,838.76,650.38
2016,8,21,14,0,758.0,177.0,6.0,21.0,794.0,808.63,629.45
2016,8,21,14,15,748.0,174.0,6.0,20.5,764.0,772.8,604.62
2016,8,21,14,30,738.0,171.0,6.0,20.0,734.0,734.78,577.72
2016,8,21,14,45,726.5,166.5,6.05,20.0,698.0,692.33,546.09
2016,8,21,15,0,715.0,162.0,6.1,20.0,662.0,648.26,512.67
2016,8,21,15,15,697.5,157.5,6.05,19.5,620.5,599.1,475.34
2016,8,21,15,30,680.0,153.0,6.0,19.0,579.0,549.37,436.68
2016,8,21,15,45,495.0,187.0,5.95,19.0,484.5,439.07,348.8
2016,8,21,16,0,310.0,221.0,5.9,19.0,390.0,342.18,271.24
2016,8,21,16,15,242.5,206.0,5.75,18.5,330.5,281.31,222.5
2016,8,21,16,30,175.0,191.0,5.6,18.0,271.0,221.61,174.55
2016,8,21,16,45,158.5,168.0,5.5,17.5,234.0,185.39,144.67
2016,8,21,17,0,142.0,145.0,5.4,17.0,197.0,151.18,116.23
2016,8,21,17,15,272.5,115.0,5.25,16.5,194.5,143.38,103.61
2016,8,21,17,30,403.0,85.0,5.1,16.0,192.0,118.26,76.92
2016,8,21,17,45,335.5,70.5,4.95,15.5,146.0,73.85,46.7
2016,8,21,18,0,268.0,56.0,4.8,15.0,100.0,41.74,30.92
2016,8,21,18,15,183.0,38.0,4.7,14.5,63.0,28.52,18.49
2016,8,21,18,30,98.0,20.0,4.6,14.0,26.0,15.14,0.64
2016,8,21,18,45,49.0,10.0,4.5,13.5,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.0,3.7,11.5,19.5,11.02,0.0
2016,8,22,6,0,131.0,28.0,3.9,12.0,39.0,21.09,10.7
2016,8,22,6,15,211.5,46.0,3.95,12.5,78.5,34.36,24.37
2016,8,22,6,30,292.0,64.0,4.0,13.0,118.0,55.48,37.0
2016,8,22,6,45,352.5,78.5,4.1,13.5,164.5,94.62,61.14
2016,8,22,7,0,413.0,93.0,4.2,14.0,211.0,141.2,96.1
2016,8,22,7,15,206.5,105.5,4.1,14.5,164.5,132.13,98.3
2016,8,22,7,30,0.0,118.0,4.0,15.0,118.0,90.54,71.27
2016,8,22,7,45,10.0,145.0,3.9,15.5,150.0,115.25,91.37
2016,8,22,8,0,20.0,172.0,3.8,16.0,182.0,141.44,112.48
2016,8,22,8,15,22.5,190.5,3.75,16.5,203.0,158.85,126.24
2016,8,22,8,30,25.0,209.0,3.7,17.0,224.0,176.59,140.12
2016,8,22,8,45,141.5,246.5,3.7,17.5,337.0,290.98,231.84
2016,8,22,9,0,258.0,284.0,3.7,18.0,450.0,413.01,327.14
2016,8,22,9,15,253.5,305.5,3.75,18.5,477.5,443.88,349.67
2016,8,22,9,30,249.0,327.0,3.8,19.0,505.0,473.72,371.3
2016,8,22,9,45,310.5,329.5,3.9,19.5,562.0,533.46,416.33
2016,8,22,10,0,372.0,332.0,4.0,20.0,619.0,596.58,463.07
2016,8,22,10,15,556.5,258.0,4.1,20.0,706.5,706.36,546.85
2016,8,22,10,30,741.0,184.0,4.2,20.0,794.0,815.12,628.12
2016,8,22,10,45,748.0,186.0,4.35,20.5,815.5,843.31,646.64
2016,8,22,11,0,755.0,188.0,4.5,21.0,837.0,868.72,663.55
2016,8,22,11,15,759.5,189.0,4.65,21.0,851.5,879.1,671.17
2016,8,22,11,30,764.0,190.0,4.8,21.0,866.0,894.85,682.76
2016,8,22,11,45,767.0,190.0,4.95,21.5,873.0,905.13,689.23
2016,8,22,12,0,770.0,190.0,5.1,22.0,880.0,912.1,693.49
2016,8,22,12,15,770.0,190.0,5.25,22.0,879.0,912.94,694.96
2016,8,22,12,30,770.0,190.0,5.4,22.0,878.0,910.4,694.17
2016,8,22,12,45,735.5,208.5,5.55,22.0,860.5,900.38,688.22
2016,8,22,13,0,701.0,227.0,5.7,22.0,843.0,877.54,672.29
2016,8,22,13,15,696.5,225.0,5.75,21.5,827.5,859.66,661.42
2016,8,22,13,30,692.0,223.0,5.8,21.0,812.0,838.85,648.31
2016,8,22,13,45,691.5,216.0,5.9,21.0,790.5,814.06,631.32
2016,8,22,14,0,691.0,209.0,6.0,21.0,769.0,786.42,612.07
2016,8,22,14,15,680.5,205.5,6.0,20.5,739.5,751.42,587.74
2016,8,22,14,30,670.0,202.0,6.0,20.0,710.0,714.45,561.57
2016,8,22,14,45,662.5,194.0,6.05,20.0,676.0,673.88,531.44
2016,8,22,15,0,655.0,186.0,6.1,20.0,642.0,631.6,499.47
2016,8,22,15,15,637.0,180.5,6.05,19.5,601.0,583.46,462.96
2016,8,22,15,30,619.0,175.0,6.0,19.0,560.0,534.96,425.35
2016,8,22,15,45,602.5,165.5,6.0,19.0,516.5,483.79,384.12
2016,8,22,16,0,586.0,156.0,6.0,19.0,473.0,432.76,342.05
2016,8,22,16,15,556.5,147.5,5.9,18.5,425.5,372.44,292.32
2016,8,22,16,30,527.0,139.0,5.8,18.0,378.0,319.66,247.57
2016,8,22,16,45,495.0,127.0,5.7,17.5,329.5,265.62,201.21
2016,8,22,17,0,463.0,115.0,5.6,17.0,281.0,214.65,157.15
2016,8,22,17,15,413.0,102.0,5.35,16.5,232.5,162.89,113.84
2016,8,22,17,30,363.0,89.0,5.1,16.0,184.0,116.91,77.47
2016,8,22,17,45,302.0,72.5,4.9,15.5,139.0,73.69,47.45
2016,8,22,18,0,241.0,56.0,4.7,15.0,94.0,41.55,30.7
2016,8,22,18,15,160.0,37.0,4.5,14.5,58.0,27.69,17.62
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,13.63,0.0
2016,8,22,18,45,39.5,9.0,4.1,13.5,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,14.0,2.8,12.5,20.5,11.02,0.0
2016,8,23,6,0,168.0,28.0,3.1,13.0,41.0,21.22,10.36
2016,8,23,6,15,260.5,43.0,3.15,13.5,81.5,32.52,22.61
2016,8,23,6,30,353.0,58.0,3.2,14.0,122.0,54.26,34.21
2016,8,23,6,45,421.0,69.0,3.3,14.5,170.0,95.32,58.5
2016,8,23,7,0,489.0,80.0,3.4,15.0,218.0,147.92,97.95
2016,8,23,7,15,253.0,107.5,3.35,15.5,180.0,144.84,106.7
2016,8,23,7,30,17.0,135.0,3.3,16.0,142.0,108.43,85.4
2016,8,23,7,45,41.5,164.0,3.25,16.5,183.5,144.75,114.72
2016,8,23,8,0,66.0,193.0,3.2,17.0,225.0,181.68,144.31
2016,8,23,8,15,74.0,217.0,3.15,17.5,256.0,210.11,166.91
2016,8,23,8,30,82.0,241.0,3.1,18.0,287.0,239.56,190.0
2016,8,23,8,45,133.0,266.5,3.1,18.5,348.5,304.56,241.01
2016,8,23,9,0,184.0,292.0,3.1,19.0,410.0,366.19,288.54
2016,8,23,9,15,484.5,212.5,3.1,19.5,550.5,525.51,412.76
2016,8,23,9,30,785.0,133.0,3.1,20.0,691.0,687.6,534.68
2016,8,23,9,45,781.0,144.0,3.15,20.5,722.0,727.37,561.6
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,764.04,586.5
2016,8,23,10,15,786.0,157.5,3.25,21.0,782.0,800.24,612.07
2016,8,23,10,30,795.0,160.0,3.3,21.0,811.0,833.97,634.98
2016,8,23,10,45,802.5,161.0,3.35,21.5,833.5,862.36,652.72
2016,8,23,11,0,810.0,162.0,3.4,22.0,856.0,887.83,668.4
2016,8,23,11,15,814.5,163.0,3.5,22.0,870.5,907.53,681.76
2016,8,23,11,30,819.0,164.0,3.6,22.0,885.0,923.92,692.97
2016,8,23,11,45,822.0,164.0,3.7,22.5,892.5,934.58,699.07
2016,8,23,12,0,825.0,164.0,3.8,23.0,900.0,941.74,702.92
2016,8,23,12,15,824.5,164.0,3.9,23.0,899.0,942.1,703.67
2016,8,23,12,30,824.0,164.0,4.0,23.0,898.0,938.89,702.15
2016,8,23,12,45,820.5,164.0,4.15,23.5,888.5,929.37,695.37
2016,8,23,13,0,817.0,164.0,4.3,24.0,879.0,916.38,686.34
2016,8,23,13,15,812.5,162.5,4.4,23.5,862.5,897.71,675.89
2016,8,23,13,30,808.0,161.0,4.5,23.0,846.0,875.8,663.31
2016,8,23,13,45,801.5,158.5,4.65,23.0,822.0,848.14,645.84
2016,8,23,14,0,795.0,156.0,4.8,23.0,798.0,817.59,626.17
2016,8,23,14,15,785.5,153.5,4.9,22.5,767.5,781.98,603.04
2016,8,23,14,30,776.0,151.0,5.0,22.0,737.0,744.02,577.33
2016,8,23,14,45,626.5,198.5,5.1,22.0,656.5,654.06,509.37
2016,8,23,15,0,477.0,246.0,5.2,22.0,576.0,561.33,438.55
2016,8,23,15,15,413.0,249.0,5.25,21.5,522.0,498.97,391.66
2016,8,23,15,30,349.0,252.0,5.3,21.0,468.0,430.95,339.58
2016,8,23,15,45,333.0,233.5,5.35,21.0,426.5,386.1,304.37
2016,8,23,16,0,317.0,215.0,5.4,21.0,385.0,342.22,269.22
2016,8,23,16,15,242.5,201.0,5.35,20.0,324.0,278.66,219.18
2016,8,23,16,30,168.0,187.0,5.3,19.0,263.0,216.93,170.31
2016,8,23,16,45,154.5,166.0,5.3,18.5,229.0,183.52,142.8
2016,8,23,17,0,141.0,145.0,5.3,18.0,195.0,151.7,116.33
2016,8,23,17,15,294.0,110.5,5.15,17.0,192.5,144.81,103.73
2016,8,23,17,30,447.0,76.0,5.0,16.0,190.0,117.78,74.51
2016,8,23,17,45,376.5,63.0,4.9,15.5,144.0,71.57,43.24
2016,8,23,18,0,306.0,50.0,4.8,15.0,98.0,37.79,27.35
2016,8,23,18,15,207.5,34.0,4.65,14.5,60.5,25.75,15.77
2016,8,23,18,30,109.0,18.0,4.5,14.0,23.0,13.69,0.0
2016,8,23,18,45,54.5,9.0,4.4,14.0,11.5,7.08,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,10.23,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,21.3,10.03
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,31.45,21.73
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,55.56,33.18
2016,8,24,6,45,508.0,59.5,3.25,13.5,180.0,100.54,59.36
2016,8,24,7,0,578.0,68.0,3.3,14.0,230.0,154.02,99.52
2016,8,24,7,15,291.0,97.0,3.25,14.5,178.5,149.96,109.99
2016,8,24,7,30,4.0,126.0,3.2,15.0,127.0,97.99,77.38
2016,8,24,7,45,5.0,140.0,3.15,15.5,142.0,109.92,87.03
2016,8,24,8,0,6.0,154.0,3.1,16.0,157.0,121.98,96.57
2016,8,24,8,15,14.0,179.0,3.1,16.5,187.0,146.21,115.95
2016,8,24,8,30,22.0,204.0,3.1,17.0,217.0,171.54,136.0
2016,8,24,8,45,28.0,227.0,3.1,17.5,244.5,203.15,160.87
2016,8,24,9,0,34.0,250.0,3.1,18.0,272.0,228.88,180.69
2016,8,24,9,15,111.0,291.0,3.15,18.5,368.5,329.42,259.95
2016,8,24,9,30,188.0,332.0,3.2,19.0,465.0,426.32,334.28
2016,8,24,9,45,148.5,348.0,3.25,19.5,456.5,421.2,328.31
2016,8,24,10,0,109.0,364.0,3.3,20.0,448.0,397.98,309.04
2016,8,24,10,15,126.5,382.0,3.4,20.5,482.5,448.63,346.59
2016,8,24,10,30,144.0,400.0,3.5,21.0,517.0,485.27,373.07
2016,8,24,10,45,529.0,256.5,3.6,21.5,705.0,721.16,553.06
2016,8,24,11,0,914.0,113.0,3.7,22.0,893.0,923.29,695.58
2016,8,24,11,15,917.5,113.5,3.8,22.0,908.0,942.68,707.29
2016,8,24,11,30,921.0,114.0,3.9,22.0,923.0,958.46,718.04
2016,8,24,11,45,920.0,115.5,4.0,22.0,929.0,967.36,724.26
2016,8,24,12,0,919.0,117.0,4.1,22.0,935.0,972.46,728.08
2016,8,24,12,15,919.0,117.0,4.15,22.0,934.0,973.26,728.85
2016,8,24,12,30,919.0,117.0,4.2,22.0,933.0,970.27,727.2
2016,8,24,12,45,899.5,126.5,4.3,22.5,918.5,954.53,715.91
2016,8,24,13,0,880.0,136.0,4.4,23.0,904.0,935.28,702.38
2016,8,24,13,15,876.0,135.0,4.5,23.0,887.0,917.11,691.11
2016,8,24,13,30,872.0,134.0,4.6,23.0,870.0,895.54,677.69
2016,8,24,13,45,865.0,133.0,4.7,23.0,845.5,868.15,660.16
2016,8,24,14,0,858.0,132.0,4.8,23.0,821.0,848.36,647.9
2016,8,24,14,15,849.0,130.0,4.9,22.5,790.0,811.68,624.8
2016,8,24,14,30,840.0,128.0,5.0,22.0,759.0,772.44,598.99
2016,8,24,14,45,828.0,125.0,5.1,22.0,721.5,727.74,566.77
2016,8,24,15,0,816.0,122.0,5.2,22.0,684.0,681.18,532.44
2016,8,24,15,15,800.0,119.0,5.2,21.5,641.0,630.48,494.8
2016,8,24,15,30,784.0,116.0,5.2,21.0,598.0,578.8,455.36
2016,8,24,15,45,764.0,111.5,5.25,20.5,551.0,522.93,411.64
2016,8,24,16,0,744.0,107.0,5.3,20.0,504.0,466.97,366.45
2016,8,24,16,15,716.0,102.0,5.2,19.5,453.5,407.24,316.79
2016,8,24,16,30,688.0,97.0,5.1,19.0,403.0,349.1,267.12
2016,8,24,16,45,652.0,90.5,5.1,18.5,351.5,289.07,215.23
2016,8,24,17,0,616.0,84.0,5.1,18.0,300.0,232.25,165.58
2016,8,24,17,15,563.0,76.5,4.95,17.0,248.0,174.94,117.25
2016,8,24,17,30,510.0,69.0,4.8,16.0,196.0,123.59,76.56
2016,8,24,17,45,433.5,58.0,4.7,15.5,148.0,74.22,43.55
2016,8,24,18,0,357.0,47.0,4.6,15.0,100.0,38.3,27.73
2016,8,24,18,15,241.5,32.0,4.45,14.5,62.0,24.44,14.42
2016,8,24,18,30,126.0,17.0,4.3,14.0,24.0,12.97,0.0
2016,8,24,18,45,63.0,8.5,4.2,14.0,12.0,6.69,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,5,45,113.5,12.5,2.8,11.5,21.0,9.83,0.0
2016,8,25,6,0,227.0,25.0,3.1,12.0,42.0,20.48,8.9
2016,8,25,6,15,331.5,37.0,3.15,12.5,84.0,30.23,20.62
2016,8,25,6,30,436.0,49.0,3.2,13.0,126.0,55.48,32.39
2016,8,25,6,45,218.0,50.5,3.25,13.5,89.0,63.75,39.87
2016,8,25,7,0,0.0,52.0,3.3,14.0,52.0,39.8,28.56
2016,8,25,7,15,0.0,64.0,3.3,14.5,64.0,49.07,36.43
2016,8,25,7,30,0.0,76.0,3.3,15.0,76.0,58.34,44.14
2016,8,25,7,45,0.0,92.0,3.3,15.5,92.0,70.78,54.4
2016,8,25,8,0,0.0,108.0,3.3,16.0,108.0,83.35,64.6
2016,8,25,8,15,18.0,162.5,3.3,16.5,172.5,134.96,106.83
2016,8,25,8,30,36.0,217.0,3.3,17.0,237.0,196.9,156.68
2016,8,25,8,45,44.0,241.5,3.3,17.5,268.0,225.19,178.69
2016,8,25,9,0,52.0,266.0,3.3,18.0,299.0,254.47,201.27
2016,8,25,9,15,32.0,245.0,3.35,18.5,266.0,225.96,177.72
2016,8,25,9,30,12.0,224.0,3.4,19.0,233.0,186.04,145.14
2016,8,25,9,45,41.5,286.0,3.5,19.5,318.0,273.36,213.9
2016,8,25,10,0,71.0,348.0,3.6,20.0,403.0,354.83,276.27
2016,8,25,10,15,131.0,373.5,3.65,20.0,478.5,445.68,345.85
2016,8,25,10,30,191.0,399.0,3.7,20.0,554.0,524.96,405.57
2016,8,25,10,45,159.5,409.5,3.8,20.5,541.5,514.07,395.4
2016,8,25,11,0,128.0,420.0,3.9,21.0,529.0,500.97,384.0
2016,8,25,11,15,249.5,405.0,3.95,21.0,622.0,617.58,472.39
2016,8,25,11,30,371.0,390.0,4.0,21.0,715.0,718.77,547.32
2016,8,25,11,45,385.5,381.0,4.1,21.5,721.0,727.81,552.79
2016,8,25,12,0,400.0,372.0,4.2,22.0,727.0,751.43,568.78
2016,8,25,12,15,424.5,367.0,4.25,22.0,743.5,770.16,582.55
2016,8,25,12,30,449.0,362.0,4.3,22.0,760.0,786.47,594.67
2016,8,25,12,45,687.0,236.5,4.4,22.0,837.5,890.08,673.75
2016,8,25,13,0,925.0,111.0,4.5,22.0,915.0,955.28,720.04
2016,8,25,13,15,921.0,110.0,4.55,22.0,898.0,936.28,707.44
2016,8,25,13,30,917.0,109.0,4.6,22.0,881.0,913.72,692.99
2016,8,25,13,45,911.0,108.0,4.7,22.0,856.0,886.02,675.31
2016,8,25,14,0,905.0,107.0,4.8,22.0,831.0,855.1,655.25
2016,8,25,14,15,897.0,105.5,4.9,21.5,800.0,819.06,632.64
2016,8,25,14,30,889.0,104.0,5.0,21.0,769.0,780.27,607.71
2016,8,25,14,45,877.5,102.0,5.1,21.0,731.0,735.97,576.3
2016,8,25,15,0,866.0,100.0,5.2,21.0,693.0,689.61,541.91
2016,8,25,15,15,852.0,97.5,5.25,20.5,650.0,644.01,507.9
2016,8,25,15,30,838.0,95.0,5.3,20.0,607.0,591.65,467.82
2016,8,25,15,45,587.5,151.5,5.35,19.5,496.5,467.63,370.52
2016,8,25,16,0,337.0,208.0,5.4,19.0,386.0,347.56,275.63
2016,8,25,16,15,205.5,194.0,5.4,18.5,299.0,251.49,199.22
2016,8,25,16,30,74.0,180.0,5.4,18.0,212.0,172.07,136.15
2016,8,25,16,45,68.0,158.0,5.4,17.5,185.0,146.71,115.46
2016,8,25,17,0,62.0,136.0,5.4,17.0,158.0,122.23,95.19
2016,8,25,17,15,54.5,114.0,5.25,16.0,130.5,98.41,75.52
2016,8,25,17,30,47.0,92.0,5.1,15.0,103.0,75.81,56.84
2016,8,25,17,45,231.5,66.5,4.95,14.5,102.5,65.11,42.25
2016,8,25,18,0,416.0,41.0,4.8,14.0,102.0,33.78,23.83
2016,8,25,18,15,289.5,28.5,4.6,13.5,62.5,23.43,13.32
2016,8,25,18,30,163.0,16.0,4.4,13.0,23.0,12.59,0.0
2016,8,25,18,45,81.5,8.0,4.25,13.0,11.5,6.29,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.2,12.5,20.5,9.83,0.0
2016,8,26,6,0,227.0,25.0,2.5,13.0,41.0,20.53,8.23
2016,8,26,6,15,336.0,37.0,2.6,13.5,84.0,30.3,20.53
2016,8,26,6,30,445.0,49.0,2.7,14.0,127.0,57.48,33.0
2016,8,26,6,45,222.5,62.0,2.85,14.5,101.0,74.24,48.28
2016,8,26,7,0,0.0,75.0,3.0,15.0,75.0,57.21,43.25
2016,8,26,7,15,0.0,92.5,2.95,15.0,92.5,70.85,54.85
2016,8,26,7,30,0.0,110.0,2.9,15.0,110.0,84.65,66.38
2016,8,26,7,45,1.0,128.0,2.9,15.5,128.5,99.33,78.31
2016,8,26,8,0,2.0,146.0,2.9,16.0,147.0,114.26,90.27
2016,8,26,8,15,5.0,163.0,2.9,16.5,166.0,129.55,102.35
2016,8,26,8,30,8.0,180.0,2.9,17.0,185.0,145.27,114.66
2016,8,26,8,45,8.0,187.0,2.9,17.5,192.0,151.51,119.15
2016,8,26,9,0,8.0,194.0,2.9,18.0,199.0,157.73,123.62
2016,8,26,9,15,17.0,230.5,2.95,18.5,242.5,194.31,152.45
2016,8,26,9,30,26.0,267.0,3.0,19.0,286.0,232.11,181.78
2016,8,26,9,45,100.0,317.5,3.05,19.5,393.5,345.87,270.88
2016,8,26,10,0,174.0,368.0,3.1,20.0,501.0,469.23,364.12
2016,8,26,10,15,517.5,251.0,3.2,20.0,667.0,678.63,524.88
2016,8,26,10,30,861.0,134.0,3.3,20.0,833.0,873.74,666.36
2016,8,26,10,45,585.0,266.0,3.4,20.5,746.5,787.32,599.3
2016,8,26,11,0,309.0,398.0,3.5,21.0,660.0,659.51,501.44
2016,8,26,11,15,271.0,414.5,3.6,21.0,647.5,647.75,492.76
2016,8,26,11,30,233.0,431.0,3.7,21.0,635.0,614.84,468.4
2016,8,26,11,45,349.5,395.0,3.85,21.5,703.0,709.96,539.01
2016,8,26,12,0,466.0,359.0,4.0,22.0,771.0,803.31,606.13
2016,8,26,12,15,348.0,398.0,4.15,22.0,705.5,713.94,540.51
2016,8,26,12,30,230.0,437.0,4.3,22.0,640.0,621.25,472.08
2016,8,26,12,45,330.5,397.0,4.45,22.0,685.0,692.01,526.69
2016,8,26,13,0,431.0,357.0,4.6,22.0,730.0,756.66,575.67
2016,8,26,13,15,459.5,340.0,4.7,22.0,731.0,758.19,577.94
2016,8,26,13,30,488.0,323.0,4.8,22.0,732.0,756.44,578.23
2016,8,26,13,45,673.0,226.5,4.95,22.0,773.5,816.69,626.8
2016,8,26,14,0,858.0,130.0,5.1,22.0,815.0,850.84,654.55
2016,8,26,14,15,573.5,234.5,5.15,21.5,685.0,700.49,543.61
2016,8,26,14,30,289.0,339.0,5.2,21.0,555.0,538.6,419.81
2016,8,26,14,45,312.0,315.0,5.3,21.0,537.0,519.37,406.95
2016,8,26,15,0,335.0,291.0,5.4,21.0,519.0,497.43,391.19
2016,8,26,15,15,219.0,281.0,5.4,20.5,426.5,386.13,305.08
2016,8,26,15,30,103.0,271.0,5.4,20.0,334.0,287.2,227.14
2016,8,26,15,45,65.0,234.5,5.4,20.0,273.0,228.97,180.99
2016,8,26,16,0,27.0,198.0,5.4,20.0,212.0,168.7,132.73
2016,8,26,16,15,24.0,179.0,5.3,19.5,190.5,150.24,118.28
2016,8,26,16,30,21.0,160.0,5.2,19.0,169.0,132.18,103.94
2016,8,26,16,45,16.5,140.0,5.15,18.5,147.0,113.3,88.78
2016,8,26,17,0,12.0,120.0,5.1,18.0,125.0,95.08,74.0
2016,8,26,17,15,259.5,92.5,4.85,17.0,156.5,125.59,89.27
2016,8,26,17,30,507.0,65.0,4.6,16.0,188.0,121.04,74.48
2016,8,26,17,45,427.0,54.5,4.45,15.5,140.5,71.87,41.46
2016,8,26,18,0,347.0,44.0,4.3,15.0,93.0,35.93,25.51
2016,8,26,18,15,228.5,29.0,4.1,14.5,55.5,22.18,11.83
2016,8,26,18,30,110.0,14.0,3.9,14.0,18.0,11.02,0.0
2016,8,26,18,45,55.0,7.0,3.75,14.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,84.0,12.0,2.3,12.5,18.0,9.44,0.0
2016,8,27,6,0,168.0,24.0,2.6,13.0,36.0,18.28,6.02
2016,8,27,6,15,268.0,39.5,2.75,13.0,77.0,30.04,20.28
2016,8,27,6,30,368.0,55.0,2.9,13.0,118.0,58.16,34.83
2016,8,27,6,45,184.0,59.5,3.1,13.5,91.0,67.59,44.34
2016,8,27,7,0,0.0,64.0,3.3,14.0,64.0,48.96,36.38
2016,8,27,7,15,0.0,79.0,3.25,14.5,79.0,60.56,46.22
2016,8,27,7,30,0.0,94.0,3.2,15.0,94.0,72.29,55.96
2016,8,27,7,45,0.0,117.0,3.2,15.5,117.0,90.41,70.89
2016,8,27,8,0,0.0,140.0,3.2,16.0,140.0,108.77,85.78
2016,8,27,8,15,13.0,173.5,3.2,16.5,181.0,141.9,112.54
2016,8,27,8,30,26.0,207.0,3.2,17.0,222.0,176.87,140.49
2016,8,27,8,45,21.0,213.5,3.25,17.5,226.0,180.87,143.04
2016,8,27,9,0,16.0,220.0,3.3,18.0,230.0,184.31,145.13
2016,8,27,9,15,23.5,247.5,3.35,18.0,263.5,213.1,167.91
2016,8,27,9,30,31.0,275.0,3.4,18.0,297.0,254.97,200.75
2016,8,27,9,45,61.0,315.0,3.45,18.5,361.0,315.46,247.76
2016,8,27,10,0,91.0,355.0,3.5,19.0,425.0,378.71,295.98
2016,8,27,10,15,308.5,324.5,3.55,19.5,572.5,562.83,438.29
2016,8,27,10,30,526.0,294.0,3.6,20.0,720.0,745.23,572.61
2016,8,27,10,45,327.5,355.5,3.7,20.5,623.5,629.05,482.82
2016,8,27,11,0,129.0,417.0,3.8,21.0,527.0,501.72,384.08
2016,8,27,11,15,128.5,424.5,3.9,21.0,535.0,511.77,391.92
2016,8,27,11,30,128.0,432.0,4.0,21.0,543.0,521.08,398.63
2016,8,27,11,45,214.5,426.0,4.1,21.0,614.5,597.3,456.9
2016,8,27,12,0,301.0,420.0,4.2,21.0,686.0,692.82,527.48
2016,8,27,12,15,246.5,430.0,4.3,21.0,647.5,651.81,496.34
2016,8,27,12,30,192.0,440.0,4.4,21.0,609.0,590.38,451.16
2016,8,27,12,45,195.0,432.0,4.55,21.5,602.0,583.45,446.27
2016,8,27,13,0,198.0,424.0,4.7,22.0,595.0,575.4,440.32
2016,8,27,13,15,197.0,415.5,4.75,21.5,583.5,562.2,431.93
2016,8,27,13,30,196.0,407.0,4.8,21.0,572.0,548.07,422.83
2016,8,27,13,45,214.0,393.0,4.9,21.0,567.5,544.03,421.02
2016,8,27,14,0,232.0,379.0,5.0,21.0,563.0,538.19,417.78
2016,8,27,14,15,230.5,364.0,5.05,20.5,541.0,514.07,401.06
2016,8,27,14,30,229.0,349.0,5.1,20.0,519.0,489.23,383.63
2016,8,27,14,45,517.0,236.0,5.15,20.0,593.5,610.03,480.72
2016,8,27,15,0,805.0,123.0,5.2,20.0,668.0,679.86,536.78
2016,8,27,15,15,597.5,178.5,5.2,19.5,569.0,564.31,447.1
2016,8,27,15,30,390.0,234.0,5.2,19.0,470.0,443.24,352.51
2016,8,27,15,45,565.0,169.0,5.2,19.0,480.0,467.53,371.61
2016,8,27,16,0,740.0,104.0,5.2,19.0,490.0,466.07,367.97
2016,8,27,16,15,712.0,99.0,5.15,18.5,439.5,406.24,317.92
2016,8,27,16,30,684.0,94.0,5.1,18.0,389.0,348.02,268.01
2016,8,27,16,45,652.5,86.0,5.05,17.5,338.0,287.97,215.66
2016,8,27,17,0,621.0,78.0,5.0,17.0,287.0,230.68,165.07
2016,8,27,17,15,567.0,70.5,4.85,16.5,236.0,172.63,115.49
2016,8,27,17,30,513.0,63.0,4.7,16.0,185.0,120.68,73.83
2016,8,27,17,45,439.0,52.0,4.6,15.5,137.5,71.0,40.19
2016,8,27,18,0,365.0,41.0,4.5,15.0,90.0,33.62,23.43
2016,8,27,18,15,241.5,27.0,4.35,14.5,53.5,22.12,11.21
2016,8,27,18,30,118.0,13.0,4.2,14.0,17.0,10.23,0.0
2016,8,27,18,45,59.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,11.5,1.65,11.5,19.0,9.05,0.0
2016,8,28,6,0,228.0,23.0,1.8,12.0,38.0,18.9,5.59
2016,8,28,6,15,339.0,35.0,1.9,12.5,80.5,28.73,19.14
2016,8,28,6,30,450.0,47.0,2.0,13.0,123.0,59.47,33.26
2016,8,28,6,45,229.0,70.0,2.1,13.5,109.0,81.38,54.01
2016,8,28,7,0,8.0,93.0,2.2,14.0,95.0,72.15,55.77
2016,8,28,7,15,14.0,112.5,2.1,14.5,117.5,89.59,70.27
2016,8,28,7,30,20.0,132.0,2.0,15.0,140.0,107.9,85.3
2016,8,28,7,45,90.0,163.5,1.95,15.5,204.0,163.71,129.93
2016,8,28,8,0,160.0,195.0,1.9,16.0,268.0,231.8,184.41
2016,8,28,8,15,484.0,144.0,1.9,16.5,402.0,366.68,290.1
2016,8,28,8,30,808.0,93.0,1.9,17.0,536.0,522.76,410.36
2016,8,28,8,45,828.5,95.0,1.9,17.5,583.0,579.33,453.22
2016,8,28,9,0,849.0,97.0,1.9,18.0,630.0,635.61,495.07
2016,8,28,9,15,862.5,99.5,1.95,18.5,671.5,681.69,528.66
2016,8,28,9,30,876.0,102.0,2.0,19.0,713.0,730.79,563.39
2016,8,28,9,45,887.5,103.5,2.1,19.5,749.5,775.61,594.04
2016,8,28,10,0,899.0,105.0,2.2,20.0,786.0,818.21,621.74
2016,8,28,10,15,906.5,106.0,2.35,20.5,815.5,854.59,645.32
2016,8,28,10,30,914.0,107.0,2.5,21.0,845.0,888.04,666.81
2016,8,28,10,45,918.5,108.5,2.65,21.5,867.0,916.25,684.69
2016,8,28,11,0,923.0,110.0,2.8,22.0,889.0,941.05,700.28
2016,8,28,11,15,926.0,111.0,2.9,22.0,903.5,960.47,713.29
2016,8,28,11,30,929.0,112.0,3.0,22.0,918.0,976.2,723.99
2016,8,28,11,45,930.5,112.0,3.2,22.5,924.5,985.82,730.13
2016,8,28,12,0,932.0,112.0,3.4,23.0,931.0,991.6,733.82
2016,8,28,12,15,931.5,112.0,3.55,23.0,929.5,991.65,734.86
2016,8,28,12,30,931.0,112.0,3.7,23.0,928.0,987.82,733.45
2016,8,28,12,45,942.0,104.0,3.85,23.0,922.0,982.97,731.44
2016,8,28,13,0,953.0,96.0,4.0,23.0,916.0,973.88,726.68
2016,8,28,13,15,949.5,95.0,4.1,23.0,898.5,954.55,714.76
2016,8,28,13,30,946.0,94.0,4.2,23.0,881.0,931.52,700.39
2016,8,28,13,45,940.0,93.5,4.3,23.0,856.0,903.28,682.42
2016,8,28,14,0,934.0,93.0,4.4,23.0,831.0,871.72,662.07
2016,8,28,14,15,926.5,91.5,4.45,22.5,799.0,834.82,638.93
2016,8,28,14,30,919.0,90.0,4.5,22.0,767.0,795.05,613.58
2016,8,28,14,45,908.5,88.0,4.55,22.0,729.0,749.96,582.79
2016,8,28,15,0,898.0,86.0,4.6,22.0,691.0,702.68,548.11
2016,8,28,15,15,884.0,84.0,4.6,21.5,647.5,651.24,510.25
2016,8,28,15,30,870.0,82.0,4.6,21.0,604.0,598.43,470.19
2016,8,28,15,45,851.5,79.5,4.6,20.5,555.5,541.65,425.78
2016,8,28,16,0,833.0,77.0,4.6,20.0,507.0,486.38,381.0
2016,8,28,16,15,808.0,73.5,4.55,19.5,456.0,424.78,329.74
2016,8,28,16,30,783.0,70.0,4.5,19.0,405.0,364.26,277.79
2016,8,28,16,45,747.5,66.0,4.5,18.5,351.5,301.39,222.97
2016,8,28,17,0,712.0,62.0,4.5,18.0,298.0,241.49,170.0
2016,8,28,17,15,660.0,56.5,4.35,17.0,245.0,180.43,117.73
2016,8,28,17,30,608.0,51.0,4.2,16.0,192.0,123.03,71.55
2016,8,28,17,45,524.5,43.0,4.1,15.5,142.5,69.35,35.91
2016,8,28,18,0,441.0,35.0,4.0,15.0,93.0,29.14,19.48
2016,8,28,18,15,299.5,23.5,3.9,14.5,55.0,19.42,8.46
2016,8,28,18,30,158.0,12.0,3.8,14.0,17.0,9.44,0.0
2016,8,28,18,45,79.0,6.0,3.75,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,32.5,11.0,2.8,11.5,13.0,8.65,0.0
2016,8,29,6,0,65.0,22.0,3.1,12.0,26.0,16.62,3.26
2016,8,29,6,15,116.0,40.5,3.2,12.5,56.5,30.03,20.15
2016,8,29,6,30,167.0,59.0,3.3,13.0,87.0,53.31,34.99
2016,8,29,6,45,193.5,79.5,3.45,13.5,122.5,85.61,59.03
2016,8,29,7,0,220.0,100.0,3.6,14.0,158.0,121.55,88.29
2016,8,29,7,15,241.5,118.5,3.6,14.0,195.5,158.11,119.61
2016,8,29,7,30,263.0,137.0,3.6,14.0,233.0,197.25,153.49
2016,8,29,7,45,137.0,147.5,3.6,14.5,198.0,173.52,137.95
2016,8,29,8,0,11.0,158.0,3.6,15.0,163.0,128.02,101.99
2016,8,29,8,15,225.0,175.0,3.6,15.5,297.5,264.8,213.07
2016,8,29,8,30,439.0,192.0,3.6,16.0,432.0,416.69,333.86
2016,8,29,8,45,646.5,140.5,3.6,16.5,527.0,522.05,416.8
2016,8,29,9,0,854.0,89.0,3.6,17.0,622.0,629.64,500.4
2016,8,29,9,15,867.0,91.0,3.6,17.5,663.5,679.67,537.42
2016,8,29,9,30,880.0,93.0,3.6,18.0,705.0,728.11,572.53
2016,8,29,9,45,899.0,90.0,3.65,18.5,743.0,774.23,604.25
2016,8,29,10,0,918.0,87.0,3.7,19.0,781.0,818.6,633.65
2016,8,29,10,15,925.0,88.5,3.7,19.5,810.0,855.65,657.29
2016,8,29,10,30,932.0,90.0,3.7,20.0,839.0,889.67,678.61
2016,8,29,10,45,938.0,90.5,3.75,20.5,861.5,918.62,696.55
2016,8,29,11,0,944.0,91.0,3.8,21.0,884.0,944.15,712.11
2016,8,29,11,15,947.0,91.5,3.85,21.0,898.5,963.39,724.79
2016,8,29,11,30,950.0,92.0,3.9,21.0,913.0,978.86,735.04
2016,8,29,11,45,952.0,91.5,4.0,21.5,920.0,988.56,740.4
2016,8,29,12,0,954.0,91.0,4.1,22.0,927.0,994.33,743.25
2016,8,29,12,15,954.0,91.0,4.2,22.0,925.5,994.77,744.09
2016,8,29,12,30,954.0,91.0,4.3,22.0,924.0,991.25,742.4
2016,8,29,12,45,938.5,99.0,4.4,22.0,911.0,977.45,733.88
2016,8,29,13,0,923.0,107.0,4.5,22.0,898.0,959.95,723.11
2016,8,29,13,15,919.5,106.0,4.6,22.0,881.0,941.0,711.56
2016,8,29,13,30,916.0,105.0,4.7,22.0,864.0,918.48,697.51
2016,8,29,13,45,913.0,102.5,4.8,22.0,840.0,891.43,680.27
2016,8,29,14,0,910.0,100.0,4.9,22.0,816.0,861.0,660.55
2016,8,29,14,15,902.0,98.5,4.95,21.5,784.5,824.33,637.22
2016,8,29,14,30,894.0,97.0,5.0,21.0,753.0,784.91,611.61
2016,8,29,14,45,887.0,93.5,5.1,21.0,716.0,741.7,581.71
2016,8,29,15,0,880.0,90.0,5.2,21.0,679.0,696.08,547.97
2016,8,29,15,15,866.0,87.5,5.2,20.5,635.5,644.81,509.72
2016,8,29,15,30,852.0,85.0,5.2,20.0,592.0,592.23,469.33
2016,8,29,15,45,836.5,81.5,5.2,20.0,545.0,539.57,426.72
2016,8,29,16,0,821.0,78.0,5.2,20.0,498.0,482.82,379.73
2016,8,29,16,15,795.5,74.5,5.1,19.5,447.0,421.53,328.39
2016,8,29,16,30,770.0,71.0,5.0,19.0,396.0,361.39,276.51
2016,8,29,16,45,736.0,66.5,4.95,18.5,343.5,299.15,221.97
2016,8,29,17,0,702.0,62.0,4.9,18.0,291.0,239.74,169.2
2016,8,29,17,15,648.5,56.5,4.7,17.5,238.5,178.89,116.83
2016,8,29,17,30,595.0,51.0,4.5,17.0,186.0,121.97,70.9
2016,8,29,17,45,509.0,43.0,4.35,16.5,137.5,68.83,35.65
2016,8,29,18,0,423.0,35.0,4.2,16.0,89.0,29.09,19.24
2016,8,29,18,15,211.5,25.0,4.1,15.5,52.0,20.47,8.14
2016,8,29,18,30,0.0,15.0,4.0,15.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,8,30,6,0,0.0,12.0,3.6,14.0,12.0,9.12,0.0
2016,8,30,6,15,0.0,26.5,3.55,14.0,26.5,20.24,11.59
2016,8,30,6,30,0.0,41.0,3.5,14.0,41.0,31.21,20.71
2016,8,30,6,45,0.0,58.0,3.5,14.5,58.0,44.16,32.02
2016,8,30,7,0,0.0,75.0,3.5,15.0,75.0,57.33,43.35
2016,8,30,7,15,0.0,92.5,3.45,15.5,92.5,71.07,54.93
2016,8,30,7,30,0.0,110.0,3.4,16.0,110.0,84.95,66.41
2016,8,30,7,45,303.0,109.5,3.35,16.5,247.5,214.49,167.87
2016,8,30,8,0,606.0,109.0,3.3,17.0,385.0,366.55,288.02
2016,8,30,8,15,731.0,90.0,3.3,17.5,460.5,444.58,350.93
2016,8,30,8,30,856.0,71.0,3.3,18.0,536.0,529.99,418.87
2016,8,30,8,45,874.0,72.5,3.3,19.0,583.0,586.13,461.98
2016,8,30,9,0,892.0,74.0,3.3,20.0,630.0,641.64,503.11
2016,8,30,9,15,904.0,76.0,3.35,20.5,671.5,692.69,540.7
2016,8,30,9,30,916.0,78.0,3.4,21.0,713.0,741.96,575.87
2016,8,30,9,45,925.0,79.5,3.45,21.5,748.5,786.42,605.15
2016,8,30,10,0,934.0,81.0,3.5,22.0,784.0,828.36,632.31
2016,8,30,10,15,940.5,82.0,3.55,22.0,813.0,864.99,656.75
2016,8,30,10,30,947.0,83.0,3.6,22.0,842.0,898.51,678.98
2016,8,30,10,45,952.5,83.0,3.7,22.5,864.0,926.83,696.57
2016,8,30,11,0,958.0,83.0,3.8,23.0,886.0,951.66,711.77
2016,8,30,11,15,961.0,83.5,3.85,23.0,900.0,971.09,724.46
2016,8,30,11,30,964.0,84.0,3.9,23.0,914.0,986.7,734.7
2016,8,30,11,45,966.0,83.5,3.95,23.5,920.5,996.43,739.7
2016,8,30,12,0,968.0,83.0,4.0,24.0,927.0,1002.19,742.19
2016,8,30,12,15,967.5,82.5,4.1,24.0,925.5,1001.57,742.34
2016,8,30,12,30,967.0,82.0,4.2,24.0,924.0,996.92,739.96
2016,8,30,12,45,962.5,83.5,4.3,24.0,913.5,986.61,733.91
2016,8,30,13,0,958.0,85.0,4.4,24.0,903.0,972.42,725.36
2016,8,30,13,15,954.0,84.5,4.5,24.0,885.5,952.84,713.21
2016,8,30,13,30,950.0,84.0,4.6,24.0,868.0,929.56,698.91
2016,8,30,13,45,946.0,82.5,4.7,24.0,843.5,901.68,681.37
2016,8,30,14,0,942.0,81.0,4.8,24.0,819.0,870.36,661.34
2016,8,30,14,15,934.5,80.0,4.85,23.5,787.0,833.48,638.21
2016,8,30,14,30,927.0,79.0,4.9,23.0,755.0,793.72,612.73
2016,8,30,14,45,917.5,77.0,4.95,23.0,717.0,748.81,582.0
2016,8,30,15,0,908.0,75.0,5.0,23.0,679.0,701.61,547.73
2016,8,30,15,15,894.5,73.0,5.05,22.5,635.5,649.84,509.68
2016,8,30,15,30,881.0,71.0,5.1,22.0,592.0,596.66,469.34
2016,8,30,15,45,864.0,68.5,5.15,21.5,544.5,539.96,424.92
2016,8,30,16,0,847.0,66.0,5.2,21.0,497.0,482.79,378.57
2016,8,30,16,15,822.5,63.5,5.15,20.5,446.0,422.23,327.83
2016,8,30,16,30,798.0,61.0,5.1,20.0,395.0,363.0,276.62
2016,8,30,16,45,764.5,57.0,5.1,19.5,342.0,299.82,221.23
2016,8,30,17,0,731.0,53.0,5.1,19.0,289.0,239.38,167.47
2016,8,30,17,15,679.5,48.5,5.0,18.5,236.5,178.12,114.54
2016,8,30,17,30,628.0,44.0,4.9,18.0,184.0,122.46,69.57
2016,8,30,17,45,542.0,37.5,4.8,17.5,135.0,68.76,34.22
2016,8,30,18,0,456.0,31.0,4.7,17.0,86.0,28.28,18.34
2016,8,30,18,15,228.0,22.0,4.6,16.5,49.5,18.04,5.17
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,10.23,0.0
