Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,0.0,6.5,4.45,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,3.7,12.5,18.0,7.47,0.0
2016,8,31,6,0,297.0,19.0,3.9,13.0,36.0,15.77,0.3
2016,8,31,6,15,418.5,27.5,3.95,13.5,80.0,25.01,15.6
2016,8,31,6,30,540.0,36.0,4.0,14.0,124.0,62.53,31.06
2016,8,31,6,45,608.0,42.5,4.05,14.5,175.0,113.36,64.03
2016,8,31,7,0,676.0,49.0,4.1,15.0,226.0,172.32,110.94
2016,8,31,7,15,719.5,53.0,4.1,15.5,279.0,230.77,162.13
2016,8,31,7,30,763.0,57.0,4.1,16.0,332.0,293.54,217.98
2016,8,31,7,45,793.0,60.5,4.1,16.5,384.5,354.91,272.56
2016,8,31,8,0,823.0,64.0,4.1,17.0,437.0,417.33,326.7
2016,8,31,8,15,844.5,66.5,4.1,17.0,487.0,476.7,377.59
2016,8,31,8,30,866.0,69.0,4.1,17.0,537.0,536.41,427.23
2016,8,31,8,45,881.5,71.5,4.15,17.5,583.5,592.66,471.99
2016,8,31,9,0,897.0,74.0,4.2,18.0,630.0,648.02,514.65
2016,8,31,9,15,909.0,76.0,4.25,18.5,671.5,699.32,553.03
2016,8,31,9,30,921.0,78.0,4.3,19.0,713.0,748.83,588.73
2016,8,31,9,45,925.5,81.5,4.35,19.5,748.0,792.14,617.75
2016,8,31,10,0,930.0,85.0,4.4,20.0,783.0,832.57,644.4
2016,8,31,10,15,936.5,86.0,4.45,20.0,812.0,869.05,669.31
2016,8,31,10,30,943.0,87.0,4.5,20.0,841.0,902.43,691.98
2016,8,31,10,45,947.5,88.0,4.6,20.5,863.0,930.78,710.1
2016,8,31,11,0,952.0,89.0,4.7,21.0,885.0,955.59,725.78
2016,8,31,11,15,955.0,89.5,4.8,21.0,899.0,974.86,739.14
2016,8,31,11,30,958.0,90.0,4.9,21.0,913.0,990.33,750.02
2016,8,31,11,45,959.0,90.5,5.0,21.5,919.5,1000.03,755.6
2016,8,31,12,0,960.0,91.0,5.1,22.0,926.0,1005.76,758.6
2016,8,31,12,15,959.5,91.0,5.15,22.0,924.0,1005.57,758.81
2016,8,31,12,30,959.0,91.0,5.2,22.0,922.0,1001.38,756.45
2016,8,31,12,45,951.5,94.0,5.3,22.0,911.0,989.74,749.47
2016,8,31,13,0,944.0,97.0,5.4,22.0,900.0,974.3,739.97
2016,8,31,13,15,940.0,96.0,5.45,21.5,882.0,954.34,728.48
2016,8,31,13,30,936.0,95.0,5.5,21.0,864.0,930.73,714.43
2016,8,31,13,45,931.5,93.5,5.55,21.0,839.0,902.66,695.78
2016,8,31,14,0,927.0,92.0,5.6,21.0,814.0,871.23,674.69
2016,8,31,14,15,918.5,90.5,5.6,21.0,781.5,833.39,648.63
2016,8,31,14,30,910.0,89.0,5.6,21.0,749.0,792.78,620.43
2016,8,31,14,45,901.0,86.5,5.6,21.0,711.0,748.26,589.13
2016,8,31,15,0,892.0,84.0,5.6,21.0,673.0,701.45,554.1
2016,8,31,15,15,877.0,81.5,5.55,20.5,629.5,648.79,514.48
2016,8,31,15,30,862.0,79.0,5.5,20.0,586.0,594.89,472.8
2016,8,31,15,45,845.5,75.5,5.5,20.0,538.0,538.26,427.02
2016,8,31,16,0,829.0,72.0,5.5,20.0,490.0,481.15,379.54
2016,8,31,16,15,803.0,69.0,5.4,19.5,439.0,421.46,329.2
2016,8,31,16,30,777.0,66.0,5.3,19.0,388.0,361.07,276.89
2016,8,31,16,45,742.5,61.5,5.25,19.0,335.5,298.12,221.11
2016,8,31,17,0,708.0,57.0,5.2,19.0,283.0,238.09,167.35
2016,8,31,17,15,654.0,52.0,5.0,18.0,230.5,177.1,115.01
2016,8,31,17,30,600.0,47.0,4.8,17.0,178.0,122.09,70.67
2016,8,31,17,45,511.5,39.0,4.65,16.5,129.5,66.54,33.32
2016,8,31,18,0,423.0,31.0,4.5,16.0,81.0,25.87,16.25
2016,8,31,18,15,211.5,15.5,4.4,15.5,40.5,12.6,0.65
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,3.25,12.5,17.0,7.47,0.0
2016,9,1,6,0,284.0,19.0,3.5,13.0,34.0,15.76,0.0
2016,9,1,6,15,408.5,28.0,3.45,13.0,78.0,23.38,14.16
2016,9,1,6,30,533.0,37.0,3.4,13.0,122.0,65.01,32.77
2016,9,1,6,45,266.5,41.5,3.4,13.5,84.0,69.15,41.66
2016,9,1,7,0,0.0,46.0,3.4,14.0,46.0,35.17,24.57
2016,9,1,7,15,0.0,57.5,3.35,14.5,57.5,44.04,32.15
2016,9,1,7,30,0.0,69.0,3.3,15.0,69.0,52.93,39.6
2016,9,1,7,45,0.0,84.5,3.25,15.5,84.5,65.03,49.62
2016,9,1,8,0,0.0,100.0,3.2,16.0,100.0,77.24,59.58
2016,9,1,8,15,0.0,110.5,3.15,16.5,110.5,85.58,66.17
2016,9,1,8,30,0.0,121.0,3.1,17.0,121.0,93.96,72.74
2016,9,1,8,45,0.0,136.5,3.1,17.5,136.5,106.45,82.59
2016,9,1,9,0,0.0,152.0,3.1,18.0,152.0,119.04,92.41
2016,9,1,9,15,1.5,163.0,3.15,18.5,164.0,129.07,100.11
2016,9,1,9,30,3.0,174.0,3.2,19.0,176.0,139.28,107.91
2016,9,1,9,45,7.0,201.0,3.25,19.5,206.5,164.85,127.97
2016,9,1,10,0,11.0,228.0,3.3,20.0,237.0,190.99,148.23
2016,9,1,10,15,14.5,253.0,3.4,20.0,265.0,215.52,167.33
2016,9,1,10,30,18.0,278.0,3.5,20.0,293.0,240.44,186.62
2016,9,1,10,45,18.0,282.5,3.65,20.5,297.5,244.84,189.47
2016,9,1,11,0,18.0,287.0,3.8,21.0,302.0,249.18,192.34
2016,9,1,11,15,259.0,310.0,3.95,21.0,531.5,546.95,424.43
2016,9,1,11,30,500.0,333.0,4.1,21.0,761.0,817.17,621.76
2016,9,1,11,45,511.0,326.0,4.25,21.0,766.0,826.35,627.27
2016,9,1,12,0,522.0,319.0,4.4,21.0,771.0,832.98,632.76
2016,9,1,12,15,522.0,318.0,4.55,21.0,769.0,832.18,633.13
2016,9,1,12,30,522.0,317.0,4.7,21.0,767.0,828.72,631.69
2016,9,1,12,45,736.5,207.5,4.85,21.0,835.5,925.97,706.17
2016,9,1,13,0,951.0,98.0,5.0,21.0,904.0,984.25,747.45
2016,9,1,13,15,947.0,97.5,5.0,20.5,886.0,964.56,735.45
2016,9,1,13,30,943.0,97.0,5.0,20.0,868.0,941.2,721.39
2016,9,1,13,45,938.5,95.5,5.0,20.0,843.0,912.85,702.42
2016,9,1,14,0,934.0,94.0,5.0,20.0,818.0,881.1,681.04
2016,9,1,14,15,925.5,92.5,4.95,20.0,785.5,842.92,654.69
2016,9,1,14,30,917.0,91.0,4.9,20.0,753.0,801.94,626.23
2016,9,1,14,45,906.5,88.5,4.9,20.0,714.5,755.93,594.15
2016,9,1,15,0,896.0,86.0,4.9,20.0,676.0,707.75,558.43
2016,9,1,15,15,881.5,84.0,4.9,19.5,631.5,655.59,519.62
2016,9,1,15,30,867.0,82.0,4.9,19.0,587.0,602.14,478.64
2016,9,1,15,45,845.5,79.5,4.9,19.0,538.0,546.26,433.56
2016,9,1,16,0,824.0,77.0,4.9,19.0,489.0,486.8,384.47
2016,9,1,16,15,796.5,74.0,4.8,18.5,437.5,424.64,332.38
2016,9,1,16,30,769.0,71.0,4.7,18.0,386.0,363.85,279.87
2016,9,1,16,45,726.5,67.0,4.65,17.5,332.0,299.12,223.34
2016,9,1,17,0,684.0,63.0,4.6,17.0,278.0,238.25,169.46
2016,9,1,17,15,626.0,57.0,4.45,16.0,225.0,175.27,115.47
2016,9,1,17,30,568.0,51.0,4.3,15.0,172.0,120.2,70.93
2016,9,1,17,45,465.5,42.5,4.2,14.5,123.5,66.95,35.27
2016,9,1,18,0,363.0,34.0,4.1,14.0,75.0,28.13,18.17
2016,9,1,18,15,181.5,17.0,4.0,13.5,37.5,13.8,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,86.5,9.5,2.2,11.5,14.0,7.47,0.0
2016,9,2,6,0,173.0,19.0,2.4,12.0,28.0,15.53,0.0
2016,9,2,6,15,295.5,31.0,2.4,12.5,68.0,25.38,15.79
2016,9,2,6,30,418.0,43.0,2.4,13.0,108.0,63.05,34.13
2016,9,2,6,45,491.5,51.5,2.4,13.5,157.0,109.46,65.71
2016,9,2,7,0,565.0,60.0,2.4,14.0,206.0,164.82,109.92
2016,9,2,7,15,614.5,66.5,2.25,14.5,257.0,221.02,158.52
2016,9,2,7,30,664.0,73.0,2.1,15.0,308.0,282.49,212.07
2016,9,2,7,45,698.0,77.5,2.0,16.0,359.5,341.24,262.66
2016,9,2,8,0,732.0,82.0,1.9,17.0,411.0,403.28,314.2
2016,9,2,8,15,757.5,86.0,1.85,17.5,460.0,462.15,362.21
2016,9,2,8,30,783.0,90.0,1.8,18.0,509.0,522.02,409.19
2016,9,2,8,45,801.0,93.0,1.8,18.5,554.5,577.14,451.17
2016,9,2,9,0,819.0,96.0,1.8,19.0,600.0,631.79,491.38
2016,9,2,9,15,833.5,98.5,1.85,19.5,640.5,682.78,528.0
2016,9,2,9,30,848.0,101.0,1.9,20.0,681.0,725.67,558.11
2016,9,2,9,45,690.5,178.5,2.0,20.5,666.5,726.73,554.84
2016,9,2,10,0,533.0,256.0,2.1,21.0,652.0,693.55,527.72
2016,9,2,10,15,724.0,173.5,2.2,21.5,734.5,801.09,606.27
2016,9,2,10,30,915.0,91.0,2.3,22.0,817.0,888.9,664.2
2016,9,2,10,45,715.0,201.5,2.4,22.5,778.5,862.48,644.08
2016,9,2,11,0,515.0,312.0,2.5,23.0,740.0,795.74,593.07
2016,9,2,11,15,722.0,204.0,2.6,23.0,814.0,900.93,670.32
2016,9,2,11,30,929.0,96.0,2.7,23.0,888.0,975.39,719.27
2016,9,2,11,45,929.5,96.5,2.85,23.5,894.0,984.22,724.02
2016,9,2,12,0,930.0,97.0,3.0,24.0,900.0,989.19,726.91
2016,9,2,12,15,930.0,97.0,3.1,24.0,898.5,989.3,727.74
2016,9,2,12,30,930.0,97.0,3.2,24.0,897.0,985.51,726.16
2016,9,2,12,45,913.0,105.5,3.35,24.0,883.0,970.5,717.62
2016,9,2,13,0,896.0,114.0,3.5,24.0,869.0,951.9,706.75
2016,9,2,13,15,892.0,113.0,3.6,24.0,852.0,932.52,695.03
2016,9,2,13,30,888.0,112.0,3.7,24.0,835.0,909.67,680.94
2016,9,2,13,45,884.5,109.5,3.85,24.0,810.5,882.44,664.08
2016,9,2,14,0,881.0,107.0,4.0,24.0,786.0,851.95,644.85
2016,9,2,14,15,872.0,105.0,4.15,23.5,754.5,814.44,621.72
2016,9,2,14,30,863.0,103.0,4.3,23.0,723.0,774.34,596.39
2016,9,2,14,45,853.5,100.0,4.45,23.0,685.5,730.54,566.66
2016,9,2,15,0,844.0,97.0,4.6,23.0,648.0,690.43,537.67
2016,9,2,15,15,828.5,94.5,4.7,22.5,605.0,638.45,499.95
2016,9,2,15,30,813.0,92.0,4.8,22.0,562.0,585.42,460.2
2016,9,2,15,45,794.5,88.0,4.95,21.5,515.0,528.52,416.24
2016,9,2,16,0,776.0,84.0,5.1,21.0,468.0,471.5,370.54
2016,9,2,16,15,747.5,80.0,5.1,20.5,417.5,410.36,319.82
2016,9,2,16,30,719.0,76.0,5.1,20.0,367.0,350.82,268.88
2016,9,2,16,45,680.0,70.5,5.2,19.5,315.5,287.46,213.98
2016,9,2,17,0,641.0,65.0,5.3,19.0,264.0,228.55,162.11
2016,9,2,17,15,580.0,58.5,5.2,18.0,212.5,168.43,111.01
2016,9,2,17,30,519.0,52.0,5.1,17.0,161.0,115.29,68.4
2016,9,2,17,45,420.5,43.0,5.1,16.5,114.5,64.86,34.54
2016,9,2,18,0,322.0,34.0,5.1,16.0,68.0,28.03,17.68
2016,9,2,18,15,161.0,17.0,5.0,15.5,34.0,13.8,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,11.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,3.6,12.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,21.5,3.6,12.0,21.5,16.39,8.13
2016,9,3,6,30,0.0,35.0,3.6,12.0,35.0,26.76,17.03
2016,9,3,6,45,0.0,51.0,3.6,12.5,51.0,38.97,27.79
2016,9,3,7,0,0.0,67.0,3.6,13.0,67.0,51.36,38.57
2016,9,3,7,15,0.0,84.5,3.5,13.5,84.5,65.07,50.27
2016,9,3,7,30,0.0,102.0,3.4,14.0,102.0,78.95,61.89
2016,9,3,7,45,40.5,143.0,3.35,14.5,161.5,131.7,105.3
2016,9,3,8,0,81.0,184.0,3.3,15.0,221.0,187.27,150.69
2016,9,3,8,15,75.0,204.5,3.3,15.5,241.0,207.34,166.77
2016,9,3,8,30,69.0,225.0,3.3,16.0,261.0,226.79,182.01
2016,9,3,8,45,181.5,243.5,3.3,16.5,352.0,324.81,260.81
2016,9,3,9,0,294.0,262.0,3.3,17.0,443.0,436.28,348.1
2016,9,3,9,15,257.0,289.0,3.35,17.5,454.5,451.84,358.2
2016,9,3,9,30,220.0,316.0,3.4,18.0,466.0,449.13,354.54
2016,9,3,9,45,254.0,328.0,3.45,18.5,510.0,512.09,401.62
2016,9,3,10,0,288.0,340.0,3.5,19.0,554.0,562.23,438.23
2016,9,3,10,15,368.0,325.0,3.65,19.0,609.5,626.13,486.99
2016,9,3,10,30,448.0,310.0,3.8,19.0,665.0,710.34,549.47
2016,9,3,10,45,444.0,321.5,4.0,19.0,681.0,730.95,563.89
2016,9,3,11,0,440.0,333.0,4.2,19.0,697.0,749.32,577.05
2016,9,3,11,15,452.0,328.5,4.4,19.0,708.0,765.59,589.54
2016,9,3,11,30,464.0,324.0,4.6,19.0,719.0,779.82,600.85
2016,9,3,11,45,416.0,350.0,4.8,19.5,706.0,763.25,587.15
2016,9,3,12,0,368.0,376.0,5.0,20.0,693.0,726.85,559.58
2016,9,3,12,15,357.0,385.0,5.15,19.5,691.5,725.24,559.87
2016,9,3,12,30,346.0,394.0,5.3,19.0,690.0,721.78,558.66
2016,9,3,12,45,430.5,357.0,5.45,19.0,721.5,778.67,602.96
2016,9,3,13,0,515.0,320.0,5.6,19.0,753.0,816.12,633.02
2016,9,3,13,15,528.0,306.0,5.65,19.0,742.0,804.57,625.5
2016,9,3,13,30,541.0,292.0,5.7,19.0,731.0,790.06,616.04
2016,9,3,13,45,556.0,271.5,5.8,19.0,710.0,768.18,601.53
2016,9,3,14,0,571.0,251.0,5.9,19.0,689.0,743.13,584.53
2016,9,3,14,15,439.0,285.0,5.85,18.5,613.5,647.41,511.67
2016,9,3,14,30,307.0,319.0,5.8,18.0,538.0,544.47,432.34
2016,9,3,14,45,326.5,295.5,5.75,18.0,517.0,522.13,416.29
2016,9,3,15,0,346.0,272.0,5.7,18.0,496.0,497.28,397.75
2016,9,3,15,15,325.0,255.5,5.6,17.5,455.0,450.39,361.7
2016,9,3,15,30,304.0,239.0,5.5,17.0,414.0,404.64,326.01
2016,9,3,15,45,250.5,224.0,5.45,17.0,360.0,344.07,277.19
2016,9,3,16,0,197.0,209.0,5.4,17.0,306.0,279.54,224.84
2016,9,3,16,15,245.5,180.0,5.35,16.5,287.5,270.17,216.7
2016,9,3,16,30,294.0,151.0,5.3,16.0,269.0,246.22,195.36
2016,9,3,16,45,269.0,133.5,5.25,15.5,230.0,203.34,158.7
2016,9,3,17,0,244.0,116.0,5.2,15.0,191.0,163.24,124.13
2016,9,3,17,15,374.5,85.5,5.05,14.5,174.5,149.07,104.99
2016,9,3,17,30,505.0,55.0,4.9,14.0,158.0,116.54,70.8
2016,9,3,17,45,390.0,45.5,4.8,13.5,111.0,65.35,36.23
2016,9,3,18,0,275.0,36.0,4.7,13.0,64.0,27.46,17.17
2016,9,3,18,15,137.5,18.0,4.6,12.5,32.0,13.74,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.0,2.15,10.5,11.0,7.08,0.0
2016,9,4,6,0,80.0,18.0,2.3,11.0,22.0,13.62,0.0
2016,9,4,6,15,188.0,35.5,2.35,11.5,60.0,26.82,16.77
2016,9,4,6,30,296.0,53.0,2.4,12.0,98.0,63.88,38.12
2016,9,4,6,45,377.5,66.0,2.45,12.5,146.0,107.68,69.28
2016,9,4,7,0,459.0,79.0,2.5,13.0,194.0,161.56,112.38
2016,9,4,7,15,400.5,99.5,2.35,13.5,217.0,195.7,146.16
2016,9,4,7,30,342.0,120.0,2.2,14.0,240.0,222.44,172.81
2016,9,4,7,45,505.0,114.0,2.05,14.5,321.5,302.27,237.18
2016,9,4,8,0,668.0,108.0,1.9,15.0,403.0,405.42,319.65
2016,9,4,8,15,697.0,113.0,1.8,15.0,453.0,464.44,367.86
2016,9,4,8,30,726.0,118.0,1.7,15.0,503.0,524.94,415.81
2016,9,4,8,45,756.0,119.0,1.65,15.5,551.0,583.27,459.98
2016,9,4,9,0,786.0,120.0,1.6,16.0,599.0,640.36,501.76
2016,9,4,9,15,802.0,123.0,1.65,16.5,640.5,691.76,538.66
2016,9,4,9,30,818.0,126.0,1.7,17.0,682.0,741.94,573.74
2016,9,4,9,45,859.5,113.5,1.75,17.5,724.5,794.8,609.67
2016,9,4,10,0,901.0,101.0,1.8,18.0,767.0,838.52,637.48
2016,9,4,10,15,908.5,102.5,1.95,18.5,796.0,875.35,661.38
2016,9,4,10,30,916.0,104.0,2.1,19.0,825.0,909.19,683.2
2016,9,4,10,45,920.5,105.5,2.25,19.5,847.0,937.21,701.03
2016,9,4,11,0,925.0,107.0,2.4,20.0,869.0,961.77,716.58
2016,9,4,11,15,928.0,107.5,2.6,20.0,883.0,980.36,730.07
2016,9,4,11,30,931.0,108.0,2.8,20.0,897.0,995.23,741.21
2016,9,4,11,45,932.0,108.5,3.0,20.5,902.5,1004.4,747.23
2016,9,4,12,0,933.0,109.0,3.2,21.0,908.0,1009.69,750.75
2016,9,4,12,15,932.5,109.0,3.3,21.0,906.0,1009.14,751.14
2016,9,4,12,30,932.0,109.0,3.4,21.0,904.0,1004.69,749.09
2016,9,4,12,45,934.5,105.5,3.5,21.0,895.0,995.66,744.11
2016,9,4,13,0,937.0,102.0,3.6,21.0,886.0,982.69,736.59
2016,9,4,13,15,933.0,101.5,3.65,21.0,868.0,962.9,724.2
2016,9,4,13,30,929.0,101.0,3.7,21.0,850.0,939.5,709.41
2016,9,4,13,45,922.0,100.5,3.8,21.0,824.5,909.99,690.73
2016,9,4,14,0,915.0,100.0,3.9,21.0,799.0,877.28,669.73
2016,9,4,14,15,906.0,98.5,3.95,21.0,766.5,838.93,644.37
2016,9,4,14,30,897.0,97.0,4.0,21.0,734.0,797.9,616.89
2016,9,4,14,45,884.5,95.0,4.05,21.0,695.0,751.34,585.15
2016,9,4,15,0,872.0,93.0,4.1,21.0,656.0,702.84,549.87
2016,9,4,15,15,856.5,90.5,4.1,20.5,611.5,650.24,511.33
2016,9,4,15,30,841.0,88.0,4.1,20.0,567.0,600.55,473.69
2016,9,4,15,45,819.0,85.0,4.15,20.0,518.5,541.15,426.78
2016,9,4,16,0,797.0,82.0,4.2,20.0,470.0,481.92,378.61
2016,9,4,16,15,767.5,78.0,4.3,19.5,418.0,418.98,326.85
2016,9,4,16,30,738.0,74.0,4.4,19.0,366.0,357.74,274.75
2016,9,4,16,45,693.5,69.5,4.5,18.5,312.5,292.37,218.26
2016,9,4,17,0,649.0,65.0,4.6,18.0,259.0,231.98,165.18
2016,9,4,17,15,585.0,58.0,4.7,17.0,207.0,170.13,112.56
2016,9,4,17,30,521.0,51.0,4.8,16.0,155.0,115.67,68.72
2016,9,4,17,45,411.5,41.5,4.9,15.0,108.0,63.78,33.82
2016,9,4,18,0,302.0,32.0,5.0,14.0,61.0,26.42,15.87
2016,9,4,18,15,151.0,16.0,5.0,13.5,30.5,13.05,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,79.0,8.5,1.6,10.5,12.0,6.69,0.0
2016,9,5,6,0,158.0,17.0,1.8,11.0,24.0,13.9,0.0
2016,9,5,6,15,287.0,29.5,1.85,11.5,63.5,25.58,15.55
2016,9,5,6,30,416.0,42.0,1.9,12.0,103.0,67.27,36.4
2016,9,5,6,45,497.0,50.5,2.0,12.5,153.0,115.38,70.37
2016,9,5,7,0,578.0,59.0,2.1,13.0,203.0,173.39,117.37
2016,9,5,7,15,629.0,65.0,2.0,13.5,255.0,230.9,167.58
2016,9,5,7,30,680.0,71.0,1.9,14.0,307.0,293.81,222.61
2016,9,5,7,45,717.5,75.5,1.85,15.0,359.5,355.87,275.93
2016,9,5,8,0,755.0,80.0,1.8,16.0,412.0,420.06,329.15
2016,9,5,8,15,780.5,83.5,1.8,16.5,462.0,479.98,378.03
2016,9,5,8,30,806.0,87.0,1.8,17.0,512.0,540.81,425.82
2016,9,5,8,45,826.0,89.5,1.85,18.0,558.5,597.9,468.53
2016,9,5,9,0,846.0,92.0,1.9,19.0,605.0,654.64,509.42
2016,9,5,9,15,860.0,94.0,1.95,19.5,646.5,700.15,542.08
2016,9,5,9,30,874.0,96.0,2.0,20.0,688.0,749.17,575.96
2016,9,5,9,45,891.5,94.5,2.1,20.5,725.0,795.58,606.33
2016,9,5,10,0,909.0,93.0,2.2,21.0,762.0,840.12,635.07
2016,9,5,10,15,916.5,94.0,2.3,21.5,791.0,876.65,658.08
2016,9,5,10,30,924.0,95.0,2.4,22.0,820.0,910.18,678.98
2016,9,5,10,45,928.5,96.5,2.5,22.5,841.5,938.35,696.23
2016,9,5,11,0,933.0,98.0,2.6,23.0,863.0,963.04,711.18
2016,9,5,11,15,936.5,98.5,2.7,23.0,877.0,982.16,723.91
2016,9,5,11,30,940.0,99.0,2.8,23.0,891.0,997.54,734.33
2016,9,5,11,45,939.5,100.0,2.9,23.5,897.0,1005.79,738.78
2016,9,5,12,0,939.0,101.0,3.0,24.0,903.0,1010.12,740.83
2016,9,5,12,15,939.0,101.0,3.1,24.0,901.0,1009.95,741.53
2016,9,5,12,30,939.0,101.0,3.2,24.0,899.0,1005.86,739.8
2016,9,5,12,45,923.0,108.5,3.35,24.5,885.0,990.33,729.6
2016,9,5,13,0,907.0,116.0,3.5,25.0,871.0,971.18,717.11
2016,9,5,13,15,902.5,115.0,3.65,24.5,853.0,950.83,706.59
2016,9,5,13,30,898.0,114.0,3.8,24.0,835.0,926.99,693.6
2016,9,5,13,45,890.5,113.0,3.95,24.0,809.0,897.18,675.07
2016,9,5,14,0,883.0,112.0,4.1,24.0,783.0,864.31,654.27
2016,9,5,14,15,873.5,110.0,4.2,24.0,750.5,825.97,629.22
2016,9,5,14,30,864.0,108.0,4.3,24.0,718.0,785.07,602.13
2016,9,5,14,45,851.0,106.0,4.45,24.0,679.0,746.48,576.12
2016,9,5,15,0,838.0,104.0,4.6,24.0,640.0,697.99,541.46
2016,9,5,15,15,821.0,101.0,4.6,23.5,596.0,644.37,502.49
2016,9,5,15,30,804.0,98.0,4.6,23.0,552.0,589.88,461.69
2016,9,5,15,45,783.5,93.5,4.7,22.5,504.0,531.44,416.86
2016,9,5,16,0,763.0,89.0,4.8,22.0,456.0,473.14,370.51
2016,9,5,16,15,732.5,84.5,4.75,21.5,405.0,410.66,319.1
2016,9,5,16,30,702.0,80.0,4.7,21.0,354.0,350.13,267.74
2016,9,5,16,45,661.5,73.5,4.7,20.5,302.0,286.81,213.21
2016,9,5,17,0,621.0,67.0,4.7,20.0,250.0,227.35,161.22
2016,9,5,17,15,556.5,59.5,4.55,19.0,199.0,166.54,109.89
2016,9,5,17,30,492.0,52.0,4.4,18.0,148.0,113.23,67.3
2016,9,5,17,45,389.5,41.0,4.3,17.0,102.0,62.28,32.84
2016,9,5,18,0,287.0,30.0,4.2,16.0,56.0,24.74,13.91
2016,9,5,18,15,143.5,15.0,4.1,15.5,28.0,11.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.0,1.3,11.5,11.5,6.29,0.0
2016,9,6,6,0,170.0,16.0,1.4,12.0,23.0,13.09,0.0
2016,9,6,6,15,301.5,27.5,1.45,12.5,62.5,25.35,15.08
2016,9,6,6,30,433.0,39.0,1.5,13.0,102.0,67.75,35.59
2016,9,6,6,45,512.5,47.0,1.6,14.0,151.5,116.53,70.12
2016,9,6,7,0,592.0,55.0,1.7,15.0,201.0,174.98,117.29
2016,9,6,7,15,643.0,61.0,1.6,15.5,253.5,233.43,168.01
2016,9,6,7,30,694.0,67.0,1.5,16.0,306.0,298.19,224.03
2016,9,6,7,45,729.5,71.0,1.4,17.0,358.0,359.02,275.68
2016,9,6,8,0,765.0,75.0,1.3,18.0,410.0,422.58,327.49
2016,9,6,8,15,790.0,78.5,1.3,18.5,460.0,482.8,375.75
2016,9,6,8,30,815.0,82.0,1.3,19.0,510.0,543.86,422.81
2016,9,6,8,45,833.0,85.0,1.35,20.0,556.0,600.69,464.5
2016,9,6,9,0,851.0,88.0,1.4,21.0,602.0,652.02,500.84
2016,9,6,9,15,865.0,90.5,1.55,22.0,643.5,703.29,536.64
2016,9,6,9,30,879.0,93.0,1.7,23.0,685.0,753.02,569.76
2016,9,6,9,45,886.0,96.0,1.9,24.0,719.5,796.02,596.97
2016,9,6,10,0,893.0,99.0,2.1,25.0,754.0,836.41,622.1
2016,9,6,10,15,901.0,100.5,2.15,25.5,783.0,873.34,644.6
2016,9,6,10,30,909.0,102.0,2.2,26.0,812.0,907.35,664.99
2016,9,6,10,45,914.5,103.0,2.25,26.5,833.5,935.5,681.43
2016,9,6,11,0,920.0,104.0,2.3,27.0,855.0,960.25,695.67
2016,9,6,11,15,923.5,104.5,2.3,27.0,869.0,979.1,707.03
2016,9,6,11,30,927.0,105.0,2.3,27.0,883.0,994.25,716.15
2016,9,6,11,45,928.0,105.5,2.35,27.5,889.0,1003.24,720.57
2016,9,6,12,0,929.0,106.0,2.4,28.0,895.0,1008.35,722.69
2016,9,6,12,15,928.5,105.5,2.55,28.0,893.0,1007.12,723.38
2016,9,6,12,30,928.0,105.0,2.7,28.0,891.0,1001.99,721.67
2016,9,6,12,45,921.5,107.5,2.85,28.0,879.5,990.35,715.85
2016,9,6,13,0,915.0,110.0,3.0,28.0,868.0,975.0,707.66
2016,9,6,13,15,910.5,109.0,3.15,27.5,850.0,954.41,697.42
2016,9,6,13,30,906.0,108.0,3.3,27.0,832.0,930.29,684.74
2016,9,6,13,45,900.5,106.0,3.45,27.0,807.0,900.91,667.04
2016,9,6,14,0,895.0,104.0,3.6,27.0,782.0,868.33,647.01
2016,9,6,14,15,886.0,102.5,3.65,27.0,749.0,830.39,622.59
2016,9,6,14,30,877.0,101.0,3.7,27.0,716.0,789.83,596.16
2016,9,6,14,45,866.0,98.5,3.8,27.0,677.5,744.41,566.22
2016,9,6,15,0,855.0,96.0,3.9,27.0,639.0,702.96,536.86
2016,9,6,15,15,838.5,93.0,3.85,26.5,595.0,648.86,498.14
2016,9,6,15,30,822.0,90.0,3.8,26.0,551.0,593.82,457.62
2016,9,6,15,45,801.5,86.0,3.75,25.5,503.0,534.94,412.96
2016,9,6,16,0,781.0,82.0,3.7,25.0,455.0,476.16,366.86
2016,9,6,16,15,751.0,78.0,3.6,24.5,403.5,413.67,316.33
2016,9,6,16,30,721.0,74.0,3.5,24.0,352.0,352.98,265.67
2016,9,6,16,45,680.0,68.0,3.4,23.5,299.5,288.23,210.79
2016,9,6,17,0,639.0,62.0,3.3,23.0,247.0,228.02,158.87
2016,9,6,17,15,574.0,55.0,3.1,22.0,195.5,166.47,107.59
2016,9,6,17,30,509.0,48.0,2.9,21.0,144.0,112.46,64.96
2016,9,6,17,45,405.0,37.5,2.7,20.0,98.5,60.71,30.45
2016,9,6,18,0,301.0,27.0,2.5,19.0,53.0,22.31,11.24
2016,9,6,18,15,150.5,13.5,2.65,18.5,26.5,10.62,0.0
2016,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,7.0,1.2,14.5,10.5,0.0,0.0
2016,9,7,6,0,159.0,14.0,1.2,15.0,21.0,11.02,0.0
2016,9,7,6,15,289.0,27.0,1.5,15.5,60.0,26.09,12.21
2016,9,7,6,30,419.0,40.0,1.8,16.0,99.0,69.32,36.5
2016,9,7,6,45,498.0,48.5,2.1,17.0,148.5,117.9,71.03
2016,9,7,7,0,577.0,57.0,2.4,18.0,198.0,176.13,117.85
2016,9,7,7,15,628.5,63.5,2.45,18.5,250.0,234.51,168.25
2016,9,7,7,30,680.0,70.0,2.5,19.0,302.0,298.38,223.45
2016,9,7,7,45,715.5,75.0,2.65,20.0,354.5,360.27,276.22
2016,9,7,8,0,751.0,80.0,2.8,21.0,407.0,424.21,329.04
2016,9,7,8,15,776.5,83.5,2.75,21.5,456.5,484.09,377.39
2016,9,7,8,30,802.0,87.0,2.7,22.0,506.0,544.87,424.68
2016,9,7,8,45,820.5,90.5,2.65,23.0,552.0,601.97,466.66
2016,9,7,9,0,839.0,94.0,2.6,24.0,598.0,658.6,506.63
2016,9,7,9,15,853.0,96.0,2.5,24.5,639.0,709.74,542.0
2016,9,7,9,30,867.0,98.0,2.4,25.0,680.0,752.35,569.97
2016,9,7,9,45,878.5,99.5,2.35,26.0,715.5,796.86,596.45
2016,9,7,10,0,890.0,101.0,2.3,27.0,751.0,839.13,620.77
2016,9,7,10,15,897.5,102.5,2.2,27.5,780.0,875.52,641.51
2016,9,7,10,30,905.0,104.0,2.1,28.0,809.0,908.96,659.96
2016,9,7,10,45,910.5,105.0,2.05,28.5,830.5,936.96,675.11
2016,9,7,11,0,916.0,106.0,2.0,29.0,852.0,961.58,688.01
2016,9,7,11,15,919.0,106.5,1.9,29.5,865.5,979.84,696.23
2016,9,7,11,30,922.0,107.0,1.8,30.0,879.0,994.4,702.12
2016,9,7,11,45,923.5,107.5,1.75,30.5,885.0,1003.74,705.43
2016,9,7,12,0,925.0,108.0,1.7,31.0,891.0,1009.23,706.5
2016,9,7,12,15,924.5,108.0,1.7,31.0,888.5,1008.41,705.95
2016,9,7,12,30,924.0,108.0,1.7,31.0,886.0,1003.71,703.22
2016,9,7,12,45,901.5,118.5,1.7,31.0,870.0,984.81,691.88
2016,9,7,13,0,879.0,129.0,1.7,31.0,854.0,962.37,678.56
2016,9,7,13,15,874.0,128.0,1.75,31.0,836.0,941.82,667.08
2016,9,7,13,30,869.0,127.0,1.8,31.0,818.0,917.9,653.42
2016,9,7,13,45,860.5,126.0,1.9,31.0,792.0,899.26,643.64
2016,9,7,14,0,852.0,125.0,2.0,31.0,766.0,865.34,623.85
2016,9,7,14,15,841.5,123.0,2.15,30.5,733.0,826.02,601.96
2016,9,7,14,30,831.0,121.0,2.3,30.0,700.0,784.28,577.89
2016,9,7,14,45,816.0,118.5,2.45,30.0,661.0,736.56,547.14
2016,9,7,15,0,801.0,116.0,2.6,30.0,622.0,687.28,513.88
2016,9,7,15,15,782.0,112.5,2.75,29.5,578.0,633.19,477.11
2016,9,7,15,30,763.0,109.0,2.9,29.0,534.0,579.89,439.49
2016,9,7,15,45,736.5,105.0,3.05,28.5,485.5,520.05,395.65
2016,9,7,16,0,710.0,101.0,3.2,28.0,437.0,461.08,350.8
2016,9,7,16,15,675.5,95.5,3.25,27.5,386.0,398.41,301.44
2016,9,7,16,30,641.0,90.0,3.3,27.0,335.0,338.25,252.48
2016,9,7,16,45,591.5,83.0,3.35,26.5,283.0,274.82,200.08
2016,9,7,17,0,542.0,76.0,3.4,26.0,231.0,216.42,151.11
2016,9,7,17,15,471.5,66.5,3.4,24.5,181.0,157.2,103.24
2016,9,7,17,30,401.0,57.0,3.4,23.0,131.0,106.41,64.05
2016,9,7,17,45,294.0,43.0,3.45,22.0,87.5,56.11,29.91
2016,9,7,18,0,187.0,29.0,3.5,21.0,44.0,21.99,10.09
2016,9,7,18,15,93.5,14.5,3.5,20.5,22.0,11.41,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,2.75,12.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,2.9,13.0,16.0,10.23,0.0
2016,9,8,6,15,194.5,29.5,3.05,13.5,52.5,26.3,12.44
2016,9,8,6,30,308.0,46.0,3.2,14.0,89.0,64.85,36.84
2016,9,8,6,45,392.0,57.5,3.35,14.5,136.5,112.29,71.74
2016,9,8,7,0,476.0,69.0,3.5,15.0,184.0,168.0,116.92
2016,9,8,7,15,239.0,91.0,3.5,15.5,149.0,146.52,110.59
2016,9,8,7,30,2.0,113.0,3.5,16.0,114.0,89.01,69.79
2016,9,8,7,45,3.5,128.5,3.5,16.5,130.0,102.28,80.64
2016,9,8,8,0,5.0,144.0,3.5,17.0,146.0,115.79,91.45
2016,9,8,8,15,13.0,167.0,3.5,17.5,173.5,139.14,110.22
2016,9,8,8,30,21.0,190.0,3.5,18.0,201.0,163.53,129.64
2016,9,8,8,45,38.0,220.5,3.5,18.5,242.5,211.19,167.66
2016,9,8,9,0,55.0,251.0,3.5,19.0,284.0,252.57,200.04
2016,9,8,9,15,60.0,272.0,3.55,19.5,310.0,278.42,219.61
2016,9,8,9,30,65.0,293.0,3.6,20.0,336.0,304.77,239.37
2016,9,8,9,45,116.5,320.5,3.65,20.5,403.0,390.21,305.28
2016,9,8,10,0,168.0,348.0,3.7,21.0,470.0,464.37,361.14
2016,9,8,10,15,177.5,362.5,3.8,21.0,496.0,493.22,382.28
2016,9,8,10,30,187.0,377.0,3.9,21.0,522.0,521.99,403.44
2016,9,8,10,45,320.0,348.5,4.0,21.5,604.5,639.08,491.57
2016,9,8,11,0,453.0,320.0,4.1,22.0,687.0,760.52,579.8
2016,9,8,11,15,282.0,363.5,4.15,22.0,593.5,632.67,483.52
2016,9,8,11,30,111.0,407.0,4.2,22.0,500.0,475.57,364.27
2016,9,8,11,45,113.5,408.0,4.3,22.5,503.5,501.47,383.19
2016,9,8,12,0,116.0,409.0,4.4,23.0,507.0,505.52,385.56
2016,9,8,12,15,492.5,272.0,4.5,23.0,685.5,774.58,591.04
2016,9,8,12,30,869.0,135.0,4.6,23.0,864.0,980.11,736.95
2016,9,8,12,45,865.0,135.0,4.7,23.0,853.0,968.59,728.76
2016,9,8,13,0,861.0,135.0,4.8,23.0,842.0,967.59,729.38
2016,9,8,13,15,513.5,261.0,4.85,23.0,680.5,757.64,579.48
2016,9,8,13,30,166.0,387.0,4.9,23.0,519.0,517.6,397.27
2016,9,8,13,45,165.5,373.5,5.0,23.0,501.5,498.56,384.65
2016,9,8,14,0,165.0,360.0,5.1,23.0,484.0,478.89,370.67
2016,9,8,14,15,191.0,341.5,5.1,22.5,479.0,475.27,369.94
2016,9,8,14,30,217.0,323.0,5.1,22.0,474.0,469.28,367.26
2016,9,8,14,45,301.5,286.5,5.1,22.0,483.0,501.45,393.78
2016,9,8,15,0,386.0,250.0,5.1,22.0,492.0,509.98,401.98
2016,9,8,15,15,573.0,178.5,5.1,21.5,509.5,557.6,441.38
2016,9,8,15,30,760.0,107.0,5.1,21.0,527.0,575.96,457.04
2016,9,8,15,45,738.5,101.5,5.1,21.0,479.5,518.77,411.17
2016,9,8,16,0,717.0,96.0,5.1,21.0,432.0,460.64,363.63
2016,9,8,16,15,683.5,91.0,5.0,20.5,381.0,398.5,312.19
2016,9,8,16,30,650.0,86.0,4.9,20.0,330.0,338.73,261.27
2016,9,8,16,45,606.5,78.0,4.85,19.5,279.0,275.74,206.94
2016,9,8,17,0,563.0,70.0,4.8,19.0,228.0,217.11,155.66
2016,9,8,17,15,493.5,61.0,4.6,18.0,178.0,157.23,105.19
2016,9,8,17,30,424.0,52.0,4.4,17.0,128.0,105.64,63.93
2016,9,8,17,45,319.5,39.0,4.25,16.5,85.5,56.94,30.27
2016,9,8,18,0,215.0,26.0,4.1,16.0,43.0,21.49,8.93
2016,9,8,18,15,107.5,13.0,4.0,15.5,21.5,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,109.0,13.0,2.3,12.0,17.0,10.23,0.0
2016,9,9,6,15,240.5,27.0,2.35,12.5,54.5,27.69,12.24
2016,9,9,6,30,372.0,41.0,2.4,13.0,92.0,69.75,38.31
2016,9,9,6,45,457.0,50.0,2.45,13.5,140.0,117.29,73.25
2016,9,9,7,0,542.0,59.0,2.5,14.0,188.0,175.29,120.8
2016,9,9,7,15,404.5,91.5,2.45,14.5,201.0,199.27,149.54
2016,9,9,7,30,267.0,124.0,2.4,15.0,214.0,202.72,158.82
2016,9,9,7,45,498.5,103.0,2.35,15.5,304.5,300.91,237.35
2016,9,9,8,0,730.0,82.0,2.3,16.0,395.0,422.57,334.44
2016,9,9,8,15,377.5,137.5,2.25,16.5,300.5,333.37,266.97
2016,9,9,8,30,25.0,193.0,2.2,17.0,206.0,168.66,133.69
2016,9,9,8,45,425.5,144.0,2.2,18.0,396.5,413.24,331.36
2016,9,9,9,0,826.0,95.0,2.2,19.0,587.0,657.48,515.71
2016,9,9,9,15,841.0,97.5,2.2,19.5,628.0,709.29,550.94
2016,9,9,9,30,856.0,100.0,2.2,20.0,669.0,752.42,580.04
2016,9,9,9,45,696.5,172.0,2.2,20.5,651.5,745.58,570.85
2016,9,9,10,0,537.0,244.0,2.2,21.0,634.0,703.09,536.38
2016,9,9,10,15,715.5,175.0,2.2,21.5,715.5,815.86,617.48
2016,9,9,10,30,894.0,106.0,2.2,22.0,797.0,907.39,676.4
2016,9,9,10,45,901.5,106.5,2.25,23.0,819.0,936.34,691.76
2016,9,9,11,0,909.0,107.0,2.3,24.0,841.0,962.01,705.45
2016,9,9,11,15,912.5,107.5,2.35,24.0,855.0,980.49,717.21
2016,9,9,11,30,916.0,108.0,2.4,24.0,869.0,995.31,726.76
2016,9,9,11,45,919.0,107.5,2.45,24.5,875.0,1004.87,731.63
2016,9,9,12,0,922.0,107.0,2.5,25.0,881.0,1010.61,734.2
2016,9,9,12,15,921.5,107.0,2.6,25.0,878.5,1009.61,734.51
2016,9,9,12,30,921.0,107.0,2.7,25.0,876.0,1004.73,732.48
2016,9,9,12,45,904.5,114.0,2.8,25.5,862.0,987.87,721.34
2016,9,9,13,0,888.0,121.0,2.9,26.0,848.0,967.47,708.04
2016,9,9,13,15,883.5,120.0,3.05,26.0,829.5,947.01,696.48
2016,9,9,13,30,879.0,119.0,3.2,26.0,811.0,923.13,682.54
2016,9,9,13,45,873.5,116.5,3.4,26.0,785.5,893.6,664.99
2016,9,9,14,0,868.0,114.0,3.6,26.0,760.0,860.97,645.1
2016,9,9,14,15,858.0,112.0,3.75,25.5,727.0,831.51,628.1
2016,9,9,14,30,848.0,110.0,3.9,25.0,694.0,789.43,601.96
2016,9,9,14,45,836.0,107.0,4.05,24.5,655.5,742.62,571.67
2016,9,9,15,0,824.0,104.0,4.2,24.0,617.0,693.97,538.02
2016,9,9,15,15,805.5,101.0,4.3,23.5,572.5,639.56,498.87
2016,9,9,15,30,787.0,98.0,4.4,23.0,528.0,584.48,457.99
2016,9,9,15,45,763.5,94.0,4.55,22.5,480.0,525.32,412.83
2016,9,9,16,0,740.0,90.0,4.7,22.0,432.0,466.99,366.61
2016,9,9,16,15,706.5,85.0,4.8,21.0,380.5,403.58,315.34
2016,9,9,16,30,673.0,80.0,4.9,20.0,329.0,342.53,264.11
2016,9,9,16,45,625.0,73.5,5.05,19.5,277.0,278.15,208.66
2016,9,9,17,0,577.0,67.0,5.2,19.0,225.0,218.6,156.57
2016,9,9,17,15,504.5,58.5,5.15,18.0,175.0,157.68,105.15
2016,9,9,17,30,432.0,50.0,5.1,17.0,125.0,105.39,63.29
2016,9,9,17,45,316.5,37.5,5.05,16.5,82.0,55.79,29.21
2016,9,9,18,0,201.0,25.0,5.0,16.0,39.0,19.4,6.08
2016,9,9,18,15,100.5,12.5,4.85,15.5,19.5,9.83,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
