Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,3.1,11.0,14.0,9.44,0.0
2016,9,10,6,15,178.5,28.0,3.2,11.5,49.0,26.65,11.5
2016,9,10,6,30,297.0,44.0,3.3,12.0,84.0,65.13,37.21
2016,9,10,6,45,380.5,56.0,3.45,12.5,130.5,110.01,70.82
2016,9,10,7,0,464.0,68.0,3.6,13.0,177.0,168.66,119.19
2016,9,10,7,15,232.0,83.0,3.55,13.5,137.5,139.92,106.39
2016,9,10,7,30,0.0,98.0,3.5,14.0,98.0,76.33,59.66
2016,9,10,7,45,24.5,133.5,3.45,15.0,144.0,120.2,95.97
2016,9,10,8,0,49.0,169.0,3.4,16.0,190.0,164.35,131.94
2016,9,10,8,15,62.0,193.0,3.4,16.5,223.0,195.46,157.01
2016,9,10,8,30,75.0,217.0,3.4,17.0,256.0,228.16,183.06
2016,9,10,8,45,417.5,166.5,3.4,17.5,411.0,431.96,347.85
2016,9,10,9,0,760.0,116.0,3.4,18.0,566.0,637.81,507.08
2016,9,10,9,15,776.5,119.0,3.45,18.5,606.5,688.53,543.28
2016,9,10,9,30,793.0,122.0,3.5,19.0,647.0,738.12,578.67
2016,9,10,9,45,805.0,125.0,3.55,19.5,682.0,782.75,608.91
2016,9,10,10,0,817.0,128.0,3.6,20.0,717.0,825.35,636.86
2016,9,10,10,15,826.0,130.0,3.7,20.5,745.5,862.1,660.66
2016,9,10,10,30,835.0,132.0,3.8,21.0,774.0,896.15,682.44
2016,9,10,10,45,841.0,133.0,3.9,21.5,795.0,923.56,699.55
2016,9,10,11,0,847.0,134.0,4.0,22.0,816.0,947.76,714.46
2016,9,10,11,15,850.5,135.0,4.1,22.0,829.5,966.25,726.92
2016,9,10,11,30,854.0,136.0,4.2,22.0,843.0,981.19,737.12
2016,9,10,11,45,855.5,136.5,4.35,22.5,848.5,990.05,742.18
2016,9,10,12,0,857.0,137.0,4.5,23.0,854.0,995.18,744.89
2016,9,10,12,15,856.5,137.0,4.6,23.0,851.0,994.11,745.03
2016,9,10,12,30,856.0,137.0,4.7,23.0,848.0,989.28,742.78
2016,9,10,12,45,849.0,138.5,4.8,23.0,836.5,976.09,734.94
2016,9,10,13,0,842.0,140.0,4.9,23.0,825.0,959.35,724.77
2016,9,10,13,15,836.5,138.5,4.95,23.0,806.5,937.52,710.76
2016,9,10,13,30,831.0,137.0,5.0,23.0,788.0,912.4,694.5
2016,9,10,13,45,824.0,135.0,5.1,23.0,762.5,882.29,675.03
2016,9,10,14,0,817.0,133.0,5.2,23.0,737.0,849.28,653.38
2016,9,10,14,15,806.0,130.5,5.2,22.5,704.5,809.77,627.63
2016,9,10,14,30,795.0,128.0,5.2,22.0,672.0,768.01,599.97
2016,9,10,14,45,781.0,124.5,5.25,22.0,633.5,721.05,566.11
2016,9,10,15,0,767.0,121.0,5.3,22.0,595.0,672.58,530.21
2016,9,10,15,15,747.0,117.0,5.3,21.5,551.5,620.79,491.72
2016,9,10,15,30,727.0,113.0,5.3,21.0,508.0,565.98,449.92
2016,9,10,15,45,702.0,108.0,5.3,20.5,460.5,507.42,404.0
2016,9,10,16,0,677.0,103.0,5.3,20.0,413.0,449.7,357.33
2016,9,10,16,15,641.0,97.0,5.2,19.5,362.5,387.4,305.59
2016,9,10,16,30,605.0,91.0,5.1,19.0,312.0,327.86,254.78
2016,9,10,16,45,555.5,83.0,5.05,18.5,261.5,265.34,200.87
2016,9,10,17,0,506.0,75.0,5.0,18.0,211.0,207.95,150.8
2016,9,10,17,15,433.0,64.0,4.85,17.0,162.5,148.93,101.18
2016,9,10,17,30,360.0,53.0,4.7,16.0,114.0,96.3,59.0
2016,9,10,17,45,253.5,38.0,4.55,15.5,73.5,50.32,26.74
2016,9,10,18,0,147.0,23.0,4.4,15.0,33.0,17.84,3.24
2016,9,10,18,15,73.5,11.5,4.3,14.5,16.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,3.8,12.0,11.0,7.87,0.0
2016,9,11,6,15,133.0,28.5,3.95,12.0,44.0,26.63,11.34
2016,9,11,6,30,229.0,47.0,4.1,12.0,77.0,62.75,37.64
2016,9,11,6,45,307.0,62.0,4.25,12.5,122.0,105.4,70.2
2016,9,11,7,0,385.0,77.0,4.4,13.0,167.0,157.87,113.51
2016,9,11,7,15,194.5,94.5,4.3,13.5,140.5,140.86,108.54
2016,9,11,7,30,4.0,112.0,4.2,14.0,114.0,89.35,70.64
2016,9,11,7,45,2.0,113.5,4.15,14.5,114.5,89.71,70.76
2016,9,11,8,0,0.0,115.0,4.1,15.0,115.0,89.89,70.57
2016,9,11,8,15,6.0,146.0,4.05,15.5,149.0,118.49,94.08
2016,9,11,8,30,12.0,177.0,4.0,16.0,183.0,148.19,118.15
2016,9,11,8,45,20.5,202.0,3.95,16.5,213.5,175.22,139.76
2016,9,11,9,0,29.0,227.0,3.9,17.0,244.0,214.9,171.31
2016,9,11,9,15,89.5,267.0,3.9,17.5,325.5,297.04,237.22
2016,9,11,9,30,150.0,307.0,3.9,18.0,407.0,400.31,317.81
2016,9,11,9,45,146.5,324.5,3.9,18.5,426.0,421.57,332.58
2016,9,11,10,0,143.0,342.0,3.9,19.0,445.0,442.19,346.95
2016,9,11,10,15,352.0,301.0,3.95,19.0,567.0,605.28,474.27
2016,9,11,10,30,561.0,260.0,4.0,19.0,689.0,781.53,605.71
2016,9,11,10,45,315.0,314.5,4.1,19.5,556.5,606.39,471.21
2016,9,11,11,0,69.0,369.0,4.2,20.0,424.0,398.27,308.56
2016,9,11,11,15,64.5,371.5,4.3,20.0,424.5,397.79,308.65
2016,9,11,11,30,60.0,374.0,4.4,20.0,425.0,396.9,307.8
2016,9,11,11,45,53.5,369.0,4.5,20.5,414.0,386.18,298.94
2016,9,11,12,0,47.0,364.0,4.6,21.0,403.0,375.13,289.88
2016,9,11,12,15,48.5,361.5,4.75,21.0,401.5,374.05,289.35
2016,9,11,12,30,50.0,359.0,4.9,21.0,400.0,372.7,288.62
2016,9,11,12,45,50.5,355.0,5.05,21.0,396.5,368.63,285.82
2016,9,11,13,0,51.0,351.0,5.2,21.0,393.0,364.3,282.86
2016,9,11,13,15,43.0,333.0,5.35,20.5,368.0,338.06,263.37
2016,9,11,13,30,35.0,315.0,5.5,20.0,343.0,312.1,243.94
2016,9,11,13,45,34.0,305.5,5.65,20.0,331.5,300.9,235.61
2016,9,11,14,0,33.0,296.0,5.8,20.0,320.0,289.67,227.23
2016,9,11,14,15,35.5,286.5,5.85,19.5,311.0,281.31,221.58
2016,9,11,14,30,38.0,277.0,5.9,19.0,302.0,272.73,215.72
2016,9,11,14,45,34.0,257.5,6.0,18.5,279.5,249.58,198.08
2016,9,11,15,0,30.0,238.0,6.1,18.0,257.0,226.88,180.63
2016,9,11,15,15,28.0,220.5,6.05,17.5,237.0,207.82,165.94
2016,9,11,15,30,26.0,203.0,6.0,17.0,217.0,179.25,143.32
2016,9,11,15,45,13.0,167.5,6.0,17.0,174.5,140.59,111.75
2016,9,11,16,0,0.0,132.0,6.0,17.0,132.0,103.85,81.53
2016,9,11,16,15,34.5,137.5,5.9,16.5,150.0,129.46,103.22
2016,9,11,16,30,69.0,143.0,5.8,16.0,168.0,145.61,116.36
2016,9,11,16,45,60.0,121.5,5.7,15.5,141.0,119.64,94.48
2016,9,11,17,0,51.0,100.0,5.6,15.0,114.0,94.93,73.46
2016,9,11,17,15,224.5,74.5,5.45,14.5,114.0,110.43,78.62
2016,9,11,17,30,398.0,49.0,5.3,14.0,114.0,100.81,61.49
2016,9,11,17,45,283.5,35.5,5.15,13.5,73.0,52.47,27.43
2016,9,11,18,0,169.0,22.0,5.0,13.0,32.0,17.32,0.26
2016,9,11,18,15,84.5,11.0,4.85,12.5,16.0,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,6.5,4.3,10.5,7.0,0.0,0.0
2016,9,12,6,0,52.0,13.0,4.5,11.0,14.0,10.23,0.0
2016,9,12,6,15,192.5,28.0,4.65,11.5,49.5,28.81,11.11
2016,9,12,6,30,333.0,43.0,4.8,12.0,85.0,72.59,41.4
2016,9,12,6,45,427.0,53.0,4.95,12.5,133.5,120.97,78.0
2016,9,12,7,0,521.0,63.0,5.1,13.0,182.0,181.0,127.87
2016,9,12,7,15,260.5,54.0,5.05,13.0,113.5,129.54,97.41
2016,9,12,7,30,0.0,45.0,5.0,13.0,45.0,34.39,24.0
2016,9,12,7,45,0.5,90.5,4.95,13.5,91.0,70.35,54.65
2016,9,12,8,0,1.0,136.0,4.9,14.0,137.0,107.96,86.13
2016,9,12,8,15,9.0,159.0,4.85,14.5,164.0,131.25,105.17
2016,9,12,8,30,17.0,182.0,4.8,15.0,191.0,155.6,124.92
2016,9,12,8,45,13.0,187.0,4.75,15.5,194.5,157.89,126.15
2016,9,12,9,0,9.0,192.0,4.7,16.0,198.0,159.82,127.06
2016,9,12,9,15,40.0,241.0,4.7,16.0,267.5,237.8,190.67
2016,9,12,9,30,71.0,290.0,4.7,16.0,337.0,309.91,248.42
2016,9,12,9,45,118.5,316.0,4.7,16.5,398.5,392.35,313.24
2016,9,12,10,0,166.0,342.0,4.7,17.0,460.0,462.64,367.41
2016,9,12,10,15,195.0,354.0,4.7,17.0,498.5,505.85,400.49
2016,9,12,10,30,224.0,366.0,4.7,17.0,537.0,550.06,434.12
2016,9,12,10,45,167.0,376.0,4.75,17.5,505.5,514.38,404.29
2016,9,12,11,0,110.0,386.0,4.8,18.0,474.0,454.67,356.55
2016,9,12,11,15,68.5,353.5,4.85,18.0,409.0,384.51,301.77
2016,9,12,11,30,27.0,321.0,4.9,18.0,344.0,313.49,245.52
2016,9,12,11,45,23.0,307.0,5.0,18.0,326.5,275.74,216.14
2016,9,12,12,0,19.0,293.0,5.1,18.0,309.0,259.42,203.29
2016,9,12,12,15,25.0,311.5,5.15,18.0,332.5,302.69,237.41
2016,9,12,12,30,31.0,330.0,5.2,18.0,356.0,326.41,256.04
2016,9,12,12,45,57.0,355.5,5.3,18.0,402.5,376.14,295.61
2016,9,12,13,0,83.0,381.0,5.4,18.0,449.0,425.39,334.45
2016,9,12,13,15,56.0,343.5,5.45,17.5,389.0,361.21,284.88
2016,9,12,13,30,29.0,306.0,5.5,17.0,329.0,298.55,235.93
2016,9,12,13,45,19.0,259.0,5.6,17.0,274.0,227.76,179.99
2016,9,12,14,0,9.0,212.0,5.7,17.0,219.0,177.93,140.07
2016,9,12,14,15,6.5,197.0,5.7,16.5,202.0,162.83,128.32
2016,9,12,14,30,4.0,182.0,5.7,16.0,185.0,147.98,116.65
2016,9,12,14,45,20.5,213.0,5.7,16.0,225.5,186.72,148.98
2016,9,12,15,0,37.0,244.0,5.7,16.0,266.0,237.98,191.19
2016,9,12,15,15,19.5,202.5,5.65,15.5,214.0,175.74,140.79
2016,9,12,15,30,2.0,161.0,5.6,15.0,162.0,129.0,102.54
2016,9,12,15,45,1.0,135.0,5.6,15.0,135.5,106.75,84.35
2016,9,12,16,0,0.0,109.0,5.6,15.0,109.0,84.93,66.31
2016,9,12,16,15,0.0,96.0,5.5,14.5,96.0,74.51,57.86
2016,9,12,16,30,0.0,83.0,5.4,14.0,83.0,64.18,49.33
2016,9,12,16,45,0.0,69.5,5.3,13.5,69.5,53.52,40.38
2016,9,12,17,0,0.0,56.0,5.2,13.0,56.0,42.95,31.34
2016,9,12,17,15,235.5,50.5,4.95,12.5,88.0,96.03,66.56
2016,9,12,17,30,471.0,45.0,4.7,12.0,120.0,107.46,64.19
2016,9,12,17,45,323.5,33.5,4.5,11.5,76.0,53.84,27.06
2016,9,12,18,0,176.0,22.0,4.3,11.0,32.0,17.47,0.0
2016,9,12,18,15,88.0,11.0,4.25,11.0,16.0,8.65,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,44.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,9,13,6,15,163.5,27.0,1.9,12.0,45.0,27.93,10.0
2016,9,13,6,30,283.0,44.0,2.1,12.0,79.0,68.02,39.36
2016,9,13,6,45,366.5,57.0,2.3,12.5,125.5,113.8,74.51
2016,9,13,7,0,450.0,70.0,2.5,13.0,172.0,173.18,123.82
2016,9,13,7,15,509.0,79.5,2.5,13.5,222.5,230.15,173.47
2016,9,13,7,30,568.0,89.0,2.5,14.0,273.0,293.7,228.61
2016,9,13,7,45,610.0,96.0,2.55,14.5,324.5,354.27,280.84
2016,9,13,8,0,652.0,103.0,2.6,15.0,376.0,418.56,334.68
2016,9,13,8,15,682.0,108.5,2.6,15.0,424.5,478.5,384.23
2016,9,13,8,30,712.0,114.0,2.6,15.0,473.0,540.04,433.59
2016,9,13,8,45,736.0,117.5,2.6,15.5,519.0,597.06,477.28
2016,9,13,9,0,760.0,121.0,2.6,16.0,565.0,654.29,519.78
2016,9,13,9,15,465.0,212.5,2.65,16.5,490.0,560.47,444.67
2016,9,13,9,30,170.0,304.0,2.7,17.0,415.0,415.25,328.47
2016,9,13,9,45,319.0,284.5,2.75,17.5,506.5,539.45,425.49
2016,9,13,10,0,468.0,265.0,2.8,18.0,598.0,675.34,526.41
2016,9,13,10,15,469.0,277.0,2.8,18.0,621.5,705.12,546.32
2016,9,13,10,30,470.0,289.0,2.8,18.0,645.0,733.0,565.43
2016,9,13,10,45,667.5,210.0,2.8,18.5,731.5,858.12,656.48
2016,9,13,11,0,865.0,131.0,2.8,19.0,818.0,969.89,730.45
2016,9,13,11,15,868.5,132.0,2.7,19.0,831.5,988.45,740.39
2016,9,13,11,30,872.0,133.0,2.6,19.0,845.0,988.77,739.08
2016,9,13,11,45,881.5,128.5,2.55,19.5,852.0,1000.12,744.45
2016,9,13,12,0,891.0,124.0,2.5,20.0,859.0,1007.8,747.36
2016,9,13,12,15,890.0,124.0,2.4,20.0,856.0,1005.96,745.06
2016,9,13,12,30,889.0,124.0,2.3,20.0,853.0,1000.37,740.5
2016,9,13,12,45,637.5,236.0,2.2,20.5,755.5,886.1,661.45
2016,9,13,13,0,386.0,348.0,2.1,21.0,658.0,721.78,542.4
2016,9,13,13,15,631.0,233.5,2.0,21.0,726.0,854.84,640.64
2016,9,13,13,30,876.0,119.0,1.9,21.0,794.0,928.08,689.44
2016,9,13,13,45,872.0,115.5,1.85,21.0,768.0,898.5,669.29
2016,9,13,14,0,868.0,112.0,1.8,21.0,742.0,865.75,648.13
2016,9,13,14,15,857.0,110.0,1.75,21.0,709.0,835.08,628.35
2016,9,13,14,30,846.0,108.0,1.7,21.0,676.0,791.84,599.86
2016,9,13,14,45,834.5,104.5,1.7,21.0,637.0,744.53,568.83
2016,9,13,15,0,823.0,101.0,1.7,21.0,598.0,695.39,534.44
2016,9,13,15,15,803.5,98.0,1.7,20.5,553.5,639.97,495.52
2016,9,13,15,30,784.0,95.0,1.7,20.0,509.0,584.01,454.91
2016,9,13,15,45,759.5,90.5,1.75,20.0,460.0,523.58,408.97
2016,9,13,16,0,735.0,86.0,1.8,20.0,411.0,464.3,362.27
2016,9,13,16,15,699.5,81.0,1.8,19.5,360.0,399.99,310.59
2016,9,13,16,30,664.0,76.0,1.8,19.0,309.0,338.32,259.22
2016,9,13,16,45,611.5,69.5,1.85,19.0,257.0,272.75,203.32
2016,9,13,17,0,559.0,63.0,1.9,19.0,205.0,212.6,151.19
2016,9,13,17,15,481.5,54.0,1.8,18.0,156.0,151.1,99.91
2016,9,13,17,30,404.0,45.0,1.7,17.0,107.0,98.93,58.48
2016,9,13,17,45,279.0,32.0,1.6,16.5,66.5,49.8,24.29
2016,9,13,18,0,154.0,19.0,1.5,16.0,26.0,15.25,0.0
2016,9,13,18,15,77.0,9.5,1.75,15.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.9,12.0,9.0,6.29,0.0
2016,9,14,6,15,145.5,25.5,1.1,12.5,42.0,26.86,8.56
2016,9,14,6,30,255.0,43.0,1.3,13.0,75.0,65.73,38.22
2016,9,14,6,45,340.0,57.0,1.55,13.5,120.5,111.12,73.09
2016,9,14,7,0,425.0,71.0,1.8,14.0,166.0,167.18,119.32
2016,9,14,7,15,483.5,81.0,1.75,14.5,216.0,226.2,170.21
2016,9,14,7,30,542.0,91.0,1.7,15.0,266.0,288.74,223.81
2016,9,14,7,45,585.5,98.5,1.7,15.5,316.5,349.06,275.01
2016,9,14,8,0,629.0,106.0,1.7,16.0,367.0,413.31,327.87
2016,9,14,8,15,659.5,112.0,1.6,16.5,416.0,472.89,375.16
2016,9,14,8,30,690.0,118.0,1.5,17.0,465.0,534.17,421.88
2016,9,14,8,45,715.0,122.0,1.45,17.5,510.5,591.35,464.08
2016,9,14,9,0,740.0,126.0,1.4,18.0,556.0,648.89,505.03
2016,9,14,9,15,757.5,129.5,1.4,18.5,596.5,700.54,540.8
2016,9,14,9,30,775.0,133.0,1.4,19.0,637.0,751.2,574.88
2016,9,14,9,45,831.5,115.0,1.4,19.5,682.0,805.64,610.08
2016,9,14,10,0,888.0,97.0,1.4,20.0,727.0,854.74,640.32
2016,9,14,10,15,896.0,98.5,1.4,20.0,755.5,891.24,663.01
2016,9,14,10,30,904.0,100.0,1.4,20.0,784.0,924.79,683.73
2016,9,14,10,45,911.0,100.5,1.45,20.5,805.0,953.25,700.46
2016,9,14,11,0,918.0,101.0,1.5,21.0,826.0,978.35,715.04
2016,9,14,11,15,921.5,101.5,1.6,21.5,839.5,996.62,726.01
2016,9,14,11,30,925.0,102.0,1.7,22.0,853.0,1011.17,734.73
2016,9,14,11,45,927.5,101.5,1.85,22.5,859.0,1019.89,740.53
2016,9,14,12,0,930.0,101.0,2.0,23.0,865.0,1024.74,743.95
2016,9,14,12,15,929.5,101.0,2.15,23.0,862.0,1023.26,744.85
2016,9,14,12,30,929.0,101.0,2.3,23.0,859.0,1017.86,743.31
2016,9,14,12,45,920.0,104.0,2.45,23.0,846.5,1003.54,736.03
2016,9,14,13,0,911.0,107.0,2.6,23.0,834.0,985.57,726.38
2016,9,14,13,15,906.5,106.0,2.75,23.0,815.0,964.17,714.4
2016,9,14,13,30,902.0,105.0,2.9,23.0,796.0,939.26,699.98
2016,9,14,13,45,897.0,103.0,3.05,23.0,770.5,909.52,682.14
2016,9,14,14,0,892.0,101.0,3.2,23.0,745.0,876.58,661.93
2016,9,14,14,15,882.0,99.0,3.3,23.0,711.5,836.51,636.23
2016,9,14,14,30,872.0,97.0,3.4,23.0,678.0,793.95,608.48
2016,9,14,14,45,860.5,94.5,3.5,23.0,639.0,747.49,577.56
2016,9,14,15,0,849.0,92.0,3.6,23.0,600.0,705.33,548.04
2016,9,14,15,15,831.0,89.0,3.65,22.5,555.5,649.7,508.05
2016,9,14,15,30,813.0,86.0,3.7,22.0,511.0,593.34,466.25
2016,9,14,15,45,790.0,82.0,3.8,21.5,462.5,532.77,419.89
2016,9,14,16,0,767.0,78.0,3.9,21.0,414.0,472.64,372.14
2016,9,14,16,15,732.5,73.5,3.85,20.5,362.0,407.73,318.77
2016,9,14,16,30,698.0,69.0,3.8,20.0,310.0,345.1,265.55
2016,9,14,16,45,650.0,63.0,3.8,20.0,258.0,279.5,208.5
2016,9,14,17,0,602.0,57.0,3.8,20.0,206.0,218.75,154.9
2016,9,14,17,15,523.5,49.0,3.7,19.0,156.0,155.34,101.53
2016,9,14,17,30,445.0,41.0,3.6,18.0,106.0,101.33,58.38
2016,9,14,17,45,313.5,29.0,3.55,17.0,65.5,49.96,22.67
2016,9,14,18,0,182.0,17.0,3.5,16.0,25.0,14.96,0.0
2016,9,14,18,15,91.0,8.5,3.55,15.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,205.0,16.5,2.05,11.5,41.0,23.66,4.53
2016,9,15,6,30,410.0,33.0,2.2,12.0,82.0,76.76,40.81
2016,9,15,6,45,497.5,41.5,2.35,13.0,130.5,128.34,80.81
2016,9,15,7,0,585.0,50.0,2.5,14.0,179.0,190.67,133.14
2016,9,15,7,15,640.0,55.5,2.45,14.5,231.0,251.37,187.05
2016,9,15,7,30,695.0,61.0,2.4,15.0,283.0,317.4,245.08
2016,9,15,7,45,732.0,65.5,2.35,15.5,335.0,380.4,299.74
2016,9,15,8,0,769.0,70.0,2.3,16.0,387.0,446.27,354.84
2016,9,15,8,15,795.0,73.5,2.25,16.5,436.5,507.81,404.66
2016,9,15,8,30,821.0,77.0,2.2,17.0,486.0,570.23,453.24
2016,9,15,8,45,840.0,79.5,2.15,17.5,532.0,627.71,496.32
2016,9,15,9,0,859.0,82.0,2.1,18.0,578.0,679.14,533.61
2016,9,15,9,15,873.0,84.0,2.05,18.5,619.0,730.29,568.91
2016,9,15,9,30,887.0,86.0,2.0,19.0,660.0,779.82,600.67
2016,9,15,9,45,900.0,86.5,2.0,20.0,695.5,825.07,628.03
2016,9,15,10,0,913.0,87.0,2.0,21.0,731.0,868.07,653.32
2016,9,15,10,15,920.5,88.0,1.95,21.5,759.5,904.33,674.39
2016,9,15,10,30,928.0,89.0,1.9,22.0,788.0,937.52,693.18
2016,9,15,10,45,933.0,90.0,1.9,22.5,809.0,965.16,708.74
2016,9,15,11,0,938.0,91.0,1.9,23.0,830.0,989.29,722.0
2016,9,15,11,15,941.0,91.5,2.05,23.0,843.0,1007.31,734.65
2016,9,15,11,30,944.0,92.0,2.2,23.0,856.0,1021.52,744.99
2016,9,15,11,45,945.0,92.5,2.35,23.5,861.0,1029.89,750.23
2016,9,15,12,0,946.0,93.0,2.5,24.0,866.0,1034.29,753.04
2016,9,15,12,15,945.5,93.0,2.65,24.0,863.0,1032.69,753.57
2016,9,15,12,30,945.0,93.0,2.8,24.0,860.0,1027.12,751.62
2016,9,15,12,45,930.0,99.5,2.95,24.0,846.0,1010.54,742.56
2016,9,15,13,0,915.0,106.0,3.1,24.0,832.0,990.33,731.16
2016,9,15,13,15,910.5,105.0,3.2,24.0,813.0,968.75,718.42
2016,9,15,13,30,906.0,104.0,3.3,24.0,794.0,943.65,703.29
2016,9,15,13,45,898.5,103.0,3.45,24.0,767.5,912.53,684.34
2016,9,15,14,0,891.0,102.0,3.6,24.0,741.0,878.34,663.1
2016,9,15,14,15,881.0,100.0,3.65,23.5,707.5,838.2,638.21
2016,9,15,14,30,871.0,98.0,3.7,23.0,674.0,795.56,611.23
2016,9,15,14,45,857.0,95.5,3.8,23.0,634.5,754.34,583.89
2016,9,15,15,0,843.0,93.0,3.9,23.0,595.0,703.41,547.86
2016,9,15,15,15,824.5,90.5,3.95,22.5,550.0,648.15,508.0
2016,9,15,15,30,806.0,88.0,4.0,22.0,505.0,592.2,466.32
2016,9,15,15,45,780.5,84.0,4.05,21.5,456.0,530.49,418.84
2016,9,15,16,0,755.0,80.0,4.1,21.0,407.0,469.5,370.25
2016,9,15,16,15,719.0,75.5,4.1,20.5,355.5,404.46,316.78
2016,9,15,16,30,683.0,71.0,4.1,20.0,304.0,342.11,263.77
2016,9,15,16,45,630.5,64.5,4.2,19.5,251.5,275.35,206.29
2016,9,15,17,0,578.0,58.0,4.3,19.0,199.0,214.03,152.59
2016,9,15,17,15,495.0,49.5,4.25,18.0,149.5,150.65,99.22
2016,9,15,17,30,412.0,41.0,4.2,17.0,100.0,97.31,56.58
2016,9,15,17,45,273.5,28.5,4.2,16.5,60.5,47.05,21.05
2016,9,15,18,0,135.0,16.0,4.2,16.0,21.0,13.26,0.0
2016,9,15,18,15,67.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,16.5,1.5,11.5,39.0,23.98,3.74
2016,9,16,6,30,384.0,33.0,1.6,12.0,78.0,75.72,40.73
2016,9,16,6,45,475.5,42.0,1.75,12.5,126.0,127.11,80.87
2016,9,16,7,0,567.0,51.0,1.9,13.0,174.0,189.8,133.64
2016,9,16,7,15,623.5,57.0,1.7,13.5,226.0,250.1,187.0
2016,9,16,7,30,680.0,63.0,1.5,14.0,278.0,316.67,244.93
2016,9,16,7,45,717.5,67.5,1.35,15.0,329.5,379.17,297.81
2016,9,16,8,0,755.0,72.0,1.2,16.0,381.0,444.6,350.6
2016,9,16,8,15,782.0,75.5,1.1,16.5,430.5,506.01,398.79
2016,9,16,8,30,809.0,79.0,1.0,17.0,480.0,568.42,445.52
2016,9,16,8,45,828.5,82.0,0.9,18.0,526.0,626.2,485.81
2016,9,16,9,0,848.0,85.0,0.8,19.0,572.0,683.53,523.76
2016,9,16,9,15,862.5,87.0,0.7,19.5,613.0,728.84,552.41
2016,9,16,9,30,877.0,89.0,0.6,20.0,654.0,778.32,581.4
2016,9,16,9,45,890.5,89.5,0.55,20.5,689.5,823.58,607.46
2016,9,16,10,0,904.0,90.0,0.5,21.0,725.0,866.66,631.51
2016,9,16,10,15,912.0,91.0,0.5,22.0,753.5,903.02,650.57
2016,9,16,10,30,920.0,92.0,0.5,23.0,782.0,936.38,667.49
2016,9,16,10,45,925.5,93.0,0.5,24.0,803.0,964.23,680.8
2016,9,16,11,0,931.0,94.0,0.5,25.0,824.0,988.61,691.92
2016,9,16,11,15,934.5,94.5,0.7,25.0,837.0,1006.93,706.61
2016,9,16,11,30,938.0,95.0,0.9,25.0,850.0,1021.47,719.09
2016,9,16,11,45,939.5,95.5,1.15,25.5,855.5,1030.19,727.49
2016,9,16,12,0,941.0,96.0,1.4,26.0,861.0,1034.97,733.19
2016,9,16,12,15,940.5,95.5,1.55,26.0,858.0,1032.75,734.22
2016,9,16,12,30,940.0,95.0,1.7,26.0,855.0,1026.57,732.83
2016,9,16,12,45,930.5,98.5,1.9,26.5,842.0,1012.04,725.39
2016,9,16,13,0,921.0,102.0,2.1,27.0,829.0,993.81,715.48
2016,9,16,13,15,916.5,101.0,2.2,27.0,810.0,972.01,703.44
2016,9,16,13,30,912.0,100.0,2.3,27.0,791.0,946.68,689.06
2016,9,16,13,45,905.0,99.0,2.4,27.0,764.0,915.75,670.9
2016,9,16,14,0,898.0,98.0,2.5,27.0,737.0,881.7,650.51
2016,9,16,14,15,888.0,96.0,2.55,26.5,704.0,841.22,626.42
2016,9,16,14,30,878.0,94.0,2.6,26.0,671.0,798.24,600.24
2016,9,16,14,45,864.5,92.0,2.7,26.0,631.0,750.38,569.36
2016,9,16,15,0,851.0,90.0,2.8,26.0,591.0,706.99,540.05
2016,9,16,15,15,833.0,87.0,2.85,25.5,546.5,651.1,500.89
2016,9,16,15,30,815.0,84.0,2.9,25.0,502.0,594.48,459.89
2016,9,16,15,45,790.0,80.5,3.0,25.0,453.0,533.06,413.12
2016,9,16,16,0,765.0,77.0,3.1,25.0,404.0,472.28,365.22
2016,9,16,16,15,729.5,72.5,3.15,24.0,352.0,406.87,313.34
2016,9,16,16,30,694.0,68.0,3.2,23.0,300.0,344.03,261.47
2016,9,16,16,45,641.5,62.0,3.3,22.5,248.0,277.09,204.65
2016,9,16,17,0,589.0,56.0,3.4,22.0,196.0,215.56,151.42
2016,9,16,17,15,505.5,47.5,3.5,21.0,146.5,151.37,98.03
2016,9,16,17,30,422.0,39.0,3.6,20.0,97.0,97.28,55.23
2016,9,16,17,45,280.0,26.5,3.7,19.0,57.5,45.84,18.74
2016,9,16,18,0,138.0,14.0,3.8,18.0,18.0,11.8,0.0
2016,9,16,18,15,69.0,7.0,3.85,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,16.5,1.65,11.5,38.0,24.74,2.72
2016,9,17,6,30,380.0,33.0,1.7,12.0,76.0,76.97,41.62
2016,9,17,6,45,475.0,41.0,1.8,13.0,124.0,128.14,81.61
2016,9,17,7,0,570.0,49.0,1.9,14.0,172.0,190.98,134.21
2016,9,17,7,15,626.5,55.0,1.75,14.5,223.5,251.59,187.81
2016,9,17,7,30,683.0,61.0,1.6,15.0,275.0,318.48,245.96
2016,9,17,7,45,722.0,65.0,1.5,15.5,327.0,381.35,299.72
2016,9,17,8,0,761.0,69.0,1.4,16.0,379.0,447.3,353.85
2016,9,17,8,15,787.5,72.5,1.25,17.0,428.0,508.77,401.35
2016,9,17,8,30,814.0,76.0,1.1,18.0,477.0,571.18,447.01
2016,9,17,8,45,834.0,78.5,1.0,19.0,523.0,628.97,487.31
2016,9,17,9,0,854.0,81.0,0.9,20.0,569.0,680.69,521.51
2016,9,17,9,15,868.5,83.0,0.8,20.5,609.5,731.95,553.97
2016,9,17,9,30,883.0,85.0,0.7,21.0,650.0,781.65,583.08
2016,9,17,9,45,895.5,85.5,0.65,22.0,685.0,826.28,607.58
2016,9,17,10,0,908.0,86.0,0.6,23.0,720.0,868.64,629.95
2016,9,17,10,15,915.5,87.0,0.6,23.5,748.0,904.63,649.94
2016,9,17,10,30,923.0,88.0,0.6,24.0,776.0,937.57,667.87
2016,9,17,10,45,928.0,89.0,0.6,25.0,797.0,964.97,680.91
2016,9,17,11,0,933.0,90.0,0.6,26.0,818.0,988.86,691.75
2016,9,17,11,15,936.0,90.5,0.7,26.0,830.5,1006.65,703.84
2016,9,17,11,30,939.0,91.0,0.8,26.0,843.0,1020.64,713.84
2016,9,17,11,45,940.0,91.0,0.95,26.5,848.0,1028.25,719.75
2016,9,17,12,0,941.0,91.0,1.1,27.0,853.0,1031.91,723.31
2016,9,17,12,15,940.5,91.0,1.25,27.0,849.5,1030.13,724.97
2016,9,17,12,30,940.0,91.0,1.4,27.0,846.0,1024.39,724.21
2016,9,17,12,45,927.0,95.5,1.55,27.5,832.0,1007.48,715.06
2016,9,17,13,0,914.0,100.0,1.7,28.0,818.0,986.97,703.62
2016,9,17,13,15,909.0,99.5,1.85,28.0,798.5,965.26,692.65
2016,9,17,13,30,904.0,99.0,2.0,28.0,779.0,940.06,679.24
2016,9,17,13,45,897.0,97.5,2.15,28.0,752.5,908.7,661.59
2016,9,17,14,0,890.0,96.0,2.3,28.0,726.0,874.27,641.63
2016,9,17,14,15,879.5,94.0,2.4,27.5,692.5,833.55,617.94
2016,9,17,14,30,869.0,92.0,2.5,27.0,659.0,790.39,592.12
2016,9,17,14,45,854.5,90.0,2.7,27.0,619.0,742.06,561.58
2016,9,17,15,0,840.0,88.0,2.9,27.0,579.0,698.3,532.58
2016,9,17,15,15,821.0,85.5,3.0,26.5,534.5,642.73,493.81
2016,9,17,15,30,802.0,83.0,3.1,26.0,490.0,586.55,453.24
2016,9,17,15,45,775.0,79.5,3.25,26.0,441.0,524.63,406.17
2016,9,17,16,0,748.0,76.0,3.4,26.0,392.0,463.61,358.15
2016,9,17,16,15,711.5,71.5,3.45,25.0,341.0,398.66,306.6
2016,9,17,16,30,675.0,67.0,3.5,24.0,290.0,336.48,255.29
2016,9,17,16,45,621.0,61.0,3.55,23.5,238.5,270.15,199.05
2016,9,17,17,0,567.0,55.0,3.6,23.0,187.0,209.44,146.69
2016,9,17,17,15,482.5,46.5,3.6,22.0,138.5,146.38,94.44
2016,9,17,17,30,398.0,38.0,3.6,21.0,90.0,93.56,52.81
2016,9,17,17,45,255.5,25.0,3.65,20.0,52.5,42.81,15.97
2016,9,17,18,0,113.0,12.0,3.7,19.0,15.0,10.17,0.0
2016,9,17,18,15,56.5,6.0,3.65,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,15.5,0.65,14.5,37.0,24.8,0.94
2016,9,18,6,30,385.0,31.0,0.6,15.0,74.0,77.47,41.0
2016,9,18,6,45,477.5,39.5,0.6,15.5,121.5,129.22,81.41
2016,9,18,7,0,570.0,48.0,0.6,16.0,169.0,192.38,133.77
2016,9,18,7,15,626.5,53.5,0.55,16.5,220.0,252.9,186.18
2016,9,18,7,30,683.0,59.0,0.5,17.0,271.0,319.17,242.38
2016,9,18,7,45,721.0,63.0,0.45,18.0,322.5,381.68,293.66
2016,9,18,8,0,759.0,67.0,0.4,19.0,374.0,447.15,344.84
2016,9,18,8,15,785.5,70.5,0.6,20.0,423.0,508.53,392.75
2016,9,18,8,30,812.0,74.0,0.8,21.0,472.0,570.86,439.72
2016,9,18,8,45,831.5,76.5,1.0,22.5,517.5,623.35,477.36
2016,9,18,9,0,851.0,79.0,1.2,24.0,563.0,679.45,516.13
2016,9,18,9,15,865.0,81.0,1.3,25.0,603.5,730.19,549.09
2016,9,18,9,30,879.0,83.0,1.4,26.0,644.0,779.34,579.38
2016,9,18,9,45,897.5,81.5,1.5,27.0,680.5,826.47,607.77
2016,9,18,10,0,916.0,80.0,1.6,28.0,717.0,871.73,634.45
2016,9,18,10,15,923.0,81.0,1.6,28.5,744.5,907.47,654.74
2016,9,18,10,30,930.0,82.0,1.6,29.0,772.0,940.1,672.92
2016,9,18,10,45,935.0,82.5,1.65,29.5,792.5,967.04,688.04
2016,9,18,11,0,940.0,83.0,1.7,30.0,813.0,990.45,700.99
2016,9,18,11,15,943.0,83.5,1.7,30.5,826.0,1008.26,709.85
2016,9,18,11,30,946.0,84.0,1.7,31.0,839.0,1022.25,716.45
2016,9,18,11,45,947.0,84.5,1.75,31.5,844.0,1030.37,720.27
2016,9,18,12,0,948.0,85.0,1.8,32.0,849.0,1034.51,721.84
2016,9,18,12,15,947.5,84.5,1.75,32.0,845.5,1032.07,719.68
2016,9,18,12,30,947.0,84.0,1.7,32.0,842.0,1025.64,715.28
2016,9,18,12,45,940.5,86.0,1.7,32.5,829.5,1012.2,706.03
2016,9,18,13,0,934.0,88.0,1.7,33.0,817.0,994.98,694.68
2016,9,18,13,15,929.5,87.0,1.7,33.0,798.0,972.73,681.76
2016,9,18,13,30,925.0,86.0,1.7,33.0,779.0,946.91,666.72
2016,9,18,13,45,918.5,85.0,1.7,33.0,752.5,915.88,648.42
2016,9,18,14,0,912.0,84.0,1.7,33.0,726.0,881.69,628.07
2016,9,18,14,15,902.5,82.5,1.75,32.5,692.5,841.5,605.48
2016,9,18,14,30,893.0,81.0,1.8,32.0,659.0,798.74,580.81
2016,9,18,14,45,880.0,79.0,1.9,32.0,619.5,750.49,551.23
2016,9,18,15,0,867.0,77.0,2.0,32.0,580.0,700.45,519.55
2016,9,18,15,15,849.5,74.5,2.05,31.5,535.0,645.42,482.5
2016,9,18,15,30,832.0,72.0,2.1,31.0,490.0,589.59,443.51
2016,9,18,15,45,807.0,69.0,2.2,30.5,441.5,532.09,401.85
2016,9,18,16,0,782.0,66.0,2.3,30.0,393.0,470.99,355.85
2016,9,18,16,15,747.5,62.0,2.1,29.0,341.5,405.64,304.8
2016,9,18,16,30,713.0,58.0,1.9,28.0,290.0,342.73,253.78
2016,9,18,16,45,661.0,53.0,1.75,27.5,238.5,275.97,198.23
2016,9,18,17,0,609.0,48.0,1.6,27.0,187.0,214.48,146.08
2016,9,18,17,15,524.5,40.5,1.65,25.5,138.0,149.59,93.54
2016,9,18,17,30,440.0,33.0,1.7,24.0,89.0,95.19,51.34
2016,9,18,17,45,288.0,22.0,1.8,23.0,51.5,42.5,12.9
2016,9,18,18,0,136.0,11.0,1.9,22.0,14.0,9.63,0.0
2016,9,18,18,15,68.0,5.5,2.1,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,162.5,16.5,2.05,16.5,34.0,24.87,0.0
2016,9,19,6,30,325.0,33.0,2.3,17.0,68.0,73.78,39.86
2016,9,19,6,45,418.0,43.0,2.55,17.5,114.0,123.6,78.98
2016,9,19,7,0,511.0,53.0,2.8,18.0,160.0,184.97,130.02
2016,9,19,7,15,570.5,60.0,2.6,18.5,210.0,244.38,181.81
2016,9,19,7,30,630.0,67.0,2.4,19.0,260.0,310.28,238.43
2016,9,19,7,45,671.5,72.0,2.25,20.0,311.0,372.58,290.61
2016,9,19,8,0,713.0,77.0,2.1,21.0,362.0,437.87,343.07
2016,9,19,8,15,741.5,81.0,2.05,21.5,411.0,498.6,390.94
2016,9,19,8,30,770.0,85.0,2.0,22.0,460.0,560.56,437.91
2016,9,19,8,45,793.0,87.0,1.95,23.0,505.0,617.75,478.77
2016,9,19,9,0,816.0,89.0,1.9,24.0,550.0,674.86,517.93
2016,9,19,9,15,831.0,91.5,1.9,25.0,590.5,726.2,551.54
2016,9,19,9,30,846.0,94.0,1.9,26.0,631.0,768.31,576.6
2016,9,19,9,45,856.0,96.5,1.9,27.0,665.0,811.59,601.98
2016,9,19,10,0,866.0,99.0,1.9,28.0,699.0,852.55,625.26
2016,9,19,10,15,874.5,100.5,1.95,28.5,726.5,888.57,646.68
2016,9,19,10,30,883.0,102.0,2.0,29.0,754.0,921.74,666.12
2016,9,19,10,45,890.0,102.5,2.05,29.5,775.0,949.41,681.93
2016,9,19,11,0,897.0,103.0,2.1,30.0,796.0,973.8,695.67
2016,9,19,11,15,901.0,103.5,2.2,30.0,809.0,991.85,707.41
2016,9,19,11,30,905.0,104.0,2.3,30.0,822.0,1006.27,717.01
2016,9,19,11,45,908.5,103.0,2.45,30.5,827.5,1014.87,722.17
2016,9,19,12,0,912.0,102.0,2.6,31.0,833.0,1019.67,725.05
2016,9,19,12,15,911.5,102.0,2.7,31.0,829.5,1017.74,724.8
2016,9,19,12,30,911.0,102.0,2.8,31.0,826.0,1011.97,722.27
2016,9,19,12,45,903.5,104.0,2.95,31.0,813.5,997.71,714.88
2016,9,19,13,0,896.0,106.0,3.1,31.0,801.0,979.86,705.23
2016,9,19,13,15,891.0,105.0,3.25,31.0,782.0,957.73,692.78
2016,9,19,13,30,886.0,104.0,3.4,31.0,763.0,932.2,678.04
2016,9,19,13,45,881.5,101.0,3.55,31.0,737.0,901.75,659.92
2016,9,19,14,0,877.0,98.0,3.7,31.0,711.0,868.14,639.51
2016,9,19,14,15,866.5,96.5,3.8,30.5,678.0,828.18,615.56
2016,9,19,14,30,856.0,95.0,3.9,30.0,645.0,785.83,589.59
2016,9,19,14,45,845.5,91.0,4.05,29.5,606.0,745.85,564.99
2016,9,19,15,0,835.0,87.0,4.2,29.0,567.0,695.93,531.93
2016,9,19,15,15,816.0,84.5,4.25,28.5,522.5,640.43,492.59
2016,9,19,15,30,797.0,82.0,4.3,28.0,478.0,584.35,451.56
2016,9,19,15,45,774.5,77.5,4.35,28.0,430.5,523.98,405.12
2016,9,19,16,0,752.0,73.0,4.4,28.0,383.0,464.09,357.58
2016,9,19,16,15,715.0,68.5,4.35,27.0,332.0,398.58,305.43
2016,9,19,16,30,678.0,64.0,4.3,26.0,281.0,335.98,253.68
2016,9,19,16,45,627.5,57.5,4.25,25.5,230.0,270.03,197.65
2016,9,19,17,0,577.0,51.0,4.2,25.0,179.0,209.33,145.18
2016,9,19,17,15,488.5,42.5,4.05,24.0,130.5,144.81,91.99
2016,9,19,17,30,400.0,34.0,3.9,23.0,82.0,91.09,49.78
2016,9,19,17,45,248.5,21.5,3.8,22.0,46.5,39.25,9.68
2016,9,19,18,0,97.0,9.0,3.7,21.0,11.0,7.86,0.0
2016,9,19,18,15,48.5,4.5,3.7,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
