Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,12.5,34.0,25.91,0.0
2016,9,20,6,30,336.0,33.0,3.9,13.0,68.0,76.61,42.01
2016,9,20,6,45,442.0,42.0,4.1,13.5,116.0,128.97,83.78
2016,9,20,7,0,548.0,51.0,4.3,14.0,164.0,194.46,139.07
2016,9,20,7,15,608.0,57.0,4.25,14.5,215.0,255.46,193.7
2016,9,20,7,30,668.0,63.0,4.2,15.0,266.0,322.92,253.38
2016,9,20,7,45,711.0,67.0,4.2,15.5,318.0,386.88,309.33
2016,9,20,8,0,754.0,71.0,4.2,16.0,370.0,454.54,366.6
2016,9,20,8,15,780.5,74.5,4.15,16.5,419.0,515.85,416.99
2016,9,20,8,30,807.0,78.0,4.1,17.0,468.0,578.09,466.39
2016,9,20,8,45,829.0,79.5,4.1,18.0,513.5,635.83,509.91
2016,9,20,9,0,851.0,81.0,4.1,19.0,559.0,687.4,547.48
2016,9,20,9,15,865.0,83.5,4.1,19.5,599.5,738.65,583.39
2016,9,20,9,30,879.0,86.0,4.1,20.0,640.0,788.3,616.71
2016,9,20,9,45,889.0,87.5,4.15,20.5,674.0,831.72,645.25
2016,9,20,10,0,899.0,89.0,4.2,21.0,708.0,872.7,671.76
2016,9,20,10,15,906.0,90.5,4.2,21.0,735.5,908.36,695.37
2016,9,20,10,30,913.0,92.0,4.2,21.0,763.0,940.96,716.79
2016,9,20,10,45,919.0,92.0,4.25,21.5,783.5,967.77,733.05
2016,9,20,11,0,925.0,92.0,4.3,22.0,804.0,991.14,746.98
2016,9,20,11,15,927.5,92.5,4.35,22.0,816.0,1008.08,758.05
2016,9,20,11,30,930.0,93.0,4.4,22.0,828.0,1021.24,766.73
2016,9,20,11,45,930.5,93.5,4.5,22.5,832.5,1028.57,770.48
2016,9,20,12,0,931.0,94.0,4.6,23.0,837.0,1031.99,772.03
2016,9,20,12,15,930.0,94.0,4.65,23.0,833.0,1029.44,770.82
2016,9,20,12,30,929.0,94.0,4.7,23.0,829.0,1022.98,767.14
2016,9,20,12,45,923.5,95.0,4.8,23.0,816.5,1009.35,759.19
2016,9,20,13,0,918.0,96.0,4.9,23.0,804.0,992.0,748.79
2016,9,20,13,15,738.0,172.5,4.95,23.0,733.0,906.9,691.09
2016,9,20,13,30,558.0,249.0,5.0,23.0,662.0,792.4,608.78
2016,9,20,13,45,723.5,171.0,5.1,23.0,686.0,853.4,657.16
2016,9,20,14,0,889.0,93.0,5.2,23.0,710.0,874.51,673.43
2016,9,20,14,15,761.5,133.0,5.25,22.5,643.5,790.05,615.41
2016,9,20,14,30,634.0,173.0,5.3,22.0,577.0,704.62,553.61
2016,9,20,14,45,735.0,130.0,5.35,22.0,570.0,708.88,559.58
2016,9,20,15,0,836.0,87.0,5.4,22.0,563.0,697.71,553.22
2016,9,20,15,15,816.5,84.0,5.35,21.5,518.0,641.21,510.89
2016,9,20,15,30,797.0,81.0,5.3,21.0,473.0,584.2,467.15
2016,9,20,15,45,768.5,77.5,5.3,20.5,424.5,521.48,417.72
2016,9,20,16,0,740.0,74.0,5.3,20.0,376.0,459.87,367.54
2016,9,20,16,15,702.0,69.5,5.2,19.5,325.0,394.49,312.66
2016,9,20,16,30,664.0,65.0,5.1,19.0,274.0,332.33,258.82
2016,9,20,16,45,606.0,59.0,5.05,18.5,223.0,265.19,200.17
2016,9,20,17,0,548.0,53.0,5.0,18.0,172.0,204.2,146.14
2016,9,20,17,15,456.0,44.0,4.9,17.5,124.5,140.19,91.87
2016,9,20,17,30,364.0,35.0,4.8,17.0,77.0,87.45,49.28
2016,9,20,17,45,182.0,17.5,4.75,16.5,38.5,30.95,4.24
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,16.5,4.7,12.0,33.0,26.0,0.0
2016,9,21,6,30,316.0,33.0,4.9,12.0,66.0,75.6,41.83
2016,9,21,6,45,424.0,42.5,5.1,12.5,113.0,127.91,84.05
2016,9,21,7,0,532.0,52.0,5.3,13.0,160.0,193.61,139.85
2016,9,21,7,15,593.0,58.5,5.35,13.5,211.0,254.68,194.94
2016,9,21,7,30,654.0,65.0,5.4,14.0,262.0,322.36,255.38
2016,9,21,7,45,515.5,101.0,5.5,14.5,274.0,332.81,269.74
2016,9,21,8,0,377.0,137.0,5.6,15.0,286.0,331.22,271.11
2016,9,21,8,15,589.0,108.0,5.6,15.0,375.0,449.34,369.32
2016,9,21,8,30,801.0,79.0,5.6,15.0,464.0,578.47,474.9
2016,9,21,8,45,525.5,161.0,5.7,15.5,423.5,518.72,424.76
2016,9,21,9,0,250.0,243.0,5.8,16.0,383.0,419.74,341.56
2016,9,21,9,15,563.0,165.5,5.85,16.0,510.0,612.22,498.7
2016,9,21,9,30,876.0,88.0,5.9,16.0,637.0,790.93,637.69
2016,9,21,9,45,889.0,89.0,6.0,16.5,672.5,836.12,668.55
2016,9,21,10,0,902.0,90.0,6.1,17.0,708.0,879.08,698.05
2016,9,21,10,15,910.5,91.0,6.1,17.0,736.5,915.56,723.46
2016,9,21,10,30,919.0,92.0,6.1,17.0,765.0,949.05,746.63
2016,9,21,10,45,926.0,92.5,6.15,17.5,786.0,977.41,764.87
2016,9,21,11,0,933.0,93.0,6.2,18.0,807.0,1002.34,780.66
2016,9,21,11,15,937.5,93.5,6.15,18.0,821.0,1021.26,793.12
2016,9,21,11,30,942.0,94.0,6.1,18.0,835.0,1036.4,803.01
2016,9,21,11,45,944.0,94.5,6.05,18.0,840.5,1045.21,808.55
2016,9,21,12,0,946.0,95.0,6.0,18.0,846.0,1050.05,811.47
2016,9,21,12,15,947.0,95.0,6.05,18.0,843.5,1049.36,811.38
2016,9,21,12,30,948.0,95.0,6.1,18.0,841.0,1044.66,808.64
2016,9,21,12,45,944.0,96.0,6.15,18.0,830.0,1032.2,800.58
2016,9,21,13,0,940.0,97.0,6.2,18.0,819.0,1015.89,789.95
2016,9,21,13,15,937.0,96.0,6.25,18.0,800.5,994.64,775.88
2016,9,21,13,30,934.0,95.0,6.3,18.0,782.0,969.72,759.25
2016,9,21,13,45,930.5,93.0,6.4,18.0,756.0,939.74,739.23
2016,9,21,14,0,927.0,91.0,6.5,18.0,730.0,906.38,716.66
2016,9,21,14,15,917.5,89.5,6.5,18.0,696.0,865.38,687.88
2016,9,21,14,30,908.0,88.0,6.5,18.0,662.0,821.77,656.98
2016,9,21,14,45,897.5,85.0,6.55,18.0,622.5,773.42,622.44
2016,9,21,15,0,887.0,82.0,6.6,18.0,583.0,723.02,585.7
2016,9,21,15,15,868.0,79.5,6.55,17.5,537.0,671.11,545.81
2016,9,21,15,30,849.0,77.0,6.5,17.0,491.0,612.37,499.6
2016,9,21,15,45,826.5,72.5,6.45,17.0,441.0,549.19,447.64
2016,9,21,16,0,804.0,68.0,6.4,17.0,391.0,486.4,394.51
2016,9,21,16,15,767.0,64.0,6.25,16.5,338.5,418.4,336.25
2016,9,21,16,30,730.0,60.0,6.1,16.0,286.0,353.09,278.5
2016,9,21,16,45,674.0,54.0,6.0,15.5,232.5,282.73,215.7
2016,9,21,17,0,618.0,48.0,5.9,15.0,179.0,218.14,157.19
2016,9,21,17,15,521.0,40.0,5.7,14.5,129.0,149.91,98.25
2016,9,21,17,30,424.0,32.0,5.5,14.0,79.0,93.38,51.65
2016,9,21,17,45,212.0,16.0,5.35,13.5,39.5,31.77,0.06
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,10.5,32.0,26.29,0.0
2016,9,22,6,30,318.0,32.0,3.3,11.0,64.0,76.44,42.17
2016,9,22,6,45,422.5,41.5,3.6,11.5,110.5,128.54,84.9
2016,9,22,7,0,527.0,51.0,3.9,12.0,157.0,193.6,140.43
2016,9,22,7,15,590.0,58.0,3.85,12.5,208.5,255.65,196.18
2016,9,22,7,30,653.0,65.0,3.8,13.0,260.0,324.58,257.29
2016,9,22,7,45,701.0,68.5,3.8,13.5,312.5,389.33,314.03
2016,9,22,8,0,749.0,72.0,3.8,14.0,365.0,458.67,372.8
2016,9,22,8,15,777.5,76.0,3.7,14.5,414.5,521.46,424.37
2016,9,22,8,30,806.0,80.0,3.6,15.0,464.0,585.4,474.95
2016,9,22,8,45,831.0,81.0,3.5,15.5,511.0,644.59,520.2
2016,9,22,9,0,856.0,82.0,3.4,16.0,558.0,697.65,559.51
2016,9,22,9,15,871.0,84.5,3.4,16.5,598.5,749.84,595.78
2016,9,22,9,30,886.0,87.0,3.4,17.0,639.0,800.48,629.73
2016,9,22,9,45,903.0,85.5,3.4,17.5,675.0,846.59,659.85
2016,9,22,10,0,920.0,84.0,3.4,18.0,711.0,890.66,688.12
2016,9,22,10,15,927.5,85.5,3.4,18.0,739.0,927.28,712.21
2016,9,22,10,30,935.0,87.0,3.4,18.0,767.0,960.8,734.07
2016,9,22,10,45,940.5,87.5,3.45,18.5,787.5,988.04,750.54
2016,9,22,11,0,946.0,88.0,3.5,19.0,808.0,1011.74,764.62
2016,9,22,11,15,948.5,88.5,3.5,19.0,820.5,1028.83,775.39
2016,9,22,11,30,951.0,89.0,3.5,19.0,833.0,1042.05,783.73
2016,9,22,11,45,952.0,89.0,3.55,19.5,837.0,1049.29,787.11
2016,9,22,12,0,953.0,89.0,3.6,20.0,841.0,1052.52,788.01
2016,9,22,12,15,952.0,89.0,3.55,20.0,837.5,1049.75,785.81
2016,9,22,12,30,951.0,89.0,3.5,20.0,834.0,1042.96,781.14
2016,9,22,12,45,946.0,90.0,3.45,20.5,821.0,1029.42,770.65
2016,9,22,13,0,941.0,91.0,3.4,21.0,808.0,1012.05,757.83
2016,9,22,13,15,936.0,90.0,3.35,21.0,788.5,988.8,742.67
2016,9,22,13,30,931.0,89.0,3.3,21.0,769.0,961.98,725.21
2016,9,22,13,45,922.0,88.5,3.25,21.0,741.0,928.72,703.41
2016,9,22,14,0,913.0,88.0,3.2,21.0,713.0,892.44,679.51
2016,9,22,14,15,903.0,86.5,3.2,20.5,679.0,851.41,653.79
2016,9,22,14,30,893.0,85.0,3.2,20.0,645.0,807.87,625.96
2016,9,22,14,45,876.5,83.5,3.2,20.0,604.0,757.18,591.43
2016,9,22,15,0,860.0,82.0,3.2,20.0,563.0,705.02,555.11
2016,9,22,15,15,840.5,79.0,3.3,19.5,517.5,653.47,517.9
2016,9,22,15,30,821.0,76.0,3.4,19.0,472.0,595.19,474.42
2016,9,22,15,45,789.0,74.0,3.55,19.0,422.0,530.79,423.87
2016,9,22,16,0,757.0,72.0,3.7,19.0,372.0,467.77,372.67
2016,9,22,16,15,717.0,67.5,3.75,18.5,320.5,400.43,316.87
2016,9,22,16,30,677.0,63.0,3.8,18.0,269.0,336.63,262.07
2016,9,22,16,45,611.5,57.5,3.9,17.5,216.5,266.69,201.39
2016,9,22,17,0,546.0,52.0,4.0,17.0,164.0,203.76,145.94
2016,9,22,17,15,446.0,42.5,4.1,16.0,116.5,137.7,90.33
2016,9,22,17,30,346.0,33.0,4.2,15.0,69.0,83.97,46.58
2016,9,22,17,45,173.0,16.5,4.3,14.5,34.5,29.38,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,13.5,1.45,10.5,31.5,26.74,0.0
2016,9,23,6,30,377.0,27.0,1.7,11.0,63.0,81.35,43.12
2016,9,23,6,45,475.0,35.5,2.0,12.0,110.0,135.05,87.87
2016,9,23,7,0,573.0,44.0,2.3,13.0,157.0,200.77,144.12
2016,9,23,7,15,631.0,49.5,2.4,13.5,207.5,262.57,199.75
2016,9,23,7,30,689.0,55.0,2.5,14.0,258.0,330.47,259.86
2016,9,23,7,45,726.5,59.0,2.6,15.0,309.0,393.53,314.39
2016,9,23,8,0,764.0,63.0,2.7,16.0,360.0,459.47,369.22
2016,9,23,8,15,790.5,66.0,2.8,16.5,408.5,520.75,419.22
2016,9,23,8,30,817.0,69.0,2.9,17.0,457.0,582.94,468.21
2016,9,23,8,45,836.0,71.5,3.05,18.0,501.5,635.09,507.47
2016,9,23,9,0,855.0,74.0,3.2,19.0,546.0,691.04,548.18
2016,9,23,9,15,868.5,76.0,3.2,19.5,585.5,741.47,582.27
2016,9,23,9,30,882.0,78.0,3.2,20.0,625.0,790.24,614.48
2016,9,23,9,45,893.0,79.0,3.25,20.5,659.0,833.89,642.83
2016,9,23,10,0,904.0,80.0,3.3,21.0,693.0,875.15,669.19
2016,9,23,10,15,911.0,81.0,3.3,21.0,720.0,910.22,692.02
2016,9,23,10,30,918.0,82.0,3.3,21.0,747.0,942.22,712.68
2016,9,23,10,45,922.5,83.0,3.35,21.5,766.5,968.61,728.47
2016,9,23,11,0,927.0,84.0,3.4,22.0,786.0,991.49,741.9
2016,9,23,11,15,929.5,84.5,3.45,22.0,798.0,1008.21,752.74
2016,9,23,11,30,932.0,85.0,3.5,22.0,810.0,1021.14,761.22
2016,9,23,11,45,931.5,85.5,3.55,22.5,813.5,1027.24,763.83
2016,9,23,12,0,931.0,86.0,3.6,23.0,817.0,1029.4,764.02
2016,9,23,12,15,929.5,86.0,3.65,23.0,812.5,1026.08,762.24
2016,9,23,12,30,928.0,86.0,3.7,23.0,808.0,1018.85,758.05
2016,9,23,12,45,922.0,87.0,3.75,23.0,795.5,1004.48,749.23
2016,9,23,13,0,916.0,88.0,3.8,23.0,783.0,986.43,738.09
2016,9,23,13,15,911.0,87.0,3.8,22.5,763.0,963.54,724.85
2016,9,23,13,30,906.0,86.0,3.8,22.0,743.0,937.19,709.26
2016,9,23,13,45,897.0,85.5,3.8,22.0,716.0,904.51,687.92
2016,9,23,14,0,888.0,85.0,3.8,22.0,689.0,868.91,664.5
2016,9,23,14,15,878.0,83.5,3.85,22.0,655.5,828.65,637.91
2016,9,23,14,30,868.0,82.0,3.9,22.0,622.0,785.98,609.35
2016,9,23,14,45,534.5,164.0,3.95,22.0,490.0,587.52,462.35
2016,9,23,15,0,201.0,246.0,4.0,22.0,358.0,377.59,298.24
2016,9,23,15,15,503.0,158.5,4.05,21.5,407.0,507.92,404.63
2016,9,23,15,30,805.0,71.0,4.1,21.0,456.0,580.86,462.87
2016,9,23,15,45,777.0,68.5,4.15,21.0,407.5,519.04,413.27
2016,9,23,16,0,749.0,66.0,4.2,21.0,359.0,458.25,363.58
2016,9,23,16,15,710.5,61.5,4.25,20.0,308.5,392.11,309.37
2016,9,23,16,30,672.0,57.0,4.3,19.0,258.0,328.98,255.59
2016,9,23,16,45,613.5,51.5,4.35,18.5,207.5,261.9,196.98
2016,9,23,17,0,555.0,46.0,4.4,18.0,157.0,200.91,142.81
2016,9,23,17,15,457.0,37.5,4.5,17.0,110.5,135.74,87.8
2016,9,23,17,30,359.0,29.0,4.6,16.0,64.0,82.68,44.09
2016,9,23,17,45,179.5,14.5,4.75,15.5,32.0,28.06,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.5,1.95,12.5,31.0,23.96,0.0
2016,9,24,6,30,401.0,25.0,2.3,13.0,62.0,84.15,43.39
2016,9,24,6,45,499.5,32.5,2.65,14.0,109.0,138.9,89.46
2016,9,24,7,0,598.0,40.0,3.0,15.0,156.0,205.71,146.67
2016,9,24,7,15,656.0,45.0,3.05,15.5,207.5,268.54,203.2
2016,9,24,7,30,714.0,50.0,3.1,16.0,259.0,337.46,264.12
2016,9,24,7,45,752.0,54.0,3.2,17.0,310.5,402.16,319.89
2016,9,24,8,0,790.0,58.0,3.3,18.0,362.0,469.77,375.93
2016,9,24,8,15,816.5,60.5,3.35,18.5,411.0,528.24,423.63
2016,9,24,8,30,843.0,63.0,3.4,19.0,460.0,590.47,472.47
2016,9,24,8,45,862.5,65.0,3.45,20.0,505.5,648.01,515.17
2016,9,24,9,0,882.0,67.0,3.5,21.0,551.0,704.98,555.55
2016,9,24,9,15,896.0,69.0,3.55,21.5,591.5,756.93,590.58
2016,9,24,9,30,910.0,71.0,3.6,22.0,632.0,807.18,623.83
2016,9,24,9,45,923.5,70.5,3.65,22.5,667.0,852.17,652.88
2016,9,24,10,0,937.0,70.0,3.7,23.0,702.0,894.85,679.98
2016,9,24,10,15,944.0,71.0,3.7,23.5,729.5,930.86,701.94
2016,9,24,10,30,951.0,72.0,3.7,24.0,757.0,963.67,721.57
2016,9,24,10,45,956.5,72.5,3.7,25.0,777.5,991.11,736.04
2016,9,24,11,0,962.0,73.0,3.7,26.0,798.0,1014.95,748.03
2016,9,24,11,15,965.0,73.5,3.65,26.0,810.5,1032.59,758.55
2016,9,24,11,30,968.0,74.0,3.6,26.0,823.0,1046.32,766.63
2016,9,24,11,45,969.0,74.0,3.6,26.5,827.5,1053.47,769.43
2016,9,24,12,0,970.0,74.0,3.6,27.0,832.0,1056.56,769.77
2016,9,24,12,15,969.5,74.0,3.55,27.0,828.0,1054.06,767.82
2016,9,24,12,30,969.0,74.0,3.5,27.0,824.0,1047.47,763.42
2016,9,24,12,45,957.5,79.0,3.5,27.5,810.5,1031.82,752.18
2016,9,24,13,0,946.0,84.0,3.5,28.0,797.0,1012.4,738.72
2016,9,24,13,15,941.0,83.0,3.45,28.0,777.0,988.86,723.79
2016,9,24,13,30,936.0,82.0,3.4,28.0,757.0,961.74,706.6
2016,9,24,13,45,928.5,81.0,3.4,28.0,729.5,928.95,686.01
2016,9,24,14,0,921.0,80.0,3.4,28.0,702.0,893.05,663.28
2016,9,24,14,15,910.5,78.5,3.35,28.0,667.5,851.18,636.09
2016,9,24,14,30,900.0,77.0,3.3,28.0,633.0,806.82,607.02
2016,9,24,14,45,886.0,75.5,3.25,28.0,593.0,757.59,574.27
2016,9,24,15,0,872.0,74.0,3.2,28.0,553.0,706.68,539.96
2016,9,24,15,15,852.5,71.5,3.15,27.5,507.5,649.64,499.7
2016,9,24,15,30,833.0,69.0,3.1,27.0,462.0,596.51,460.76
2016,9,24,15,45,806.0,65.5,3.05,26.5,412.5,532.65,412.6
2016,9,24,16,0,779.0,62.0,3.0,26.0,363.0,469.72,363.42
2016,9,24,16,15,740.0,58.0,2.6,25.0,311.5,402.2,309.0
2016,9,24,16,30,701.0,54.0,2.2,24.0,260.0,337.69,255.12
2016,9,24,16,45,640.0,49.0,1.85,23.5,208.5,268.39,196.12
2016,9,24,17,0,579.0,44.0,1.5,23.0,157.0,205.46,141.72
2016,9,24,17,15,477.0,35.5,1.55,21.5,109.5,138.32,86.9
2016,9,24,17,30,375.0,27.0,1.6,20.0,62.0,83.5,42.25
2016,9,24,17,45,187.5,13.5,1.65,19.0,31.0,24.14,0.0
2016,9,24,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,12.5,2.3,13.5,30.5,24.74,0.0
2016,9,25,6,30,403.0,25.0,2.6,14.0,61.0,86.0,43.84
2016,9,25,6,45,506.5,33.0,2.95,15.0,109.0,142.7,91.98
2016,9,25,7,0,610.0,41.0,3.3,16.0,157.0,212.1,151.2
2016,9,25,7,15,669.0,46.0,3.15,16.5,209.0,276.24,208.7
2016,9,25,7,30,728.0,51.0,3.0,17.0,261.0,346.54,270.4
2016,9,25,7,45,766.0,54.5,2.85,18.0,313.0,411.65,325.87
2016,9,25,8,0,804.0,58.0,2.7,19.0,365.0,479.6,381.18
2016,9,25,8,15,830.0,61.0,2.6,20.0,414.5,539.07,427.8
2016,9,25,8,30,856.0,64.0,2.5,21.0,464.0,602.29,475.03
2016,9,25,8,45,874.0,66.5,2.4,22.0,509.5,660.06,516.14
2016,9,25,9,0,892.0,69.0,2.3,23.0,555.0,717.08,554.42
2016,9,25,9,15,905.0,70.5,2.3,24.0,595.5,768.12,586.25
2016,9,25,9,30,918.0,72.0,2.3,25.0,636.0,817.35,616.08
2016,9,25,9,45,931.0,72.0,2.35,26.0,670.5,862.76,643.06
2016,9,25,10,0,944.0,72.0,2.4,27.0,705.0,905.79,667.98
2016,9,25,10,15,950.5,73.0,2.4,27.5,732.5,941.5,688.62
2016,9,25,10,30,957.0,74.0,2.4,28.0,760.0,973.95,707.01
2016,9,25,10,45,960.0,75.5,2.45,28.5,779.5,1000.24,721.84
2016,9,25,11,0,963.0,77.0,2.5,29.0,799.0,1022.8,734.33
2016,9,25,11,15,965.5,77.5,2.45,29.5,811.0,1039.89,742.38
2016,9,25,11,30,968.0,78.0,2.4,30.0,823.0,1053.04,748.04
2016,9,25,11,45,967.0,78.5,2.35,30.5,826.5,1058.69,749.13
2016,9,25,12,0,966.0,79.0,2.3,31.0,830.0,1060.25,747.89
2016,9,25,12,15,965.0,79.0,2.15,31.5,825.5,1057.17,742.75
2016,9,25,12,30,964.0,79.0,2.0,32.0,821.0,1050.03,735.25
2016,9,25,12,45,956.5,81.0,1.95,32.5,807.5,1034.79,724.24
2016,9,25,13,0,949.0,83.0,1.9,33.0,794.0,1015.75,711.14
2016,9,25,13,15,944.0,82.5,1.8,33.0,774.0,992.62,696.48
2016,9,25,13,30,939.0,82.0,1.7,33.0,754.0,965.9,679.72
2016,9,25,13,45,928.5,82.0,1.6,33.0,725.5,931.39,658.16
2016,9,25,14,0,918.0,82.0,1.5,33.0,697.0,893.93,634.79
2016,9,25,14,15,907.0,80.5,1.45,33.0,662.5,851.66,608.89
2016,9,25,14,30,896.0,79.0,1.4,33.0,628.0,806.95,581.23
2016,9,25,14,45,878.0,78.0,1.4,33.0,587.0,755.36,549.26
2016,9,25,15,0,860.0,77.0,1.4,33.0,546.0,702.44,515.9
2016,9,25,15,15,840.0,74.5,1.4,32.5,500.5,650.91,481.65
2016,9,25,15,30,820.0,72.0,1.4,32.0,455.0,592.76,441.62
2016,9,25,15,45,788.5,69.0,1.45,31.5,405.0,527.5,395.25
2016,9,25,16,0,757.0,66.0,1.5,31.0,355.0,463.65,347.91
2016,9,25,16,15,716.5,61.5,1.35,30.0,303.5,396.02,295.78
2016,9,25,16,30,676.0,57.0,1.2,29.0,252.0,331.62,244.12
2016,9,25,16,45,610.5,51.0,1.05,28.0,200.5,261.62,187.05
2016,9,25,17,0,545.0,45.0,0.9,27.0,149.0,198.37,134.42
2016,9,25,17,15,440.0,36.0,0.95,26.0,102.5,131.85,81.29
2016,9,25,17,30,335.0,27.0,1.0,25.0,56.0,78.26,37.7
2016,9,25,17,45,167.5,13.5,1.1,24.0,28.0,22.82,0.0
2016,9,25,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,16.5,25.5,21.51,0.0
2016,9,26,6,30,261.0,29.0,1.4,17.0,51.0,71.43,37.22
2016,9,26,6,45,365.0,41.0,1.5,18.0,96.0,123.37,80.7
2016,9,26,7,0,469.0,53.0,1.6,19.0,141.0,188.37,134.42
2016,9,26,7,15,535.5,61.0,1.5,19.5,191.5,249.92,187.41
2016,9,26,7,30,602.0,69.0,1.4,20.0,242.0,318.8,245.51
2016,9,26,7,45,646.5,75.5,1.3,21.0,293.0,383.25,298.17
2016,9,26,8,0,691.0,82.0,1.2,22.0,344.0,451.58,351.47
2016,9,26,8,15,722.5,87.0,1.05,23.0,393.0,514.52,398.0
2016,9,26,8,30,754.0,92.0,0.9,24.0,442.0,579.07,443.15
2016,9,26,8,45,777.0,95.5,0.75,25.0,487.0,635.37,480.05
2016,9,26,9,0,800.0,99.0,0.6,26.0,532.0,693.61,516.13
2016,9,26,9,15,817.0,102.0,0.65,26.5,573.0,746.37,549.9
2016,9,26,9,30,834.0,105.0,0.7,27.0,614.0,797.85,581.36
2016,9,26,9,45,846.0,107.5,0.8,28.0,648.0,843.04,607.85
2016,9,26,10,0,858.0,110.0,0.9,29.0,682.0,885.99,632.58
2016,9,26,10,15,867.5,111.5,0.95,29.5,710.0,923.12,653.8
2016,9,26,10,30,877.0,113.0,1.0,30.0,738.0,957.38,673.14
2016,9,26,10,45,883.5,114.0,1.05,30.5,758.5,972.53,680.72
2016,9,26,11,0,890.0,115.0,1.1,31.0,779.0,996.39,693.92
2016,9,26,11,15,893.5,116.0,1.25,31.5,791.5,1013.86,704.88
2016,9,26,11,30,897.0,117.0,1.4,32.0,804.0,1027.69,713.71
2016,9,26,11,45,899.5,116.5,1.55,32.5,808.5,1035.22,718.78
2016,9,26,12,0,902.0,116.0,1.7,33.0,813.0,1038.97,721.63
2016,9,26,12,15,901.0,116.0,1.9,33.0,808.5,1035.93,722.53
2016,9,26,12,30,900.0,116.0,2.1,33.0,804.0,1029.08,721.07
2016,9,26,12,45,921.0,103.5,2.3,33.0,798.5,1026.66,722.3
2016,9,26,13,0,942.0,91.0,2.5,33.0,793.0,1019.53,720.5
2016,9,26,13,15,936.5,90.5,2.7,33.0,772.5,995.96,708.33
2016,9,26,13,30,931.0,90.0,2.9,33.0,752.0,968.85,693.8
2016,9,26,13,45,924.5,88.0,3.1,33.0,724.5,935.81,675.18
2016,9,26,14,0,918.0,86.0,3.3,33.0,697.0,899.6,654.18
2016,9,26,14,15,907.0,84.5,3.4,32.5,662.5,857.24,629.42
2016,9,26,14,30,896.0,83.0,3.5,32.0,628.0,812.45,602.57
2016,9,26,14,45,883.0,80.0,3.6,32.0,587.5,762.31,570.33
2016,9,26,15,0,870.0,77.0,3.7,32.0,547.0,710.42,536.3
2016,9,26,15,15,850.0,74.5,3.7,31.5,501.0,658.39,500.05
2016,9,26,15,30,830.0,72.0,3.7,31.0,455.0,599.68,457.77
2016,9,26,15,45,801.5,68.5,3.7,30.5,405.5,534.95,409.59
2016,9,26,16,0,773.0,65.0,3.7,30.0,356.0,471.32,360.42
2016,9,26,16,15,732.0,60.5,3.3,29.0,304.0,402.51,305.69
2016,9,26,16,30,691.0,56.0,2.9,28.0,252.0,336.97,251.63
2016,9,26,16,45,628.0,50.0,2.55,27.0,200.0,266.41,192.66
2016,9,26,17,0,565.0,44.0,2.2,26.0,148.0,203.21,138.83
2016,9,26,17,15,459.0,34.5,2.15,24.5,101.5,134.73,83.33
2016,9,26,17,30,353.0,25.0,2.1,23.0,55.0,78.74,35.93
2016,9,26,17,45,176.5,12.5,2.05,22.0,27.5,22.83,0.0
2016,9,26,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,13.5,1.4,15.5,25.0,21.67,0.0
2016,9,27,6,30,273.0,27.0,1.5,16.0,50.0,72.33,36.67
2016,9,27,6,45,367.5,39.5,1.65,17.0,94.0,124.13,81.53
2016,9,27,7,0,462.0,52.0,1.8,18.0,138.0,187.46,134.63
2016,9,27,7,15,528.5,60.5,1.8,18.5,188.0,249.23,188.22
2016,9,27,7,30,595.0,69.0,1.8,19.0,238.0,318.37,247.12
2016,9,27,7,45,634.0,76.5,1.8,20.0,287.5,381.05,299.23
2016,9,27,8,0,673.0,84.0,1.8,21.0,337.0,447.04,351.85
2016,9,27,8,15,705.0,89.0,1.7,21.5,385.5,509.39,400.02
2016,9,27,8,30,737.0,94.0,1.6,22.0,434.0,573.42,447.43
2016,9,27,8,45,758.5,98.5,1.5,23.0,478.5,631.22,487.41
2016,9,27,9,0,780.0,103.0,1.4,24.0,523.0,686.07,523.59
2016,9,27,9,15,797.0,106.5,1.4,24.5,563.0,738.53,558.04
2016,9,27,9,30,814.0,110.0,1.4,25.0,603.0,789.76,589.91
2016,9,27,9,45,859.0,99.0,1.4,26.0,645.0,847.1,623.93
2016,9,27,10,0,904.0,88.0,1.4,27.0,687.0,894.21,650.34
2016,9,27,10,15,912.0,89.0,1.4,27.5,714.5,929.95,670.35
2016,9,27,10,30,920.0,90.0,1.4,28.0,742.0,962.64,688.34
2016,9,27,10,45,918.5,94.0,1.45,28.5,760.0,986.42,701.4
2016,9,27,11,0,917.0,98.0,1.5,29.0,778.0,1006.42,712.23
2016,9,27,11,15,920.0,98.5,1.6,29.0,790.0,1023.17,723.33
2016,9,27,11,30,923.0,99.0,1.7,29.0,802.0,1036.17,732.25
2016,9,27,11,45,919.0,102.0,1.8,29.5,804.5,1041.09,734.87
2016,9,27,12,0,915.0,105.0,1.9,30.0,807.0,1042.08,735.25
2016,9,27,12,15,914.0,104.5,1.95,30.0,802.5,1038.38,733.69
2016,9,27,12,30,913.0,104.0,2.0,30.0,798.0,1030.83,729.92
2016,9,27,12,45,920.0,98.5,2.15,30.5,788.5,1021.85,725.14
2016,9,27,13,0,927.0,93.0,2.3,31.0,779.0,1008.81,717.81
2016,9,27,13,15,921.5,92.0,2.4,30.5,758.5,984.88,705.94
2016,9,27,13,30,916.0,91.0,2.5,30.0,738.0,957.47,691.8
2016,9,27,13,45,902.5,91.5,2.6,30.0,709.0,921.24,670.37
2016,9,27,14,0,889.0,92.0,2.7,30.0,680.0,882.32,646.95
2016,9,27,14,15,877.5,90.5,2.75,30.0,645.5,840.45,620.9
2016,9,27,14,30,866.0,89.0,2.8,30.0,611.0,796.28,592.97
2016,9,27,14,45,850.5,86.0,2.9,30.0,570.5,752.67,565.3
2016,9,27,15,0,835.0,83.0,3.0,30.0,530.0,699.52,530.08
2016,9,27,15,15,813.5,80.0,3.1,29.5,484.5,641.27,489.81
2016,9,27,15,30,792.0,77.0,3.2,29.0,439.0,582.75,447.85
2016,9,27,15,45,767.0,72.0,3.3,28.5,390.5,520.22,401.3
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,458.52,353.49
2016,9,27,16,15,699.0,62.0,3.4,27.0,291.0,389.96,299.07
2016,9,27,16,30,656.0,57.0,3.4,26.0,240.0,324.96,245.37
2016,9,27,16,45,596.0,50.0,3.4,25.0,189.5,257.09,188.08
2016,9,27,17,0,536.0,43.0,3.4,24.0,139.0,195.12,134.72
2016,9,27,17,15,427.5,33.5,3.55,23.0,94.0,127.93,79.55
2016,9,27,17,30,319.0,24.0,3.7,22.0,49.0,72.92,30.9
2016,9,27,17,45,159.5,12.0,3.9,21.0,24.5,21.32,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,127.5,13.5,2.8,12.5,23.5,21.39,0.0
2016,9,28,6,30,255.0,27.0,2.9,13.0,47.0,70.49,35.38
2016,9,28,6,45,363.5,38.0,3.05,13.5,91.0,123.51,82.38
2016,9,28,7,0,472.0,49.0,3.2,14.0,135.0,189.33,138.45
2016,9,28,7,15,539.5,57.0,3.2,14.5,184.5,251.64,193.87
2016,9,28,7,30,607.0,65.0,3.2,15.0,234.0,321.44,254.97
2016,9,28,7,45,655.5,69.5,3.25,15.5,285.0,386.03,310.84
2016,9,28,8,0,704.0,74.0,3.3,16.0,336.0,454.85,368.4
2016,9,28,8,15,735.0,78.5,3.25,16.5,384.5,516.26,418.17
2016,9,28,8,30,766.0,83.0,3.2,17.0,433.0,580.36,468.22
2016,9,28,8,45,789.0,86.0,3.2,18.0,478.0,638.6,511.33
2016,9,28,9,0,812.0,89.0,3.2,19.0,523.0,696.72,552.82
2016,9,28,9,15,828.5,91.5,3.2,19.5,563.0,748.9,588.39
2016,9,28,9,30,845.0,94.0,3.2,20.0,603.0,799.73,622.01
2016,9,28,9,45,856.5,96.0,3.2,20.5,636.5,844.15,650.53
2016,9,28,10,0,868.0,98.0,3.2,21.0,670.0,876.25,670.11
2016,9,28,10,15,877.0,99.5,3.25,21.5,697.5,912.31,692.66
2016,9,28,10,30,886.0,101.0,3.3,22.0,725.0,945.51,713.06
2016,9,28,10,45,887.0,104.5,3.4,22.5,743.5,970.21,727.98
2016,9,28,11,0,888.0,108.0,3.5,23.0,762.0,991.36,740.59
2016,9,28,11,15,891.5,108.5,3.6,23.0,774.0,1008.11,751.81
2016,9,28,11,30,895.0,109.0,3.7,23.0,786.0,1021.24,760.77
2016,9,28,11,45,893.0,110.5,3.85,23.5,789.5,1026.23,763.33
2016,9,28,12,0,891.0,112.0,4.0,24.0,793.0,1027.43,763.55
2016,9,28,12,15,890.0,112.0,4.1,24.0,788.5,1024.25,762.16
2016,9,28,12,30,889.0,112.0,4.2,24.0,784.0,1017.31,758.42
2016,9,28,12,45,887.0,110.5,4.35,24.0,772.0,1004.07,750.87
2016,9,28,13,0,885.0,109.0,4.5,24.0,760.0,987.19,740.91
2016,9,28,13,15,878.5,108.0,4.6,23.5,739.5,963.02,727.59
2016,9,28,13,30,872.0,107.0,4.7,23.0,719.0,935.58,711.94
2016,9,28,13,45,863.0,105.5,4.8,23.0,691.5,913.23,698.31
2016,9,28,14,0,854.0,104.0,4.9,23.0,664.0,876.37,674.35
2016,9,28,14,15,841.5,101.5,4.95,22.5,629.5,832.84,646.44
2016,9,28,14,30,829.0,99.0,5.0,22.0,595.0,787.17,616.56
2016,9,28,14,45,815.0,95.5,5.1,22.0,555.5,737.4,582.2
2016,9,28,15,0,801.0,92.0,5.2,22.0,516.0,686.16,545.41
2016,9,28,15,15,778.0,88.5,5.2,21.5,470.5,627.76,501.95
2016,9,28,15,30,755.0,85.0,5.2,21.0,425.0,569.33,457.16
2016,9,28,15,45,729.0,79.0,5.2,20.5,377.5,506.98,407.9
2016,9,28,16,0,703.0,73.0,5.2,20.0,330.0,446.91,358.73
2016,9,28,16,15,657.0,67.5,5.1,19.0,279.5,378.44,301.72
2016,9,28,16,30,611.0,62.0,5.0,18.0,229.0,314.04,246.22
2016,9,28,16,45,545.5,54.5,4.95,17.5,179.5,245.71,186.19
2016,9,28,17,0,480.0,47.0,4.9,17.0,130.0,184.63,131.87
2016,9,28,17,15,364.0,36.0,4.85,16.0,86.5,117.84,75.87
2016,9,28,17,30,248.0,25.0,4.8,15.0,43.0,63.62,24.96
2016,9,28,17,45,124.0,12.5,4.8,14.5,21.5,19.2,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,3.45,10.5,23.5,22.1,0.0
2016,9,29,6,30,261.0,27.0,3.6,11.0,47.0,72.13,35.23
2016,9,29,6,45,375.0,37.5,3.75,11.5,91.5,127.06,85.47
2016,9,29,7,0,489.0,48.0,3.9,12.0,136.0,194.99,143.91
2016,9,29,7,15,557.0,55.5,3.85,12.5,186.0,258.2,200.83
2016,9,29,7,30,625.0,63.0,3.8,13.0,236.0,328.89,263.42
2016,9,29,7,45,670.5,68.0,3.8,13.5,286.5,393.73,320.17
2016,9,29,8,0,716.0,73.0,3.8,14.0,337.0,461.19,377.27
2016,9,29,8,15,746.5,77.0,3.8,14.5,385.5,523.73,428.62
2016,9,29,8,30,777.0,81.0,3.8,15.0,434.0,587.61,479.26
2016,9,29,8,45,801.0,83.5,3.8,15.5,479.0,646.5,524.44
2016,9,29,9,0,825.0,86.0,3.8,16.0,524.0,705.31,568.2
2016,9,29,9,15,601.0,163.5,3.85,16.5,495.5,656.21,525.93
2016,9,29,9,30,377.0,241.0,3.9,17.0,467.0,556.03,444.95
2016,9,29,9,45,633.5,165.0,3.95,17.5,570.0,737.68,585.38
2016,9,29,10,0,890.0,89.0,4.0,18.0,673.0,887.92,691.58
2016,9,29,10,15,898.0,90.5,4.05,18.5,699.5,923.67,713.51
2016,9,29,10,30,906.0,92.0,4.1,19.0,726.0,956.42,734.02
2016,9,29,10,45,912.0,92.0,4.15,19.5,745.5,982.42,749.78
2016,9,29,11,0,918.0,92.0,4.2,20.0,765.0,1004.99,763.22
2016,9,29,11,15,921.0,92.5,4.25,20.0,776.5,1021.59,774.14
2016,9,29,11,30,924.0,93.0,4.3,20.0,788.0,1034.43,782.68
2016,9,29,11,45,925.0,92.5,4.4,20.5,791.5,1040.33,785.48
2016,9,29,12,0,926.0,92.0,4.5,21.0,795.0,1042.33,785.99
2016,9,29,12,15,925.0,92.0,4.55,21.0,790.5,1038.98,784.3
2016,9,29,12,30,924.0,92.0,4.6,21.0,786.0,1031.75,780.14
2016,9,29,12,45,921.0,91.0,4.7,21.0,773.5,1017.57,771.87
2016,9,29,13,0,918.0,90.0,4.8,21.0,761.0,999.66,761.12
2016,9,29,13,15,912.0,89.0,4.85,20.5,740.5,975.25,746.99
2016,9,29,13,30,906.0,88.0,4.9,20.0,720.0,947.45,730.44
2016,9,29,13,45,898.0,87.0,4.95,20.0,692.5,914.6,708.82
2016,9,29,14,0,890.0,86.0,5.0,20.0,665.0,878.79,684.98
2016,9,29,14,15,878.5,84.0,5.05,19.5,630.5,836.2,657.34
2016,9,29,14,30,867.0,82.0,5.1,19.0,596.0,791.32,627.62
2016,9,29,14,45,851.0,80.0,5.15,19.0,556.0,741.03,592.2
2016,9,29,15,0,835.0,78.0,5.2,19.0,516.0,695.69,559.93
2016,9,29,15,15,813.5,75.0,5.2,18.5,470.5,637.39,515.99
2016,9,29,15,30,792.0,72.0,5.2,18.0,425.0,578.85,470.54
2016,9,29,15,45,761.5,68.5,5.2,18.0,376.5,514.83,418.44
2016,9,29,16,0,731.0,65.0,5.2,18.0,328.0,452.21,365.91
2016,9,29,16,15,687.0,60.0,5.15,17.0,277.5,383.76,308.32
2016,9,29,16,30,643.0,55.0,5.1,16.0,227.0,319.02,251.82
2016,9,29,16,45,573.0,48.5,5.05,15.5,177.0,249.26,189.86
2016,9,29,17,0,503.0,42.0,5.0,15.0,127.0,186.49,133.52
2016,9,29,17,15,385.0,32.0,4.9,14.5,83.5,118.9,75.9
2016,9,29,17,30,267.0,22.0,4.8,14.0,40.0,63.46,19.78
2016,9,29,17,45,133.5,11.0,4.7,13.5,20.0,18.86,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
