Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,136.0,12.5,3.8,10.0,22.5,22.26,0.0
2016,9,30,6,30,272.0,25.0,4.0,10.0,45.0,72.93,33.79
2016,9,30,6,45,386.0,35.5,4.2,10.5,89.0,129.22,87.1
2016,9,30,7,0,500.0,46.0,4.4,11.0,133.0,198.11,146.96
2016,9,30,7,15,568.0,52.5,4.45,11.5,183.0,261.09,204.27
2016,9,30,7,30,636.0,59.0,4.5,12.0,233.0,331.49,267.31
2016,9,30,7,45,681.5,64.0,4.55,12.5,283.5,395.92,324.4
2016,9,30,8,0,727.0,69.0,4.6,13.0,334.0,465.23,383.72
2016,9,30,8,15,757.0,72.5,4.6,13.5,382.5,527.48,435.47
2016,9,30,8,30,787.0,76.0,4.6,14.0,431.0,591.0,486.48
2016,9,30,8,45,810.0,78.5,4.7,14.5,476.0,649.59,532.43
2016,9,30,9,0,833.0,81.0,4.8,15.0,521.0,708.01,576.73
2016,9,30,9,15,848.5,83.0,4.85,15.5,560.5,759.61,613.1
2016,9,30,9,30,864.0,85.0,4.9,16.0,600.0,801.52,641.73
2016,9,30,9,45,877.5,86.0,4.95,16.5,634.0,846.3,672.17
2016,9,30,10,0,891.0,87.0,5.0,17.0,668.0,888.88,700.65
2016,9,30,10,15,899.0,88.5,5.05,17.0,695.0,924.59,725.33
2016,9,30,10,30,907.0,90.0,5.1,17.0,722.0,957.31,747.85
2016,9,30,10,45,911.5,91.5,5.2,17.5,741.5,983.5,764.64
2016,9,30,11,0,916.0,93.0,5.3,18.0,761.0,1006.2,779.03
2016,9,30,11,15,919.5,93.5,5.35,18.0,772.5,1023.19,790.65
2016,9,30,11,30,923.0,94.0,5.4,18.0,784.0,1036.44,799.82
2016,9,30,11,45,924.0,94.0,5.5,18.0,788.0,1042.81,804.74
2016,9,30,12,0,925.0,94.0,5.6,18.0,792.0,1045.29,807.14
2016,9,30,12,15,924.0,94.0,5.65,18.0,787.5,1041.86,805.2
2016,9,30,12,30,923.0,94.0,5.7,18.0,783.0,1034.54,800.73
2016,9,30,12,45,917.5,94.5,5.8,18.0,770.0,1019.52,791.31
2016,9,30,13,0,912.0,95.0,5.9,18.0,757.0,1000.83,779.41
2016,9,30,13,15,906.0,94.0,5.9,17.5,736.5,976.46,764.36
2016,9,30,13,30,900.0,93.0,5.9,17.0,716.0,948.71,746.87
2016,9,30,13,45,892.5,91.0,5.95,17.0,688.0,915.28,724.06
2016,9,30,14,0,885.0,89.0,6.0,17.0,660.0,878.89,698.98
2016,9,30,14,15,873.0,87.0,5.95,17.0,625.5,835.98,668.44
2016,9,30,14,30,861.0,85.0,5.9,17.0,591.0,790.84,636.06
2016,9,30,14,45,846.5,82.5,5.85,17.0,551.0,748.54,605.57
2016,9,30,15,0,832.0,80.0,5.8,17.0,511.0,696.7,567.32
2016,9,30,15,15,810.0,77.0,5.7,16.5,466.0,638.11,522.2
2016,9,30,15,30,788.0,74.0,5.6,16.0,421.0,579.35,475.7
2016,9,30,15,45,758.5,69.5,5.5,16.0,372.5,514.92,422.47
2016,9,30,16,0,729.0,65.0,5.4,16.0,324.0,451.84,368.86
2016,9,30,16,15,684.0,60.5,5.2,15.5,273.5,383.5,310.01
2016,9,30,16,30,639.0,56.0,5.0,15.0,223.0,319.96,253.5
2016,9,30,16,45,569.0,49.0,4.85,14.5,173.0,249.05,190.3
2016,9,30,17,0,499.0,42.0,4.7,14.0,123.0,185.95,133.42
2016,9,30,17,15,378.0,31.5,4.45,13.5,80.0,117.47,74.73
2016,9,30,17,30,257.0,21.0,4.2,13.0,37.0,60.93,12.37
2016,9,30,17,45,128.5,10.5,3.95,12.5,18.5,18.22,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,12.0,2.05,9.5,22.5,23.33,0.0
2016,10,1,6,30,293.0,24.0,2.4,10.0,45.0,76.17,32.97
2016,10,1,6,45,412.0,33.5,2.75,11.0,90.0,134.7,90.25
2016,10,1,7,0,531.0,43.0,3.1,12.0,135.0,205.93,151.76
2016,10,1,7,15,599.5,49.5,3.2,12.5,185.5,271.01,210.64
2016,10,1,7,30,668.0,56.0,3.3,13.0,236.0,342.64,274.27
2016,10,1,7,45,714.5,60.0,3.45,13.5,288.0,409.46,332.83
2016,10,1,8,0,761.0,64.0,3.6,14.0,340.0,480.07,392.6
2016,10,1,8,15,790.5,67.5,3.55,14.5,389.0,543.78,444.61
2016,10,1,8,30,820.0,71.0,3.5,15.0,438.0,608.65,495.6
2016,10,1,8,45,843.0,73.5,3.5,15.5,483.5,668.77,541.36
2016,10,1,9,0,866.0,76.0,3.5,16.0,529.0,722.1,579.87
2016,10,1,9,15,881.5,78.0,3.45,16.5,569.5,774.28,615.21
2016,10,1,9,30,897.0,80.0,3.4,17.0,610.0,824.9,648.68
2016,10,1,9,45,912.5,79.5,3.35,17.5,645.0,870.81,678.15
2016,10,1,10,0,928.0,79.0,3.3,18.0,680.0,914.53,705.62
2016,10,1,10,15,935.5,80.0,3.25,18.5,707.5,950.25,727.16
2016,10,1,10,30,943.0,81.0,3.2,19.0,735.0,982.82,746.34
2016,10,1,10,45,948.5,82.0,3.15,19.5,755.0,1010.13,761.82
2016,10,1,11,0,954.0,83.0,3.1,20.0,775.0,1033.84,774.84
2016,10,1,11,15,957.0,83.5,3.1,20.0,786.5,1050.79,785.33
2016,10,1,11,30,960.0,84.0,3.1,20.0,798.0,1063.84,793.42
2016,10,1,11,45,960.5,84.5,3.1,20.0,802.0,1070.4,797.4
2016,10,1,12,0,961.0,85.0,3.1,20.0,806.0,1072.92,798.94
2016,10,1,12,15,960.0,85.0,3.15,20.0,801.5,1069.31,797.12
2016,10,1,12,30,959.0,85.0,3.2,20.0,797.0,1061.68,792.83
2016,10,1,12,45,954.5,85.0,3.3,20.5,783.5,1046.6,782.71
2016,10,1,13,0,950.0,85.0,3.4,21.0,770.0,1027.7,770.17
2016,10,1,13,15,945.0,84.0,3.5,21.0,749.5,1003.47,755.59
2016,10,1,13,30,940.0,83.0,3.6,21.0,729.0,975.67,738.58
2016,10,1,13,45,930.5,82.5,3.7,21.0,700.5,940.98,716.75
2016,10,1,14,0,921.0,82.0,3.8,21.0,672.0,903.31,692.7
2016,10,1,14,15,910.0,80.5,3.85,20.5,637.0,860.5,665.79
2016,10,1,14,30,899.0,79.0,3.9,20.0,602.0,815.27,636.76
2016,10,1,14,45,882.0,77.0,4.0,20.0,561.0,762.79,600.96
2016,10,1,15,0,865.0,75.0,4.1,20.0,520.0,708.95,563.55
2016,10,1,15,15,843.0,72.5,4.2,19.5,473.5,655.7,524.86
2016,10,1,15,30,821.0,70.0,4.3,19.0,427.0,595.88,479.54
2016,10,1,15,45,788.5,66.5,4.4,19.0,377.0,529.14,426.44
2016,10,1,16,0,756.0,63.0,4.5,19.0,327.0,463.97,372.72
2016,10,1,16,15,710.0,58.5,4.45,18.0,275.5,393.65,314.11
2016,10,1,16,30,664.0,54.0,4.4,17.0,224.0,327.19,256.52
2016,10,1,16,45,589.5,47.5,4.4,16.5,173.0,254.83,192.74
2016,10,1,17,0,515.0,41.0,4.4,16.0,122.0,189.76,134.68
2016,10,1,17,15,383.5,30.5,4.4,15.5,78.5,118.13,73.72
2016,10,1,17,30,252.0,20.0,4.4,15.0,35.0,59.1,2.38
2016,10,1,17,45,126.0,10.0,4.4,14.5,17.5,17.76,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,136.0,11.5,2.45,9.5,21.0,22.41,0.0
2016,10,2,6,30,272.0,23.0,2.8,10.0,42.0,72.74,28.77
2016,10,2,6,45,386.0,33.5,3.15,11.0,85.0,130.53,87.7
2016,10,2,7,0,500.0,44.0,3.5,12.0,128.0,200.03,148.0
2016,10,2,7,15,569.0,50.5,3.65,12.5,177.5,263.64,205.61
2016,10,2,7,30,638.0,57.0,3.8,13.0,227.0,334.8,268.92
2016,10,2,7,45,395.5,101.5,4.0,13.5,214.0,300.66,246.35
2016,10,2,8,0,153.0,146.0,4.2,14.0,201.0,221.12,181.83
2016,10,2,8,15,121.0,166.5,4.3,14.0,213.5,231.43,190.6
2016,10,2,8,30,89.0,187.0,4.4,14.0,226.0,225.7,185.38
2016,10,2,8,45,186.5,202.5,4.5,14.5,296.0,324.6,267.41
2016,10,2,9,0,284.0,218.0,4.6,15.0,366.0,435.68,357.01
2016,10,2,9,15,567.5,152.5,4.65,15.0,476.5,626.02,510.59
2016,10,2,9,30,851.0,87.0,4.7,15.0,587.0,806.31,647.8
2016,10,2,9,45,516.5,194.0,4.8,15.5,503.0,665.53,536.25
2016,10,2,10,0,182.0,301.0,4.9,16.0,419.0,462.16,371.04
2016,10,2,10,15,182.5,314.5,4.95,16.0,437.0,482.74,387.21
2016,10,2,10,30,183.0,328.0,5.0,16.0,455.0,502.76,402.14
2016,10,2,10,45,113.0,316.5,5.05,16.5,396.0,427.57,340.89
2016,10,2,11,0,43.0,305.0,5.1,17.0,337.0,326.36,258.92
2016,10,2,11,15,79.5,330.5,5.15,17.0,390.0,390.18,310.21
2016,10,2,11,30,116.0,356.0,5.2,17.0,443.0,455.04,361.32
2016,10,2,11,45,89.5,346.5,5.3,17.0,414.0,418.54,332.11
2016,10,2,12,0,63.0,337.0,5.4,17.0,385.0,381.66,302.68
2016,10,2,12,15,203.5,333.0,5.45,17.0,484.0,542.2,431.63
2016,10,2,12,30,344.0,329.0,5.5,17.0,583.0,700.28,554.21
2016,10,2,12,45,626.0,213.5,5.6,17.0,665.5,883.64,697.25
2016,10,2,13,0,908.0,98.0,5.7,17.0,748.0,1002.96,783.91
2016,10,2,13,15,653.0,190.0,5.75,17.0,651.0,861.48,681.85
2016,10,2,13,30,398.0,282.0,5.8,17.0,554.0,672.92,536.95
2016,10,2,13,45,642.5,186.0,5.85,17.0,604.0,810.86,647.97
2016,10,2,14,0,887.0,90.0,5.9,17.0,654.0,883.82,703.13
2016,10,2,14,15,875.0,88.0,5.95,17.0,619.5,840.71,672.43
2016,10,2,14,30,863.0,86.0,6.0,17.0,585.0,795.38,640.35
2016,10,2,14,45,845.0,84.0,6.05,17.0,544.0,750.9,608.56
2016,10,2,15,0,827.0,82.0,6.1,17.0,503.0,697.06,568.97
2016,10,2,15,15,803.5,79.0,6.05,16.5,457.5,637.57,523.14
2016,10,2,15,30,780.0,76.0,6.0,16.0,412.0,578.06,475.96
2016,10,2,15,45,744.5,72.5,6.0,15.5,362.5,511.6,421.82
2016,10,2,16,0,709.0,69.0,6.0,15.0,313.0,447.06,367.49
2016,10,2,16,15,659.5,63.5,5.8,14.5,262.0,378.03,307.61
2016,10,2,16,30,610.0,58.0,5.6,14.0,211.0,312.05,248.73
2016,10,2,16,45,532.0,50.5,5.45,14.0,161.5,239.57,183.66
2016,10,2,17,0,454.0,43.0,5.3,14.0,112.0,175.87,126.2
2016,10,2,17,15,320.0,31.5,4.95,13.5,70.5,106.49,66.65
2016,10,2,17,30,186.0,20.0,4.6,13.0,29.0,49.48,0.0
2016,10,2,17,45,93.0,10.0,4.25,12.5,14.5,15.28,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,25.5,11.5,1.35,9.5,13.0,11.64,0.0
2016,10,3,6,30,51.0,23.0,1.6,10.0,26.0,30.03,8.85
2016,10,3,6,45,93.5,41.5,1.9,11.0,54.5,66.17,45.61
2016,10,3,7,0,136.0,60.0,2.2,12.0,83.0,102.85,77.54
2016,10,3,7,15,157.0,80.5,2.15,12.0,115.5,139.42,110.3
2016,10,3,7,30,178.0,101.0,2.1,12.0,148.0,178.53,144.91
2016,10,3,7,45,190.5,121.0,2.05,12.5,181.0,215.57,176.89
2016,10,3,8,0,203.0,141.0,2.0,13.0,214.0,253.93,209.07
2016,10,3,8,15,120.5,156.5,2.0,13.0,201.5,221.69,182.29
2016,10,3,8,30,38.0,172.0,2.0,13.0,189.0,178.68,145.55
2016,10,3,8,45,19.0,134.0,2.05,13.5,142.5,120.23,96.38
2016,10,3,9,0,0.0,96.0,2.1,14.0,96.0,74.36,57.26
2016,10,3,9,15,4.5,144.0,2.1,14.0,147.0,118.5,94.04
2016,10,3,9,30,9.0,192.0,2.1,14.0,198.0,164.77,131.87
2016,10,3,9,45,4.5,163.0,2.1,14.5,166.0,134.79,106.63
2016,10,3,10,0,0.0,134.0,2.1,15.0,134.0,105.73,82.31
2016,10,3,10,15,2.0,160.0,2.1,15.0,162.0,129.74,101.93
2016,10,3,10,30,4.0,186.0,2.1,15.0,190.0,154.29,121.75
2016,10,3,10,45,4.0,181.5,2.15,15.5,185.0,150.26,118.08
2016,10,3,11,0,4.0,177.0,2.2,16.0,180.0,146.3,114.57
2016,10,3,11,15,56.5,264.5,2.25,16.0,306.5,298.53,237.41
2016,10,3,11,30,109.0,352.0,2.3,16.0,433.0,444.8,350.38
2016,10,3,11,45,62.5,304.5,2.35,16.0,351.0,347.12,273.8
2016,10,3,12,0,16.0,257.0,2.4,16.0,269.0,230.4,181.47
2016,10,3,12,15,17.0,258.5,2.4,16.0,271.0,232.8,183.77
2016,10,3,12,30,18.0,260.0,2.4,16.0,273.0,235.19,185.76
2016,10,3,12,45,9.0,206.5,2.4,16.0,213.0,177.31,139.51
2016,10,3,13,0,0.0,153.0,2.4,16.0,153.0,121.68,94.49
2016,10,3,13,15,0.0,133.0,2.4,16.0,133.0,104.75,80.9
2016,10,3,13,30,0.0,113.0,2.4,16.0,113.0,88.08,67.38
2016,10,3,13,45,0.0,121.5,2.4,16.0,121.5,95.17,73.33
2016,10,3,14,0,0.0,130.0,2.4,16.0,130.0,102.39,79.39
2016,10,3,14,15,0.5,148.5,2.35,16.0,149.0,118.85,93.07
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,135.92,107.25
2016,10,3,14,45,0.5,145.5,2.3,16.0,146.0,116.93,91.9
2016,10,3,15,0,0.0,124.0,2.3,16.0,124.0,98.23,76.71
2016,10,3,15,15,0.0,116.5,2.2,15.5,116.5,92.21,72.1
2016,10,3,15,30,0.0,109.0,2.1,15.0,109.0,86.26,67.48
2016,10,3,15,45,0.0,95.5,2.05,15.0,95.5,75.17,58.34
2016,10,3,16,0,0.0,82.0,2.0,15.0,82.0,64.17,49.16
2016,10,3,16,15,289.5,70.0,1.75,15.0,141.0,213.41,172.97
2016,10,3,16,30,579.0,58.0,1.5,15.0,200.0,300.6,235.98
2016,10,3,16,45,499.5,50.0,1.25,15.0,152.0,228.94,172.67
2016,10,3,17,0,420.0,42.0,1.0,15.0,104.0,166.33,117.61
2016,10,3,17,15,288.0,30.0,0.9,14.5,65.0,99.04,60.4
2016,10,3,17,30,156.0,18.0,0.8,14.0,26.0,43.29,0.0
2016,10,3,17,45,78.0,9.0,0.7,14.0,13.0,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.5,12.0,1.4,11.0,17.0,17.89,0.0
2016,10,4,6,30,161.0,24.0,1.6,11.0,34.0,55.45,15.66
2016,10,4,6,45,274.0,38.0,1.8,11.5,74.5,110.18,74.6
2016,10,4,7,0,387.0,52.0,2.0,12.0,115.0,177.76,132.61
2016,10,4,7,15,463.0,61.5,2.05,12.0,163.0,240.82,188.73
2016,10,4,7,30,539.0,71.0,2.1,12.0,211.0,312.36,251.56
2016,10,4,7,45,296.0,104.5,2.2,12.5,184.0,249.19,204.37
2016,10,4,8,0,53.0,138.0,2.3,13.0,157.0,151.91,123.82
2016,10,4,8,15,386.0,115.5,2.25,13.5,282.0,360.5,298.3
2016,10,4,8,30,719.0,93.0,2.2,14.0,407.0,578.21,470.67
2016,10,4,8,45,755.5,93.5,2.15,14.5,453.5,638.09,514.44
2016,10,4,9,0,792.0,94.0,2.1,15.0,500.0,702.05,560.74
2016,10,4,9,15,415.5,164.5,2.05,15.5,379.0,516.15,414.45
2016,10,4,9,30,39.0,235.0,2.0,16.0,258.0,247.23,196.7
2016,10,4,9,45,36.5,245.5,1.95,16.5,268.0,256.62,204.18
2016,10,4,10,0,34.0,256.0,1.9,17.0,278.0,265.89,210.54
2016,10,4,10,15,215.5,269.0,1.9,17.0,415.0,466.44,370.17
2016,10,4,10,30,397.0,282.0,1.9,17.0,552.0,678.64,528.13
2016,10,4,10,45,269.5,312.5,1.95,17.5,498.5,598.63,464.0
2016,10,4,11,0,142.0,343.0,2.0,18.0,445.0,489.37,379.8
2016,10,4,11,15,143.0,348.0,2.05,18.0,452.0,497.97,386.79
2016,10,4,11,30,144.0,353.0,2.1,18.0,459.0,505.98,392.64
2016,10,4,11,45,539.0,223.0,2.2,18.5,620.0,813.79,624.36
2016,10,4,12,0,934.0,93.0,2.3,19.0,781.0,1059.64,788.22
2016,10,4,12,15,932.5,93.0,2.4,19.0,776.0,1055.36,783.97
2016,10,4,12,30,931.0,93.0,2.5,19.0,771.0,1047.18,780.08
2016,10,4,12,45,928.5,92.0,2.6,19.0,758.0,1033.01,772.36
2016,10,4,13,0,926.0,91.0,2.7,19.0,745.0,1015.08,762.23
2016,10,4,13,15,920.0,90.0,2.85,19.0,724.0,990.14,747.87
2016,10,4,13,30,914.0,89.0,3.0,19.0,703.0,961.78,731.1
2016,10,4,13,45,905.5,87.5,3.15,19.5,675.0,927.35,708.6
2016,10,4,14,0,897.0,86.0,3.3,20.0,647.0,889.99,683.88
2016,10,4,14,15,885.0,84.0,3.35,19.5,612.0,846.42,656.46
2016,10,4,14,30,873.0,82.0,3.4,19.0,577.0,800.61,627.01
2016,10,4,14,45,856.5,79.5,3.5,19.0,536.5,756.13,597.07
2016,10,4,15,0,840.0,77.0,3.6,19.0,496.0,702.26,559.63
2016,10,4,15,15,816.5,74.0,3.65,18.5,450.0,642.14,515.59
2016,10,4,15,30,793.0,71.0,3.7,18.0,404.0,582.0,469.85
2016,10,4,15,45,758.0,67.5,3.75,18.0,354.5,515.16,416.38
2016,10,4,16,0,723.0,64.0,3.8,18.0,305.0,450.21,362.63
2016,10,4,16,15,673.0,59.0,3.7,17.5,254.5,379.25,302.81
2016,10,4,16,30,623.0,54.0,3.6,17.0,204.0,314.2,245.91
2016,10,4,16,45,536.5,47.0,3.5,16.5,154.0,238.68,180.0
2016,10,4,17,0,450.0,40.0,3.4,16.0,104.0,172.96,122.06
2016,10,4,17,15,305.5,28.5,3.45,15.5,63.5,101.72,60.29
2016,10,4,17,30,161.0,17.0,3.5,15.0,23.0,36.01,0.0
2016,10,4,17,45,80.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,10.5,1.85,8.5,18.0,21.38,0.0
2016,10,5,6,30,242.0,21.0,2.1,9.0,36.0,67.98,14.37
2016,10,5,6,45,379.5,31.0,2.4,10.0,80.0,131.33,88.14
2016,10,5,7,0,517.0,41.0,2.7,11.0,124.0,207.72,154.43
2016,10,5,7,15,590.5,47.5,2.9,11.5,174.5,274.37,214.91
2016,10,5,7,30,664.0,54.0,3.1,12.0,225.0,347.8,280.35
2016,10,5,7,45,715.5,58.0,3.35,13.0,277.0,417.1,340.6
2016,10,5,8,0,767.0,62.0,3.6,14.0,329.0,490.72,402.23
2016,10,5,8,15,798.0,65.5,3.75,14.5,378.5,555.7,455.56
2016,10,5,8,30,829.0,69.0,3.9,15.0,428.0,621.95,508.13
2016,10,5,8,45,854.0,70.5,4.05,16.0,474.0,676.71,549.52
2016,10,5,9,0,879.0,72.0,4.2,17.0,520.0,736.54,591.66
2016,10,5,9,15,894.5,74.0,4.1,17.0,560.0,789.11,628.35
2016,10,5,9,30,910.0,76.0,4.0,17.0,600.0,840.06,663.26
2016,10,5,9,45,922.5,77.0,3.95,17.5,634.5,885.38,692.53
2016,10,5,10,0,935.0,78.0,3.9,18.0,669.0,928.29,719.65
2016,10,5,10,15,942.5,79.0,3.85,18.5,696.0,963.93,741.36
2016,10,5,10,30,950.0,80.0,3.8,19.0,723.0,996.39,760.68
2016,10,5,10,45,956.5,80.0,3.8,19.5,742.5,1023.35,776.47
2016,10,5,11,0,963.0,80.0,3.8,20.0,762.0,1046.72,789.84
2016,10,5,11,15,966.0,80.5,3.75,20.0,773.5,1063.47,799.97
2016,10,5,11,30,969.0,81.0,3.7,20.0,785.0,1076.28,807.61
2016,10,5,11,45,970.0,81.0,3.7,20.0,788.0,1082.49,811.42
2016,10,5,12,0,971.0,81.0,3.7,20.0,791.0,1084.63,812.74
2016,10,5,12,15,969.5,80.5,3.7,20.0,786.0,1079.58,809.49
2016,10,5,12,30,968.0,80.0,3.7,20.0,781.0,1070.47,803.76
2016,10,5,12,45,956.5,83.5,3.7,20.5,766.0,1052.16,790.52
2016,10,5,13,0,945.0,87.0,3.7,21.0,751.0,1030.18,775.04
2016,10,5,13,15,938.5,86.0,3.65,21.0,729.5,1004.31,758.2
2016,10,5,13,30,932.0,85.0,3.6,21.0,708.0,975.0,739.09
2016,10,5,13,45,922.0,84.0,3.6,21.0,679.0,939.23,715.9
2016,10,5,14,0,912.0,83.0,3.6,21.0,650.0,900.57,690.63
2016,10,5,14,15,899.5,81.5,3.55,20.5,614.0,856.58,662.43
2016,10,5,14,30,887.0,80.0,3.5,20.0,578.0,810.35,632.28
2016,10,5,14,45,867.5,78.0,3.5,20.0,536.5,756.28,595.07
2016,10,5,15,0,848.0,76.0,3.5,20.0,495.0,707.59,561.28
2016,10,5,15,15,823.5,73.0,3.45,19.5,448.5,646.4,516.44
2016,10,5,15,30,799.0,70.0,3.4,19.0,402.0,585.27,469.99
2016,10,5,15,45,762.5,66.5,3.35,19.0,352.0,517.26,415.76
2016,10,5,16,0,726.0,63.0,3.3,19.0,302.0,451.28,361.41
2016,10,5,16,15,674.0,58.0,2.95,18.5,250.5,379.23,300.78
2016,10,5,16,30,622.0,53.0,2.6,18.0,199.0,313.4,243.43
2016,10,5,16,45,537.0,45.5,2.3,17.5,149.5,237.91,177.91
2016,10,5,17,0,452.0,38.0,2.0,17.0,100.0,172.12,120.16
2016,10,5,17,15,303.0,26.5,2.0,16.0,60.5,99.39,56.45
2016,10,5,17,30,154.0,15.0,2.0,15.0,21.0,33.59,0.0
2016,10,5,17,45,77.0,7.5,2.05,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.0,2.1,9.5,16.5,21.27,0.0
2016,10,6,6,30,240.0,20.0,2.4,10.0,33.0,67.33,7.43
2016,10,6,6,45,375.0,30.0,2.75,11.0,76.5,130.82,87.19
2016,10,6,7,0,510.0,40.0,3.1,12.0,120.0,206.51,153.21
2016,10,6,7,15,583.0,46.5,3.2,12.5,169.5,272.68,213.2
2016,10,6,7,30,656.0,53.0,3.3,13.0,219.0,345.55,278.0
2016,10,6,7,45,704.5,57.0,3.45,13.5,270.0,413.02,337.16
2016,10,6,8,0,753.0,61.0,3.6,14.0,321.0,484.48,397.62
2016,10,6,8,15,783.5,64.5,3.55,14.5,369.0,548.4,449.73
2016,10,6,8,30,814.0,68.0,3.5,15.0,417.0,613.58,500.88
2016,10,6,8,45,837.5,70.0,3.45,16.0,462.0,673.07,544.89
2016,10,6,9,0,861.0,72.0,3.4,17.0,507.0,725.59,580.66
2016,10,6,9,15,876.0,74.0,3.35,17.5,546.5,776.95,615.21
2016,10,6,9,30,891.0,76.0,3.3,18.0,586.0,826.7,647.88
2016,10,6,9,45,907.5,75.5,3.3,18.5,620.5,872.93,677.73
2016,10,6,10,0,924.0,75.0,3.3,19.0,655.0,917.06,705.68
2016,10,6,10,15,931.5,76.0,3.25,19.5,681.5,952.31,726.8
2016,10,6,10,30,939.0,77.0,3.2,20.0,708.0,984.41,745.6
2016,10,6,10,45,944.5,77.5,3.15,20.5,727.5,1010.67,760.31
2016,10,6,11,0,950.0,78.0,3.1,21.0,747.0,1033.36,772.62
2016,10,6,11,15,953.0,78.5,3.0,21.5,758.0,1049.85,780.37
2016,10,6,11,30,956.0,79.0,2.9,22.0,769.0,1062.46,785.65
2016,10,6,11,45,957.5,79.0,2.85,22.5,772.5,1069.03,787.57
2016,10,6,12,0,959.0,79.0,2.8,23.0,776.0,1071.58,787.09
2016,10,6,12,15,957.5,78.5,2.8,23.0,771.0,1066.48,783.88
2016,10,6,12,30,956.0,78.0,2.8,23.0,766.0,1057.39,778.33
2016,10,6,12,45,951.5,78.5,2.8,23.0,752.5,1042.57,769.21
2016,10,6,13,0,947.0,79.0,2.8,23.0,739.0,1023.95,757.79
2016,10,6,13,15,941.5,78.0,2.75,23.0,718.0,998.93,741.79
2016,10,6,13,30,936.0,77.0,2.7,23.0,697.0,970.41,723.59
2016,10,6,13,45,927.0,76.0,2.7,23.0,668.5,935.39,701.49
2016,10,6,14,0,918.0,75.0,2.7,23.0,640.0,897.42,677.32
2016,10,6,14,15,906.0,73.5,2.65,23.0,605.0,853.6,648.59
2016,10,6,14,30,894.0,72.0,2.6,23.0,570.0,807.5,618.06
2016,10,6,14,45,877.0,70.0,2.6,23.0,529.0,755.01,582.97
2016,10,6,15,0,860.0,68.0,2.6,23.0,488.0,701.21,546.39
2016,10,6,15,15,837.0,65.5,2.5,22.5,442.5,641.86,504.2
2016,10,6,15,30,814.0,63.0,2.4,22.0,397.0,587.26,463.23
2016,10,6,15,45,780.0,60.0,2.35,22.0,347.5,520.56,411.13
2016,10,6,16,0,746.0,57.0,2.3,22.0,298.0,455.62,358.67
2016,10,6,16,15,697.0,52.0,2.0,21.0,247.0,383.95,299.9
2016,10,6,16,30,648.0,47.0,1.7,20.0,196.0,316.58,242.51
2016,10,6,16,45,564.5,40.5,1.4,19.0,147.0,241.04,177.84
2016,10,6,17,0,481.0,34.0,1.1,18.0,98.0,176.58,121.5
2016,10,6,17,15,331.5,23.5,1.15,17.0,58.5,102.05,54.28
2016,10,6,17,30,182.0,13.0,1.2,16.0,19.0,36.15,0.0
2016,10,6,17,45,91.0,6.5,1.25,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.0,0.85,12.0,15.5,21.11,0.0
2016,10,7,6,30,244.0,18.0,0.9,12.0,31.0,66.83,0.0
2016,10,7,6,45,373.0,28.0,1.0,12.5,73.0,129.89,85.35
2016,10,7,7,0,502.0,38.0,1.1,13.0,115.0,203.91,149.92
2016,10,7,7,15,574.5,44.5,1.25,13.5,164.0,268.09,207.38
2016,10,7,7,30,647.0,51.0,1.4,14.0,213.0,341.8,271.71
2016,10,7,7,45,472.0,88.0,1.55,14.5,220.0,331.64,268.57
2016,10,7,8,0,297.0,125.0,1.7,15.0,227.0,292.18,238.71
2016,10,7,8,15,450.0,115.0,1.85,16.0,294.5,402.3,328.08
2016,10,7,8,30,603.0,105.0,2.0,17.0,362.0,523.11,422.27
2016,10,7,8,45,726.0,88.0,2.2,18.0,429.5,618.38,494.53
2016,10,7,9,0,849.0,71.0,2.4,19.0,497.0,717.76,566.26
2016,10,7,9,15,626.5,145.0,2.5,19.5,473.0,673.55,529.89
2016,10,7,9,30,404.0,219.0,2.6,20.0,449.0,567.76,447.24
2016,10,7,9,45,638.0,155.5,2.75,21.0,542.5,747.18,581.32
2016,10,7,10,0,872.0,92.0,2.9,22.0,636.0,892.43,679.22
2016,10,7,10,15,880.5,93.5,2.85,22.5,662.5,927.6,699.13
2016,10,7,10,30,889.0,95.0,2.8,23.0,689.0,959.86,717.79
2016,10,7,10,45,895.5,95.5,2.8,23.5,708.0,985.97,732.63
2016,10,7,11,0,902.0,96.0,2.8,24.0,727.0,1008.72,745.27
2016,10,7,11,15,905.5,96.5,2.7,24.5,738.0,1024.99,752.76
2016,10,7,11,30,909.0,97.0,2.6,25.0,749.0,1037.58,757.92
2016,10,7,11,45,910.0,97.0,2.55,25.5,752.0,1043.33,759.28
2016,10,7,12,0,911.0,97.0,2.5,26.0,755.0,1045.26,758.4
2016,10,7,12,15,732.0,169.0,2.4,26.0,695.5,964.13,705.07
2016,10,7,12,30,553.0,241.0,2.3,26.0,636.0,845.25,624.76
2016,10,7,12,45,540.0,240.5,2.25,26.5,620.5,824.58,610.45
2016,10,7,13,0,527.0,240.0,2.2,27.0,605.0,801.72,593.85
2016,10,7,13,15,541.5,226.0,2.15,27.0,591.5,789.03,586.17
2016,10,7,13,30,556.0,212.0,2.1,27.0,578.0,773.32,576.36
2016,10,7,13,45,691.0,160.0,2.05,27.0,595.0,833.28,619.08
2016,10,7,14,0,826.0,108.0,2.0,27.0,612.0,865.63,640.82
2016,10,7,14,15,652.0,150.5,1.9,26.5,534.5,740.69,557.33
2016,10,7,14,30,478.0,193.0,1.8,26.0,457.0,609.49,464.42
2016,10,7,14,45,452.0,182.5,1.75,26.0,417.0,556.68,427.57
2016,10,7,15,0,426.0,172.0,1.7,26.0,377.0,504.7,389.98
2016,10,7,15,15,529.0,131.5,1.5,25.5,362.0,508.98,395.01
2016,10,7,15,30,632.0,91.0,1.3,25.0,347.0,509.09,395.28
2016,10,7,15,45,574.0,92.0,1.1,25.0,302.0,441.6,342.5
2016,10,7,16,0,516.0,93.0,0.9,25.0,257.0,378.04,292.07
2016,10,7,16,15,467.5,82.0,0.9,24.0,211.0,308.58,237.74
2016,10,7,16,30,419.0,71.0,0.9,23.0,165.0,249.25,189.24
2016,10,7,16,45,346.0,57.5,0.9,22.0,122.0,184.65,135.71
2016,10,7,17,0,273.0,44.0,0.9,21.0,79.0,128.92,88.71
2016,10,7,17,15,136.5,28.0,0.95,20.5,45.5,64.38,31.59
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,9.5,0.3,13.5,13.0,15.87,0.0
2016,10,8,6,30,142.0,19.0,0.3,14.0,26.0,48.85,0.0
2016,10,8,6,45,274.0,32.0,0.3,14.5,66.0,111.04,72.65
2016,10,8,7,0,406.0,45.0,0.3,15.0,106.0,183.15,133.92
2016,10,8,7,15,487.0,53.5,0.45,15.5,154.0,248.72,190.6
2016,10,8,7,30,568.0,62.0,0.6,16.0,202.0,323.31,253.88
2016,10,8,7,45,620.0,68.0,0.8,16.5,251.5,389.92,309.93
2016,10,8,8,0,672.0,74.0,1.0,17.0,301.0,461.19,367.93
2016,10,8,8,15,707.5,78.5,1.1,18.0,349.0,525.24,417.3
2016,10,8,8,30,743.0,83.0,1.2,19.0,397.0,588.72,464.46
2016,10,8,8,45,767.5,87.0,1.35,20.0,441.0,648.03,507.2
2016,10,8,9,0,792.0,91.0,1.5,21.0,485.0,707.36,548.14
2016,10,8,9,15,810.5,93.5,1.55,22.0,524.5,760.04,581.38
2016,10,8,9,30,829.0,96.0,1.6,23.0,564.0,811.52,613.05
2016,10,8,9,45,874.0,86.0,1.7,24.0,604.5,860.38,642.8
2016,10,8,10,0,919.0,76.0,1.8,25.0,645.0,917.67,677.6
2016,10,8,10,15,927.0,77.0,1.75,25.5,672.0,953.09,697.01
2016,10,8,10,30,935.0,78.0,1.7,26.0,699.0,985.42,714.37
2016,10,8,10,45,939.5,79.0,1.7,26.5,717.5,1011.06,728.03
2016,10,8,11,0,944.0,80.0,1.7,27.0,736.0,1033.12,739.47
2016,10,8,11,15,947.0,80.5,1.6,27.0,747.5,1049.38,747.31
2016,10,8,11,30,950.0,81.0,1.5,27.0,759.0,1061.79,752.81
2016,10,8,11,45,950.0,81.5,1.4,27.5,762.0,1067.25,752.61
2016,10,8,12,0,950.0,82.0,1.3,28.0,765.0,1068.72,750.12
2016,10,8,12,15,949.0,82.0,1.2,28.0,759.5,1064.6,745.86
2016,10,8,12,30,948.0,82.0,1.1,28.0,754.0,1056.53,739.38
2016,10,8,12,45,944.0,81.5,1.05,28.5,741.0,1040.97,728.08
2016,10,8,13,0,940.0,81.0,1.0,29.0,728.0,1021.65,714.78
2016,10,8,13,15,934.5,80.5,0.95,29.0,707.0,997.23,699.96
2016,10,8,13,30,929.0,80.0,0.9,29.0,686.0,969.36,683.16
2016,10,8,13,45,920.0,78.5,0.85,29.0,657.5,933.83,661.67
2016,10,8,14,0,911.0,77.0,0.8,29.0,629.0,895.38,638.38
2016,10,8,14,15,898.5,75.5,0.8,29.0,594.0,851.3,612.24
2016,10,8,14,30,886.0,74.0,0.8,29.0,559.0,805.01,584.36
2016,10,8,14,45,868.5,72.0,0.85,29.0,518.0,752.4,552.56
2016,10,8,15,0,851.0,70.0,0.9,29.0,477.0,698.56,519.17
2016,10,8,15,15,827.0,67.0,0.85,28.5,431.0,643.99,482.81
2016,10,8,15,30,803.0,64.0,0.8,28.0,385.0,583.02,440.07
2016,10,8,15,45,768.5,60.5,0.8,27.5,336.0,515.96,391.72
2016,10,8,16,0,734.0,57.0,0.8,27.0,287.0,450.77,342.56
2016,10,8,16,15,682.5,52.0,0.85,25.5,236.5,378.56,287.36
2016,10,8,16,30,631.0,47.0,0.9,24.0,186.0,310.94,232.8
2016,10,8,16,45,545.0,40.0,0.95,23.0,137.5,234.95,169.79
2016,10,8,17,0,459.0,33.0,1.0,22.0,89.0,170.81,114.74
2016,10,8,17,15,303.0,21.5,1.05,21.0,51.0,93.47,39.95
2016,10,8,17,30,147.0,10.0,1.1,20.0,13.0,29.09,0.0
2016,10,8,17,45,73.5,5.0,1.15,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,110.5,8.5,1.2,12.5,13.5,20.12,0.0
2016,10,9,6,30,221.0,17.0,1.2,13.0,27.0,62.8,0.0
2016,10,9,6,45,353.0,27.5,1.2,14.0,68.0,127.44,82.31
2016,10,9,7,0,485.0,38.0,1.2,15.0,109.0,202.24,147.93
2016,10,9,7,15,561.0,45.0,1.2,15.5,158.0,268.94,206.85
2016,10,9,7,30,637.0,52.0,1.2,16.0,207.0,342.43,270.14
2016,10,9,7,45,684.5,57.5,1.2,16.5,257.0,410.14,327.18
2016,10,9,8,0,732.0,63.0,1.2,17.0,307.0,481.82,384.97
2016,10,9,8,15,764.5,66.5,1.0,18.0,355.0,545.95,432.58
2016,10,9,8,30,797.0,70.0,0.8,19.0,403.0,611.53,478.24
2016,10,9,8,45,819.0,73.0,0.65,20.0,447.5,670.32,516.68
2016,10,9,9,0,841.0,76.0,0.5,21.0,492.0,728.8,551.28
2016,10,9,9,15,857.5,78.5,0.4,21.5,531.5,773.91,576.74
2016,10,9,9,30,874.0,81.0,0.3,22.0,571.0,824.61,605.19
2016,10,9,9,45,888.5,81.5,0.25,23.0,605.0,869.54,628.72
2016,10,9,10,0,903.0,82.0,0.2,24.0,639.0,912.3,650.31
2016,10,9,10,15,911.5,83.5,0.3,24.5,665.0,948.24,671.46
2016,10,9,10,30,920.0,85.0,0.4,25.0,691.0,981.16,690.94
2016,10,9,10,45,924.0,86.5,0.5,26.0,710.0,1006.52,704.56
2016,10,9,11,0,928.0,88.0,0.6,27.0,729.0,1028.32,716.16
2016,10,9,11,15,931.0,88.5,0.7,27.0,739.5,1044.29,727.21
2016,10,9,11,30,934.0,89.0,0.8,27.0,750.0,1056.48,736.21
2016,10,9,11,45,933.0,90.0,0.95,27.5,752.5,1061.35,740.6
2016,10,9,12,0,932.0,91.0,1.1,28.0,755.0,1062.29,742.7
2016,10,9,12,15,930.0,90.5,1.25,28.0,749.5,1056.57,742.24
2016,10,9,12,30,928.0,90.0,1.4,28.0,744.0,1046.98,739.4
2016,10,9,12,45,920.0,91.5,1.55,28.0,729.5,1029.94,731.9
2016,10,9,13,0,912.0,93.0,1.7,28.0,715.0,1009.33,722.05
2016,10,9,13,15,905.0,92.0,1.85,27.5,694.0,983.39,710.06
2016,10,9,13,30,898.0,91.0,2.0,27.0,673.0,954.17,695.66
2016,10,9,13,45,885.5,90.5,2.2,27.0,643.5,917.42,675.12
2016,10,9,14,0,873.0,90.0,2.4,27.0,614.0,878.08,652.33
2016,10,9,14,15,859.5,88.0,2.5,26.5,579.0,842.94,632.32
2016,10,9,14,30,846.0,86.0,2.6,26.0,544.0,795.9,603.63
2016,10,9,14,45,825.0,83.5,2.75,26.0,502.5,740.8,567.79
2016,10,9,15,0,804.0,81.0,2.9,26.0,461.0,684.85,530.46
2016,10,9,15,15,777.5,77.5,2.95,25.5,415.5,623.61,486.88
2016,10,9,15,30,751.0,74.0,3.0,25.0,370.0,562.74,442.0
2016,10,9,15,45,713.0,69.5,3.15,24.5,321.5,495.06,390.42
2016,10,9,16,0,675.0,65.0,3.3,24.0,273.0,431.8,340.07
2016,10,9,16,15,619.0,59.0,3.25,23.0,223.5,359.64,281.17
2016,10,9,16,30,563.0,53.0,3.2,22.0,174.0,292.81,224.48
2016,10,9,16,45,472.5,44.0,3.15,21.5,127.0,217.32,159.9
2016,10,9,17,0,382.0,35.0,3.1,21.0,80.0,152.38,103.25
2016,10,9,17,15,191.0,17.5,3.25,20.0,40.0,65.92,22.28
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
