Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,15.0,1.85,10.5,39.5,86.92,24.53
2016,10,20,7,0,445.0,30.0,2.0,11.0,79.0,197.63,144.76
2016,10,20,7,15,535.0,37.5,2.1,11.5,125.5,266.2,208.92
2016,10,20,7,30,625.0,45.0,2.2,12.0,172.0,348.06,281.49
2016,10,20,7,45,680.5,49.5,2.3,12.5,221.0,418.59,343.34
2016,10,20,8,0,736.0,54.0,2.4,13.0,270.0,493.78,406.68
2016,10,20,8,15,771.0,57.5,2.4,13.5,317.5,559.49,459.91
2016,10,20,8,30,806.0,61.0,2.4,14.0,365.0,626.85,512.32
2016,10,20,8,45,831.5,63.5,2.4,15.0,408.5,687.49,555.73
2016,10,20,9,0,857.0,66.0,2.4,16.0,452.0,740.77,591.18
2016,10,20,9,15,874.0,68.0,2.4,16.5,490.5,792.81,625.94
2016,10,20,9,30,891.0,70.0,2.4,17.0,529.0,843.41,658.94
2016,10,20,9,45,905.5,70.5,2.45,18.0,562.0,888.23,686.39
2016,10,20,10,0,920.0,71.0,2.5,19.0,595.0,930.83,711.87
2016,10,20,10,15,928.0,72.0,2.5,19.5,620.5,965.49,732.48
2016,10,20,10,30,936.0,73.0,2.5,20.0,646.0,997.06,750.92
2016,10,20,10,45,941.0,74.0,2.55,20.5,663.5,1022.43,765.67
2016,10,20,11,0,946.0,75.0,2.6,21.0,681.0,1044.25,778.16
2016,10,20,11,15,948.5,75.5,2.65,21.5,691.5,1059.26,786.27
2016,10,20,11,30,951.0,76.0,2.7,22.0,702.0,1070.44,792.07
2016,10,20,11,45,951.0,76.0,2.75,22.5,703.5,1074.57,793.46
2016,10,20,12,0,951.0,76.0,2.8,23.0,705.0,1074.76,792.52
2016,10,20,12,15,949.5,76.0,2.85,23.0,699.5,1069.49,789.77
2016,10,20,12,30,948.0,76.0,2.9,23.0,694.0,1060.32,784.69
2016,10,20,12,45,941.5,76.0,2.95,23.5,679.5,1042.32,772.47
2016,10,20,13,0,935.0,76.0,3.0,24.0,665.0,1020.7,758.05
2016,10,20,13,15,928.5,75.0,2.95,24.0,643.5,994.37,741.22
2016,10,20,13,30,922.0,74.0,2.9,24.0,622.0,964.72,722.26
2016,10,20,13,45,912.5,72.5,2.9,24.0,593.5,928.57,699.31
2016,10,20,14,0,903.0,71.0,2.9,24.0,565.0,889.64,674.37
2016,10,20,14,15,889.0,69.5,2.8,24.0,529.5,844.36,644.15
2016,10,20,14,30,875.0,68.0,2.7,24.0,494.0,797.09,612.31
2016,10,20,14,45,855.5,65.5,2.6,24.0,453.5,742.71,575.03
2016,10,20,15,0,836.0,63.0,2.5,24.0,413.0,694.04,541.33
2016,10,20,15,15,807.5,60.0,2.1,23.5,367.5,630.71,494.8
2016,10,20,15,30,779.0,57.0,1.7,23.0,322.0,567.98,446.28
2016,10,20,15,45,737.0,53.0,1.35,22.5,274.0,497.36,390.53
2016,10,20,16,0,695.0,49.0,1.0,22.0,226.0,429.53,335.02
2016,10,20,16,15,629.0,43.5,0.95,21.0,177.5,352.29,272.32
2016,10,20,16,30,563.0,38.0,0.9,20.0,129.0,281.33,212.1
2016,10,20,16,45,445.5,29.5,0.9,19.0,85.5,197.05,139.76
2016,10,20,17,0,328.0,21.0,0.9,18.0,42.0,124.68,44.85
2016,10,20,17,15,164.0,10.5,0.95,17.5,21.0,43.74,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,14.5,0.9,12.5,37.0,83.51,13.78
2016,10,21,7,0,423.0,29.0,0.9,13.0,74.0,190.52,137.25
2016,10,21,7,15,513.0,36.5,0.9,13.5,119.5,257.79,199.47
2016,10,21,7,30,603.0,44.0,0.9,14.0,165.0,338.45,269.29
2016,10,21,7,45,657.5,48.5,0.95,14.5,212.5,407.22,328.04
2016,10,21,8,0,712.0,53.0,1.0,15.0,260.0,480.59,388.07
2016,10,21,8,15,747.0,57.0,0.9,15.5,306.0,545.58,438.17
2016,10,21,8,30,782.0,61.0,0.8,16.0,352.0,612.31,487.0
2016,10,21,8,45,807.0,63.5,0.7,17.0,394.5,671.42,526.05
2016,10,21,9,0,832.0,66.0,0.6,18.0,437.0,730.49,562.17
2016,10,21,9,15,849.0,68.0,0.65,18.5,475.0,774.08,589.68
2016,10,21,9,30,866.0,70.0,0.7,19.0,513.0,823.66,620.95
2016,10,21,9,45,877.0,72.0,0.75,20.0,544.5,866.33,645.79
2016,10,21,10,0,888.0,74.0,0.8,21.0,576.0,906.66,668.75
2016,10,21,10,15,896.5,75.5,0.85,21.0,601.0,941.43,690.45
2016,10,21,10,30,905.0,77.0,0.9,21.0,626.0,973.28,710.31
2016,10,21,10,45,909.5,78.0,1.0,21.5,643.5,997.46,724.95
2016,10,21,11,0,914.0,79.0,1.1,22.0,661.0,1018.2,737.56
2016,10,21,11,15,917.0,79.5,1.15,22.0,671.0,1033.26,747.18
2016,10,21,11,30,920.0,80.0,1.2,22.0,681.0,1044.65,754.71
2016,10,21,11,45,919.5,80.5,1.3,22.5,683.0,1048.7,757.34
2016,10,21,12,0,919.0,81.0,1.4,23.0,685.0,1048.95,757.76
2016,10,21,12,15,917.0,81.0,1.45,23.0,679.5,1043.26,755.21
2016,10,21,12,30,915.0,81.0,1.5,23.0,674.0,1033.82,750.49
2016,10,21,12,45,908.0,81.5,1.6,23.0,659.5,1016.3,741.55
2016,10,21,13,0,901.0,82.0,1.7,23.0,645.0,995.31,730.42
2016,10,21,13,15,894.0,81.0,1.75,23.0,623.5,969.18,715.22
2016,10,21,13,30,887.0,80.0,1.8,23.0,602.0,939.88,697.93
2016,10,21,13,45,875.5,78.5,1.9,23.0,573.5,902.88,675.95
2016,10,21,14,0,864.0,77.0,2.0,23.0,545.0,863.36,651.96
2016,10,21,14,15,809.0,82.0,2.05,22.5,497.5,801.75,613.01
2016,10,21,14,30,754.0,87.0,2.1,22.0,450.0,731.22,566.83
2016,10,21,14,45,772.0,78.0,2.2,22.0,422.5,702.06,548.55
2016,10,21,15,0,790.0,69.0,2.3,22.0,395.0,668.89,526.59
2016,10,21,15,15,760.0,65.5,2.05,21.5,351.0,606.03,480.1
2016,10,21,15,30,730.0,62.0,1.8,21.0,307.0,543.99,432.32
2016,10,21,15,45,685.5,57.5,1.6,20.5,260.0,473.78,376.9
2016,10,21,16,0,641.0,53.0,1.4,20.0,213.0,406.65,321.92
2016,10,21,16,15,571.0,46.5,1.4,19.0,166.0,332.29,260.47
2016,10,21,16,30,501.0,40.0,1.4,18.0,119.0,262.39,200.37
2016,10,21,16,45,379.5,30.5,1.4,17.5,77.5,179.69,127.99
2016,10,21,17,0,258.0,21.0,1.4,17.0,36.0,104.68,25.08
2016,10,21,17,15,129.0,10.5,1.55,16.5,18.0,36.34,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.0,16.5,1.5,10.5,32.5,70.37,0.68
2016,10,22,7,0,310.0,33.0,1.6,11.0,65.0,157.4,113.98
2016,10,22,7,15,385.5,45.0,1.7,11.0,106.5,220.07,173.2
2016,10,22,7,30,461.0,57.0,1.8,11.0,148.0,291.57,237.13
2016,10,22,7,45,517.5,64.5,1.95,11.5,192.0,357.13,294.72
2016,10,22,8,0,574.0,72.0,2.1,12.0,236.0,427.84,354.73
2016,10,22,8,15,621.0,73.5,2.0,12.5,278.5,490.82,406.05
2016,10,22,8,30,668.0,75.0,1.9,13.0,321.0,556.69,457.59
2016,10,22,8,45,636.0,94.0,1.85,13.5,351.0,589.14,480.78
2016,10,22,9,0,604.0,113.0,1.8,14.0,381.0,616.15,499.06
2016,10,22,9,15,736.0,94.5,1.8,14.5,448.5,728.23,580.66
2016,10,22,9,30,868.0,76.0,1.8,15.0,516.0,833.87,652.81
2016,10,22,9,45,869.0,82.0,1.85,15.5,546.0,882.35,683.47
2016,10,22,10,0,870.0,88.0,1.9,16.0,576.0,918.85,706.06
2016,10,22,10,15,880.0,89.5,1.9,16.0,601.5,955.12,729.18
2016,10,22,10,30,890.0,91.0,1.9,16.0,627.0,976.77,742.33
2016,10,22,10,45,736.5,143.0,1.95,16.5,595.0,924.47,705.09
2016,10,22,11,0,583.0,195.0,2.0,17.0,563.0,831.08,639.96
2016,10,22,11,15,589.5,196.5,2.0,17.0,574.0,847.29,651.75
2016,10,22,11,30,596.0,198.0,2.0,17.0,585.0,861.02,660.79
2016,10,22,11,45,571.5,207.0,2.05,17.5,579.0,848.9,650.97
2016,10,22,12,0,547.0,216.0,2.1,18.0,573.0,833.95,639.3
2016,10,22,12,15,574.0,205.0,2.15,18.0,576.5,846.75,649.66
2016,10,22,12,30,601.0,194.0,2.2,18.0,580.0,865.37,663.48
2016,10,22,12,45,644.5,174.0,2.3,18.0,580.0,880.26,674.94
2016,10,22,13,0,688.0,154.0,2.4,18.0,580.0,890.01,683.05
2016,10,22,13,15,786.5,121.5,2.45,18.0,593.5,925.25,708.5
2016,10,22,13,30,885.0,89.0,2.5,18.0,607.0,949.43,726.2
2016,10,22,13,45,704.0,131.5,2.55,18.0,531.0,825.69,641.43
2016,10,22,14,0,523.0,174.0,2.6,18.0,455.0,679.44,537.03
2016,10,22,14,15,410.5,185.0,2.65,17.5,396.5,576.21,460.95
2016,10,22,14,30,298.0,196.0,2.7,17.0,338.0,462.39,374.03
2016,10,22,14,45,305.5,177.0,2.75,17.0,312.0,434.05,353.46
2016,10,22,15,0,313.0,158.0,2.8,17.0,286.0,404.31,330.84
2016,10,22,15,15,296.0,143.5,2.7,16.5,253.5,361.94,297.47
2016,10,22,15,30,279.0,129.0,2.6,16.0,221.0,320.72,264.23
2016,10,22,15,45,264.0,110.5,2.55,15.5,186.5,277.3,228.39
2016,10,22,16,0,249.0,92.0,2.5,15.0,152.0,235.14,192.48
2016,10,22,16,15,218.0,73.5,2.4,14.5,118.0,187.06,150.59
2016,10,22,16,30,187.0,55.0,2.3,14.0,84.0,142.36,110.75
2016,10,22,16,45,129.0,37.5,2.2,13.5,54.0,93.32,66.4
2016,10,22,17,0,71.0,20.0,2.1,13.0,24.0,44.99,0.76
2016,10,22,17,15,35.5,10.0,2.15,12.5,12.0,15.65,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.0,1.25,9.5,34.0,79.22,0.0
2016,10,23,7,0,386.0,30.0,1.3,10.0,68.0,181.28,130.34
2016,10,23,7,15,483.0,38.0,1.5,10.5,113.0,252.92,198.54
2016,10,23,7,30,580.0,46.0,1.7,11.0,158.0,335.58,271.78
2016,10,23,7,45,637.5,51.5,1.9,12.0,206.0,402.67,330.53
2016,10,23,8,0,695.0,57.0,2.1,13.0,254.0,478.01,393.62
2016,10,23,8,15,733.0,61.0,2.1,13.5,300.0,544.16,447.17
2016,10,23,8,30,771.0,65.0,2.1,14.0,346.0,612.3,500.14
2016,10,23,8,45,795.5,68.5,2.1,14.5,389.0,671.79,543.8
2016,10,23,9,0,820.0,72.0,2.1,15.0,432.0,731.21,585.01
2016,10,23,9,15,838.5,74.5,2.1,15.0,470.0,784.2,621.62
2016,10,23,9,30,857.0,77.0,2.1,15.0,508.0,835.93,656.72
2016,10,23,9,45,874.0,77.0,2.15,15.5,540.5,872.03,679.5
2016,10,23,10,0,891.0,77.0,2.2,16.0,573.0,915.15,707.07
2016,10,23,10,15,900.0,78.5,2.3,16.5,598.5,950.37,729.35
2016,10,23,10,30,909.0,80.0,2.4,17.0,624.0,982.68,749.6
2016,10,23,10,45,916.0,80.5,2.5,17.5,642.0,1008.68,765.57
2016,10,23,11,0,923.0,81.0,2.6,18.0,660.0,1031.31,779.37
2016,10,23,11,15,926.0,81.5,2.7,18.0,670.0,1046.4,789.72
2016,10,23,11,30,929.0,82.0,2.8,18.0,680.0,1057.77,797.82
2016,10,23,11,45,929.5,82.0,2.9,18.5,682.0,1062.2,799.97
2016,10,23,12,0,930.0,82.0,3.0,19.0,684.0,1062.79,799.79
2016,10,23,12,15,927.5,81.5,3.05,19.0,678.0,1055.88,795.83
2016,10,23,12,30,925.0,81.0,3.1,19.0,672.0,1045.18,789.56
2016,10,23,12,45,914.5,83.0,3.2,19.0,656.5,1025.85,778.07
2016,10,23,13,0,904.0,85.0,3.3,19.0,641.0,1003.12,764.36
2016,10,23,13,15,896.0,83.5,3.35,19.0,619.0,975.33,746.8
2016,10,23,13,30,888.0,82.0,3.4,19.0,597.0,944.42,727.07
2016,10,23,13,45,877.5,80.0,3.45,19.0,568.5,907.7,703.18
2016,10,23,14,0,867.0,78.0,3.5,19.0,540.0,868.4,677.29
2016,10,23,14,15,850.5,76.0,3.6,19.0,504.5,830.66,652.52
2016,10,23,14,30,834.0,74.0,3.7,19.0,469.0,781.52,619.06
2016,10,23,14,45,810.5,71.5,3.85,19.0,428.0,725.02,579.73
2016,10,23,15,0,787.0,69.0,4.0,19.0,387.0,668.0,539.09
2016,10,23,15,15,755.0,65.5,4.1,18.5,342.5,603.93,491.55
2016,10,23,15,30,723.0,62.0,4.2,18.0,298.0,540.88,442.23
2016,10,23,15,45,672.0,58.0,4.3,17.5,250.5,467.83,383.04
2016,10,23,16,0,621.0,54.0,4.4,17.0,203.0,401.73,327.08
2016,10,23,16,15,546.5,47.0,4.3,16.0,156.5,323.1,259.38
2016,10,23,16,30,472.0,40.0,4.2,15.0,110.0,252.13,196.15
2016,10,23,16,45,236.0,35.0,4.15,14.5,70.0,135.39,96.1
2016,10,23,17,0,0.0,30.0,4.1,14.0,30.0,30.23,0.0
2016,10,23,17,15,0.0,15.0,4.0,13.5,15.0,11.8,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,8.37,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,16.79,7.59
2016,10,24,7,15,0.0,37.5,2.2,12.5,37.5,29.61,19.28
2016,10,24,7,30,0.0,53.0,2.6,13.0,53.0,42.74,30.84
2016,10,24,7,45,0.0,70.0,3.0,13.5,70.0,57.32,43.5
2016,10,24,8,0,0.0,87.0,3.4,14.0,87.0,71.91,55.98
2016,10,24,8,15,0.0,103.5,3.7,14.0,103.5,86.06,68.01
2016,10,24,8,30,0.0,120.0,4.0,14.0,120.0,100.32,79.97
2016,10,24,8,45,0.0,112.0,4.35,14.0,112.0,90.9,71.84
2016,10,24,9,0,0.0,104.0,4.7,14.0,104.0,82.6,64.67
2016,10,24,9,15,59.5,162.5,4.7,14.0,192.5,198.59,163.53
2016,10,24,9,30,119.0,221.0,4.7,14.0,281.0,334.14,275.39
2016,10,24,9,45,131.5,236.5,4.7,14.5,306.5,366.23,300.17
2016,10,24,10,0,144.0,252.0,4.7,15.0,332.0,398.93,325.39
2016,10,24,10,15,85.5,241.5,4.65,15.0,289.5,313.55,255.06
2016,10,24,10,30,27.0,231.0,4.6,15.0,247.0,225.03,181.34
2016,10,24,10,45,72.5,261.0,4.6,15.5,306.0,324.78,262.75
2016,10,24,11,0,118.0,291.0,4.6,16.0,365.0,405.71,327.11
2016,10,24,11,15,168.0,295.5,4.6,16.0,402.5,486.33,390.87
2016,10,24,11,30,218.0,300.0,4.6,16.0,440.0,543.83,436.21
2016,10,24,11,45,219.0,301.0,4.6,16.5,442.0,546.86,437.4
2016,10,24,12,0,220.0,302.0,4.6,17.0,444.0,549.09,438.26
2016,10,24,12,15,232.0,297.5,4.6,17.0,446.0,555.2,443.44
2016,10,24,12,30,244.0,293.0,4.6,17.0,448.0,560.3,447.89
2016,10,24,12,45,159.5,283.5,4.7,17.0,384.0,461.99,370.35
2016,10,24,13,0,75.0,274.0,4.8,17.0,320.0,342.52,274.84
2016,10,24,13,15,47.0,243.0,4.9,17.0,271.5,279.17,224.23
2016,10,24,13,30,19.0,212.0,5.0,17.0,223.0,198.8,158.91
2016,10,24,13,45,28.0,212.0,5.1,17.0,227.5,226.72,182.29
2016,10,24,14,0,37.0,212.0,5.2,17.0,232.0,235.32,189.91
2016,10,24,14,15,18.5,110.5,5.15,17.0,120.5,111.66,88.39
2016,10,24,14,30,0.0,9.0,5.1,17.0,9.0,6.86,0.13
2016,10,24,14,45,0.0,7.5,5.05,17.0,7.5,5.71,0.0
2016,10,24,15,0,0.0,6.0,5.0,17.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,4.75,16.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,4.5,16.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.25,15.5,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.75,14.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.5,14.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.25,14.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.9,13.0,8.0,6.07,0.0
2016,10,25,7,0,0.0,16.0,2.0,13.0,16.0,12.17,3.77
2016,10,25,7,15,0.0,28.0,2.25,13.0,28.0,21.37,12.28
2016,10,25,7,30,0.0,40.0,2.5,13.0,40.0,30.59,20.47
2016,10,25,7,45,0.0,53.0,2.75,13.5,53.0,41.09,29.63
2016,10,25,8,0,0.0,66.0,3.0,14.0,66.0,51.84,38.88
2016,10,25,8,15,0.0,78.5,3.15,14.5,78.5,62.2,47.63
2016,10,25,8,30,0.0,91.0,3.3,15.0,91.0,72.62,56.3
2016,10,25,8,45,0.0,85.0,3.5,15.5,85.0,66.37,50.78
2016,10,25,9,0,0.0,79.0,3.7,16.0,79.0,60.74,45.81
2016,10,25,9,15,0.0,62.5,3.75,16.0,62.5,47.92,34.91
2016,10,25,9,30,0.0,46.0,3.8,16.0,46.0,35.22,24.13
2016,10,25,9,45,0.0,82.5,3.9,16.5,82.5,63.44,47.65
2016,10,25,10,0,0.0,119.0,4.0,17.0,119.0,94.25,72.98
2016,10,25,10,15,18.5,179.5,4.0,17.0,190.5,166.81,133.07
2016,10,25,10,30,37.0,240.0,4.0,17.0,262.0,266.79,213.87
2016,10,25,10,45,18.5,156.5,4.05,17.5,167.5,145.25,114.81
2016,10,25,11,0,0.0,73.0,4.1,18.0,73.0,56.16,40.92
2016,10,25,11,15,0.0,96.5,4.05,18.0,96.5,74.59,56.1
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,94.45,72.34
2016,10,25,11,45,0.0,141.0,4.0,18.0,141.0,112.74,87.22
2016,10,25,12,0,0.0,162.0,4.0,18.0,162.0,131.57,102.5
2016,10,25,12,15,0.0,135.0,3.95,18.0,135.0,107.48,82.92
2016,10,25,12,30,0.0,108.0,3.9,18.0,108.0,84.24,63.99
2016,10,25,12,45,0.0,109.5,3.85,18.0,109.5,85.54,65.12
2016,10,25,13,0,0.0,111.0,3.8,18.0,111.0,86.88,66.28
2016,10,25,13,15,199.5,168.0,3.7,18.0,282.0,385.14,313.12
2016,10,25,13,30,399.0,225.0,3.6,18.0,453.0,633.25,505.91
2016,10,25,13,45,354.0,221.5,3.55,18.5,416.5,576.89,460.71
2016,10,25,14,0,309.0,218.0,3.5,19.0,380.0,521.98,417.98
2016,10,25,14,15,342.5,196.5,3.4,18.5,364.5,514.48,414.73
2016,10,25,14,30,376.0,175.0,3.3,18.0,349.0,503.51,408.39
2016,10,25,14,45,334.0,164.5,3.2,18.0,309.0,443.9,361.6
2016,10,25,15,0,292.0,154.0,3.1,18.0,269.0,387.12,316.48
2016,10,25,15,15,282.5,136.5,2.75,18.0,237.5,347.28,284.42
2016,10,25,15,30,273.0,119.0,2.4,18.0,206.0,307.84,251.97
2016,10,25,15,45,256.5,101.0,2.1,18.0,172.5,264.35,215.49
2016,10,25,16,0,240.0,83.0,1.8,18.0,139.0,222.26,179.31
2016,10,25,16,15,209.5,65.5,1.65,17.0,106.0,175.91,139.5
2016,10,25,16,30,179.0,48.0,1.5,16.0,73.0,132.86,101.48
2016,10,25,16,45,89.5,33.0,1.35,15.5,45.5,76.67,50.96
2016,10,25,17,0,0.0,18.0,1.2,15.0,18.0,14.16,0.0
2016,10,25,17,15,0.0,9.0,1.2,14.5,9.0,7.08,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,189.0,13.0,0.95,11.5,29.5,63.26,0.0
2016,10,26,7,0,378.0,26.0,0.9,12.0,59.0,177.72,121.04
2016,10,26,7,15,478.0,33.5,0.95,12.5,103.0,249.36,192.82
2016,10,26,7,30,578.0,41.0,1.0,13.0,147.0,329.62,263.31
2016,10,26,7,45,637.5,46.0,1.1,13.5,193.5,400.24,324.48
2016,10,26,8,0,697.0,51.0,1.2,14.0,240.0,476.03,387.46
2016,10,26,8,15,734.5,55.0,1.3,14.5,285.5,541.72,440.27
2016,10,26,8,30,772.0,59.0,1.4,15.0,331.0,609.4,492.63
2016,10,26,8,45,798.5,61.5,1.55,15.5,373.0,668.92,536.32
2016,10,26,9,0,825.0,64.0,1.7,16.0,415.0,728.54,578.34
2016,10,26,9,15,842.5,66.0,1.85,16.5,452.5,771.86,607.81
2016,10,26,9,30,860.0,68.0,2.0,17.0,490.0,821.36,641.38
2016,10,26,9,45,875.5,68.5,2.2,18.0,521.5,865.62,669.94
2016,10,26,10,0,891.0,69.0,2.4,19.0,553.0,907.85,696.73
2016,10,26,10,15,899.5,70.0,2.45,19.0,578.0,941.82,718.92
2016,10,26,10,30,908.0,71.0,2.5,19.0,603.0,972.88,739.14
2016,10,26,10,45,912.0,73.0,2.65,19.5,620.0,997.66,754.73
2016,10,26,11,0,916.0,75.0,2.8,20.0,637.0,1018.99,768.09
2016,10,26,11,15,919.5,75.5,2.85,20.0,647.5,1034.38,778.11
2016,10,26,11,30,923.0,76.0,2.9,20.0,658.0,1046.11,785.9
2016,10,26,11,45,922.0,77.0,3.0,20.5,660.0,1050.14,787.73
2016,10,26,12,0,921.0,78.0,3.1,21.0,662.0,1050.38,787.27
2016,10,26,12,15,920.5,77.5,3.15,21.0,657.0,1045.47,784.63
2016,10,26,12,30,920.0,77.0,3.2,21.0,652.0,1036.8,779.7
2016,10,26,12,45,913.0,78.0,3.3,21.0,638.0,1019.8,769.74
2016,10,26,13,0,906.0,79.0,3.4,21.0,624.0,999.34,757.56
2016,10,26,13,15,899.5,78.0,3.45,21.0,603.0,973.56,741.41
2016,10,26,13,30,893.0,77.0,3.5,21.0,582.0,944.61,723.09
2016,10,26,13,45,881.5,76.0,3.6,21.0,554.0,908.09,699.75
2016,10,26,14,0,870.0,75.0,3.7,21.0,526.0,869.05,674.42
2016,10,26,14,15,854.5,73.0,3.75,20.5,491.5,832.08,651.24
2016,10,26,14,30,839.0,71.0,3.8,20.0,457.0,783.7,619.33
2016,10,26,14,45,817.0,68.5,3.9,20.0,416.5,728.22,580.61
2016,10,26,15,0,795.0,66.0,4.0,20.0,376.0,672.1,540.55
2016,10,26,15,15,762.5,62.5,3.95,19.5,331.5,607.42,492.48
2016,10,26,15,30,730.0,59.0,3.9,19.0,287.0,543.8,442.53
2016,10,26,15,45,682.5,54.5,3.9,18.5,240.5,471.92,384.19
2016,10,26,16,0,635.0,50.0,3.9,18.0,194.0,403.38,326.26
2016,10,26,16,15,556.5,43.0,3.75,17.0,147.5,325.43,259.13
2016,10,26,16,30,478.0,36.0,3.6,16.0,101.0,252.45,194.07
2016,10,26,16,45,239.0,29.5,3.5,15.5,62.0,132.98,88.41
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.2,12.5,1.0,0.79,0.0
2016,10,27,7,0,0.0,2.0,1.2,13.0,2.0,1.51,0.0
2016,10,27,7,15,0.0,4.0,1.45,13.0,4.0,3.02,0.0
2016,10,27,7,30,0.0,6.0,1.7,13.0,6.0,4.54,0.0
2016,10,27,7,45,0.0,8.0,2.0,13.5,8.0,6.06,0.0
2016,10,27,8,0,0.0,10.0,2.3,14.0,10.0,7.59,0.89
2016,10,27,8,15,0.0,12.0,2.35,14.5,12.0,9.11,2.2
2016,10,27,8,30,0.0,14.0,2.4,15.0,14.0,10.65,3.49
2016,10,27,8,45,0.0,22.5,2.5,15.5,22.5,17.14,9.02
2016,10,27,9,0,0.0,31.0,2.6,16.0,31.0,23.66,14.5
2016,10,27,9,15,0.0,84.0,2.6,16.0,84.0,64.8,49.17
2016,10,27,9,30,0.0,137.0,2.6,16.0,137.0,111.92,88.26
2016,10,27,9,45,0.0,119.5,2.65,16.5,119.5,95.23,74.03
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,79.58,60.83
2016,10,27,10,15,0.0,109.5,2.55,17.0,109.5,85.88,65.94
2016,10,27,10,30,0.0,117.0,2.4,17.0,117.0,92.24,71.06
2016,10,27,10,45,0.0,95.5,2.3,17.0,95.5,73.81,55.78
2016,10,27,11,0,0.0,74.0,2.2,17.0,74.0,56.93,41.79
2016,10,27,11,15,0.0,84.0,2.4,17.0,84.0,64.69,48.19
2016,10,27,11,30,0.0,94.0,2.6,17.0,94.0,72.52,54.62
2016,10,27,11,45,0.0,94.0,2.8,17.0,94.0,72.52,54.6
2016,10,27,12,0,0.0,94.0,3.0,17.0,94.0,72.52,54.6
2016,10,27,12,15,2.0,138.5,3.15,16.5,140.0,112.77,87.93
2016,10,27,12,30,4.0,183.0,3.3,16.0,186.0,155.64,123.22
2016,10,27,12,45,2.0,155.0,3.5,16.0,156.5,127.79,100.45
2016,10,27,13,0,0.0,127.0,3.7,16.0,127.0,100.86,78.36
2016,10,27,13,15,0.0,132.5,3.45,16.0,132.5,105.91,82.65
2016,10,27,13,30,0.0,138.0,3.2,16.0,138.0,111.15,87.08
2016,10,27,13,45,21.0,173.5,2.95,16.0,184.5,164.22,131.7
2016,10,27,14,0,42.0,209.0,2.7,16.0,231.0,238.56,192.8
2016,10,27,14,15,28.5,187.0,2.55,16.0,201.5,202.33,163.12
2016,10,27,14,30,15.0,165.0,2.4,16.0,172.0,152.86,122.57
2016,10,27,14,45,7.5,137.0,2.3,16.0,140.5,120.2,95.68
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,88.75,69.45
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,77.27,59.97
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,65.88,50.43
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,54.09,40.43
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,42.36,30.35
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,31.11,20.62
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,20.61,11.43
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,12.18,3.17
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,13.0,13.5,10.62,0.0
2016,10,28,7,0,0.0,27.0,0.7,13.0,27.0,22.99,10.89
2016,10,28,7,15,22.5,45.5,0.65,13.0,49.5,53.8,38.93
2016,10,28,7,30,45.0,64.0,0.6,13.0,72.0,83.16,64.77
2016,10,28,7,45,57.0,83.5,0.6,13.5,96.5,110.71,88.82
2016,10,28,8,0,69.0,103.0,0.6,14.0,121.0,139.51,113.47
2016,10,28,8,15,77.0,122.0,0.7,14.0,145.5,166.48,136.34
2016,10,28,8,30,85.0,141.0,0.8,14.0,170.0,194.31,159.52
2016,10,28,8,45,42.5,139.0,0.9,14.5,154.0,161.68,131.36
2016,10,28,9,0,0.0,137.0,1.0,15.0,138.0,114.69,90.96
2016,10,28,9,15,0.0,125.0,1.2,15.0,125.5,101.75,80.16
2016,10,28,9,30,0.0,113.0,1.4,15.0,113.0,89.96,70.22
2016,10,28,9,45,65.0,178.0,1.6,15.5,212.5,224.07,182.24
2016,10,28,10,0,130.0,243.0,1.8,16.0,312.0,379.52,305.66
2016,10,28,10,15,65.0,203.0,1.9,16.0,238.0,253.35,203.84
2016,10,28,10,30,0.0,163.0,2.0,16.0,164.0,133.95,105.26
2016,10,28,10,45,4.0,179.0,2.15,16.5,182.0,152.58,120.51
2016,10,28,11,0,8.0,195.0,2.3,17.0,200.0,171.61,135.7
2016,10,28,11,15,203.5,224.5,2.4,17.0,351.0,467.11,374.44
2016,10,28,11,30,399.0,254.0,2.5,17.0,502.0,702.93,552.62
2016,10,28,11,45,199.5,162.5,2.6,17.0,286.5,393.17,316.27
2016,10,28,12,0,0.0,71.0,2.7,17.0,71.0,54.62,39.62
2016,10,28,12,15,0.0,64.0,2.75,17.0,64.0,49.2,35.37
2016,10,28,12,30,0.0,57.0,2.8,17.0,57.0,43.78,30.89
2016,10,28,12,45,0.0,80.5,2.85,17.5,80.5,61.96,45.9
2016,10,28,13,0,0.0,104.0,2.9,18.0,104.0,81.01,61.53
2016,10,28,13,15,0.0,63.5,2.95,18.0,63.5,48.77,34.98
2016,10,28,13,30,0.0,23.0,3.0,18.0,23.0,17.59,9.07
2016,10,28,13,45,0.0,66.5,3.1,18.0,66.5,51.06,37.04
2016,10,28,14,0,0.0,110.0,3.2,18.0,110.0,86.88,66.82
2016,10,28,14,15,7.5,137.0,3.25,17.5,140.5,118.52,93.54
2016,10,28,14,30,15.0,164.0,3.3,17.0,171.0,152.28,121.98
2016,10,28,14,45,13.0,150.5,3.4,17.0,156.5,138.42,110.7
2016,10,28,15,0,11.0,137.0,3.5,17.0,142.0,124.88,99.66
2016,10,28,15,15,347.0,99.5,3.4,16.5,206.0,366.51,304.82
2016,10,28,15,30,683.0,62.0,3.3,16.0,270.0,519.05,427.91
2016,10,28,15,45,636.0,56.5,3.25,16.0,225.0,452.13,370.86
2016,10,28,16,0,589.0,51.0,3.2,16.0,180.0,385.57,313.42
2016,10,28,16,15,507.5,43.5,2.9,15.0,135.0,304.93,243.74
2016,10,28,16,30,426.0,36.0,2.6,14.0,90.0,232.85,179.02
2016,10,28,16,45,290.5,24.5,2.35,13.5,54.0,145.02,89.98
2016,10,28,17,0,155.0,13.0,2.1,13.0,18.0,54.22,0.0
2016,10,28,17,15,77.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,121.5,13.5,1.2,12.5,23.0,45.35,0.0
2016,10,29,7,0,243.0,27.0,1.3,13.0,46.0,130.94,80.14
2016,10,29,7,15,351.5,37.5,1.6,13.0,86.5,205.04,158.17
2016,10,29,7,30,460.0,48.0,1.9,13.0,127.0,288.71,232.36
2016,10,29,7,45,534.0,54.0,2.2,13.5,172.5,361.62,296.39
2016,10,29,8,0,608.0,60.0,2.5,14.0,218.0,441.47,364.37
2016,10,29,8,15,304.0,65.5,2.7,14.5,144.5,281.85,235.33
2016,10,29,8,30,0.0,71.0,2.9,15.0,71.0,54.92,41.16
2016,10,29,8,45,0.0,65.5,3.1,15.5,65.5,50.22,37.17
2016,10,29,9,0,0.0,60.0,3.3,16.0,60.0,45.97,33.41
2016,10,29,9,15,0.0,39.5,3.45,16.0,39.5,30.19,19.99
2016,10,29,9,30,0.0,19.0,3.6,16.0,19.0,14.5,6.64
2016,10,29,9,45,24.5,120.0,3.8,16.5,133.5,127.49,102.03
2016,10,29,10,0,49.0,221.0,4.0,17.0,248.0,259.77,209.77
2016,10,29,10,15,183.0,233.0,4.1,17.0,337.5,420.9,341.44
2016,10,29,10,30,317.0,245.0,4.2,17.0,427.0,590.88,474.79
2016,10,29,10,45,158.5,202.5,4.3,17.5,293.5,368.47,298.04
2016,10,29,11,0,0.0,160.0,4.4,18.0,160.0,130.68,101.83
2016,10,29,11,15,0.0,162.5,4.4,18.0,163.0,132.79,103.74
2016,10,29,11,30,0.0,165.0,4.4,18.0,166.0,134.98,105.46
2016,10,29,11,45,0.5,166.0,4.4,18.0,166.5,136.36,106.57
2016,10,29,12,0,1.0,167.0,4.4,18.0,167.0,137.8,107.77
2016,10,29,12,15,0.5,165.5,4.35,18.0,165.5,135.96,106.27
2016,10,29,12,30,0.0,164.0,4.3,18.0,164.0,134.2,104.86
2016,10,29,12,45,0.0,160.5,4.25,18.5,160.5,131.16,102.27
2016,10,29,13,0,0.0,157.0,4.2,19.0,157.0,128.19,99.76
2016,10,29,13,15,443.5,115.5,4.1,19.0,360.5,598.98,483.89
2016,10,29,13,30,887.0,74.0,4.0,19.0,564.0,936.7,729.85
2016,10,29,13,45,877.5,72.5,3.9,19.0,536.0,901.61,703.04
2016,10,29,14,0,868.0,71.0,3.8,19.0,508.0,863.92,677.17
2016,10,29,14,15,851.5,69.0,3.7,18.5,473.5,817.29,645.92
2016,10,29,14,30,835.0,67.0,3.6,18.0,439.0,777.28,619.11
2016,10,29,14,45,811.5,64.5,3.5,18.0,399.0,720.96,578.57
2016,10,29,15,0,788.0,62.0,3.4,18.0,359.0,664.18,537.05
2016,10,29,15,15,754.5,58.5,3.1,17.5,315.5,599.3,487.95
2016,10,29,15,30,721.0,55.0,2.8,17.0,272.0,535.63,437.04
2016,10,29,15,45,669.0,51.0,2.5,17.0,225.5,462.35,376.05
2016,10,29,16,0,617.0,47.0,2.2,17.0,179.0,392.88,316.3
2016,10,29,16,15,535.0,40.0,2.0,16.0,134.0,314.44,248.97
2016,10,29,16,30,453.0,33.0,1.8,15.0,89.0,241.4,183.61
2016,10,29,16,45,302.5,22.5,1.6,14.5,52.5,146.69,85.36
2016,10,29,17,0,152.0,12.0,1.4,14.0,16.0,52.79,0.0
2016,10,29,17,15,76.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
