Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.75,11.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,4.5,3.3,12.0,4.5,3.4,0.0
2016,10,30,7,30,0.0,7.0,3.6,12.0,7.0,5.3,0.0
2016,10,30,7,45,0.0,10.0,3.95,12.5,10.0,7.58,0.87
2016,10,30,8,0,0.0,13.0,4.3,13.0,13.0,9.87,2.87
2016,10,30,8,15,0.0,16.0,4.45,13.5,16.0,12.16,4.84
2016,10,30,8,30,0.0,19.0,4.6,14.0,19.0,14.46,6.8
2016,10,30,8,45,1.0,78.5,4.85,14.5,79.0,61.73,47.17
2016,10,30,9,0,2.0,138.0,5.1,15.0,139.0,117.91,94.33
2016,10,30,9,15,1.0,72.5,5.3,15.0,73.0,56.46,42.35
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,17.0,5.75,15.0,17.0,12.97,5.36
2016,10,30,10,0,0.0,27.0,6.0,15.0,27.0,20.64,11.83
2016,10,30,10,15,0.0,55.0,6.1,15.0,55.0,42.19,29.97
2016,10,30,10,30,0.0,83.0,6.2,15.0,83.0,63.86,48.1
2016,10,30,10,45,0.0,122.5,6.3,15.5,122.5,97.1,75.61
2016,10,30,11,0,0.0,162.0,6.4,16.0,162.0,132.7,104.76
2016,10,30,11,15,17.0,205.0,6.45,16.0,215.5,190.86,153.13
2016,10,30,11,30,34.0,248.0,6.5,16.0,269.0,275.98,222.71
2016,10,30,11,45,17.0,138.0,6.6,16.5,148.5,140.14,111.32
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,21.45,12.25
2016,10,30,12,15,0.0,67.5,6.7,17.0,67.5,51.9,37.62
2016,10,30,12,30,0.0,107.0,6.7,17.0,107.0,83.52,63.84
2016,10,30,12,45,87.0,189.0,6.7,17.0,239.5,284.57,231.89
2016,10,30,13,0,174.0,271.0,6.7,17.0,372.0,465.07,378.04
2016,10,30,13,15,87.0,163.0,6.6,17.0,213.5,252.5,205.94
2016,10,30,13,30,0.0,55.0,6.5,17.0,55.0,42.18,29.67
2016,10,30,13,45,0.0,63.0,6.4,17.0,63.0,48.34,34.92
2016,10,30,14,0,0.0,71.0,6.3,17.0,71.0,54.51,40.17
2016,10,30,14,15,0.0,66.5,6.1,16.5,66.5,51.02,37.4
2016,10,30,14,30,0.0,62.0,5.9,16.0,62.0,47.53,34.63
2016,10,30,14,45,146.0,103.0,5.75,16.0,157.5,231.41,193.17
2016,10,30,15,0,292.0,144.0,5.6,16.0,253.0,379.52,316.92
2016,10,30,15,15,269.0,130.0,5.25,15.5,221.0,334.73,279.58
2016,10,30,15,30,246.0,116.0,4.9,15.0,189.0,291.77,243.49
2016,10,30,15,45,226.0,98.0,4.55,15.0,156.0,247.68,205.36
2016,10,30,16,0,206.0,80.0,4.2,15.0,123.0,205.46,168.05
2016,10,30,16,15,270.0,60.0,3.8,14.5,101.5,211.57,169.77
2016,10,30,16,30,334.0,40.0,3.4,14.0,80.0,199.93,153.1
2016,10,30,16,45,193.5,26.5,3.05,13.5,47.0,111.47,59.81
2016,10,30,17,0,53.0,13.0,2.7,13.0,14.0,25.42,0.0
2016,10,30,17,15,26.5,6.5,2.65,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,116.5,13.0,1.05,9.5,21.5,43.9,0.0
2016,10,31,7,0,233.0,26.0,1.0,10.0,43.0,125.33,67.38
2016,10,31,7,15,350.5,36.5,1.25,10.5,83.5,204.91,158.27
2016,10,31,7,30,468.0,47.0,1.5,11.0,124.0,292.86,236.44
2016,10,31,7,45,546.0,53.0,1.75,11.5,170.0,368.42,302.97
2016,10,31,8,0,624.0,59.0,2.0,12.0,216.0,451.27,373.59
2016,10,31,8,15,668.0,63.5,2.05,12.5,260.5,517.92,428.5
2016,10,31,8,30,712.0,68.0,2.1,13.0,305.0,583.6,480.75
2016,10,31,8,45,612.0,95.0,2.2,13.5,317.5,581.16,477.22
2016,10,31,9,0,512.0,122.0,2.3,14.0,330.0,555.01,455.26
2016,10,31,9,15,379.5,160.5,2.3,14.0,322.5,513.35,420.06
2016,10,31,9,30,247.0,199.0,2.3,14.0,315.0,441.91,361.12
2016,10,31,9,45,134.0,198.0,2.35,14.0,261.5,329.08,269.32
2016,10,31,10,0,21.0,197.0,2.4,14.0,208.0,189.2,152.67
2016,10,31,10,15,79.0,228.0,2.4,14.0,272.0,297.43,242.42
2016,10,31,10,30,137.0,259.0,2.4,14.0,336.0,413.09,334.56
2016,10,31,10,45,273.0,247.0,2.4,14.5,407.0,558.16,448.32
2016,10,31,11,0,409.0,235.0,2.4,15.0,478.0,684.54,543.77
2016,10,31,11,15,323.0,257.5,2.45,15.0,451.0,629.22,499.37
2016,10,31,11,30,237.0,280.0,2.5,15.0,424.0,546.28,435.45
2016,10,31,11,45,238.0,280.5,2.6,15.5,426.0,548.74,437.31
2016,10,31,12,0,239.0,281.0,2.7,16.0,428.0,550.37,438.04
2016,10,31,12,15,311.0,264.0,2.8,16.0,453.0,627.36,497.92
2016,10,31,12,30,383.0,247.0,2.9,16.0,478.0,677.44,537.2
2016,10,31,12,45,628.0,166.5,3.0,16.0,534.5,860.19,674.95
2016,10,31,13,0,873.0,86.0,3.1,16.0,591.0,977.86,757.53
2016,10,31,13,15,637.5,148.5,3.2,16.0,510.5,824.76,649.69
2016,10,31,13,30,402.0,211.0,3.3,16.0,430.0,624.42,500.92
2016,10,31,13,45,394.5,200.5,3.4,16.0,406.0,594.01,480.07
2016,10,31,14,0,387.0,190.0,3.5,16.0,382.0,562.71,457.21
2016,10,31,14,15,193.5,166.5,3.5,16.0,262.5,338.9,278.59
2016,10,31,14,30,0.0,143.0,3.5,16.0,143.0,120.08,95.09
2016,10,31,14,45,0.0,123.0,3.55,16.0,123.0,101.86,80.38
2016,10,31,15,0,0.0,103.0,3.6,16.0,103.0,83.89,65.49
2016,10,31,15,15,0.0,90.0,3.45,15.5,90.0,72.84,56.41
2016,10,31,15,30,0.0,77.0,3.3,15.0,77.0,61.88,47.25
2016,10,31,15,45,0.0,63.5,3.15,14.5,63.5,50.51,37.58
2016,10,31,16,0,0.0,50.0,3.0,14.0,50.0,39.18,27.79
2016,10,31,16,15,0.0,36.5,2.75,13.5,36.5,27.91,17.95
2016,10,31,16,30,0.0,23.0,2.5,13.0,23.0,17.54,8.75
2016,10,31,16,45,0.0,13.0,2.25,13.0,13.0,9.89,0.0
2016,10,31,17,0,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,2.05,12.5,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,20.0,44.27,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,40.0,125.29,60.06
2016,11,1,7,15,357.5,35.0,1.6,10.5,80.5,207.0,159.38
2016,11,1,7,30,478.0,45.0,1.8,11.0,121.0,296.23,239.24
2016,11,1,7,45,552.0,51.0,2.05,11.5,166.5,370.13,304.79
2016,11,1,8,0,626.0,57.0,2.3,12.0,212.0,450.93,374.09
2016,11,1,8,15,671.5,61.5,2.25,12.0,257.0,518.52,430.57
2016,11,1,8,30,717.0,66.0,2.2,12.0,302.0,585.48,484.6
2016,11,1,8,45,750.0,69.0,2.15,12.5,344.5,647.87,531.26
2016,11,1,9,0,783.0,72.0,2.1,13.0,387.0,711.0,575.94
2016,11,1,9,15,804.5,74.5,2.05,13.5,424.5,764.57,612.2
2016,11,1,9,30,826.0,77.0,2.0,14.0,462.0,817.2,646.87
2016,11,1,9,45,843.5,78.5,2.0,14.5,493.5,863.81,676.91
2016,11,1,10,0,861.0,80.0,2.0,15.0,525.0,908.55,705.15
2016,11,1,10,15,871.0,81.0,1.95,15.0,550.0,932.46,719.44
2016,11,1,10,30,881.0,82.0,1.9,15.0,575.0,964.05,739.13
2016,11,1,10,45,888.5,83.0,1.85,15.0,592.5,990.26,754.94
2016,11,1,11,0,896.0,84.0,1.8,15.0,610.0,1013.27,768.63
2016,11,1,11,15,899.5,84.5,1.75,15.0,620.0,1028.27,777.03
2016,11,1,11,30,903.0,85.0,1.7,15.0,630.0,1039.71,783.28
2016,11,1,11,45,902.5,85.5,1.7,15.5,631.5,1043.45,783.95
2016,11,1,12,0,902.0,86.0,1.7,16.0,633.0,1043.5,782.48
2016,11,1,12,15,900.0,85.5,1.7,16.0,627.0,1037.12,778.47
2016,11,1,12,30,898.0,85.0,1.7,16.0,621.0,1027.11,772.34
2016,11,1,12,45,893.0,84.5,1.75,16.0,607.0,1010.53,762.8
2016,11,1,13,0,888.0,84.0,1.8,16.0,593.0,990.55,751.13
2016,11,1,13,15,879.5,82.5,1.75,16.0,572.0,962.68,732.86
2016,11,1,13,30,871.0,81.0,1.7,16.0,551.0,931.83,712.68
2016,11,1,13,45,857.5,80.0,1.65,16.0,522.0,904.64,695.02
2016,11,1,14,0,844.0,79.0,1.6,16.0,493.0,864.09,668.05
2016,11,1,14,15,826.0,76.5,1.55,16.0,458.5,815.75,635.52
2016,11,1,14,30,808.0,74.0,1.5,16.0,424.0,765.92,601.56
2016,11,1,14,45,780.0,71.5,1.5,16.0,384.0,707.19,561.04
2016,11,1,15,0,752.0,69.0,1.5,16.0,344.0,648.39,519.51
2016,11,1,15,15,715.0,65.0,1.4,15.5,300.0,582.09,470.32
2016,11,1,15,30,678.0,61.0,1.3,15.0,256.0,521.13,422.54
2016,11,1,15,45,621.5,56.0,1.2,15.0,210.5,446.37,361.49
2016,11,1,16,0,565.0,51.0,1.1,15.0,165.0,376.15,302.0
2016,11,1,16,15,473.5,42.5,1.1,14.0,121.0,290.96,230.12
2016,11,1,16,30,382.0,34.0,1.1,13.0,77.0,215.54,162.56
2016,11,1,16,45,191.0,17.0,1.15,12.5,38.5,100.7,40.49
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,11.0,0.65,7.5,19.5,46.62,0.0
2016,11,2,7,0,260.0,22.0,0.7,8.0,39.0,130.54,53.23
2016,11,2,7,15,379.5,32.0,0.85,8.5,80.0,213.8,164.34
2016,11,2,7,30,499.0,42.0,1.0,9.0,121.0,303.66,245.28
2016,11,2,7,45,567.5,49.0,1.2,9.5,166.5,376.73,310.12
2016,11,2,8,0,636.0,56.0,1.4,10.0,212.0,456.29,378.18
2016,11,2,8,15,681.0,60.5,1.55,10.5,257.0,520.22,431.55
2016,11,2,8,30,726.0,65.0,1.7,11.0,302.0,591.08,488.33
2016,11,2,8,45,757.5,68.5,1.9,12.0,344.0,653.33,534.97
2016,11,2,9,0,789.0,72.0,2.1,13.0,386.0,716.18,579.9
2016,11,2,9,15,810.0,74.5,2.15,13.5,423.0,769.58,616.76
2016,11,2,9,30,831.0,77.0,2.2,14.0,460.0,821.97,652.17
2016,11,2,9,45,856.5,75.5,2.3,14.5,493.5,872.02,685.7
2016,11,2,10,0,882.0,74.0,2.4,15.0,527.0,910.26,710.49
2016,11,2,10,15,891.5,75.0,2.35,15.5,551.5,944.63,731.02
2016,11,2,10,30,901.0,76.0,2.3,16.0,576.0,976.2,749.39
2016,11,2,10,45,907.5,77.0,2.25,16.5,593.5,1001.8,763.55
2016,11,2,11,0,914.0,78.0,2.2,17.0,611.0,1024.1,775.47
2016,11,2,11,15,917.5,78.0,2.0,17.0,620.5,1038.66,781.76
2016,11,2,11,30,921.0,78.0,1.8,17.0,630.0,1049.61,785.56
2016,11,2,11,45,921.5,78.5,1.65,17.5,632.0,1054.45,784.57
2016,11,2,12,0,922.0,79.0,1.5,18.0,634.0,1055.54,781.23
2016,11,2,12,15,920.0,78.5,1.35,18.0,628.0,1049.07,774.57
2016,11,2,12,30,918.0,78.0,1.2,18.0,622.0,1038.91,765.68
2016,11,2,12,45,914.0,77.0,1.05,18.5,608.0,1022.47,751.46
2016,11,2,13,0,910.0,76.0,0.9,19.0,594.0,1002.53,735.18
2016,11,2,13,15,902.0,75.0,0.75,19.0,573.0,975.35,715.79
2016,11,2,13,30,894.0,74.0,0.6,19.0,552.0,945.09,694.58
2016,11,2,13,45,882.0,72.5,0.45,19.0,523.5,907.65,668.83
2016,11,2,14,0,870.0,71.0,0.3,19.0,495.0,867.76,641.68
2016,11,2,14,15,853.5,69.0,0.35,18.5,460.5,821.22,615.06
2016,11,2,14,30,837.0,67.0,0.4,18.0,426.0,781.31,592.29
2016,11,2,14,45,811.5,64.5,0.5,18.0,386.0,723.51,556.08
2016,11,2,15,0,786.0,62.0,0.6,18.0,346.0,665.4,518.48
2016,11,2,15,15,751.0,58.5,0.65,17.5,302.0,599.68,473.43
2016,11,2,15,30,716.0,55.0,0.7,17.0,258.0,535.28,425.83
2016,11,2,15,45,661.0,50.0,0.75,17.0,212.0,459.38,366.26
2016,11,2,16,0,606.0,45.0,0.8,17.0,166.0,387.66,307.23
2016,11,2,16,15,518.5,37.5,0.9,16.0,121.5,307.15,239.99
2016,11,2,16,30,431.0,30.0,1.0,15.0,77.0,232.33,172.55
2016,11,2,16,45,215.5,15.0,1.1,14.0,38.5,106.4,32.99
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,10.5,1.45,7.5,18.5,48.31,0.0
2016,11,3,7,0,273.0,21.0,1.5,8.0,37.0,133.68,41.51
2016,11,3,7,15,394.0,30.5,1.75,8.5,78.0,218.88,167.84
2016,11,3,7,30,515.0,40.0,2.0,9.0,119.0,309.69,251.34
2016,11,3,7,45,585.5,46.5,2.3,10.0,164.5,383.99,317.75
2016,11,3,8,0,656.0,53.0,2.6,11.0,210.0,461.1,384.33
2016,11,3,8,15,700.0,57.0,2.55,11.5,255.5,528.98,440.89
2016,11,3,8,30,744.0,61.0,2.5,12.0,301.0,599.37,497.05
2016,11,3,8,45,775.0,64.5,2.5,12.5,343.0,661.93,543.9
2016,11,3,9,0,806.0,68.0,2.5,13.0,385.0,725.03,589.11
2016,11,3,9,15,826.5,70.0,2.5,13.5,422.5,777.96,625.51
2016,11,3,9,30,847.0,72.0,2.5,14.0,460.0,829.81,660.33
2016,11,3,9,45,865.5,72.5,2.55,15.0,492.0,866.91,683.04
2016,11,3,10,0,884.0,73.0,2.6,16.0,524.0,911.22,710.56
2016,11,3,10,15,893.5,74.5,2.5,16.5,548.5,946.25,731.09
2016,11,3,10,30,903.0,76.0,2.4,17.0,573.0,978.47,749.41
2016,11,3,10,45,909.5,77.0,2.3,17.5,590.5,1004.09,763.01
2016,11,3,11,0,916.0,78.0,2.2,18.0,608.0,1026.41,774.31
2016,11,3,11,15,919.0,78.5,2.1,18.0,618.0,1041.11,781.98
2016,11,3,11,30,922.0,79.0,2.0,18.0,628.0,1052.19,787.39
2016,11,3,11,45,921.5,79.0,1.9,18.5,629.5,1055.37,786.25
2016,11,3,12,0,921.0,79.0,1.8,19.0,631.0,1054.81,782.88
2016,11,3,12,15,919.0,79.0,1.75,19.0,624.5,1048.99,778.54
2016,11,3,12,30,917.0,79.0,1.7,19.0,618.0,1039.48,772.05
2016,11,3,12,45,910.5,79.0,1.65,19.5,604.0,1021.85,759.03
2016,11,3,13,0,904.0,79.0,1.6,20.0,590.0,1000.8,744.06
2016,11,3,13,15,895.5,77.5,1.55,20.0,568.5,972.66,726.01
2016,11,3,13,30,887.0,76.0,1.5,20.0,547.0,941.48,706.06
2016,11,3,13,45,873.5,75.0,1.45,20.0,518.5,903.55,681.57
2016,11,3,14,0,860.0,74.0,1.4,20.0,490.0,872.95,661.99
2016,11,3,14,15,842.5,72.0,1.35,20.0,455.5,825.25,630.49
2016,11,3,14,30,825.0,70.0,1.3,20.0,421.0,775.96,597.65
2016,11,3,14,45,798.0,67.5,1.3,20.0,380.5,717.47,558.24
2016,11,3,15,0,771.0,65.0,1.3,20.0,340.0,658.79,517.75
2016,11,3,15,15,735.0,61.0,1.15,19.5,296.5,592.44,469.39
2016,11,3,15,30,699.0,57.0,1.0,19.0,253.0,527.52,419.31
2016,11,3,15,45,642.0,52.0,0.9,18.5,207.0,451.21,358.89
2016,11,3,16,0,585.0,47.0,0.8,18.0,161.0,383.66,302.81
2016,11,3,16,15,493.5,39.0,0.85,17.0,117.0,298.0,231.67
2016,11,3,16,30,402.0,31.0,0.9,16.0,73.0,222.2,163.22
2016,11,3,16,45,201.0,15.5,1.0,15.5,36.5,101.78,19.53
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,115.0,10.5,0.85,9.5,17.0,42.15,0.0
2016,11,4,7,0,230.0,21.0,0.8,10.0,34.0,117.83,20.54
2016,11,4,7,15,355.0,31.5,0.95,10.5,74.0,204.37,153.91
2016,11,4,7,30,480.0,42.0,1.1,11.0,114.0,295.98,237.02
2016,11,4,7,45,553.5,49.0,1.3,11.5,159.0,370.74,303.04
2016,11,4,8,0,627.0,56.0,1.5,12.0,204.0,452.47,372.64
2016,11,4,8,15,673.5,60.5,1.45,12.5,249.0,520.69,428.15
2016,11,4,8,30,720.0,65.0,1.4,13.0,294.0,588.05,480.68
2016,11,4,8,45,750.5,69.0,1.4,13.5,336.0,649.84,526.06
2016,11,4,9,0,781.0,73.0,1.4,14.0,378.0,712.17,569.51
2016,11,4,9,15,803.0,75.5,1.35,14.5,415.0,766.03,604.99
2016,11,4,9,30,825.0,78.0,1.3,15.0,452.0,818.97,638.81
2016,11,4,9,45,840.5,80.0,1.3,16.0,483.5,864.33,665.92
2016,11,4,10,0,856.0,82.0,1.3,17.0,515.0,907.72,691.12
2016,11,4,10,15,866.0,83.5,1.25,17.0,539.5,943.06,712.32
2016,11,4,10,30,876.0,85.0,1.2,17.0,564.0,975.63,731.51
2016,11,4,10,45,883.5,86.0,1.15,17.5,581.5,990.09,737.37
2016,11,4,11,0,891.0,87.0,1.1,18.0,599.0,1012.97,748.93
2016,11,4,11,15,894.5,87.5,1.1,18.5,608.5,1027.87,756.2
2016,11,4,11,30,898.0,88.0,1.1,19.0,618.0,1039.26,761.45
2016,11,4,11,45,899.0,87.5,1.1,19.5,620.0,1043.27,762.2
2016,11,4,12,0,900.0,87.0,1.1,20.0,622.0,1043.63,760.93
2016,11,4,12,15,897.5,87.0,1.15,20.0,616.0,1037.4,758.16
2016,11,4,12,30,895.0,87.0,1.2,20.0,610.0,1027.57,753.33
2016,11,4,12,45,892.5,85.0,1.25,20.0,596.5,1011.72,744.79
2016,11,4,13,0,890.0,83.0,1.3,20.0,583.0,992.42,734.14
2016,11,4,13,15,881.0,82.0,1.3,20.0,561.5,964.74,717.25
2016,11,4,13,30,872.0,81.0,1.3,20.0,540.0,945.09,705.74
2016,11,4,13,45,860.0,79.0,1.35,20.5,511.5,907.1,681.4
2016,11,4,14,0,848.0,77.0,1.4,21.0,483.0,866.67,655.39
2016,11,4,14,15,830.0,75.0,1.4,20.5,448.5,818.95,625.84
2016,11,4,14,30,812.0,73.0,1.4,20.0,414.0,769.7,594.62
2016,11,4,14,45,786.5,69.5,1.4,20.0,374.5,711.66,555.29
2016,11,4,15,0,761.0,66.0,1.4,20.0,335.0,653.37,514.81
2016,11,4,15,15,724.0,62.0,1.25,19.5,291.5,586.8,466.03
2016,11,4,15,30,687.0,58.0,1.1,19.0,248.0,521.73,415.65
2016,11,4,15,45,631.0,52.5,0.95,18.5,202.5,450.11,358.19
2016,11,4,16,0,575.0,47.0,0.8,18.0,157.0,379.26,299.27
2016,11,4,16,15,482.0,39.0,0.85,17.5,113.5,293.4,227.44
2016,11,4,16,30,389.0,31.0,0.9,17.0,70.0,217.52,157.91
2016,11,4,16,45,194.5,15.5,0.95,16.5,35.0,99.25,4.6
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,9.5,1.1,10.0,16.0,41.81,0.0
2016,11,5,7,0,232.0,19.0,1.1,10.0,32.0,116.3,0.67
2016,11,5,7,15,354.5,29.5,1.25,10.5,71.0,202.79,151.48
2016,11,5,7,30,477.0,40.0,1.4,11.0,110.0,293.09,234.88
2016,11,5,7,45,544.0,47.5,1.55,11.5,153.5,364.69,298.68
2016,11,5,8,0,611.0,55.0,1.7,12.0,197.0,442.67,365.5
2016,11,5,8,15,656.5,60.0,1.65,12.5,241.5,509.99,420.78
2016,11,5,8,30,702.0,65.0,1.6,13.0,286.0,576.25,472.97
2016,11,5,8,45,730.5,69.5,1.6,13.5,326.5,636.31,517.6
2016,11,5,9,0,759.0,74.0,1.6,14.0,367.0,696.79,560.24
2016,11,5,9,15,780.5,77.0,1.6,14.5,403.0,749.94,596.27
2016,11,5,9,30,802.0,80.0,1.6,15.0,439.0,802.22,630.81
2016,11,5,9,45,789.0,84.0,1.6,15.5,458.0,824.06,643.23
2016,11,5,10,0,776.0,88.0,1.6,16.0,477.0,842.27,653.34
2016,11,5,10,15,700.0,116.5,1.55,16.0,480.5,833.2,645.18
2016,11,5,10,30,624.0,145.0,1.5,16.0,484.0,810.1,627.68
2016,11,5,10,45,749.0,115.0,1.45,16.5,534.0,911.92,695.39
2016,11,5,11,0,874.0,85.0,1.4,17.0,584.0,993.73,745.89
2016,11,5,11,15,702.0,140.0,1.45,17.0,545.0,916.57,693.76
2016,11,5,11,30,530.0,195.0,1.5,17.0,506.0,798.77,613.84
2016,11,5,11,45,559.0,185.5,1.55,17.5,514.5,819.87,629.68
2016,11,5,12,0,588.0,176.0,1.6,18.0,523.0,838.44,641.62
2016,11,5,12,15,732.0,130.0,1.7,18.0,557.5,941.45,712.81
2016,11,5,12,30,876.0,84.0,1.8,18.0,592.0,1004.89,755.53
2016,11,5,12,45,867.5,84.5,1.95,18.5,577.5,986.42,743.61
2016,11,5,13,0,859.0,85.0,2.1,19.0,563.0,976.78,738.51
2016,11,5,13,15,670.5,133.5,2.15,19.0,498.5,842.07,647.9
2016,11,5,13,30,482.0,182.0,2.2,19.0,434.0,692.23,542.33
2016,11,5,13,45,457.5,176.0,2.3,19.0,405.0,648.54,512.61
2016,11,5,14,0,433.0,170.0,2.4,19.0,376.0,604.54,481.17
2016,11,5,14,15,431.5,156.5,2.45,18.5,349.5,571.77,458.85
2016,11,5,14,30,430.0,143.0,2.5,18.0,323.0,537.66,434.87
2016,11,5,14,45,413.0,132.5,2.55,18.0,291.5,493.8,401.63
2016,11,5,15,0,396.0,122.0,2.6,18.0,260.0,450.22,367.86
2016,11,5,15,15,379.0,107.0,2.4,17.5,225.5,402.15,329.87
2016,11,5,15,30,362.0,92.0,2.2,17.0,191.0,354.85,291.38
2016,11,5,15,45,330.0,78.0,2.05,16.5,155.5,301.07,246.36
2016,11,5,16,0,298.0,64.0,1.9,16.0,120.0,250.22,202.38
2016,11,5,16,15,245.0,48.5,1.85,15.5,86.0,191.04,150.51
2016,11,5,16,30,192.0,33.0,1.8,15.0,52.0,137.91,99.96
2016,11,5,16,45,96.0,16.5,1.75,14.5,26.0,62.89,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.9,12.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.9,12.0,14.0,10.68,0.0
2016,11,6,7,15,5.5,31.5,1.05,12.5,32.0,29.76,17.81
2016,11,6,7,30,11.0,49.0,1.2,13.0,50.0,48.6,35.14
2016,11,6,7,45,21.5,67.0,1.35,13.5,71.5,77.69,60.48
2016,11,6,8,0,32.0,85.0,1.5,14.0,93.0,102.41,81.99
2016,11,6,8,15,39.0,103.0,1.65,14.0,114.0,126.05,102.43
2016,11,6,8,30,46.0,121.0,1.8,14.0,135.0,150.47,123.24
2016,11,6,8,45,50.0,137.5,1.95,14.5,155.0,171.62,140.7
2016,11,6,9,0,54.0,154.0,2.1,15.0,175.0,193.29,158.29
2016,11,6,9,15,50.0,167.5,2.15,15.0,188.0,205.27,167.7
2016,11,6,9,30,46.0,181.0,2.2,15.0,201.0,217.11,176.91
2016,11,6,9,45,68.0,199.5,2.25,15.5,232.0,257.91,210.01
2016,11,6,10,0,90.0,218.0,2.3,16.0,263.0,300.3,243.77
2016,11,6,10,15,61.5,216.0,2.35,16.0,247.5,271.28,219.19
2016,11,6,10,30,33.0,214.0,2.4,16.0,232.0,241.24,193.88
2016,11,6,10,45,193.5,224.5,2.45,16.5,334.0,433.79,350.67
2016,11,6,11,0,354.0,235.0,2.5,17.0,436.0,633.71,503.52
2016,11,6,11,15,281.0,252.0,2.5,17.0,413.0,584.65,463.18
2016,11,6,11,30,208.0,269.0,2.5,17.0,390.0,508.62,404.3
2016,11,6,11,45,230.0,267.0,2.5,17.0,401.5,529.36,421.04
2016,11,6,12,0,252.0,265.0,2.5,17.0,413.0,574.12,454.69
2016,11,6,12,15,272.5,259.0,2.5,17.0,417.5,586.75,464.58
2016,11,6,12,30,293.0,253.0,2.5,17.0,422.0,598.02,473.73
2016,11,6,12,45,321.0,241.0,2.55,17.5,422.0,607.96,481.6
2016,11,6,13,0,349.0,229.0,2.6,18.0,422.0,615.88,488.0
2016,11,6,13,15,410.0,205.5,2.55,18.0,424.5,662.04,523.66
2016,11,6,13,30,471.0,182.0,2.5,18.0,427.0,682.41,540.36
2016,11,6,13,45,364.5,191.0,2.45,18.0,374.0,559.7,447.64
2016,11,6,14,0,258.0,200.0,2.4,18.0,321.0,465.75,374.63
2016,11,6,14,15,254.0,185.0,2.3,18.0,297.0,435.86,352.45
2016,11,6,14,30,250.0,170.0,2.2,18.0,273.0,405.6,329.34
2016,11,6,14,45,242.0,154.5,2.15,18.0,246.5,371.39,302.79
2016,11,6,15,0,234.0,139.0,2.1,18.0,220.0,337.36,275.9
2016,11,6,15,15,224.0,121.5,1.85,17.5,190.5,299.8,245.79
2016,11,6,15,30,214.0,104.0,1.6,17.0,161.0,262.85,215.4
2016,11,6,15,45,194.5,86.0,1.35,16.5,130.5,220.47,179.63
2016,11,6,16,0,175.0,68.0,1.1,16.0,100.0,179.88,144.48
2016,11,6,16,15,140.0,50.5,1.05,15.5,71.5,134.6,104.8
2016,11,6,16,30,105.0,33.0,1.0,15.0,43.0,92.92,65.22
2016,11,6,16,45,52.5,16.5,1.0,14.5,21.5,41.42,0.0
2016,11,6,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.0,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,13.98,0.0
2016,11,7,7,15,63.0,33.0,0.85,11.5,42.0,67.89,46.82
2016,11,7,7,30,126.0,49.0,1.0,12.0,67.0,126.42,99.72
2016,11,7,7,45,148.0,67.5,1.15,12.5,95.5,165.61,134.79
2016,11,7,8,0,170.0,86.0,1.3,13.0,124.0,206.89,170.88
2016,11,7,8,15,183.5,103.5,1.3,13.5,153.0,243.6,202.1
2016,11,7,8,30,197.0,121.0,1.3,14.0,182.0,281.45,233.32
2016,11,7,8,45,205.0,138.0,1.3,14.5,209.0,315.69,260.64
2016,11,7,9,0,213.0,155.0,1.3,15.0,236.0,350.31,287.54
2016,11,7,9,15,256.0,166.5,1.3,15.5,272.5,406.79,331.73
2016,11,7,9,30,299.0,178.0,1.3,16.0,309.0,466.09,376.83
2016,11,7,9,45,427.5,163.0,1.35,17.0,365.5,592.9,472.4
2016,11,7,10,0,556.0,148.0,1.4,18.0,422.0,707.39,554.35
2016,11,7,10,15,425.0,188.5,1.4,18.0,404.0,646.79,506.13
2016,11,7,10,30,294.0,229.0,1.4,18.0,386.0,556.61,437.2
2016,11,7,10,45,252.5,243.0,1.45,18.5,381.0,538.52,422.41
2016,11,7,11,0,211.0,257.0,1.5,19.0,376.0,494.31,388.02
2016,11,7,11,15,312.0,242.5,1.5,19.0,421.5,605.22,472.1
2016,11,7,11,30,413.0,228.0,1.5,19.0,467.0,693.26,536.64
2016,11,7,11,45,456.0,216.0,1.5,19.5,481.0,749.72,574.87
2016,11,7,12,0,499.0,204.0,1.5,20.0,495.0,780.37,595.56
2016,11,7,12,15,512.5,197.0,1.55,20.0,493.0,783.97,598.78
2016,11,7,12,30,526.0,190.0,1.6,20.0,491.0,785.07,600.68
2016,11,7,12,45,544.0,179.0,1.65,20.5,484.0,783.44,599.87
2016,11,7,13,0,562.0,168.0,1.7,21.0,477.0,778.91,596.65
2016,11,7,13,15,526.5,172.0,1.7,21.0,452.5,737.34,567.99
2016,11,7,13,30,491.0,176.0,1.7,21.0,428.0,694.98,538.3
2016,11,7,13,45,490.5,165.0,1.7,21.0,405.5,667.37,519.87
2016,11,7,14,0,490.0,154.0,1.7,21.0,383.0,637.96,499.78
2016,11,7,14,15,396.0,157.5,1.65,20.5,334.0,543.97,430.51
2016,11,7,14,30,302.0,161.0,1.6,20.0,285.0,437.49,350.43
2016,11,7,14,45,291.0,147.0,1.6,20.0,257.0,400.64,322.96
2016,11,7,15,0,280.0,133.0,1.6,20.0,229.0,364.09,294.66
2016,11,7,15,15,267.5,116.0,1.4,19.5,198.0,323.25,262.37
2016,11,7,15,30,255.0,99.0,1.2,19.0,167.0,283.11,229.8
2016,11,7,15,45,231.0,82.5,1.0,19.0,135.0,237.85,191.64
2016,11,7,16,0,207.0,66.0,0.8,19.0,103.0,194.84,154.49
2016,11,7,16,15,164.5,49.0,0.8,18.5,73.0,144.86,111.38
2016,11,7,16,30,122.0,32.0,0.8,18.0,43.0,99.35,68.1
2016,11,7,16,45,61.0,16.0,0.85,17.5,21.5,43.83,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.0,12.0,9.44,0.0
2016,11,8,7,0,0.0,24.0,1.0,11.0,24.0,18.88,0.0
2016,11,8,7,15,218.0,31.0,1.25,11.5,60.0,148.33,105.27
2016,11,8,7,30,436.0,38.0,1.5,12.0,96.0,273.14,217.34
2016,11,8,7,45,511.5,45.0,1.8,12.5,139.0,346.3,282.79
2016,11,8,8,0,587.0,52.0,2.1,13.0,182.0,426.77,352.34
2016,11,8,8,15,635.0,56.5,2.05,13.5,224.5,493.64,407.96
2016,11,8,8,30,683.0,61.0,2.0,14.0,267.0,559.95,460.95
2016,11,8,8,45,716.0,64.5,1.95,15.0,307.5,621.05,505.75
2016,11,8,9,0,749.0,68.0,1.9,16.0,348.0,683.01,548.65
2016,11,8,9,15,771.0,70.5,1.8,16.5,384.0,735.32,583.61
2016,11,8,9,30,793.0,73.0,1.7,17.0,420.0,786.85,616.92
2016,11,8,9,45,816.5,72.5,1.65,17.5,451.5,834.81,647.23
2016,11,8,10,0,840.0,72.0,1.6,18.0,483.0,881.32,675.84
2016,11,8,10,15,850.5,73.5,1.55,18.5,507.0,905.71,688.87
2016,11,8,10,30,861.0,75.0,1.5,19.0,531.0,937.77,707.14
2016,11,8,10,45,867.0,76.5,1.5,19.5,548.0,962.63,721.04
2016,11,8,11,0,873.0,78.0,1.5,20.0,565.0,984.37,732.95
2016,11,8,11,15,876.5,78.5,1.5,20.0,574.5,999.04,741.72
2016,11,8,11,30,880.0,79.0,1.5,20.0,584.0,1010.3,748.5
2016,11,8,11,45,879.5,79.5,1.55,20.5,585.5,1014.0,749.94
2016,11,8,12,0,879.0,80.0,1.6,21.0,587.0,1014.15,749.33
2016,11,8,12,15,877.0,79.5,1.6,21.0,581.5,1007.96,745.5
2016,11,8,12,30,875.0,79.0,1.6,21.0,576.0,998.29,739.65
2016,11,8,12,45,870.5,78.0,1.65,21.5,563.0,982.05,729.01
2016,11,8,13,0,866.0,77.0,1.7,22.0,550.0,962.52,716.39
2016,11,8,13,15,858.0,76.0,1.7,22.0,529.5,936.45,700.23
2016,11,8,13,30,850.0,75.0,1.7,22.0,509.0,907.5,682.2
2016,11,8,13,45,837.0,73.5,1.7,22.0,482.0,880.93,665.73
2016,11,8,14,0,824.0,72.0,1.7,22.0,455.0,841.22,640.19
2016,11,8,14,15,806.5,70.0,1.65,21.5,421.5,795.02,610.61
2016,11,8,14,30,789.0,68.0,1.6,21.0,388.0,747.36,579.49
2016,11,8,14,45,763.0,65.0,1.6,21.0,350.0,690.73,540.62
2016,11,8,15,0,737.0,62.0,1.6,21.0,312.0,633.96,500.69
2016,11,8,15,15,699.5,58.0,1.4,20.5,270.0,568.39,452.07
2016,11,8,15,30,662.0,54.0,1.2,20.0,228.0,504.45,401.88
2016,11,8,15,45,603.0,48.5,1.0,20.0,184.0,432.44,342.86
2016,11,8,16,0,544.0,43.0,0.8,20.0,140.0,361.71,283.12
2016,11,8,16,15,448.0,35.0,0.85,19.0,99.0,276.19,211.82
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,201.3,138.26
2016,11,8,16,45,176.0,13.5,0.95,17.5,29.0,73.15,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,68.0,7.5,1.0,10.5,10.0,5.9,0.0
2016,11,9,7,0,136.0,15.0,1.0,11.0,20.0,60.06,0.0
2016,11,9,7,15,257.5,28.0,1.25,11.5,55.0,161.9,112.23
2016,11,9,7,30,379.0,41.0,1.5,12.0,90.0,249.32,197.93
2016,11,9,7,45,458.0,49.5,1.75,12.5,132.5,323.27,263.97
2016,11,9,8,0,537.0,58.0,2.0,13.0,175.0,404.88,334.31
2016,11,9,8,15,587.5,64.0,2.0,13.5,217.5,472.94,391.11
2016,11,9,8,30,638.0,70.0,2.0,14.0,260.0,544.58,448.5
2016,11,9,8,45,675.0,74.0,2.05,14.5,301.0,607.19,496.83
