Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,0,712.0,78.0,2.1,15.0,342.0,671.17,543.36
2016,11,9,9,15,736.0,81.5,2.2,15.5,378.0,724.98,581.39
2016,11,9,9,30,760.0,85.0,2.3,16.0,414.0,773.19,614.63
2016,11,9,9,45,790.5,83.5,2.4,17.0,447.0,825.55,649.08
2016,11,9,10,0,821.0,82.0,2.5,18.0,480.0,876.79,681.98
2016,11,9,10,15,832.0,83.5,2.45,18.0,504.0,912.04,704.54
2016,11,9,10,30,843.0,85.0,2.4,18.0,528.0,944.71,725.26
2016,11,9,10,45,851.0,86.0,2.4,18.5,545.5,971.01,740.62
2016,11,9,11,0,859.0,87.0,2.4,19.0,563.0,994.23,753.92
2016,11,9,11,15,863.0,87.5,2.35,19.5,572.5,1009.54,761.41
2016,11,9,11,30,867.0,88.0,2.3,20.0,582.0,1021.42,766.76
2016,11,9,11,45,868.0,88.0,2.25,20.5,584.0,1026.07,767.47
2016,11,9,12,0,869.0,88.0,2.2,21.0,586.0,1027.14,766.06
2016,11,9,12,15,866.0,87.5,2.1,21.0,580.0,1019.91,760.24
2016,11,9,12,30,863.0,87.0,2.0,21.0,574.0,1009.15,752.35
2016,11,9,12,45,865.5,83.5,1.95,21.5,562.0,996.59,742.68
2016,11,9,13,0,868.0,80.0,1.9,22.0,550.0,968.63,723.04
2016,11,9,13,15,859.0,78.5,1.75,22.0,529.0,952.37,711.55
2016,11,9,13,30,850.0,77.0,1.6,22.0,508.0,921.36,690.19
2016,11,9,13,45,835.5,76.0,1.5,22.0,480.0,883.23,664.87
2016,11,9,14,0,821.0,75.0,1.4,22.0,452.0,842.89,637.99
2016,11,9,14,15,802.5,72.5,1.3,22.0,418.5,795.32,605.94
2016,11,9,14,30,784.0,70.0,1.2,22.0,385.0,746.37,572.6
2016,11,9,14,45,756.0,67.0,1.15,22.0,346.5,688.4,532.89
2016,11,9,15,0,728.0,64.0,1.1,22.0,308.0,630.44,492.31
2016,11,9,15,15,689.0,60.0,1.0,21.5,266.0,564.2,444.32
2016,11,9,15,30,650.0,56.0,0.9,21.0,224.0,503.96,397.84
2016,11,9,15,45,590.5,50.0,0.8,20.5,180.5,427.89,337.51
2016,11,9,16,0,531.0,44.0,0.7,20.0,137.0,356.85,278.8
2016,11,9,16,15,433.0,35.5,0.75,19.5,96.0,270.44,206.46
2016,11,9,16,30,335.0,27.0,0.8,19.0,55.0,193.89,129.93
2016,11,9,16,45,167.5,13.5,0.9,18.5,27.5,70.37,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,9.5,1.05,11.0,9.5,0.0,0.0
2016,11,10,7,0,0.0,19.0,1.0,11.0,19.0,14.95,0.0
2016,11,10,7,15,195.0,29.0,1.2,11.5,53.5,135.36,90.57
2016,11,10,7,30,390.0,39.0,1.4,12.0,88.0,252.95,200.26
2016,11,10,7,45,468.5,47.0,1.6,13.0,130.0,326.53,265.58
2016,11,10,8,0,547.0,55.0,1.8,14.0,172.0,407.72,334.76
2016,11,10,8,15,437.5,81.0,1.8,14.0,188.0,392.21,324.46
2016,11,10,8,30,328.0,107.0,1.8,14.0,204.0,370.02,306.9
2016,11,10,8,45,352.5,118.0,1.8,14.5,235.5,416.57,344.5
2016,11,10,9,0,377.0,129.0,1.8,15.0,267.0,464.48,381.66
2016,11,10,9,15,425.0,135.0,1.75,15.5,305.5,526.78,429.14
2016,11,10,9,30,473.0,141.0,1.7,16.0,344.0,591.51,476.93
2016,11,10,9,45,372.5,172.0,1.65,16.5,339.5,534.99,430.25
2016,11,10,10,0,272.0,203.0,1.6,17.0,335.0,492.31,394.04
2016,11,10,10,15,416.0,180.5,1.5,17.5,393.0,630.41,498.51
2016,11,10,10,30,560.0,158.0,1.4,18.0,451.0,754.08,585.94
2016,11,10,10,45,471.0,189.5,1.35,18.5,441.0,715.02,553.18
2016,11,10,11,0,382.0,221.0,1.3,19.0,431.0,647.08,501.49
2016,11,10,11,15,305.0,239.5,1.15,19.0,409.0,596.39,462.12
2016,11,10,11,30,228.0,258.0,1.0,19.0,387.0,518.61,403.05
2016,11,10,11,45,227.0,259.0,0.9,19.5,388.0,519.59,402.91
2016,11,10,12,0,226.0,260.0,0.8,20.0,389.0,519.84,401.53
2016,11,10,12,15,120.0,230.0,0.75,20.0,298.5,373.94,291.28
2016,11,10,12,30,14.0,200.0,0.7,20.0,208.0,186.67,145.0
2016,11,10,12,45,119.5,220.5,0.7,20.5,285.0,360.19,283.19
2016,11,10,13,0,225.0,241.0,0.7,21.0,362.0,488.15,378.96
2016,11,10,13,15,112.5,181.5,0.65,21.0,242.0,303.39,237.95
2016,11,10,13,30,0.0,122.0,0.6,21.0,122.0,98.24,74.49
2016,11,10,13,45,291.0,124.5,0.6,21.0,257.0,438.68,349.06
2016,11,10,14,0,582.0,127.0,0.6,21.0,392.0,698.67,536.62
2016,11,10,14,15,668.5,99.5,0.6,21.0,383.0,719.93,548.86
2016,11,10,14,30,755.0,72.0,0.6,21.0,374.0,725.85,553.71
2016,11,10,14,45,727.0,69.0,0.65,21.0,336.0,669.04,515.71
2016,11,10,15,0,699.0,66.0,0.7,21.0,298.0,612.29,477.3
2016,11,10,15,15,659.0,61.5,0.65,20.5,256.5,550.36,432.63
2016,11,10,15,30,619.0,57.0,0.6,20.0,215.0,486.45,383.95
2016,11,10,15,45,558.0,51.0,0.6,20.0,172.5,411.05,324.17
2016,11,10,16,0,497.0,45.0,0.6,20.0,130.0,340.82,266.08
2016,11,10,16,15,398.5,35.5,0.7,19.5,90.5,254.87,194.27
2016,11,10,16,30,300.0,26.0,0.8,19.0,51.0,178.01,116.41
2016,11,10,16,45,150.0,13.0,0.9,18.5,25.5,63.96,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,12.59,0.0
2016,11,11,7,15,152.5,28.0,0.95,12.5,46.5,115.81,73.52
2016,11,11,7,30,305.0,40.0,1.0,13.0,77.0,213.83,167.86
2016,11,11,7,45,369.5,51.5,1.05,13.5,115.5,278.87,225.8
2016,11,11,8,0,434.0,63.0,1.1,14.0,154.0,350.47,286.99
2016,11,11,8,15,476.5,72.0,1.05,14.5,193.0,411.76,337.58
2016,11,11,8,30,519.0,81.0,1.0,15.0,232.0,476.11,388.45
2016,11,11,8,45,558.0,85.5,0.95,15.5,269.0,535.86,433.8
2016,11,11,9,0,597.0,90.0,0.9,16.0,306.0,597.29,478.38
2016,11,11,9,15,583.0,104.0,1.0,16.5,333.0,627.74,499.35
2016,11,11,9,30,569.0,118.0,1.1,17.0,360.0,654.97,517.95
2016,11,11,9,45,470.0,151.0,1.25,17.5,361.0,618.06,488.99
2016,11,11,10,0,371.0,184.0,1.4,18.0,362.0,559.86,444.09
2016,11,11,10,15,235.0,207.5,1.5,18.5,322.5,470.72,373.66
2016,11,11,10,30,99.0,231.0,1.6,19.0,283.0,329.49,261.8
2016,11,11,10,45,88.5,236.5,1.7,19.5,284.0,326.25,259.03
2016,11,11,11,0,78.0,242.0,1.8,20.0,285.0,322.67,255.3
2016,11,11,11,15,58.0,236.0,1.9,20.0,268.5,294.96,233.1
2016,11,11,11,30,38.0,230.0,2.0,20.0,252.0,267.13,210.73
2016,11,11,11,45,134.0,243.5,2.15,20.0,319.5,405.85,321.6
2016,11,11,12,0,230.0,257.0,2.3,20.0,387.0,520.95,410.84
2016,11,11,12,15,278.5,246.5,2.35,20.0,402.5,581.14,456.1
2016,11,11,12,30,327.0,236.0,2.4,20.0,418.0,615.17,482.54
2016,11,11,12,45,192.5,232.5,2.45,20.0,339.0,448.6,355.42
2016,11,11,13,0,58.0,229.0,2.5,20.0,260.0,286.94,227.41
2016,11,11,13,15,29.0,172.5,2.55,20.0,188.0,191.82,152.0
2016,11,11,13,30,0.0,116.0,2.6,20.0,116.0,92.82,71.03
2016,11,11,13,45,14.0,145.5,2.65,20.0,152.0,134.46,105.9
2016,11,11,14,0,28.0,175.0,2.7,20.0,188.0,196.3,156.57
2016,11,11,14,15,14.0,145.0,2.7,19.5,151.5,135.9,107.48
2016,11,11,14,30,0.0,115.0,2.7,19.0,115.0,95.12,73.85
2016,11,11,14,45,0.0,103.0,2.75,18.5,103.0,84.71,65.53
2016,11,11,15,0,0.0,91.0,2.8,18.0,91.0,74.42,57.16
2016,11,11,15,15,0.0,78.5,2.75,17.5,78.5,63.73,48.32
2016,11,11,15,30,0.0,66.0,2.7,17.0,66.0,53.12,39.4
2016,11,11,15,45,0.0,52.5,2.65,17.0,52.5,41.55,29.47
2016,11,11,16,0,0.0,39.0,2.6,17.0,39.0,29.98,19.45
2016,11,11,16,15,0.0,27.0,2.4,16.5,27.0,20.61,11.24
2016,11,11,16,30,0.0,15.0,2.2,16.0,15.0,11.41,2.34
2016,11,11,16,45,0.0,7.5,2.05,15.5,7.5,5.9,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,6.5,0.9,12.0,8.0,0.0,0.0
2016,11,12,7,0,139.0,13.0,0.9,12.0,16.0,59.79,0.0
2016,11,12,7,15,278.0,23.5,1.0,12.5,50.0,163.34,99.32
2016,11,12,7,30,417.0,34.0,1.1,13.0,84.0,261.37,204.24
2016,11,12,7,45,498.5,41.0,1.2,13.5,126.0,336.29,271.41
2016,11,12,8,0,580.0,48.0,1.3,14.0,168.0,419.29,342.14
2016,11,12,8,15,630.0,52.5,1.25,14.5,210.0,482.66,394.53
2016,11,12,8,30,680.0,57.0,1.2,15.0,252.0,554.02,450.55
2016,11,12,8,45,715.0,60.5,1.2,15.5,292.5,616.22,496.4
2016,11,12,9,0,750.0,64.0,1.2,16.0,333.0,679.46,540.84
2016,11,12,9,15,773.0,66.5,1.15,16.5,368.5,732.43,575.89
2016,11,12,9,30,796.0,69.0,1.1,17.0,404.0,784.72,609.4
2016,11,12,9,45,817.0,69.5,1.05,17.5,435.0,831.67,638.23
2016,11,12,10,0,838.0,70.0,1.0,18.0,466.0,877.08,665.3
2016,11,12,10,15,849.0,71.0,1.0,18.0,490.0,901.22,679.76
2016,11,12,10,30,860.0,72.0,1.0,18.0,514.0,933.05,699.55
2016,11,12,10,45,867.5,73.0,1.0,18.5,531.0,958.71,713.76
2016,11,12,11,0,875.0,74.0,1.0,19.0,548.0,981.33,726.03
2016,11,12,11,15,879.0,74.5,1.05,19.0,558.0,996.57,735.97
2016,11,12,11,30,883.0,75.0,1.1,19.0,568.0,1008.44,744.0
2016,11,12,11,45,883.0,75.0,1.2,19.5,569.5,1012.1,746.48
2016,11,12,12,0,883.0,75.0,1.3,20.0,571.0,1012.24,746.91
2016,11,12,12,15,881.0,75.0,1.4,20.0,565.5,1006.82,745.29
2016,11,12,12,30,879.0,75.0,1.5,20.0,560.0,997.93,741.55
2016,11,12,12,45,868.5,76.0,1.6,20.0,546.0,978.41,730.91
2016,11,12,13,0,858.0,77.0,1.7,20.0,532.0,955.8,718.27
2016,11,12,13,15,849.5,76.0,1.7,20.0,511.5,940.96,709.47
2016,11,12,13,30,841.0,75.0,1.7,20.0,491.0,911.48,690.81
2016,11,12,13,45,828.0,73.0,1.75,20.0,464.0,873.87,667.25
2016,11,12,14,0,815.0,71.0,1.8,20.0,437.0,834.04,641.89
2016,11,12,14,15,796.0,69.0,1.8,19.5,404.5,787.1,611.8
2016,11,12,14,30,777.0,67.0,1.8,19.0,372.0,738.84,580.13
2016,11,12,14,45,750.5,64.0,1.85,19.0,334.0,682.52,541.08
2016,11,12,15,0,724.0,61.0,1.9,19.0,296.0,626.11,500.86
2016,11,12,15,15,684.5,57.0,1.75,18.5,254.5,559.9,451.27
2016,11,12,15,30,645.0,53.0,1.6,18.0,213.0,495.49,400.04
2016,11,12,15,45,582.5,47.5,1.45,17.5,170.5,422.79,340.2
2016,11,12,16,0,520.0,42.0,1.3,17.0,128.0,351.27,279.25
2016,11,12,16,15,415.5,33.5,1.3,16.5,88.0,262.31,202.44
2016,11,12,16,30,311.0,25.0,1.3,16.0,48.0,180.97,112.98
2016,11,12,16,45,155.5,12.5,1.35,15.5,24.0,66.02,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,58.5,6.0,0.55,11.0,7.0,0.0,0.0
2016,11,13,7,0,117.0,12.0,0.5,11.0,14.0,51.21,0.0
2016,11,13,7,15,254.5,23.5,0.5,11.0,47.5,152.55,86.4
2016,11,13,7,30,392.0,35.0,0.5,11.0,81.0,250.75,195.67
2016,11,13,7,45,472.0,43.0,0.5,11.5,122.0,324.81,261.81
2016,11,13,8,0,552.0,51.0,0.5,12.0,163.0,406.8,330.8
2016,11,13,8,15,604.0,56.5,0.7,12.5,205.5,475.54,388.24
2016,11,13,8,30,656.0,62.0,0.9,13.0,248.0,548.04,446.7
2016,11,13,8,45,692.0,66.0,1.1,13.5,288.0,610.35,494.92
2016,11,13,9,0,728.0,70.0,1.3,14.0,328.0,669.57,538.65
2016,11,13,9,15,752.5,73.0,1.2,14.5,364.0,723.66,574.64
2016,11,13,9,30,777.0,76.0,1.1,15.0,400.0,777.2,608.9
2016,11,13,9,45,795.5,78.0,1.05,15.5,430.5,823.37,637.53
2016,11,13,10,0,814.0,80.0,1.0,16.0,461.0,867.94,664.38
2016,11,13,10,15,825.5,81.5,0.95,16.5,485.5,903.42,684.51
2016,11,13,10,30,837.0,83.0,0.9,17.0,510.0,936.39,702.7
2016,11,13,10,45,844.0,84.0,0.9,17.5,527.0,961.59,716.55
2016,11,13,11,0,851.0,85.0,0.9,18.0,544.0,983.73,728.49
2016,11,13,11,15,855.5,85.5,1.0,18.0,553.5,999.5,739.82
2016,11,13,11,30,860.0,86.0,1.1,18.0,563.0,1011.9,749.2
2016,11,13,11,45,861.5,86.0,1.25,18.5,565.5,1017.13,753.64
2016,11,13,12,0,863.0,86.0,1.4,19.0,568.0,1018.85,755.9
2016,11,13,12,15,861.0,86.0,1.45,19.0,562.5,1013.45,753.39
2016,11,13,12,30,859.0,86.0,1.5,19.0,557.0,1004.57,748.83
2016,11,13,12,45,863.0,82.0,1.55,19.0,546.0,993.08,742.72
2016,11,13,13,0,867.0,78.0,1.6,19.0,535.0,966.22,726.56
2016,11,13,13,15,858.5,77.0,1.5,19.0,514.5,951.29,716.36
2016,11,13,13,30,850.0,76.0,1.4,19.0,494.0,921.64,696.28
2016,11,13,13,45,837.5,74.0,1.35,19.5,467.0,884.31,670.62
2016,11,13,14,0,825.0,72.0,1.3,20.0,440.0,844.67,643.4
2016,11,13,14,15,806.0,69.5,1.25,19.5,406.5,796.8,612.67
2016,11,13,14,30,787.0,67.0,1.2,19.0,373.0,747.59,580.46
2016,11,13,14,45,759.5,64.0,1.15,19.0,335.0,690.14,540.55
2016,11,13,15,0,732.0,61.0,1.1,19.0,297.0,632.66,499.69
2016,11,13,15,15,691.5,57.0,0.95,18.5,255.0,565.41,450.04
2016,11,13,15,30,651.0,53.0,0.8,18.0,213.0,500.03,398.7
2016,11,13,15,45,589.0,47.0,0.65,18.0,170.0,426.86,338.64
2016,11,13,16,0,527.0,41.0,0.5,18.0,127.0,354.69,277.52
2016,11,13,16,15,423.0,32.5,0.55,17.5,87.0,265.58,202.02
2016,11,13,16,30,319.0,24.0,0.6,17.0,47.0,183.15,108.88
2016,11,13,16,45,159.5,12.0,0.65,16.5,23.5,67.32,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,62.5,5.5,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,125.0,11.0,1.0,10.0,13.0,53.33,0.0
2016,11,14,7,15,269.0,22.0,1.0,10.5,46.5,156.21,80.27
2016,11,14,7,30,413.0,33.0,1.0,11.0,80.0,258.88,201.88
2016,11,14,7,45,495.0,40.5,1.05,11.5,121.5,334.32,270.73
2016,11,14,8,0,577.0,48.0,1.1,12.0,163.0,417.95,342.34
2016,11,14,8,15,629.0,53.5,1.0,12.5,206.0,487.75,399.6
2016,11,14,8,30,681.0,59.0,0.9,13.0,249.0,556.86,453.59
2016,11,14,8,45,713.0,63.0,0.85,13.5,289.0,617.61,497.93
2016,11,14,9,0,745.0,67.0,0.8,14.0,329.0,679.11,540.37
2016,11,14,9,15,769.0,70.0,0.8,14.5,365.0,733.37,576.68
2016,11,14,9,30,793.0,73.0,0.8,15.0,401.0,787.02,611.57
2016,11,14,9,45,808.0,76.0,0.8,15.5,431.0,831.82,639.47
2016,11,14,10,0,823.0,79.0,0.8,16.0,461.0,874.79,665.65
2016,11,14,10,15,834.5,80.5,0.8,16.5,485.5,910.5,686.56
2016,11,14,10,30,846.0,82.0,0.8,17.0,510.0,943.68,705.62
2016,11,14,10,45,852.0,83.5,0.8,17.5,527.0,968.72,719.24
2016,11,14,11,0,858.0,85.0,0.8,18.0,544.0,990.64,730.93
2016,11,14,11,15,862.0,85.5,0.75,18.0,553.5,1006.02,738.77
2016,11,14,11,30,866.0,86.0,0.7,18.0,563.0,1017.99,744.62
2016,11,14,11,45,866.0,86.5,0.7,18.5,565.0,1022.4,745.62
2016,11,14,12,0,866.0,87.0,0.7,19.0,567.0,1023.26,744.68
2016,11,14,12,15,864.0,86.5,0.6,19.0,561.5,1017.26,738.68
2016,11,14,12,30,862.0,86.0,0.5,19.0,556.0,1007.75,730.76
2016,11,14,12,45,860.0,84.0,0.4,19.5,543.5,992.88,718.35
2016,11,14,13,0,858.0,82.0,0.3,20.0,531.0,974.63,704.19
2016,11,14,13,15,848.5,81.0,0.3,20.0,510.5,947.15,688.01
2016,11,14,13,30,839.0,80.0,0.3,20.0,490.0,916.81,670.12
2016,11,14,13,45,826.0,78.0,0.35,20.0,463.0,879.33,648.53
2016,11,14,14,0,813.0,76.0,0.4,20.0,436.0,839.6,625.21
2016,11,14,14,15,793.5,73.5,0.5,19.5,402.5,791.71,597.97
2016,11,14,14,30,774.0,71.0,0.6,19.0,369.0,742.51,568.88
2016,11,14,14,45,745.0,68.0,0.75,19.0,331.0,684.36,531.86
2016,11,14,15,0,716.0,65.0,0.9,19.0,293.0,626.25,493.15
2016,11,14,15,15,674.5,60.5,0.85,18.5,251.5,563.01,447.12
2016,11,14,15,30,633.0,56.0,0.8,18.0,210.0,497.51,396.49
2016,11,14,15,45,568.0,49.5,0.8,17.5,167.0,418.47,333.58
2016,11,14,16,0,503.0,43.0,0.8,17.0,124.0,345.0,272.33
2016,11,14,16,15,397.0,33.5,0.9,16.0,84.5,254.99,195.55
2016,11,14,16,30,291.0,24.0,1.0,15.0,45.0,171.08,97.99
2016,11,14,16,45,145.5,12.0,1.1,14.5,22.5,62.48,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,80.5,5.0,1.4,10.0,6.0,0.0,0.0
2016,11,15,7,0,161.0,10.0,1.4,10.0,12.0,65.47,0.0
2016,11,15,7,15,308.5,19.0,1.75,10.5,45.0,164.73,73.32
2016,11,15,7,30,456.0,28.0,2.1,11.0,78.0,268.81,209.57
2016,11,15,7,45,533.0,34.5,2.5,12.0,119.0,343.1,279.54
2016,11,15,8,0,610.0,41.0,2.9,13.0,160.0,424.69,351.1
2016,11,15,8,15,658.0,45.0,2.95,13.5,201.5,491.88,408.8
2016,11,15,8,30,706.0,49.0,3.0,14.0,243.0,562.19,466.67
2016,11,15,8,45,736.5,52.0,3.05,14.5,282.0,621.28,511.98
2016,11,15,9,0,767.0,55.0,3.1,15.0,321.0,681.05,556.22
2016,11,15,9,15,383.5,77.0,3.2,15.0,210.0,435.03,362.36
2016,11,15,9,30,0.0,99.0,3.3,15.0,99.0,79.28,61.41
2016,11,15,9,45,0.0,103.0,3.4,15.5,103.0,82.3,64.01
2016,11,15,10,0,0.0,107.0,3.5,16.0,107.0,85.43,66.38
2016,11,15,10,15,0.0,132.5,3.55,16.0,133.0,108.94,85.83
2016,11,15,10,30,0.0,158.0,3.6,16.0,159.0,133.33,105.83
2016,11,15,10,45,0.0,150.5,3.7,16.0,151.0,125.19,98.97
2016,11,15,11,0,0.0,143.0,3.8,16.0,143.0,117.5,92.54
2016,11,15,11,15,0.0,131.5,3.9,16.0,131.5,106.4,83.31
2016,11,15,11,30,0.0,120.0,4.0,16.0,120.0,95.73,74.45
2016,11,15,11,45,1.0,145.5,4.15,16.5,146.0,120.34,94.66
2016,11,15,12,0,2.0,171.0,4.3,17.0,172.0,146.17,115.68
2016,11,15,12,15,7.5,182.0,4.4,16.5,186.0,162.97,129.94
2016,11,15,12,30,13.0,193.0,4.5,16.0,200.0,180.16,144.57
2016,11,15,12,45,12.5,189.0,4.6,16.0,196.0,175.93,141.18
2016,11,15,13,0,12.0,185.0,4.7,16.0,192.0,171.86,137.98
2016,11,15,13,15,7.0,171.5,4.7,16.0,175.5,153.74,123.02
2016,11,15,13,30,2.0,158.0,4.7,16.0,159.0,136.07,108.39
2016,11,15,13,45,5.5,157.0,4.75,16.0,159.5,139.45,111.55
2016,11,15,14,0,9.0,156.0,4.8,16.0,160.0,142.99,114.84
2016,11,15,14,15,4.5,81.0,4.7,15.5,83.0,66.56,51.04
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,4.56,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,4.18,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,3.79,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.03,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.27,0.0
2016,11,15,15,45,0.0,2.5,3.9,13.5,2.5,1.89,0.0
2016,11,15,16,0,0.0,2.0,3.7,13.0,2.0,1.51,0.0
2016,11,15,16,15,0.0,1.0,3.55,12.5,1.0,0.75,0.0
2016,11,15,16,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,2.15,7.5,39.0,126.18,44.54
2016,11,16,7,30,434.0,32.0,2.5,8.0,78.0,268.0,210.2
2016,11,16,7,45,525.5,39.0,2.85,9.0,121.0,348.91,287.06
2016,11,16,8,0,617.0,46.0,3.2,10.0,164.0,433.62,362.24
2016,11,16,8,15,669.0,50.5,3.35,10.5,207.5,504.86,424.25
2016,11,16,8,30,721.0,55.0,3.5,11.0,251.0,579.34,486.55
2016,11,16,8,45,758.5,58.0,3.7,11.5,292.5,644.51,537.94
2016,11,16,9,0,796.0,61.0,3.9,12.0,334.0,710.79,588.35
2016,11,16,9,15,819.0,63.5,3.95,12.0,370.5,765.48,629.19
2016,11,16,9,30,842.0,66.0,4.0,12.0,407.0,819.36,668.69
2016,11,16,9,45,857.0,68.0,4.05,12.5,438.0,864.43,699.71
2016,11,16,10,0,872.0,70.0,4.1,13.0,469.0,897.39,721.4
2016,11,16,10,15,883.0,71.0,4.05,13.0,493.5,932.64,745.44
2016,11,16,10,30,894.0,72.0,4.0,13.0,518.0,965.27,767.38
2016,11,16,10,45,897.5,74.0,3.95,13.0,534.5,989.03,782.9
2016,11,16,11,0,901.0,76.0,3.9,13.0,551.0,1009.52,796.17
2016,11,16,11,15,904.5,76.5,3.85,13.0,560.5,1024.67,805.77
2016,11,16,11,30,908.0,77.0,3.8,13.0,570.0,1036.35,813.09
2016,11,16,11,45,903.5,79.0,3.8,13.5,571.0,1038.28,812.62
2016,11,16,12,0,899.0,81.0,3.8,14.0,572.0,1036.58,809.9
2016,11,16,12,15,896.5,80.5,3.75,14.0,566.5,1030.14,805.2
2016,11,16,12,30,894.0,80.0,3.7,14.0,561.0,1020.18,798.27
2016,11,16,12,45,888.5,79.0,3.7,14.0,547.5,1003.12,786.91
2016,11,16,13,0,883.0,78.0,3.7,14.0,534.0,982.77,773.4
2016,11,16,13,15,874.0,77.0,3.65,13.5,513.5,967.22,764.49
2016,11,16,13,30,865.0,76.0,3.6,13.0,493.0,936.95,745.03
2016,11,16,13,45,847.0,75.5,3.6,13.0,464.5,896.3,717.0
2016,11,16,14,0,829.0,75.0,3.6,13.0,436.0,853.56,687.23
2016,11,16,14,15,809.0,72.5,3.55,13.0,402.5,804.84,652.38
2016,11,16,14,30,789.0,70.0,3.5,13.0,369.0,754.81,616.04
2016,11,16,14,45,754.5,67.5,3.45,13.0,330.0,692.49,569.6
2016,11,16,15,0,720.0,65.0,3.4,13.0,291.0,630.59,522.43
2016,11,16,15,15,676.5,60.5,3.0,12.5,249.0,566.12,471.12
2016,11,16,15,30,633.0,56.0,2.6,12.0,207.0,499.28,415.12
2016,11,16,15,45,557.0,50.5,2.25,11.5,163.5,414.89,343.23
2016,11,16,16,0,481.0,45.0,1.9,11.0,120.0,336.87,274.53
2016,11,16,16,15,370.5,34.5,1.8,10.5,80.5,244.63,191.7
2016,11,16,16,30,260.0,24.0,1.7,10.0,41.0,157.36,81.35
2016,11,16,16,45,130.0,12.0,1.65,9.5,20.5,57.26,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,14.5,1.45,4.5,37.0,123.84,29.69
2016,11,17,7,30,436.0,29.0,1.8,5.0,74.0,266.06,208.83
2016,11,17,7,45,525.5,36.0,2.15,6.0,116.5,340.32,281.97
2016,11,17,8,0,615.0,43.0,2.5,7.0,159.0,429.42,361.3
2016,11,17,8,15,667.5,47.5,2.6,7.5,202.0,500.53,423.49
2016,11,17,8,30,720.0,52.0,2.7,8.0,245.0,575.06,486.03
2016,11,17,8,45,757.5,54.5,2.85,8.5,286.0,639.37,536.76
2016,11,17,9,0,795.0,57.0,3.0,9.0,327.0,704.81,586.59
2016,11,17,9,15,818.5,59.5,2.95,9.5,364.0,759.72,625.97
2016,11,17,9,30,842.0,62.0,2.9,10.0,401.0,813.91,663.75
2016,11,17,9,45,860.5,63.0,2.9,10.5,432.0,851.12,688.42
2016,11,17,10,0,879.0,64.0,2.9,11.0,463.0,895.54,718.05
2016,11,17,10,15,890.0,65.5,2.85,11.5,487.5,931.65,740.76
2016,11,17,10,30,901.0,67.0,2.8,12.0,512.0,965.13,761.35
2016,11,17,10,45,910.0,67.0,2.8,12.5,530.0,991.79,777.43
2016,11,17,11,0,919.0,67.0,2.8,13.0,548.0,1015.34,791.35
2016,11,17,11,15,922.5,67.5,2.75,13.0,558.0,1030.74,800.67
2016,11,17,11,30,926.0,68.0,2.7,13.0,568.0,1042.62,807.75
2016,11,17,11,45,927.5,68.0,2.65,13.5,570.5,1048.19,809.18
2016,11,17,12,0,929.0,68.0,2.6,14.0,573.0,1050.1,808.34
2016,11,17,12,15,927.0,67.5,2.55,14.0,567.0,1044.09,803.84
2016,11,17,12,30,925.0,67.0,2.5,14.0,561.0,1034.45,797.14
2016,11,17,12,45,920.0,66.5,2.5,14.0,548.0,1018.24,786.72
2016,11,17,13,0,915.0,66.0,2.5,14.0,535.0,998.62,774.13
2016,11,17,13,15,906.5,65.0,2.4,14.0,514.5,971.66,755.52
2016,11,17,13,30,898.0,64.0,2.3,14.0,494.0,941.7,734.94
2016,11,17,13,45,884.5,62.5,2.25,14.0,466.5,903.68,709.2
2016,11,17,14,0,871.0,61.0,2.2,14.0,439.0,863.34,681.7
2016,11,17,14,15,852.5,59.5,2.1,14.0,405.5,816.69,648.93
2016,11,17,14,30,834.0,58.0,2.0,14.0,372.0,768.62,614.73
2016,11,17,14,45,807.5,55.5,1.9,14.0,333.5,719.49,579.14
2016,11,17,15,0,781.0,53.0,1.8,14.0,295.0,661.8,536.34
2016,11,17,15,15,741.5,49.5,1.55,13.5,253.0,594.04,484.67
2016,11,17,15,30,702.0,46.0,1.3,13.0,211.0,528.0,430.98
2016,11,17,15,45,640.0,40.5,1.05,12.5,167.5,448.53,364.42
2016,11,17,16,0,578.0,35.0,0.8,12.0,124.0,374.0,299.42
2016,11,17,16,15,470.0,27.5,0.8,11.5,84.0,280.89,216.61
2016,11,17,16,30,362.0,20.0,0.8,11.0,44.0,192.66,91.66
2016,11,17,16,45,181.0,10.0,0.8,11.0,22.0,74.75,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,14.5,1.45,4.5,35.0,117.21,10.09
2016,11,18,7,30,407.0,29.0,1.7,5.0,70.0,252.53,196.31
2016,11,18,7,45,499.5,37.0,1.95,6.0,112.0,333.1,275.21
2016,11,18,8,0,592.0,45.0,2.2,7.0,154.0,423.26,355.12
2016,11,18,8,15,648.0,50.5,2.15,7.5,198.0,491.22,414.31
2016,11,18,8,30,704.0,56.0,2.1,8.0,242.0,568.48,478.18
2016,11,18,8,45,742.0,59.5,2.1,8.5,283.5,633.88,528.95
2016,11,18,9,0,780.0,63.0,2.1,9.0,325.0,700.47,578.34
2016,11,18,9,15,804.5,65.5,2.3,10.0,362.0,755.77,617.96
2016,11,18,9,30,829.0,68.0,2.5,11.0,399.0,810.4,656.17
2016,11,18,9,45,850.0,69.0,2.7,12.0,431.0,859.06,689.19
2016,11,18,10,0,871.0,70.0,2.9,13.0,463.0,906.11,720.5
2016,11,18,10,15,881.5,71.5,3.1,13.5,487.0,931.42,737.23
2016,11,18,10,30,892.0,73.0,3.3,14.0,511.0,964.21,759.41
2016,11,18,10,45,897.5,74.5,3.55,15.0,528.0,989.28,774.92
2016,11,18,11,0,903.0,76.0,3.8,16.0,545.0,1011.16,788.17
2016,11,18,11,15,905.5,76.5,3.85,16.0,554.0,1025.39,797.7
2016,11,18,11,30,908.0,77.0,3.9,16.0,563.0,1036.14,805.03
2016,11,18,11,45,906.0,77.5,3.95,16.5,564.5,1038.76,805.4
2016,11,18,12,0,904.0,78.0,4.0,17.0,566.0,1037.8,803.52
2016,11,18,12,15,900.5,77.5,4.05,17.0,560.0,1030.42,798.92
2016,11,18,12,30,897.0,77.0,4.1,17.0,554.0,1019.55,792.09
2016,11,18,12,45,891.0,76.0,4.2,17.0,540.0,1002.08,781.13
2016,11,18,13,0,885.0,75.0,4.3,17.0,526.0,981.34,767.95
2016,11,18,13,15,876.0,74.0,4.25,17.0,505.5,954.55,749.67
2016,11,18,13,30,867.0,73.0,4.2,17.0,485.0,935.71,737.14
2016,11,18,13,45,853.0,71.5,4.2,17.0,458.0,897.58,710.95
2016,11,18,14,0,839.0,70.0,4.2,17.0,431.0,857.17,683.01
2016,11,18,14,15,820.0,67.5,3.95,16.5,398.0,809.19,649.27
2016,11,18,14,30,801.0,65.0,3.7,16.0,365.0,759.82,614.0
2016,11,18,14,45,773.0,62.0,3.5,16.0,327.0,701.74,570.58
2016,11,18,15,0,745.0,59.0,3.3,16.0,289.0,643.6,526.27
2016,11,18,15,15,703.5,55.0,2.9,15.0,247.0,575.29,474.0
2016,11,18,15,30,662.0,51.0,2.5,14.0,205.0,508.83,419.54
2016,11,18,15,45,596.5,45.0,2.1,13.5,162.0,428.41,351.15
2016,11,18,16,0,531.0,39.0,1.7,13.0,119.0,358.99,289.27
2016,11,18,16,15,417.0,30.0,1.65,12.0,79.5,264.08,204.24
2016,11,18,16,30,303.0,21.0,1.6,11.0,40.0,172.94,74.84
2016,11,18,16,45,151.5,10.5,1.6,10.5,20.0,64.5,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,3.75,11.0,3.0,2.27,0.0
2016,11,19,7,30,0.0,6.0,3.7,11.0,6.0,4.54,0.0
2016,11,19,7,45,0.0,10.0,3.65,11.0,10.0,7.58,0.75
2016,11,19,8,0,0.0,14.0,3.6,11.0,14.0,10.62,3.48
2016,11,19,8,15,0.0,18.5,3.55,11.0,18.5,14.06,6.54
2016,11,19,8,30,0.0,23.0,3.5,11.0,23.0,17.5,9.58
2016,11,19,8,45,0.0,27.0,3.45,11.5,27.0,20.56,12.23
2016,11,19,9,0,0.0,31.0,3.4,12.0,31.0,23.63,14.85
2016,11,19,9,15,2.5,84.5,3.5,12.0,85.5,68.98,53.96
2016,11,19,9,30,5.0,138.0,3.6,12.0,140.0,123.85,100.59
2016,11,19,9,45,2.5,103.5,3.7,12.5,104.5,85.45,67.6
2016,11,19,10,0,0.0,69.0,3.8,13.0,69.0,52.94,39.67
2016,11,19,10,15,0.0,97.5,3.8,13.0,97.5,76.68,59.76
2016,11,19,10,30,0.0,126.0,3.8,13.0,126.0,102.72,81.59
2016,11,19,10,45,0.0,137.0,3.85,13.5,137.0,112.78,89.73
2016,11,19,11,0,0.0,148.0,3.9,14.0,148.0,123.04,97.99
2016,11,19,11,15,0.0,126.0,3.9,14.0,126.0,101.72,80.15
