Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,30,0.0,104.0,3.9,14.0,104.0,81.64,63.33
2016,11,19,11,45,26.5,166.0,3.9,14.0,180.5,184.06,149.69
2016,11,19,12,0,53.0,228.0,3.9,14.0,257.0,285.11,232.77
2016,11,19,12,15,26.5,132.5,3.85,14.0,147.0,147.53,119.34
2016,11,19,12,30,0.0,37.0,3.8,14.0,37.0,28.32,18.39
2016,11,19,12,45,0.0,83.0,3.8,14.5,83.0,63.83,48.38
2016,11,19,13,0,0.0,129.0,3.8,15.0,129.0,105.02,82.76
2016,11,19,13,15,0.0,121.0,3.75,15.0,121.0,97.86,76.86
2016,11,19,13,30,0.0,113.0,3.7,15.0,113.0,90.82,71.08
2016,11,19,13,45,0.0,100.5,3.65,15.0,100.5,79.71,61.88
2016,11,19,14,0,0.0,88.0,3.6,15.0,88.0,68.78,52.79
2016,11,19,14,15,0.0,103.0,3.45,14.5,103.0,83.45,65.41
2016,11,19,14,30,0.0,118.0,3.3,14.0,118.0,99.99,79.63
2016,11,19,14,45,0.0,105.5,3.15,14.0,105.5,88.99,70.41
2016,11,19,15,0,0.0,93.0,3.0,14.0,93.0,78.13,61.26
2016,11,19,15,15,0.0,79.0,2.65,13.5,79.0,65.79,50.84
2016,11,19,15,30,0.0,65.0,2.3,13.0,65.0,53.53,40.33
2016,11,19,15,45,0.0,51.0,2.0,13.0,51.0,41.29,29.62
2016,11,19,16,0,0.0,37.0,1.7,13.0,37.0,28.98,18.79
2016,11,19,16,15,0.0,24.5,1.6,12.5,24.5,18.71,9.53
2016,11,19,16,30,0.0,12.0,1.5,12.0,12.0,9.12,0.0
2016,11,19,16,45,0.0,6.0,1.45,12.0,6.0,4.72,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,10.5,11.0,8.37,0.0
2016,11,20,7,30,0.0,22.0,1.4,11.0,22.0,16.79,7.48
2016,11,20,7,45,0.0,36.0,1.5,11.5,36.0,28.9,18.69
2016,11,20,8,0,0.0,50.0,1.6,12.0,50.0,41.24,29.6
2016,11,20,8,15,0.0,64.5,1.7,12.0,64.5,54.02,40.86
2016,11,20,8,30,0.0,79.0,1.8,12.0,79.0,66.79,51.99
2016,11,20,8,45,0.0,93.0,1.95,12.5,93.0,79.08,62.44
2016,11,20,9,0,0.0,107.0,2.1,13.0,107.0,91.49,72.83
2016,11,20,9,15,0.0,112.0,2.0,13.0,112.0,94.48,75.25
2016,11,20,9,30,0.0,117.0,1.9,13.0,117.0,97.86,77.96
2016,11,20,9,45,0.0,120.0,1.85,13.0,120.0,99.5,79.2
2016,11,20,10,0,0.0,123.0,1.8,13.0,123.0,101.4,80.64
2016,11,20,10,15,0.0,92.0,1.75,13.0,92.0,71.81,55.59
2016,11,20,10,30,0.0,61.0,1.7,13.0,61.0,46.77,34.33
2016,11,20,10,45,0.0,53.0,1.65,13.0,53.0,40.61,29.06
2016,11,20,11,0,0.0,45.0,1.6,13.0,45.0,34.46,23.8
2016,11,20,11,15,0.0,29.0,1.65,13.0,29.0,22.17,13.31
2016,11,20,11,30,0.0,13.0,1.7,13.0,13.0,9.92,2.84
2016,11,20,11,45,28.0,120.5,1.8,13.0,135.5,136.72,111.13
2016,11,20,12,0,56.0,228.0,1.9,13.0,258.0,288.81,235.61
2016,11,20,12,15,28.0,186.5,1.9,13.0,201.5,209.62,170.11
2016,11,20,12,30,0.0,145.0,1.9,13.0,145.0,119.85,95.29
2016,11,20,12,45,71.0,186.5,1.95,13.0,222.0,253.12,208.21
2016,11,20,13,0,142.0,228.0,2.0,13.0,299.0,397.44,325.13
2016,11,20,13,15,71.0,141.5,1.9,13.0,177.0,200.41,164.89
2016,11,20,13,30,0.0,55.0,1.8,13.0,55.0,42.14,30.33
2016,11,20,13,45,2.5,100.5,1.75,13.0,101.5,82.07,64.53
2016,11,20,14,0,5.0,146.0,1.7,13.0,148.0,130.36,105.27
2016,11,20,14,15,2.5,97.0,1.5,13.0,98.0,79.94,62.81
2016,11,20,14,30,0.0,48.0,1.3,13.0,48.0,36.7,25.99
2016,11,20,14,45,0.0,43.0,1.15,13.0,43.0,32.85,22.76
2016,11,20,15,0,0.0,38.0,1.0,13.0,38.0,29.0,19.46
2016,11,20,15,15,0.0,32.0,0.85,12.5,32.0,24.39,15.51
2016,11,20,15,30,0.0,26.0,0.7,12.0,26.0,19.79,11.52
2016,11,20,15,45,0.0,20.5,0.55,12.0,20.5,15.59,7.78
2016,11,20,16,0,0.0,15.0,0.4,12.0,15.0,11.39,4.03
2016,11,20,16,15,0.0,10.0,0.35,11.5,10.0,7.58,0.53
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,3.78,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,1.97,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,14.0,1.25,7.5,30.0,105.97,0.0
2016,11,21,7,30,366.0,28.0,1.4,8.0,60.0,232.31,170.87
2016,11,21,7,45,465.5,35.0,1.55,9.0,100.5,312.94,253.84
2016,11,21,8,0,565.0,42.0,1.7,10.0,141.0,398.39,329.39
2016,11,21,8,15,622.0,47.5,1.8,10.0,183.0,470.86,392.7
2016,11,21,8,30,679.0,53.0,1.9,10.0,225.0,547.3,457.0
2016,11,21,8,45,719.5,55.5,2.0,10.5,265.5,611.98,507.79
2016,11,21,9,0,760.0,58.0,2.1,11.0,306.0,678.06,557.5
2016,11,21,9,15,785.0,61.0,2.15,11.0,342.0,733.39,598.41
2016,11,21,9,30,810.0,64.0,2.2,11.0,378.0,788.23,638.13
2016,11,21,9,45,817.0,68.5,2.25,11.5,406.5,828.42,665.2
2016,11,21,10,0,824.0,73.0,2.3,12.0,435.0,866.29,690.3
2016,11,21,10,15,836.5,75.0,2.3,12.5,459.5,903.6,714.2
2016,11,21,10,30,849.0,77.0,2.3,13.0,484.0,938.49,736.08
2016,11,21,10,45,857.5,77.5,2.3,13.5,502.0,964.86,751.85
2016,11,21,11,0,866.0,78.0,2.3,14.0,520.0,988.23,765.56
2016,11,21,11,15,871.0,79.0,2.3,14.0,530.0,1005.58,776.63
2016,11,21,11,30,876.0,80.0,2.3,14.0,540.0,1007.13,777.1
2016,11,21,11,45,878.0,79.5,2.3,14.0,543.0,1012.54,780.56
2016,11,21,12,0,880.0,79.0,2.3,14.0,546.0,1014.51,781.82
2016,11,21,12,15,878.5,79.0,2.25,14.0,541.0,1010.11,778.35
2016,11,21,12,30,877.0,79.0,2.2,14.0,536.0,1002.28,772.79
2016,11,21,12,45,877.5,76.0,2.2,14.5,524.5,989.12,762.98
2016,11,21,13,0,878.0,73.0,2.2,15.0,513.0,972.57,751.06
2016,11,21,13,15,869.5,72.0,2.15,15.0,493.0,946.64,733.65
2016,11,21,13,30,861.0,71.0,2.1,15.0,473.0,928.64,721.88
2016,11,21,13,45,846.0,69.5,2.1,15.0,446.0,890.01,696.15
2016,11,21,14,0,831.0,68.0,2.1,15.0,419.0,849.19,668.81
2016,11,21,14,15,415.5,40.5,2.0,14.5,216.0,427.57,353.22
2016,11,21,14,30,0.0,13.0,1.9,14.0,13.0,9.89,2.8
2016,11,21,14,45,0.0,11.5,1.8,14.0,11.5,8.74,1.89
2016,11,21,15,0,0.0,10.0,1.7,14.0,10.0,7.59,0.9
2016,11,21,15,15,322.0,30.0,1.45,13.5,103.0,280.9,238.5
2016,11,21,15,30,644.0,50.0,1.2,13.0,196.0,498.74,410.12
2016,11,21,15,45,573.5,44.5,1.0,12.5,154.0,422.07,343.02
2016,11,21,16,0,503.0,39.0,0.8,12.0,112.0,346.62,277.33
2016,11,21,16,15,384.0,30.0,0.85,11.5,74.0,250.51,190.89
2016,11,21,16,30,265.0,21.0,0.9,11.0,36.0,156.46,42.99
2016,11,21,16,45,132.5,10.5,0.95,10.5,18.0,58.15,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,14.5,1.05,7.5,28.0,76.17,0.0
2016,11,22,7,30,315.0,29.0,1.1,8.0,56.0,208.1,149.58
2016,11,22,7,45,413.5,38.0,1.2,8.5,95.5,288.76,233.79
2016,11,22,8,0,512.0,47.0,1.3,9.0,135.0,378.81,313.2
2016,11,22,8,15,572.5,53.0,1.3,9.5,176.5,451.11,375.17
2016,11,22,8,30,633.0,59.0,1.3,10.0,218.0,528.03,438.25
2016,11,22,8,45,534.5,83.0,1.35,10.5,233.0,514.64,427.33
2016,11,22,9,0,436.0,107.0,1.4,11.0,248.0,486.12,403.95
2016,11,22,9,15,463.5,113.0,1.4,11.0,277.5,533.66,441.86
2016,11,22,9,30,491.0,119.0,1.4,11.0,307.0,582.01,478.83
2016,11,22,9,45,511.5,126.0,1.45,11.5,336.0,625.91,510.71
2016,11,22,10,0,532.0,133.0,1.5,12.0,365.0,669.46,541.54
2016,11,22,10,15,525.5,143.0,1.5,12.0,383.0,690.79,556.07
2016,11,22,10,30,519.0,153.0,1.5,12.0,401.0,709.82,569.09
2016,11,22,10,45,522.0,159.0,1.55,12.5,416.0,731.06,583.14
2016,11,22,11,0,525.0,165.0,1.6,13.0,431.0,750.34,595.73
2016,11,22,11,15,504.5,174.5,1.6,13.0,434.0,748.02,592.99
2016,11,22,11,30,484.0,184.0,1.6,13.0,437.0,743.05,588.51
2016,11,22,11,45,467.5,189.0,1.6,13.0,434.5,734.51,581.8
2016,11,22,12,0,451.0,194.0,1.6,13.0,432.0,723.78,573.64
2016,11,22,12,15,459.5,190.0,1.55,13.0,430.0,726.23,575.46
2016,11,22,12,30,468.0,186.0,1.5,13.0,428.0,726.56,575.69
2016,11,22,12,45,524.0,165.0,1.45,13.0,430.5,752.26,595.52
2016,11,22,13,0,580.0,144.0,1.4,13.0,433.0,783.32,617.49
2016,11,22,13,15,425.0,170.0,1.35,13.0,377.0,643.53,513.97
2016,11,22,13,30,270.0,196.0,1.3,13.0,321.0,496.82,401.79
2016,11,22,13,45,388.0,163.5,1.3,13.0,332.5,579.36,469.08
2016,11,22,14,0,506.0,131.0,1.3,13.0,344.0,633.53,512.19
2016,11,22,14,15,493.0,121.5,1.15,12.5,315.5,593.54,481.96
2016,11,22,14,30,480.0,112.0,1.0,12.0,287.0,552.9,451.54
2016,11,22,14,45,450.5,106.0,0.9,12.0,256.0,503.26,412.82
2016,11,22,15,0,421.0,100.0,0.8,12.0,225.0,454.81,374.24
2016,11,22,15,15,393.0,88.0,0.8,11.5,191.5,401.75,332.4
2016,11,22,15,30,365.0,76.0,0.8,11.0,158.0,350.49,290.4
2016,11,22,15,45,326.5,62.0,0.8,11.0,124.0,292.65,240.91
2016,11,22,16,0,288.0,48.0,0.8,11.0,90.0,238.35,192.68
2016,11,22,16,15,210.5,34.5,0.85,10.5,59.0,169.83,129.33
2016,11,22,16,30,133.0,21.0,0.9,10.0,28.0,98.23,19.62
2016,11,22,16,45,66.5,10.5,0.95,10.0,14.0,33.42,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,114.5,16.0,1.25,7.5,25.5,59.62,0.0
2016,11,23,7,30,229.0,32.0,1.2,8.0,51.0,170.55,118.94
2016,11,23,7,45,330.5,43.5,1.2,8.5,89.0,249.37,201.59
2016,11,23,8,0,432.0,55.0,1.2,9.0,127.0,339.66,281.0
2016,11,23,8,15,499.0,62.5,1.35,9.5,168.5,414.66,345.78
2016,11,23,8,30,566.0,70.0,1.5,10.0,210.0,494.7,412.55
2016,11,23,8,45,609.0,75.5,1.65,10.5,249.0,560.11,465.55
2016,11,23,9,0,652.0,81.0,1.8,11.0,288.0,627.48,517.54
2016,11,23,9,15,683.0,84.5,1.85,11.0,324.0,684.52,560.16
2016,11,23,9,30,714.0,88.0,1.9,11.0,360.0,741.72,602.0
2016,11,23,9,45,744.0,88.5,2.0,11.5,392.0,794.14,638.78
2016,11,23,10,0,774.0,89.0,2.1,12.0,424.0,845.79,674.37
2016,11,23,10,15,467.0,150.0,2.15,12.0,355.5,644.5,523.92
2016,11,23,10,30,160.0,211.0,2.2,12.0,287.0,392.52,322.19
2016,11,23,10,45,112.5,214.0,2.3,12.0,268.5,351.81,289.32
2016,11,23,11,0,65.0,217.0,2.4,12.0,250.0,286.56,235.24
2016,11,23,11,15,452.5,155.5,2.4,12.0,390.5,673.04,549.43
2016,11,23,11,30,840.0,94.0,2.4,12.0,531.0,1000.44,783.5
2016,11,23,11,45,608.0,151.5,2.45,12.5,468.5,843.26,667.89
2016,11,23,12,0,376.0,209.0,2.5,13.0,406.0,641.2,516.55
2016,11,23,12,15,611.0,150.0,2.5,13.0,466.5,843.14,670.52
2016,11,23,12,30,846.0,91.0,2.5,13.0,527.0,998.82,778.86
2016,11,23,12,45,838.5,90.5,2.55,13.0,514.0,981.12,765.91
2016,11,23,13,0,831.0,90.0,2.6,13.0,501.0,960.26,752.69
2016,11,23,13,15,821.0,88.5,2.65,13.0,481.5,932.75,734.81
2016,11,23,13,30,811.0,87.0,2.7,13.0,462.0,902.48,714.94
2016,11,23,13,45,797.5,84.5,2.8,13.0,435.5,865.24,690.26
2016,11,23,14,0,784.0,82.0,2.9,13.0,409.0,825.82,663.65
2016,11,23,14,15,762.0,79.0,2.8,12.5,376.5,776.62,629.22
2016,11,23,14,30,740.0,76.0,2.7,12.0,344.0,732.1,597.74
2016,11,23,14,45,709.5,72.0,2.6,12.0,307.0,673.35,553.61
2016,11,23,15,0,679.0,68.0,2.5,12.0,270.0,614.98,508.82
2016,11,23,15,15,631.5,63.0,2.15,11.5,229.0,544.34,452.3
2016,11,23,15,30,584.0,58.0,1.8,11.0,188.0,476.36,395.25
2016,11,23,15,45,511.5,51.0,1.5,10.5,146.5,394.38,325.26
2016,11,23,16,0,439.0,44.0,1.2,10.0,105.0,318.44,258.08
2016,11,23,16,15,314.5,33.0,1.2,9.5,68.5,220.49,168.55
2016,11,23,16,30,190.0,22.0,1.2,9.0,32.0,124.37,18.8
2016,11,23,16,45,95.0,11.0,1.2,8.5,16.0,44.77,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,15.5,0.85,4.0,25.0,63.28,0.0
2016,11,24,7,30,249.0,31.0,0.9,4.0,50.0,174.64,119.42
2016,11,24,7,45,360.0,41.5,0.95,4.5,90.0,262.96,214.59
2016,11,24,8,0,471.0,52.0,1.0,5.0,130.0,359.17,300.07
2016,11,24,8,15,537.5,59.0,1.0,5.5,172.0,434.95,365.53
2016,11,24,8,30,604.0,66.0,1.0,6.0,214.0,515.71,432.39
2016,11,24,8,45,654.5,70.0,1.05,6.5,255.0,586.27,488.85
2016,11,24,9,0,705.0,74.0,1.1,7.0,296.0,659.3,543.65
2016,11,24,9,15,734.0,77.5,1.2,7.5,332.5,716.56,585.37
2016,11,24,9,30,763.0,81.0,1.3,8.0,369.0,773.78,626.17
2016,11,24,9,45,788.0,82.5,1.4,8.5,401.0,818.48,657.04
2016,11,24,10,0,813.0,84.0,1.5,9.0,433.0,868.35,691.24
2016,11,24,10,15,827.0,86.0,1.5,9.5,458.0,907.02,715.61
2016,11,24,10,30,841.0,88.0,1.5,10.0,483.0,943.33,738.1
2016,11,24,10,45,851.0,88.5,1.5,10.5,501.5,971.33,754.65
2016,11,24,11,0,861.0,89.0,1.5,11.0,520.0,996.36,769.2
2016,11,24,11,15,866.0,90.0,1.35,11.0,530.5,1013.85,777.49
2016,11,24,11,30,871.0,91.0,1.2,11.0,541.0,1027.98,783.42
2016,11,24,11,45,873.5,90.5,1.1,11.5,543.5,1034.26,783.67
2016,11,24,12,0,876.0,90.0,1.0,12.0,546.0,1036.99,781.76
2016,11,24,12,15,873.5,90.0,1.0,12.0,541.0,1031.7,778.4
2016,11,24,12,30,871.0,90.0,1.0,12.0,536.0,1022.9,773.03
2016,11,24,12,45,866.0,89.0,1.0,12.5,523.5,1006.9,761.75
2016,11,24,13,0,861.0,88.0,1.0,13.0,511.0,987.58,748.52
2016,11,24,13,15,787.0,91.0,1.0,13.0,466.5,903.2,693.04
2016,11,24,13,30,713.0,94.0,1.0,13.0,422.0,825.44,641.65
2016,11,24,13,45,762.0,87.5,1.0,13.0,419.5,836.61,651.44
2016,11,24,14,0,811.0,81.0,1.0,13.0,417.0,849.19,661.06
2016,11,24,14,15,789.0,78.0,0.9,13.0,384.0,799.19,625.42
2016,11,24,14,30,767.0,75.0,0.8,13.0,351.0,747.99,589.28
2016,11,24,14,45,735.5,71.5,0.75,13.0,313.0,693.83,551.03
2016,11,24,15,0,704.0,68.0,0.7,13.0,275.0,634.3,507.83
2016,11,24,15,15,657.0,62.5,0.65,12.5,233.5,562.31,454.32
2016,11,24,15,30,610.0,57.0,0.6,12.0,192.0,492.92,399.54
2016,11,24,15,45,536.5,50.0,0.6,11.5,149.5,409.08,331.36
2016,11,24,16,0,463.0,43.0,0.6,11.0,107.0,331.38,265.06
2016,11,24,16,15,337.5,32.0,0.65,10.5,69.5,231.65,174.79
2016,11,24,16,30,212.0,21.0,0.7,10.0,32.0,133.31,11.97
2016,11,24,16,45,106.0,10.5,0.8,9.5,16.0,48.75,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,4.0,13.0,0.95,5.5,13.0,11.87,0.0
2016,11,25,7,30,8.0,26.0,0.9,6.0,26.0,30.63,15.6
2016,11,25,7,45,34.0,43.0,0.9,6.5,48.0,64.15,48.75
2016,11,25,8,0,60.0,60.0,0.9,7.0,70.0,108.44,88.36
2016,11,25,8,15,73.0,78.5,1.05,7.0,93.5,140.02,116.82
2016,11,25,8,30,86.0,97.0,1.2,7.0,117.0,172.65,145.81
2016,11,25,8,45,94.5,114.0,1.35,7.5,140.0,201.05,170.34
2016,11,25,9,0,103.0,131.0,1.5,8.0,163.0,230.23,195.03
2016,11,25,9,15,112.5,144.5,1.4,8.5,183.5,256.14,216.3
2016,11,25,9,30,122.0,158.0,1.3,9.0,204.0,282.86,237.75
2016,11,25,9,45,97.5,169.5,1.2,9.5,208.0,259.27,216.75
2016,11,25,10,0,73.0,181.0,1.1,10.0,212.0,251.76,208.97
2016,11,25,10,15,185.0,187.5,1.0,10.5,272.5,384.1,317.98
2016,11,25,10,30,297.0,194.0,0.9,11.0,333.0,524.53,426.54
2016,11,25,10,45,158.0,190.0,0.8,11.5,264.5,366.36,298.52
2016,11,25,11,0,19.0,186.0,0.7,12.0,196.0,182.72,147.29
2016,11,25,11,15,80.0,210.0,0.65,12.0,251.5,293.43,239.46
2016,11,25,11,30,141.0,234.0,0.6,12.0,307.0,409.51,330.44
2016,11,25,11,45,95.5,226.0,0.55,12.5,276.0,329.56,265.49
2016,11,25,12,0,50.0,218.0,0.5,13.0,245.0,272.89,219.32
2016,11,25,12,15,117.0,224.5,0.45,13.0,285.0,372.99,299.89
2016,11,25,12,30,184.0,231.0,0.4,13.0,325.0,448.75,358.37
2016,11,25,12,45,214.5,222.5,0.4,13.0,329.5,466.9,372.4
2016,11,25,13,0,245.0,214.0,0.4,13.0,334.0,506.74,402.73
2016,11,25,13,15,326.5,191.5,0.35,13.0,345.0,552.76,438.6
2016,11,25,13,30,408.0,169.0,0.3,13.0,356.0,617.02,486.33
2016,11,25,13,45,294.0,173.0,0.3,13.0,304.0,485.02,387.04
2016,11,25,14,0,180.0,177.0,0.3,13.0,252.0,361.43,292.23
2016,11,25,14,15,228.5,158.5,0.3,12.5,245.5,394.39,321.08
2016,11,25,14,30,277.0,140.0,0.3,12.0,239.0,403.55,330.0
2016,11,25,14,45,258.0,128.5,0.3,12.0,213.0,364.85,299.46
2016,11,25,15,0,239.0,117.0,0.3,12.0,187.0,327.28,269.6
2016,11,25,15,15,221.0,101.0,0.4,11.5,158.5,285.69,236.65
2016,11,25,15,30,203.0,85.0,0.5,11.0,130.0,245.42,203.49
2016,11,25,15,45,179.5,68.0,0.6,11.0,101.0,201.91,165.97
2016,11,25,16,0,156.0,51.0,0.7,11.0,72.0,160.45,128.96
2016,11,25,16,15,78.0,36.0,0.75,10.5,46.5,87.78,64.1
2016,11,25,16,30,0.0,21.0,0.8,10.0,21.0,19.03,0.0
2016,11,25,16,45,0.0,10.5,0.85,9.5,10.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.35,8.0,7.5,5.9,0.0
2016,11,26,7,30,0.0,15.0,2.4,8.0,15.0,11.42,1.78
2016,11,26,7,45,0.0,28.5,2.5,8.0,28.5,21.89,12.68
2016,11,26,8,0,0.0,42.0,2.6,8.0,42.0,33.95,23.59
2016,11,26,8,15,0.0,57.0,2.65,8.0,57.0,47.5,35.7
2016,11,26,8,30,0.0,72.0,2.7,8.0,72.0,60.97,47.67
2016,11,26,8,45,0.0,86.5,2.8,8.5,86.5,73.92,58.93
2016,11,26,9,0,0.0,101.0,2.9,9.0,101.0,86.95,70.11
2016,11,26,9,15,0.0,114.0,2.9,9.0,114.0,98.47,79.96
2016,11,26,9,30,0.0,127.0,2.9,9.0,127.0,110.17,89.87
2016,11,26,9,45,0.0,124.5,2.95,9.0,124.5,105.47,85.69
2016,11,26,10,0,0.0,122.0,3.0,9.0,122.0,101.53,82.18
2016,11,26,10,15,13.0,151.0,3.0,9.0,157.0,142.36,117.41
2016,11,26,10,30,26.0,180.0,3.0,9.0,192.0,185.07,153.75
2016,11,26,10,45,24.5,184.5,3.05,9.0,196.5,187.61,155.55
2016,11,26,11,0,23.0,189.0,3.1,9.0,201.0,190.31,157.59
2016,11,26,11,15,42.5,204.5,3.2,9.0,226.5,249.29,207.38
2016,11,26,11,30,62.0,220.0,3.3,9.0,252.0,288.42,240.19
2016,11,26,11,45,181.0,220.5,3.45,9.5,313.5,433.57,361.91
2016,11,26,12,0,300.0,221.0,3.6,10.0,375.0,579.98,479.79
2016,11,26,12,15,159.5,206.0,3.7,10.0,288.0,392.93,327.28
2016,11,26,12,30,19.0,191.0,3.8,10.0,201.0,187.66,154.23
2016,11,26,12,45,77.5,205.0,3.95,10.0,243.5,285.16,238.16
2016,11,26,13,0,136.0,219.0,4.1,10.0,286.0,383.56,320.6
2016,11,26,13,15,288.0,190.5,4.05,10.0,324.0,514.8,431.07
2016,11,26,13,30,440.0,162.0,4.0,10.0,362.0,639.6,532.99
2016,11,26,13,45,320.5,168.5,3.95,10.0,310.0,504.14,423.22
2016,11,26,14,0,201.0,175.0,3.9,10.0,258.0,378.05,319.0
2016,11,26,14,15,185.0,165.0,3.8,10.0,236.5,347.39,294.07
2016,11,26,14,30,169.0,155.0,3.7,10.0,215.0,317.7,269.3
2016,11,26,14,45,158.0,139.0,3.6,10.0,190.5,284.82,241.8
2016,11,26,15,0,147.0,123.0,3.5,10.0,166.0,252.71,214.5
2016,11,26,15,15,131.5,105.5,3.4,9.5,140.0,216.2,183.25
2016,11,26,15,30,116.0,88.0,3.3,9.0,114.0,181.01,152.44
2016,11,26,15,45,89.0,70.0,3.2,9.0,87.5,139.52,115.28
2016,11,26,16,0,62.0,52.0,3.1,9.0,61.0,100.44,79.92
2016,11,26,16,15,31.0,34.5,3.05,9.0,39.0,53.53,37.14
2016,11,26,16,30,0.0,17.0,3.0,9.0,17.0,13.62,0.0
2016,11,26,16,45,0.0,8.5,3.0,9.0,8.5,6.69,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,125.5,13.0,2.55,7.5,22.0,61.51,0.0
2016,11,27,7,30,251.0,26.0,2.7,8.0,44.0,168.08,95.26
2016,11,27,7,45,375.5,35.0,2.9,8.5,82.5,264.74,212.34
2016,11,27,8,0,500.0,44.0,3.1,9.0,121.0,367.04,305.01
2016,11,27,8,15,567.0,50.0,3.2,9.0,163.0,442.46,372.69
2016,11,27,8,30,634.0,56.0,3.3,9.0,205.0,523.12,442.56
2016,11,27,8,45,682.5,59.5,3.45,9.5,245.5,592.21,499.62
2016,11,27,9,0,731.0,63.0,3.6,10.0,286.0,658.71,551.67
2016,11,27,9,15,759.5,66.0,3.6,10.0,322.0,715.9,595.5
2016,11,27,9,30,788.0,69.0,3.6,10.0,358.0,772.87,638.15
2016,11,27,9,45,743.0,78.0,3.6,10.5,369.0,772.41,635.28
2016,11,27,10,0,698.0,87.0,3.6,11.0,380.0,772.93,633.53
2016,11,27,10,15,779.5,80.5,3.45,11.0,425.5,854.72,693.02
2016,11,27,10,30,861.0,74.0,3.3,11.0,471.0,943.49,755.29
2016,11,27,10,45,870.0,74.5,3.15,11.5,489.0,970.81,770.6
2016,11,27,11,0,879.0,75.0,3.0,12.0,507.0,983.34,775.78
2016,11,27,11,15,883.5,75.5,2.8,12.0,517.5,999.73,784.74
2016,11,27,11,30,888.0,76.0,2.6,12.0,528.0,1012.82,791.25
2016,11,27,11,45,888.0,76.5,2.45,12.5,530.5,1017.97,791.32
2016,11,27,12,0,888.0,77.0,2.3,13.0,533.0,1019.65,789.16
2016,11,27,12,15,885.0,77.0,2.2,13.0,528.0,1014.16,784.29
2016,11,27,12,30,882.0,77.0,2.1,13.0,523.0,1005.26,777.33
2016,11,27,12,45,777.5,95.0,2.05,13.0,481.5,926.19,722.72
2016,11,27,13,0,673.0,113.0,2.0,13.0,440.0,841.26,663.77
2016,11,27,13,15,561.0,136.0,1.9,13.0,401.0,736.01,588.33
2016,11,27,13,30,449.0,159.0,1.8,13.0,362.0,645.03,520.67
2016,11,27,13,45,411.5,155.0,1.7,13.0,333.0,593.46,481.99
2016,11,27,14,0,374.0,151.0,1.6,13.0,304.0,542.41,442.82
2016,11,27,14,15,312.0,146.0,1.5,12.5,267.0,450.89,372.25
2016,11,27,14,30,250.0,141.0,1.4,12.0,230.0,383.94,319.07
2016,11,27,14,45,231.5,129.0,1.35,12.0,204.0,346.06,288.69
2016,11,27,15,0,213.0,117.0,1.3,12.0,178.0,309.35,258.45
2016,11,27,15,15,196.5,100.5,1.15,11.5,150.5,269.26,225.13
2016,11,27,15,30,180.0,84.0,1.0,11.0,123.0,230.39,191.96
2016,11,27,15,45,154.0,67.0,0.9,10.5,95.5,186.43,153.65
2016,11,27,16,0,128.0,50.0,0.8,10.0,68.0,144.78,116.38
2016,11,27,16,15,64.0,34.5,0.85,9.5,43.5,79.19,57.11
2016,11,27,16,30,0.0,19.0,0.9,9.0,19.0,16.43,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.0,9.5,7.47,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,58.5,13.0,1.1,9.0,17.0,34.09,0.0
2016,11,28,7,30,117.0,26.0,1.3,9.0,34.0,105.57,52.16
2016,11,28,7,45,192.5,40.5,1.5,9.5,65.0,175.7,138.48
2016,11,28,8,0,268.0,55.0,1.7,10.0,96.0,245.21,202.01
2016,11,28,8,15,311.5,68.5,1.9,10.0,130.0,301.49,252.62
2016,11,28,8,30,355.0,82.0,2.1,10.0,164.0,361.78,305.35
2016,11,28,8,45,390.0,92.5,2.3,10.0,198.0,415.88,351.77
2016,11,28,9,0,425.0,103.0,2.5,10.0,232.0,472.3,398.97
2016,11,28,9,15,463.5,106.0,2.6,10.0,262.5,524.33,441.64
2016,11,28,9,30,502.0,109.0,2.7,10.0,293.0,577.98,484.56
2016,11,28,9,45,478.0,125.0,2.85,10.5,311.5,594.55,495.94
2016,11,28,10,0,454.0,141.0,3.0,11.0,330.0,607.75,504.46
2016,11,28,10,15,413.5,158.5,3.05,11.0,338.5,604.14,500.02
2016,11,28,10,30,373.0,176.0,3.1,11.0,347.0,574.65,476.03
2016,11,28,10,45,469.5,161.0,3.2,11.0,384.5,681.78,560.71
2016,11,28,11,0,566.0,146.0,3.3,11.0,422.0,767.62,625.74
2016,11,28,11,15,565.5,149.5,3.4,11.0,430.0,779.12,633.73
2016,11,28,11,30,565.0,153.0,3.5,11.0,438.0,788.32,640.69
2016,11,28,11,45,482.0,175.5,3.6,11.5,420.0,734.05,598.12
2016,11,28,12,0,399.0,198.0,3.7,12.0,402.0,652.29,533.84
2016,11,28,12,15,579.5,157.5,3.7,12.0,450.5,810.8,656.89
2016,11,28,12,30,760.0,117.0,3.7,12.0,499.0,952.01,759.45
2016,11,28,12,45,625.0,140.5,3.75,12.0,449.5,835.22,673.71
2016,11,28,13,0,490.0,164.0,3.8,12.0,400.0,711.17,581.61
2016,11,28,13,15,505.5,153.0,3.8,12.0,388.5,703.53,577.61
2016,11,28,13,30,521.0,142.0,3.8,12.0,377.0,693.22,570.47
2016,11,28,13,45,492.0,144.5,3.8,12.0,356.0,655.59,541.98
2016,11,28,14,0,463.0,147.0,3.8,12.0,335.0,617.51,512.46
2016,11,28,14,15,278.0,147.0,3.65,12.0,257.0,423.61,355.39
2016,11,28,14,30,93.0,147.0,3.5,12.0,179.0,228.51,191.18
2016,11,28,14,45,356.0,111.5,3.4,12.0,216.5,439.95,371.84
2016,11,28,15,0,619.0,76.0,3.3,12.0,254.0,584.13,489.04
2016,11,28,15,15,568.0,70.0,2.85,11.5,214.5,512.25,428.83
2016,11,28,15,30,517.0,64.0,2.4,11.0,175.0,443.27,370.25
2016,11,28,15,45,458.5,54.0,2.0,10.5,136.5,369.47,306.17
2016,11,28,16,0,400.0,44.0,1.6,10.0,98.0,300.62,244.12
2016,11,28,16,15,200.0,36.0,1.5,9.5,63.0,171.32,128.11
2016,11,28,16,30,0.0,28.0,1.4,9.0,28.0,31.78,0.0
2016,11,28,16,45,0.0,14.0,1.3,8.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.0,2.1,4.5,22.5,90.74,0.0
2016,11,29,7,30,407.0,20.0,2.3,5.0,45.0,227.64,104.48
2016,11,29,7,45,511.5,26.5,2.5,5.5,84.5,319.89,256.09
2016,11,29,8,0,616.0,33.0,2.7,6.0,124.0,414.67,346.0
2016,11,29,8,15,675.0,37.0,2.75,6.5,166.5,488.09,412.36
2016,11,29,8,30,734.0,41.0,2.8,7.0,209.0,565.71,479.23
2016,11,29,8,45,770.5,44.0,2.85,7.5,249.0,623.16,525.46
2016,11,29,9,0,807.0,47.0,2.9,8.0,289.0,687.59,575.34
2016,11,29,9,15,831.5,49.5,2.75,8.0,325.0,742.7,616.34
2016,11,29,9,30,856.0,52.0,2.6,8.0,361.0,797.36,655.69
2016,11,29,9,45,872.0,53.5,2.5,8.5,392.0,842.38,685.82
2016,11,29,10,0,888.0,55.0,2.4,9.0,423.0,885.67,713.92
2016,11,29,10,15,899.0,56.5,2.3,9.5,447.5,922.28,736.52
2016,11,29,10,30,910.0,58.0,2.2,10.0,472.0,956.34,756.87
2016,11,29,10,45,916.0,59.0,2.15,10.5,489.5,982.05,771.63
2016,11,29,11,0,922.0,60.0,2.1,11.0,507.0,1004.62,784.18
2016,11,29,11,15,926.0,60.5,2.1,11.0,517.5,1021.2,794.71
2016,11,29,11,30,930.0,61.0,2.1,11.0,528.0,1034.34,803.08
2016,11,29,11,45,929.0,62.0,2.15,11.5,531.0,1039.56,805.43
2016,11,29,12,0,928.0,63.0,2.2,12.0,534.0,1041.17,805.58
2016,11,29,12,15,658.5,129.0,2.25,12.0,462.0,868.47,685.84
2016,11,29,12,30,389.0,195.0,2.3,12.0,390.0,635.18,514.17
2016,11,29,12,45,640.5,132.0,2.35,12.0,444.0,841.67,672.27
2016,11,29,13,0,892.0,69.0,2.4,12.0,498.0,983.06,771.7
2016,11,29,13,15,883.5,68.0,2.4,12.0,478.5,957.6,753.12
2016,11,29,13,30,875.0,67.0,2.4,12.0,459.0,929.25,734.32
2016,11,29,13,45,861.0,65.5,2.4,12.0,433.0,892.45,709.41
2016,11,29,14,0,847.0,64.0,2.4,12.0,407.0,863.1,689.72
2016,11,29,14,15,827.5,62.0,2.35,12.0,375.0,816.05,656.37
2016,11,29,14,30,808.0,60.0,2.3,12.0,343.0,767.58,621.59
2016,11,29,14,45,780.5,57.0,2.25,12.0,306.0,710.44,579.53
2016,11,29,15,0,753.0,54.0,2.2,12.0,269.0,653.14,536.3
2016,11,29,15,15,710.0,50.0,1.9,11.5,228.5,583.97,482.07
2016,11,29,15,30,667.0,46.0,1.6,11.0,188.0,516.74,426.51
2016,11,29,15,45,597.5,40.5,1.3,10.5,146.5,434.21,356.03
