Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,528.0,35.0,1.0,10.0,105.0,356.96,287.21
2016,11,29,16,15,403.0,26.0,1.0,9.5,67.5,255.49,190.68
2016,11,29,16,30,278.0,17.0,1.0,9.0,30.0,156.04,0.0
2016,11,29,16,45,139.0,8.5,1.05,8.5,15.0,61.07,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,120.0,11.0,1.0,7.0,18.5,57.43,0.0
2016,11,30,7,30,240.0,22.0,0.9,7.0,37.0,155.95,57.07
2016,11,30,7,45,349.0,32.0,0.85,7.5,73.0,247.28,194.04
2016,11,30,8,0,458.0,42.0,0.8,8.0,109.0,339.71,278.4
2016,11,30,8,15,527.0,48.5,0.8,8.0,149.0,414.54,343.8
2016,11,30,8,30,596.0,55.0,0.8,8.0,189.0,494.98,411.16
2016,11,30,8,45,640.0,59.5,0.85,8.5,228.0,560.27,463.49
2016,11,30,9,0,684.0,64.0,0.9,9.0,267.0,627.78,514.32
2016,11,30,9,15,714.5,67.5,0.95,9.0,302.5,679.69,552.75
2016,11,30,9,30,745.0,71.0,1.0,9.0,338.0,737.32,594.6
2016,11,30,9,45,411.5,122.5,1.1,9.5,272.0,533.33,438.83
2016,11,30,10,0,78.0,174.0,1.2,10.0,206.0,249.81,206.59
2016,11,30,10,15,80.0,185.0,1.2,10.0,219.5,265.2,220.36
2016,11,30,10,30,82.0,196.0,1.2,10.0,233.0,280.84,232.75
2016,11,30,10,45,48.5,187.0,1.25,10.5,209.0,236.12,194.49
2016,11,30,11,0,15.0,178.0,1.3,11.0,185.0,171.57,139.82
2016,11,30,11,15,7.5,146.5,1.35,11.0,150.0,130.54,105.55
2016,11,30,11,30,0.0,115.0,1.4,11.0,115.0,92.25,73.1
2016,11,30,11,45,0.0,136.0,1.5,11.0,136.0,112.15,89.89
2016,11,30,12,0,0.0,157.0,1.6,11.0,157.0,133.05,107.34
2016,11,30,12,15,19.0,179.5,1.7,11.0,189.0,176.0,144.0
2016,11,30,12,30,38.0,202.0,1.8,11.0,221.0,243.11,199.91
2016,11,30,12,45,24.0,185.5,1.95,11.0,197.5,188.27,154.29
2016,11,30,13,0,10.0,169.0,2.1,11.0,174.0,157.12,128.11
2016,11,30,13,15,6.0,159.5,2.15,11.0,163.0,143.96,117.13
2016,11,30,13,30,2.0,150.0,2.2,11.0,152.0,131.16,106.38
2016,11,30,13,45,1.0,110.5,2.25,11.0,111.5,90.97,72.54
2016,11,30,14,0,0.0,71.0,2.3,11.0,71.0,54.48,41.44
2016,11,30,14,15,0.0,65.5,2.15,11.0,65.5,50.22,37.87
2016,11,30,14,30,0.0,60.0,2.0,11.0,60.0,45.96,34.26
2016,11,30,14,45,0.0,53.5,1.9,11.0,53.5,40.94,29.96
2016,11,30,15,0,0.0,47.0,1.8,11.0,47.0,35.93,25.63
2016,11,30,15,15,276.0,53.0,1.6,10.5,111.5,279.18,238.49
2016,11,30,15,30,552.0,59.0,1.4,10.0,176.0,462.81,386.01
2016,11,30,15,45,464.5,52.0,1.25,9.5,135.5,372.82,307.87
2016,11,30,16,0,377.0,45.0,1.1,9.0,95.0,290.0,235.26
2016,11,30,16,15,256.0,32.5,1.1,8.5,60.5,194.94,145.58
2016,11,30,16,30,135.0,20.0,1.1,8.0,26.0,98.97,0.0
2016,11,30,16,45,67.5,10.0,1.15,8.0,13.0,34.4,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.5,9.5,1.9,4.5,19.5,77.45,0.0
2016,12,1,7,30,345.0,19.0,2.1,5.0,39.0,195.55,54.39
2016,12,1,7,45,462.5,26.5,2.3,5.5,78.0,293.42,231.82
2016,12,1,8,0,580.0,34.0,2.5,6.0,117.0,393.88,327.77
2016,12,1,8,15,644.0,39.0,2.8,6.5,159.0,469.92,397.0
2016,12,1,8,30,708.0,44.0,3.1,7.0,201.0,550.69,467.49
2016,12,1,8,45,750.0,47.5,3.4,7.5,242.0,618.26,523.44
2016,12,1,9,0,792.0,51.0,3.7,8.0,283.0,687.55,578.58
2016,12,1,9,15,818.5,53.5,3.8,8.0,319.5,744.49,622.89
2016,12,1,9,30,845.0,56.0,3.9,8.0,356.0,792.46,659.35
2016,12,1,9,45,858.5,59.0,4.0,8.5,387.0,837.04,691.38
2016,12,1,10,0,872.0,62.0,4.1,9.0,418.0,879.76,721.42
2016,12,1,10,15,884.5,63.5,4.1,9.5,443.0,917.37,746.78
2016,12,1,10,30,897.0,65.0,4.1,10.0,468.0,952.56,770.02
2016,12,1,10,45,905.5,66.0,4.15,10.5,486.5,980.54,788.1
2016,12,1,11,0,914.0,67.0,4.2,11.0,505.0,1005.51,804.0
2016,12,1,11,15,918.5,67.5,4.2,11.0,516.0,1022.63,815.45
2016,12,1,11,30,923.0,68.0,4.2,11.0,527.0,1036.35,824.66
2016,12,1,11,45,924.5,68.0,4.25,11.5,530.5,1042.86,827.9
2016,12,1,12,0,926.0,68.0,4.3,12.0,534.0,1045.8,828.83
2016,12,1,12,15,924.5,67.5,4.3,12.0,529.5,1041.41,825.8
2016,12,1,12,30,923.0,67.0,4.3,12.0,525.0,1033.47,820.49
2016,12,1,12,45,917.0,66.5,4.3,12.5,513.0,1017.51,808.11
2016,12,1,13,0,911.0,66.0,4.3,13.0,501.0,998.22,793.57
2016,12,1,13,15,902.0,65.0,4.25,13.0,481.5,972.14,775.29
2016,12,1,13,30,893.0,64.0,4.2,13.0,462.0,943.12,755.08
2016,12,1,13,45,877.5,63.0,4.2,13.0,435.5,905.36,728.72
2016,12,1,14,0,862.0,62.0,4.2,13.0,409.0,865.42,700.54
2016,12,1,14,15,842.0,60.0,4.0,12.5,376.5,827.37,673.8
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,778.2,638.14
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,719.38,593.48
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,660.54,547.81
2016,12,1,15,15,718.5,49.0,3.1,11.5,228.5,590.73,492.29
2016,12,1,15,30,675.0,45.0,2.7,11.0,188.0,522.88,435.63
2016,12,1,15,45,603.0,39.5,2.3,10.5,146.0,438.47,362.68
2016,12,1,16,0,531.0,34.0,1.9,10.0,104.0,359.63,291.63
2016,12,1,16,15,405.0,25.5,2.0,9.0,67.0,257.68,192.9
2016,12,1,16,30,279.0,17.0,2.1,8.0,30.0,157.17,0.0
2016,12,1,16,45,139.5,8.5,2.25,7.5,15.0,61.79,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,9.0,2.75,3.5,19.0,80.15,0.0
2016,12,2,7,30,361.0,18.0,3.0,4.0,38.0,201.04,32.41
2016,12,2,7,45,472.5,25.5,3.25,5.0,76.5,297.15,233.88
2016,12,2,8,0,584.0,33.0,3.5,6.0,115.0,394.46,329.04
2016,12,2,8,15,647.5,38.0,3.65,6.5,156.5,470.23,398.54
2016,12,2,8,30,711.0,43.0,3.8,7.0,198.0,550.72,469.05
2016,12,2,8,45,749.0,46.5,4.0,7.5,238.5,615.51,522.89
2016,12,2,9,0,787.0,50.0,4.2,8.0,279.0,681.69,575.94
2016,12,2,9,15,813.5,52.5,4.35,8.5,315.0,738.4,619.8
2016,12,2,9,30,840.0,55.0,4.5,9.0,351.0,786.16,655.7
2016,12,2,9,45,853.5,58.0,4.7,9.5,382.0,830.6,688.72
2016,12,2,10,0,867.0,61.0,4.9,10.0,413.0,873.21,719.9
2016,12,2,10,15,879.5,62.5,4.85,10.5,438.0,910.72,745.15
2016,12,2,10,30,892.0,64.0,4.8,11.0,463.0,945.85,768.26
2016,12,2,10,45,900.0,65.0,4.75,11.5,481.0,973.3,785.46
2016,12,2,11,0,908.0,66.0,4.7,12.0,499.0,997.75,800.38
2016,12,2,11,15,912.5,66.5,4.65,12.0,510.0,1014.87,811.51
2016,12,2,11,30,917.0,67.0,4.6,12.0,521.0,1028.62,820.35
2016,12,2,11,45,918.5,67.0,4.6,12.0,524.5,1035.18,824.69
2016,12,2,12,0,920.0,67.0,4.6,12.0,528.0,1038.2,826.72
2016,12,2,12,15,918.0,67.0,4.6,12.0,523.5,1034.11,823.88
2016,12,2,12,30,916.0,67.0,4.6,12.0,519.0,1026.49,818.74
2016,12,2,12,45,909.0,67.0,4.7,12.5,507.0,1010.39,807.08
2016,12,2,13,0,902.0,67.0,4.8,13.0,495.0,991.02,793.18
2016,12,2,13,15,892.5,65.5,4.8,13.0,475.5,964.03,774.46
2016,12,2,13,30,883.0,64.0,4.8,13.0,456.0,934.15,753.64
2016,12,2,13,45,867.0,63.0,4.85,13.0,429.5,896.28,727.17
2016,12,2,14,0,851.0,62.0,4.9,13.0,403.0,856.29,698.84
2016,12,2,14,15,830.5,60.0,4.65,12.5,371.0,818.26,671.04
2016,12,2,14,30,810.0,58.0,4.4,12.0,339.0,769.16,634.38
2016,12,2,14,45,779.5,55.5,4.2,12.0,302.0,710.47,588.85
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,651.82,542.71
2016,12,2,15,15,704.5,49.0,3.6,11.5,224.5,581.91,486.86
2016,12,2,15,30,660.0,45.0,3.2,11.0,184.0,514.07,429.98
2016,12,2,15,45,588.5,39.5,2.8,10.5,143.0,430.65,357.56
2016,12,2,16,0,517.0,34.0,2.4,10.0,102.0,352.74,287.04
2016,12,2,16,15,390.5,25.5,2.4,9.5,65.5,257.97,192.61
2016,12,2,16,30,264.0,17.0,2.4,9.0,29.0,155.15,0.0
2016,12,2,16,45,132.0,8.5,2.4,8.5,14.5,59.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,145.0,9.0,1.8,5.5,16.5,65.64,0.0
2016,12,3,7,30,290.0,18.0,2.1,6.0,33.0,171.71,1.58
2016,12,3,7,45,407.5,26.0,2.4,6.5,69.5,263.53,203.94
2016,12,3,8,0,525.0,34.0,2.7,7.0,106.0,361.31,299.46
2016,12,3,8,15,591.5,39.5,2.7,7.0,146.5,436.68,368.39
2016,12,3,8,30,658.0,45.0,2.7,7.0,187.0,517.12,438.79
2016,12,3,8,45,703.0,48.0,2.7,7.5,226.5,583.98,493.77
2016,12,3,9,0,748.0,51.0,2.7,8.0,266.0,652.85,547.52
2016,12,3,9,15,776.0,54.0,2.7,8.5,302.0,709.87,590.21
2016,12,3,9,30,804.0,57.0,2.7,9.0,338.0,766.78,631.54
2016,12,3,9,45,820.0,59.5,2.7,9.5,368.5,812.16,663.12
2016,12,3,10,0,836.0,62.0,2.7,10.0,399.0,855.91,692.88
2016,12,3,10,15,849.0,63.5,2.7,10.5,424.0,883.27,710.18
2016,12,3,10,30,862.0,65.0,2.7,11.0,449.0,918.17,732.86
2016,12,3,10,45,872.5,65.5,2.75,11.5,467.0,946.79,751.18
2016,12,3,11,0,883.0,66.0,2.8,12.0,485.0,972.62,767.51
2016,12,3,11,15,887.5,66.5,2.85,12.0,496.0,989.47,778.98
2016,12,3,11,30,892.0,67.0,2.9,12.0,507.0,1003.07,788.38
2016,12,3,11,45,893.5,67.0,2.95,12.5,510.5,1009.58,791.55
2016,12,3,12,0,895.0,67.0,3.0,13.0,514.0,1012.65,792.55
2016,12,3,12,15,893.5,67.0,3.0,13.0,510.0,1009.22,790.23
2016,12,3,12,30,892.0,67.0,3.0,13.0,506.0,1002.35,785.75
2016,12,3,12,45,887.0,66.5,3.0,13.5,494.5,987.91,774.71
2016,12,3,13,0,882.0,66.0,3.0,14.0,483.0,970.23,761.62
2016,12,3,13,15,873.5,65.0,2.95,14.0,464.5,945.35,744.57
2016,12,3,13,30,865.0,64.0,2.9,14.0,446.0,917.61,725.57
2016,12,3,13,45,850.5,63.0,2.9,14.0,421.0,881.67,701.02
2016,12,3,14,0,836.0,62.0,2.9,14.0,396.0,853.3,681.81
2016,12,3,14,15,816.5,60.0,2.7,14.0,364.5,806.98,647.8
2016,12,3,14,30,797.0,58.0,2.5,14.0,333.0,759.27,612.48
2016,12,3,14,45,765.0,56.0,2.3,14.0,296.5,700.6,568.35
2016,12,3,15,0,733.0,54.0,2.1,14.0,260.0,642.06,523.43
2016,12,3,15,15,689.0,50.0,1.8,13.0,220.5,573.18,470.54
2016,12,3,15,30,645.0,46.0,1.5,12.0,181.0,506.3,416.34
2016,12,3,15,45,568.0,40.5,1.25,11.5,140.0,420.11,343.43
2016,12,3,16,0,491.0,35.0,1.0,11.0,99.0,346.63,277.83
2016,12,3,16,15,365.5,26.0,1.05,10.5,63.5,246.73,181.79
2016,12,3,16,30,240.0,17.0,1.1,10.0,28.0,144.75,0.0
2016,12,3,16,45,120.0,8.5,1.15,10.0,14.0,54.54,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,9.5,0.65,6.0,15.0,55.42,0.0
2016,12,4,7,30,238.0,19.0,0.6,6.0,30.0,147.48,0.0
2016,12,4,7,45,360.5,28.0,0.55,6.5,66.0,247.92,187.75
2016,12,4,8,0,483.0,37.0,0.5,7.0,102.0,346.51,281.73
2016,12,4,8,15,553.5,43.0,0.4,7.5,142.0,422.16,346.87
2016,12,4,8,30,624.0,49.0,0.3,8.0,182.0,498.03,408.83
2016,12,4,8,45,669.5,53.5,0.25,8.5,221.5,565.82,461.06
2016,12,4,9,0,715.0,58.0,0.2,9.0,261.0,635.73,511.46
2016,12,4,9,15,744.5,61.0,0.25,9.5,297.0,692.93,551.78
2016,12,4,9,30,774.0,64.0,0.3,10.0,333.0,750.1,590.99
2016,12,4,9,45,773.5,71.5,0.35,10.5,360.5,786.52,614.67
2016,12,4,10,0,773.0,79.0,0.4,11.0,388.0,820.24,636.37
2016,12,4,10,15,787.5,81.0,0.35,11.0,412.5,858.6,660.17
2016,12,4,10,30,802.0,83.0,0.3,11.0,437.0,894.83,682.03
2016,12,4,10,45,814.0,83.5,0.3,11.0,455.5,924.45,700.3
2016,12,4,11,0,826.0,84.0,0.3,11.0,474.0,951.38,716.81
2016,12,4,11,15,831.0,84.5,0.25,11.0,485.0,968.46,725.82
2016,12,4,11,30,836.0,85.0,0.2,11.0,496.0,982.37,733.05
2016,12,4,11,45,839.5,84.5,0.2,11.5,499.5,990.23,736.28
2016,12,4,12,0,843.0,84.0,0.2,12.0,503.0,994.75,737.6
2016,12,4,12,15,841.0,84.0,0.35,12.0,499.0,990.95,738.54
2016,12,4,12,30,839.0,84.0,0.5,12.0,495.0,983.8,737.84
2016,12,4,12,45,588.0,137.0,0.7,12.5,422.0,795.34,614.67
2016,12,4,13,0,337.0,190.0,0.9,13.0,349.0,570.5,454.48
2016,12,4,13,15,368.0,176.5,1.05,13.0,344.0,577.72,464.98
2016,12,4,13,30,399.0,163.0,1.2,13.0,339.0,605.18,487.44
2016,12,4,13,45,409.0,151.0,1.35,13.0,322.5,589.63,477.63
2016,12,4,14,0,419.0,139.0,1.5,13.0,306.0,572.0,466.36
2016,12,4,14,15,383.0,137.0,1.3,12.5,280.5,524.41,429.42
2016,12,4,14,30,347.0,135.0,1.1,12.0,255.0,460.1,379.56
2016,12,4,14,45,337.0,121.0,0.95,12.0,227.0,422.52,349.82
2016,12,4,15,0,327.0,107.0,0.8,12.0,199.0,401.21,331.7
2016,12,4,15,15,296.5,93.5,0.8,11.5,167.5,333.88,277.77
2016,12,4,15,30,266.0,80.0,0.8,11.0,136.0,285.14,237.16
2016,12,4,15,45,230.5,64.5,0.8,10.5,105.0,233.04,192.31
2016,12,4,16,0,195.0,49.0,0.8,10.0,74.0,196.45,158.44
2016,12,4,16,15,97.5,34.5,0.85,9.5,47.0,109.3,79.01
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,18.53,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,1.35,6.0,1.5,1.18,0.0
2016,12,5,7,30,0.0,3.0,1.5,6.0,3.0,2.27,0.0
2016,12,5,7,45,0.0,8.0,1.7,6.5,8.0,6.06,0.0
2016,12,5,8,0,0.0,13.0,1.9,7.0,13.0,9.86,2.77
2016,12,5,8,15,0.0,18.5,1.9,7.0,18.5,14.06,6.59
2016,12,5,8,30,0.0,24.0,1.9,7.0,24.0,18.26,10.4
2016,12,5,8,45,0.0,29.0,1.9,7.5,29.0,22.09,13.82
2016,12,5,9,0,0.0,34.0,1.9,8.0,34.0,25.93,17.19
2016,12,5,9,15,0.0,39.0,1.9,8.0,39.0,29.77,20.57
2016,12,5,9,30,0.0,44.0,1.9,8.0,44.0,33.62,23.92
2016,12,5,9,45,0.0,83.0,1.95,8.0,83.0,65.46,51.63
2016,12,5,10,0,0.0,122.0,2.0,8.0,122.0,103.19,84.06
2016,12,5,10,15,168.5,148.0,2.0,8.0,222.0,320.63,273.19
2016,12,5,10,30,337.0,174.0,2.0,8.0,322.0,538.33,450.55
2016,12,5,10,45,285.5,189.5,2.0,8.5,318.5,514.96,427.72
2016,12,5,11,0,234.0,205.0,2.0,9.0,315.0,465.78,386.83
2016,12,5,11,15,302.5,199.0,2.0,9.0,345.0,552.13,456.1
2016,12,5,11,30,371.0,193.0,2.0,9.0,375.0,616.21,506.37
2016,12,5,11,45,325.0,203.0,2.05,9.0,363.0,584.44,480.22
2016,12,5,12,0,279.0,213.0,2.1,9.0,351.0,551.15,453.5
2016,12,5,12,15,209.5,216.5,2.05,9.0,320.0,460.77,381.35
2016,12,5,12,30,140.0,220.0,2.0,9.0,289.0,394.54,326.9
2016,12,5,12,45,182.5,213.0,1.95,9.0,300.0,427.1,354.85
2016,12,5,13,0,225.0,206.0,1.9,9.0,311.0,458.29,380.89
2016,12,5,13,15,186.5,199.5,1.8,9.0,285.0,409.88,341.15
2016,12,5,13,30,148.0,193.0,1.7,9.0,259.0,362.59,302.41
2016,12,5,13,45,120.5,181.0,1.6,9.0,232.5,319.65,267.21
2016,12,5,14,0,93.0,169.0,1.5,9.0,206.0,258.91,217.1
2016,12,5,14,15,84.5,157.5,1.35,9.0,189.0,237.09,199.1
2016,12,5,14,30,76.0,146.0,1.2,9.0,172.0,216.04,181.4
2016,12,5,14,45,73.5,130.5,1.05,9.0,153.5,194.98,163.74
2016,12,5,15,0,71.0,115.0,0.9,9.0,135.0,174.27,146.12
2016,12,5,15,15,62.0,98.0,0.85,8.5,113.5,147.13,122.88
2016,12,5,15,30,53.0,81.0,0.8,8.0,92.0,120.83,99.91
2016,12,5,15,45,42.5,63.5,0.75,8.0,71.0,93.58,75.56
2016,12,5,16,0,32.0,46.0,0.7,8.0,50.0,66.96,51.48
2016,12,5,16,15,16.0,29.5,0.7,7.5,31.5,39.27,25.23
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,9.91,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,5.11,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,2.5,14.0,59.81,0.0
2016,12,6,7,30,265.0,17.0,1.1,3.0,28.0,155.78,0.0
2016,12,6,7,45,392.0,25.5,1.25,3.5,64.5,260.6,195.02
2016,12,6,8,0,519.0,34.0,1.4,4.0,101.0,355.43,293.85
2016,12,6,8,15,590.0,40.0,1.35,4.5,142.0,433.82,364.57
2016,12,6,8,30,661.0,46.0,1.3,5.0,183.0,517.65,436.0
2016,12,6,8,45,555.5,66.0,1.3,6.0,197.5,504.13,425.18
2016,12,6,9,0,450.0,86.0,1.3,7.0,212.0,467.81,395.3
2016,12,6,9,15,471.0,94.5,1.5,7.5,241.5,513.47,433.19
2016,12,6,9,30,492.0,103.0,1.7,8.0,271.0,559.55,469.61
2016,12,6,9,45,546.5,103.0,1.9,8.5,305.5,632.75,525.99
2016,12,6,10,0,601.0,103.0,2.1,9.0,340.0,700.68,576.89
2016,12,6,10,15,638.0,100.5,2.15,9.0,367.0,750.24,613.14
2016,12,6,10,30,675.0,98.0,2.2,9.0,394.0,798.92,648.43
2016,12,6,10,45,782.5,83.5,2.25,9.5,440.0,892.9,714.9
2016,12,6,11,0,890.0,69.0,2.3,10.0,486.0,982.24,775.8
2016,12,6,11,15,894.5,70.0,2.35,10.0,497.5,1000.11,787.24
2016,12,6,11,30,899.0,71.0,2.4,10.0,509.0,1014.71,797.33
2016,12,6,11,45,896.0,72.5,2.45,10.0,512.0,1019.02,800.46
2016,12,6,12,0,893.0,74.0,2.5,10.0,515.0,1019.84,801.46
2016,12,6,12,15,891.5,74.0,2.55,10.0,511.0,1016.71,799.91
2016,12,6,12,30,890.0,74.0,2.6,10.0,507.0,1010.16,796.18
2016,12,6,12,45,885.0,73.0,2.7,10.0,495.5,995.38,787.35
2016,12,6,13,0,880.0,72.0,2.8,10.0,484.0,977.36,776.34
2016,12,6,13,15,666.0,112.0,2.9,10.0,417.0,823.3,666.35
2016,12,6,13,30,452.0,152.0,3.0,10.0,350.0,643.29,531.65
2016,12,6,13,45,441.0,145.5,3.1,10.0,330.0,613.56,510.65
2016,12,6,14,0,430.0,139.0,3.2,10.0,310.0,582.83,487.46
2016,12,6,14,15,609.5,101.0,3.1,10.0,321.5,686.41,570.32
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,761.63,627.43
2016,12,6,14,45,757.5,60.0,2.95,10.0,296.5,702.4,581.74
2016,12,6,15,0,726.0,57.0,2.9,10.0,260.0,643.27,536.04
2016,12,6,15,15,680.5,53.0,2.55,9.5,220.5,573.52,480.27
2016,12,6,15,30,635.0,49.0,2.2,9.0,181.0,505.74,423.4
2016,12,6,15,45,563.5,42.5,1.85,8.5,140.5,428.37,355.78
2016,12,6,16,0,492.0,36.0,1.5,8.0,100.0,351.14,285.89
2016,12,6,16,15,361.5,27.0,1.45,7.5,64.0,248.07,185.03
2016,12,6,16,30,231.0,18.0,1.4,7.0,28.0,142.93,0.0
2016,12,6,16,45,115.5,9.0,1.4,6.5,14.0,53.79,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,3.0,6.5,5.11,0.0
2016,12,7,7,30,0.0,13.0,1.7,3.0,13.0,10.23,0.0
2016,12,7,7,45,11.5,28.5,1.75,3.0,30.0,36.21,22.4
2016,12,7,8,0,23.0,44.0,1.8,3.0,47.0,59.79,46.09
2016,12,7,8,15,32.0,60.5,1.65,3.0,66.5,83.57,68.17
2016,12,7,8,30,41.0,77.0,1.5,3.0,86.0,107.91,90.49
2016,12,7,8,45,46.5,93.0,1.35,3.5,105.0,129.85,110.13
2016,12,7,9,0,52.0,109.0,1.2,4.0,124.0,152.36,129.83
2016,12,7,9,15,56.0,123.5,1.15,4.5,141.0,172.19,146.79
2016,12,7,9,30,60.0,138.0,1.1,5.0,158.0,192.53,163.84
2016,12,7,9,45,224.0,140.0,1.1,5.5,226.5,371.48,317.08
2016,12,7,10,0,388.0,142.0,1.1,6.0,295.0,547.63,458.3
2016,12,7,10,15,265.0,166.5,1.1,6.0,274.0,454.85,380.48
2016,12,7,10,30,142.0,191.0,1.1,6.0,253.0,354.75,297.18
2016,12,7,10,45,222.0,192.0,1.1,6.5,294.0,434.64,363.59
2016,12,7,11,0,302.0,193.0,1.1,7.0,335.0,540.35,446.16
2016,12,7,11,15,191.0,203.0,1.2,7.0,293.5,422.83,350.9
2016,12,7,11,30,80.0,213.0,1.3,7.0,252.0,302.4,251.52
2016,12,7,11,45,40.0,140.0,1.45,7.5,159.5,172.09,143.25
2016,12,7,12,0,0.0,67.0,1.6,8.0,67.0,51.42,38.94
2016,12,7,12,15,28.0,136.5,1.7,8.0,150.0,155.99,129.74
2016,12,7,12,30,56.0,206.0,1.8,8.0,233.0,268.91,224.44
2016,12,7,12,45,28.0,177.5,1.95,8.0,191.0,204.81,170.05
2016,12,7,13,0,0.0,149.0,2.1,8.0,149.0,127.14,103.77
2016,12,7,13,15,70.5,170.5,2.1,8.0,201.5,238.8,201.2
2016,12,7,13,30,141.0,192.0,2.1,8.0,254.0,355.34,299.17
2016,12,7,13,45,70.5,153.5,2.15,8.0,184.5,218.0,183.55
2016,12,7,14,0,0.0,115.0,2.2,8.0,115.0,96.08,77.75
2016,12,7,14,15,0.0,105.5,2.05,7.5,105.5,87.68,70.94
2016,12,7,14,30,0.0,96.0,1.9,7.0,96.0,79.43,64.01
2016,12,7,14,45,0.0,85.5,1.8,7.0,85.5,70.28,56.1
2016,12,7,15,0,0.0,75.0,1.7,7.0,75.0,61.24,48.22
2016,12,7,15,15,0.0,63.5,1.55,7.0,63.5,51.25,39.42
2016,12,7,15,30,0.0,52.0,1.4,7.0,52.0,41.32,30.57
2016,12,7,15,45,0.0,40.0,1.25,7.0,40.0,30.88,21.2
2016,12,7,16,0,0.0,28.0,1.1,7.0,28.0,21.38,12.61
2016,12,7,16,15,0.0,18.0,1.15,6.5,18.0,13.71,5.14
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,10.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,4.2,10.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,12.5,4.25,10.5,12.5,9.5,1.33
2016,12,8,8,0,0.0,20.0,4.3,11.0,20.0,15.22,7.07
2016,12,8,8,15,0.0,29.0,4.2,11.0,29.0,22.12,13.25
2016,12,8,8,30,0.0,38.0,4.1,11.0,38.0,29.03,19.41
2016,12,8,8,45,0.0,47.0,4.1,11.0,47.0,35.95,25.53
2016,12,8,9,0,0.0,56.0,4.1,11.0,56.0,42.9,31.61
2016,12,8,9,15,0.0,64.0,4.0,11.0,64.0,49.35,37.21
2016,12,8,9,30,0.0,72.0,3.9,11.0,72.0,56.05,42.97
2016,12,8,9,45,0.0,76.0,3.85,11.5,76.0,59.11,45.45
2016,12,8,10,0,0.0,80.0,3.8,12.0,80.0,62.25,47.99
2016,12,8,10,15,10.0,122.0,3.75,12.0,126.5,111.51,90.31
2016,12,8,10,30,20.0,164.0,3.7,12.0,173.0,165.01,135.57
2016,12,8,10,45,24.0,173.5,3.65,12.5,184.5,178.31,146.32
2016,12,8,11,0,28.0,183.0,3.6,13.0,196.0,212.86,174.59
2016,12,8,11,15,14.0,156.5,3.5,13.0,163.0,148.5,120.48
2016,12,8,11,30,0.0,130.0,3.4,13.0,130.0,107.18,85.26
2016,12,8,11,45,0.0,131.0,3.3,13.0,131.0,107.98,85.94
2016,12,8,12,0,0.0,132.0,3.2,13.0,132.0,108.89,86.69
2016,12,8,12,15,0.0,133.0,3.1,13.0,133.0,109.92,87.55
2016,12,8,12,30,0.0,134.0,3.0,13.0,134.0,111.08,88.54
2016,12,8,12,45,0.0,117.0,2.9,13.0,117.0,94.8,74.92
2016,12,8,13,0,0.0,100.0,2.8,13.0,100.0,79.12,61.77
2016,12,8,13,15,0.0,87.5,2.65,13.0,87.5,68.01,52.44
2016,12,8,13,30,0.0,75.0,2.5,13.0,75.0,57.59,43.66
2016,12,8,13,45,0.0,91.5,2.4,13.0,91.5,72.3,56.26
2016,12,8,14,0,0.0,108.0,2.3,13.0,108.0,89.01,70.51
2016,12,8,14,15,0.0,99.5,2.15,13.0,99.5,81.63,64.32
2016,12,8,14,30,0.0,91.0,2.0,13.0,91.0,74.36,58.23
2016,12,8,14,45,0.0,81.0,1.85,13.0,81.0,65.7,50.9
2016,12,8,15,0,0.0,71.0,1.7,13.0,71.0,57.15,43.58
2016,12,8,15,15,0.0,60.0,1.6,12.5,60.0,47.66,35.46
2016,12,8,15,30,0.0,49.0,1.5,12.0,49.0,38.22,27.27
2016,12,8,15,45,0.0,37.5,1.45,12.0,37.5,28.67,18.84
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,19.83,10.99
2016,12,8,16,15,0.0,16.5,1.35,11.5,16.5,12.56,4.06
2016,12,8,16,30,0.0,7.0,1.3,11.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,1.3,11.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,17.31,0.0
2016,12,9,7,45,232.0,27.5,1.0,10.5,55.5,176.85,121.0
2016,12,9,8,0,464.0,33.0,1.0,11.0,89.0,328.48,262.85
2016,12,9,8,15,537.0,39.0,1.3,11.5,128.0,398.04,326.19
2016,12,9,8,30,610.0,45.0,1.6,12.0,167.0,480.41,396.94
2016,12,9,8,45,660.5,48.5,1.9,12.5,206.0,549.58,454.47
2016,12,9,9,0,711.0,52.0,2.2,13.0,245.0,621.32,511.12
2016,12,9,9,15,372.0,91.5,2.35,13.0,193.5,430.63,359.95
2016,12,9,9,30,33.0,131.0,2.5,13.0,142.0,161.45,132.38
2016,12,9,9,45,16.5,130.0,2.65,13.5,135.5,128.91,104.74
2016,12,9,10,0,0.0,129.0,2.8,14.0,129.0,111.37,89.03
2016,12,9,10,15,0.0,131.0,2.9,14.0,131.0,111.85,89.34
2016,12,9,10,30,0.0,133.0,3.0,14.0,133.0,112.69,89.91
2016,12,9,10,45,20.0,160.5,3.15,14.0,170.0,160.17,130.34
2016,12,9,11,0,40.0,188.0,3.3,14.0,207.0,231.39,189.63
2016,12,9,11,15,125.5,201.0,3.3,14.0,261.0,355.3,292.92
2016,12,9,11,30,211.0,214.0,3.3,14.0,315.0,459.16,377.47
2016,12,9,11,45,224.0,214.5,3.35,14.5,323.0,473.83,388.17
2016,12,9,12,0,237.0,215.0,3.4,15.0,331.0,488.06,398.92
2016,12,9,12,15,201.5,216.0,3.25,15.0,314.0,453.15,370.2
2016,12,9,12,30,166.0,217.0,3.1,15.0,297.0,418.03,341.42
2016,12,9,12,45,216.0,207.5,3.0,15.0,309.5,454.54,372.03
2016,12,9,13,0,266.0,198.0,2.9,15.0,322.0,512.48,418.19
2016,12,9,13,15,165.0,191.0,2.8,14.5,267.0,379.05,311.44
2016,12,9,13,30,64.0,184.0,2.7,14.0,212.0,251.22,206.26
2016,12,9,13,45,171.5,171.0,2.6,14.0,240.0,354.69,294.42
2016,12,9,14,0,279.0,158.0,2.5,14.0,268.0,451.64,374.14
2016,12,9,14,15,271.0,146.5,2.25,14.0,246.5,422.34,350.08
2016,12,9,14,30,263.0,135.0,2.0,14.0,225.0,392.93,326.36
2016,12,9,14,45,256.5,120.5,1.8,14.0,200.5,360.67,300.23
2016,12,9,15,0,250.0,106.0,1.6,14.0,176.0,328.38,273.57
2016,12,9,15,15,410.0,77.5,1.4,13.5,171.5,412.85,342.88
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,471.48,387.22
2016,12,9,15,45,501.5,42.5,1.05,13.0,129.0,393.02,319.63
2016,12,9,16,0,433.0,36.0,0.9,13.0,91.0,320.41,255.45
2016,12,9,16,15,313.0,26.5,0.9,12.5,58.0,224.76,164.45
2016,12,9,16,30,193.0,17.0,0.9,12.0,25.0,126.18,0.0
2016,12,9,16,45,96.5,8.5,0.9,12.0,12.5,46.24,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
