Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,12.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,4.5,12.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,6.0,4.5,12.5,6.0,4.54,0.0
2016,12,10,8,0,0.0,10.0,4.5,13.0,10.0,7.58,0.6
2016,12,10,8,15,0.0,14.5,4.5,13.0,14.5,11.0,3.67
2016,12,10,8,30,0.0,19.0,4.5,13.0,19.0,14.44,6.72
2016,12,10,8,45,0.0,23.5,4.5,13.0,23.5,17.88,9.76
2016,12,10,9,0,0.0,28.0,4.5,13.0,28.0,21.33,12.77
2016,12,10,9,15,0.0,32.0,4.45,13.0,32.0,24.39,15.43
2016,12,10,9,30,0.0,36.0,4.4,13.0,36.0,27.47,18.07
2016,12,10,9,45,0.0,42.0,4.4,13.0,42.0,32.08,22.02
2016,12,10,10,0,0.0,48.0,4.4,13.0,48.0,36.71,25.95
2016,12,10,10,15,0.0,38.0,4.4,13.0,38.0,29.03,19.32
2016,12,10,10,30,0.0,28.0,4.4,13.0,28.0,21.37,12.72
2016,12,10,10,45,0.0,35.0,4.4,13.0,35.0,26.74,17.3
2016,12,10,11,0,0.0,42.0,4.4,13.0,42.0,32.12,21.88
2016,12,10,11,15,0.0,67.5,4.35,13.0,67.5,51.79,38.62
2016,12,10,11,30,0.0,93.0,4.3,13.0,93.0,72.56,56.21
2016,12,10,11,45,0.0,111.5,4.25,13.0,111.5,89.4,70.39
2016,12,10,12,0,0.0,130.0,4.2,13.0,130.0,107.05,85.23
2016,12,10,12,15,0.0,127.0,4.1,13.0,127.0,104.17,82.78
2016,12,10,12,30,0.0,124.0,4.0,13.0,124.0,101.39,80.48
2016,12,10,12,45,0.0,99.5,3.95,13.0,99.5,78.51,61.23
2016,12,10,13,0,0.0,75.0,3.9,13.0,75.0,57.59,43.56
2016,12,10,13,15,0.0,94.5,3.8,13.0,94.5,74.37,57.87
2016,12,10,13,30,0.0,114.0,3.7,13.0,114.0,93.31,73.97
2016,12,10,13,45,0.0,92.5,3.6,13.0,92.5,73.27,57.06
2016,12,10,14,0,0.0,71.0,3.5,13.0,71.0,54.48,41.14
2016,12,10,14,15,0.0,65.5,3.3,12.5,65.5,50.22,37.65
2016,12,10,14,30,0.0,60.0,3.1,12.0,60.0,45.97,34.12
2016,12,10,14,45,0.0,53.0,2.95,12.0,53.0,40.56,29.49
2016,12,10,15,0,0.0,46.0,2.8,12.0,46.0,35.16,24.83
2016,12,10,15,15,0.0,39.0,2.65,12.0,39.0,29.78,20.13
2016,12,10,15,30,0.0,32.0,2.5,12.0,32.0,24.4,15.39
2016,12,10,15,45,0.0,24.5,2.45,12.0,24.5,18.65,10.29
2016,12,10,16,0,0.0,17.0,2.4,12.0,17.0,12.92,5.18
2016,12,10,16,15,0.0,11.0,2.35,11.5,11.0,8.35,0.81
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,4.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.8,4.0,12.0,9.44,0.0
2016,12,11,7,45,39.0,27.0,0.75,4.5,31.5,56.6,33.98
2016,12,11,8,0,78.0,42.0,0.7,5.0,51.0,98.98,78.71
2016,12,11,8,15,93.0,59.0,0.75,5.0,74.0,131.06,108.79
2016,12,11,8,30,108.0,76.0,0.8,5.0,97.0,164.11,138.89
2016,12,11,8,45,116.5,92.0,0.9,5.5,119.5,192.32,163.93
2016,12,11,9,0,125.0,108.0,1.0,6.0,142.0,221.23,188.95
2016,12,11,9,15,131.5,123.0,1.05,6.0,162.5,247.8,211.69
2016,12,11,9,30,138.0,138.0,1.1,6.0,183.0,274.84,234.4
2016,12,11,9,45,133.0,151.5,1.15,6.5,198.5,290.33,246.41
2016,12,11,10,0,128.0,165.0,1.2,7.0,214.0,305.41,257.91
2016,12,11,10,15,112.5,175.0,1.3,7.5,220.5,305.71,256.95
2016,12,11,10,30,97.0,185.0,1.4,8.0,227.0,284.53,238.64
2016,12,11,10,45,143.5,194.0,1.55,8.5,258.5,362.27,302.91
2016,12,11,11,0,190.0,203.0,1.7,9.0,290.0,421.04,350.4
2016,12,11,11,15,191.5,208.5,1.75,9.0,298.0,431.41,358.13
2016,12,11,11,30,193.0,214.0,1.8,9.0,306.0,441.42,365.91
2016,12,11,11,45,156.0,216.0,1.85,9.5,291.0,407.36,337.0
2016,12,11,12,0,119.0,218.0,1.9,10.0,276.0,372.68,307.71
2016,12,11,12,15,221.0,208.0,1.85,10.0,315.0,462.74,382.84
2016,12,11,12,30,323.0,198.0,1.8,10.0,354.0,575.65,472.23
2016,12,11,12,45,212.5,201.0,1.8,10.5,303.0,442.91,365.15
2016,12,11,13,0,102.0,204.0,1.8,11.0,252.0,313.96,259.36
2016,12,11,13,15,73.0,190.5,1.85,11.0,224.0,267.99,221.93
2016,12,11,13,30,44.0,177.0,1.9,11.0,196.0,223.32,184.6
2016,12,11,13,45,31.5,162.5,1.95,11.0,176.0,194.18,160.39
2016,12,11,14,0,19.0,148.0,2.0,11.0,156.0,149.25,122.64
2016,12,11,14,15,16.5,137.0,1.8,10.5,143.5,136.54,112.24
2016,12,11,14,30,14.0,126.0,1.6,10.0,131.0,124.21,102.0
2016,12,11,14,45,10.0,113.0,1.45,10.0,116.5,108.75,88.73
2016,12,11,15,0,6.0,100.0,1.3,10.0,102.0,93.8,75.79
2016,12,11,15,15,3.0,85.5,1.15,9.5,86.5,78.27,62.38
2016,12,11,15,30,0.0,71.0,1.0,9.0,71.0,63.12,49.11
2016,12,11,15,45,0.0,55.0,0.85,8.5,55.0,48.24,35.99
2016,12,11,16,0,0.0,39.0,0.7,8.0,39.0,33.1,22.52
2016,12,11,16,15,0.0,25.0,0.75,7.5,25.0,19.99,10.14
2016,12,11,16,30,0.0,11.0,0.8,7.0,11.0,8.37,0.0
2016,12,11,16,45,0.0,5.5,0.85,7.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,14.16,0.0
2016,12,12,7,45,218.5,25.5,1.3,5.5,50.5,164.42,104.04
2016,12,12,8,0,437.0,33.0,1.4,6.0,83.0,311.63,252.96
2016,12,12,8,15,515.0,39.5,1.5,6.0,122.0,389.12,325.0
2016,12,12,8,30,593.0,46.0,1.6,6.0,161.0,473.55,399.2
2016,12,12,8,45,638.0,51.0,1.7,6.5,199.5,533.85,450.72
2016,12,12,9,0,683.0,56.0,1.8,7.0,238.0,602.42,505.38
2016,12,12,9,15,715.5,59.5,1.7,7.0,274.0,661.35,550.24
2016,12,12,9,30,748.0,63.0,1.6,7.0,310.0,720.64,593.76
2016,12,12,9,45,599.0,95.0,1.55,7.5,305.0,665.24,549.1
2016,12,12,10,0,450.0,127.0,1.5,8.0,300.0,583.2,484.1
2016,12,12,10,15,506.0,125.0,1.5,8.0,331.5,645.47,532.65
2016,12,12,10,30,562.0,123.0,1.5,8.0,363.0,717.92,585.94
2016,12,12,10,45,548.0,133.5,1.55,8.5,375.5,721.14,586.26
2016,12,12,11,0,534.0,144.0,1.6,9.0,388.0,730.75,592.15
2016,12,12,11,15,441.5,168.0,1.6,9.0,373.5,675.71,549.26
2016,12,12,11,30,349.0,192.0,1.6,9.0,359.0,593.2,485.22
2016,12,12,11,45,338.0,196.0,1.65,9.0,358.5,589.39,482.87
2016,12,12,12,0,327.0,200.0,1.7,9.0,358.0,584.28,478.85
2016,12,12,12,15,297.0,203.0,1.75,9.0,346.5,557.42,457.75
2016,12,12,12,30,267.0,206.0,1.8,9.0,335.0,529.71,436.03
2016,12,12,12,45,320.0,193.0,1.85,9.0,343.5,563.74,464.73
2016,12,12,13,0,373.0,180.0,1.9,9.0,352.0,595.52,491.06
2016,12,12,13,15,317.5,180.5,1.85,9.0,323.5,536.66,444.04
2016,12,12,13,30,262.0,181.0,1.8,9.0,295.0,478.87,397.93
2016,12,12,13,45,211.0,174.5,1.8,9.0,263.0,396.8,332.46
2016,12,12,14,0,160.0,168.0,1.8,9.0,231.0,338.88,284.88
2016,12,12,14,15,152.5,156.5,1.7,9.0,212.5,314.79,265.42
2016,12,12,14,30,145.0,145.0,1.6,9.0,194.0,291.09,245.88
2016,12,12,14,45,139.5,129.5,1.55,9.0,173.0,263.84,223.32
2016,12,12,15,0,134.0,114.0,1.5,9.0,152.0,236.92,200.64
2016,12,12,15,15,123.0,98.0,1.3,8.5,128.5,205.71,173.93
2016,12,12,15,30,112.0,82.0,1.1,8.0,105.0,175.4,147.4
2016,12,12,15,45,96.5,64.5,0.95,8.0,81.5,140.81,116.44
2016,12,12,16,0,81.0,47.0,0.8,8.0,58.0,107.25,85.85
2016,12,12,16,15,40.5,31.5,0.8,7.5,37.0,64.84,45.72
2016,12,12,16,30,0.0,16.0,0.8,7.0,16.0,12.63,0.0
2016,12,12,16,45,0.0,8.0,0.8,7.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.5,6.0,0.75,6.5,7.5,0.0,0.0
2016,12,13,7,30,101.0,12.0,0.8,7.0,15.0,54.15,0.0
2016,12,13,7,45,223.5,23.5,0.85,7.5,44.5,164.04,98.44
2016,12,13,8,0,346.0,35.0,0.9,8.0,74.0,262.85,210.72
2016,12,13,8,15,425.0,43.0,0.95,8.0,111.0,338.3,279.89
2016,12,13,8,30,504.0,51.0,1.0,8.0,148.0,420.94,351.45
2016,12,13,8,45,252.0,50.0,1.05,8.5,98.5,259.06,219.67
2016,12,13,9,0,0.0,49.0,1.1,9.0,49.0,37.49,27.01
2016,12,13,9,15,0.0,57.0,1.0,9.0,57.0,43.66,32.62
2016,12,13,9,30,0.0,65.0,0.9,9.0,65.0,49.84,37.99
2016,12,13,9,45,0.0,71.5,0.8,9.5,71.5,55.17,42.48
2016,12,13,10,0,0.0,78.0,0.7,10.0,78.0,60.61,47.01
2016,12,13,10,15,36.0,129.5,0.6,10.0,144.5,157.7,130.82
2016,12,13,10,30,72.0,181.0,0.5,10.0,211.0,256.05,212.0
2016,12,13,10,45,281.0,167.0,0.45,10.5,294.0,481.53,393.75
2016,12,13,11,0,490.0,153.0,0.4,11.0,377.0,698.32,553.19
2016,12,13,11,15,635.0,120.0,0.35,11.0,418.0,821.05,634.51
2016,12,13,11,30,780.0,87.0,0.3,11.0,459.0,925.87,701.63
2016,12,13,11,45,401.0,136.0,0.3,11.0,327.5,603.57,475.51
2016,12,13,12,0,22.0,185.0,0.3,11.0,196.0,187.22,149.55
2016,12,13,12,15,166.5,192.0,0.3,11.0,272.5,386.81,315.87
2016,12,13,12,30,311.0,199.0,0.3,11.0,349.0,565.19,451.62
2016,12,13,12,45,306.5,196.0,0.3,11.0,341.0,554.34,441.31
2016,12,13,13,0,302.0,193.0,0.3,11.0,333.0,542.54,432.93
2016,12,13,13,15,205.0,191.0,0.35,11.0,284.5,418.86,338.68
2016,12,13,13,30,108.0,189.0,0.4,11.0,236.0,321.5,261.81
2016,12,13,13,45,54.0,101.0,0.45,11.0,124.5,141.66,116.5
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,9.89,2.94
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.13,2.33
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,8.36,1.67
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,7.59,1.0
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,6.83,0.33
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.29,0.0
2016,12,14,7,45,7.0,23.0,1.85,10.5,23.5,26.62,10.42
2016,12,14,8,0,14.0,38.0,2.0,11.0,39.0,48.46,34.39
2016,12,14,8,15,26.5,54.5,2.1,11.0,58.5,74.18,57.69
2016,12,14,8,30,39.0,71.0,2.2,11.0,78.0,100.61,81.35
2016,12,14,8,45,47.0,87.0,2.35,11.5,98.0,124.22,102.14
2016,12,14,9,0,55.0,103.0,2.5,12.0,118.0,148.6,123.24
2016,12,14,9,15,59.5,118.0,2.55,12.0,136.0,169.62,141.29
2016,12,14,9,30,64.0,133.0,2.6,12.0,154.0,191.16,159.52
2016,12,14,9,45,65.5,145.5,2.65,12.0,169.0,207.18,172.83
2016,12,14,10,0,67.0,158.0,2.7,12.0,184.0,223.53,186.27
2016,12,14,10,15,64.5,168.0,2.65,12.0,194.5,233.13,193.81
2016,12,14,10,30,62.0,178.0,2.6,12.0,205.0,242.81,201.38
2016,12,14,10,45,146.0,188.0,2.55,12.5,253.5,357.01,296.49
2016,12,14,11,0,230.0,198.0,2.5,13.0,302.0,453.84,374.56
2016,12,14,11,15,192.5,206.0,2.5,13.0,294.5,429.42,353.26
2016,12,14,11,30,155.0,214.0,2.5,13.0,287.0,403.65,331.47
2016,12,14,11,45,81.5,191.5,2.5,13.0,230.0,277.14,228.04
2016,12,14,12,0,8.0,169.0,2.5,13.0,173.0,155.55,125.62
2016,12,14,12,15,12.5,174.0,2.5,13.0,180.0,165.58,134.41
2016,12,14,12,30,17.0,179.0,2.5,13.0,187.0,175.89,143.15
2016,12,14,12,45,9.5,166.5,2.5,13.0,171.0,155.1,125.64
2016,12,14,13,0,2.0,154.0,2.5,13.0,155.0,134.87,108.57
2016,12,14,13,15,1.0,126.5,2.45,13.0,127.0,106.13,84.61
2016,12,14,13,30,0.0,99.0,2.4,13.0,99.0,78.94,61.76
2016,12,14,13,45,0.0,101.5,2.35,13.0,101.5,81.87,64.36
2016,12,14,14,0,0.0,104.0,2.3,13.0,104.0,85.13,67.22
2016,12,14,14,15,0.0,95.5,2.1,12.5,95.5,77.71,61.13
2016,12,14,14,30,0.0,87.0,1.9,12.0,87.0,70.41,55.09
2016,12,14,14,45,0.0,77.5,1.7,12.0,77.5,62.21,48.11
2016,12,14,15,0,0.0,68.0,1.5,12.0,68.0,54.11,41.16
2016,12,14,15,15,0.0,57.5,1.45,12.0,57.5,45.09,33.34
2016,12,14,15,30,0.0,47.0,1.4,12.0,47.0,36.12,25.48
2016,12,14,15,45,0.0,36.5,1.35,12.0,36.5,27.9,18.2
2016,12,14,16,0,0.0,26.0,1.3,12.0,26.0,19.83,11.02
2016,12,14,16,15,0.0,16.5,1.3,11.5,16.5,12.56,4.21
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,5.31,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,11.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,11.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,10.0,4.7,11.5,10.0,7.59,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,12.93,4.91
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,19.43,10.79
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,25.95,16.6
2016,12,15,8,45,0.0,42.5,4.1,12.0,42.5,32.49,22.39
2016,12,15,9,0,0.0,51.0,3.9,12.0,51.0,39.03,28.13
2016,12,15,9,15,0.0,59.0,3.7,12.0,59.0,45.21,33.49
2016,12,15,9,30,0.0,67.0,3.5,12.0,67.0,51.71,39.09
2016,12,15,9,45,0.0,74.0,3.35,12.0,74.0,57.54,44.06
2016,12,15,10,0,0.0,81.0,3.2,12.0,81.0,63.44,49.05
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,77.96,61.36
2016,12,15,10,30,0.0,113.0,3.0,12.0,113.0,92.86,73.93
2016,12,15,10,45,0.0,115.5,2.95,12.5,115.5,94.63,75.16
2016,12,15,11,0,0.0,118.0,2.9,13.0,118.0,96.54,76.54
2016,12,15,11,15,0.0,92.5,2.85,13.0,92.5,72.31,56.02
2016,12,15,11,30,0.0,67.0,2.8,13.0,67.0,51.41,38.28
2016,12,15,11,45,0.0,67.5,2.8,13.0,67.5,51.8,38.6
2016,12,15,12,0,0.0,68.0,2.8,13.0,68.0,52.18,38.92
2016,12,15,12,15,0.0,53.5,2.8,13.0,53.5,40.99,29.4
2016,12,15,12,30,0.0,39.0,2.8,13.0,39.0,29.83,19.9
2016,12,15,12,45,0.0,38.5,2.8,13.0,38.5,29.44,19.58
2016,12,15,13,0,0.0,38.0,2.8,13.0,38.0,29.05,19.27
2016,12,15,13,15,0.0,56.0,2.8,13.0,56.0,42.9,31.13
2016,12,15,13,30,0.0,74.0,2.8,13.0,74.0,56.81,43.03
2016,12,15,13,45,0.0,59.5,2.8,13.0,59.5,45.59,33.5
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,34.4,23.97
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,31.7,21.7
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,29.01,19.41
2016,12,15,14,45,0.0,34.0,2.65,13.0,34.0,25.93,16.77
2016,12,15,15,0,0.0,30.0,2.6,13.0,30.0,22.86,14.12
2016,12,15,15,15,0.0,25.5,2.45,12.5,25.5,19.41,11.15
2016,12,15,15,30,0.0,21.0,2.3,12.0,21.0,15.97,8.13
2016,12,15,15,45,0.0,16.0,2.15,12.0,16.0,12.15,4.75
2016,12,15,16,0,0.0,11.0,2.0,12.0,11.0,8.34,1.36
2016,12,15,16,15,0.0,7.0,1.9,12.0,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,78.5,6.0,4.25,5.0,7.5,0.0,0.0
2016,12,16,7,30,157.0,12.0,4.3,5.0,15.0,78.23,0.0
2016,12,16,7,45,313.5,22.0,4.4,5.5,48.5,203.48,105.06
2016,12,16,8,0,470.0,32.0,4.5,6.0,82.0,325.7,263.79
2016,12,16,8,15,553.0,38.0,4.6,6.0,122.5,400.06,337.91
2016,12,16,8,30,636.0,44.0,4.7,6.0,163.0,489.34,419.09
2016,12,16,8,45,686.0,48.5,4.8,6.5,203.5,560.43,481.5
2016,12,16,9,0,736.0,53.0,4.9,7.0,244.0,634.08,542.41
2016,12,16,9,15,768.5,56.0,4.9,7.0,281.0,694.53,591.42
2016,12,16,9,30,801.0,59.0,4.9,7.0,318.0,755.24,639.33
2016,12,16,9,45,825.5,61.0,4.95,7.5,350.5,807.77,678.72
2016,12,16,10,0,850.0,63.0,5.0,8.0,383.0,859.26,716.49
2016,12,16,10,15,865.0,64.5,4.9,8.0,409.5,900.05,745.76
2016,12,16,10,30,880.0,66.0,4.8,8.0,436.0,928.1,765.01
2016,12,16,10,45,888.5,67.5,4.75,8.5,455.5,957.54,784.12
2016,12,16,11,0,897.0,69.0,4.7,9.0,475.0,984.13,800.91
2016,12,16,11,15,902.5,69.5,4.65,9.0,487.5,1003.36,813.74
2016,12,16,11,30,908.0,70.0,4.6,9.0,500.0,1019.36,824.3
2016,12,16,11,45,909.5,70.5,4.55,9.0,505.0,1027.97,829.62
2016,12,16,12,0,911.0,71.0,4.5,9.0,510.0,1033.13,832.63
2016,12,16,12,15,910.5,71.0,4.4,9.0,507.5,1032.08,830.82
2016,12,16,12,30,910.0,71.0,4.3,9.0,505.0,1027.55,826.7
2016,12,16,12,45,906.0,70.0,4.2,9.5,495.0,1014.68,815.21
2016,12,16,13,0,902.0,69.0,4.1,10.0,485.0,998.47,801.9
2016,12,16,13,15,894.0,68.5,4.0,9.5,468.0,975.81,787.1
2016,12,16,13,30,886.0,68.0,3.9,9.0,451.0,950.18,770.16
2016,12,16,13,45,872.5,66.5,3.8,9.0,426.5,925.6,752.59
2016,12,16,14,0,859.0,65.0,3.7,9.0,402.0,887.72,725.07
2016,12,16,14,15,839.5,63.0,3.5,9.0,371.5,841.73,690.73
2016,12,16,14,30,820.0,61.0,3.3,9.0,341.0,794.17,654.84
2016,12,16,14,45,792.0,58.0,3.1,9.0,305.0,737.22,611.16
2016,12,16,15,0,764.0,55.0,2.9,9.0,269.0,679.96,566.34
2016,12,16,15,15,721.0,51.0,2.6,8.5,229.0,610.71,511.38
2016,12,16,15,30,678.0,47.0,2.3,8.0,189.0,543.11,455.88
2016,12,16,15,45,610.0,41.0,2.0,7.5,148.0,459.78,383.95
2016,12,16,16,0,542.0,35.0,1.7,7.0,107.0,381.43,313.37
2016,12,16,16,15,271.0,34.0,1.7,6.5,70.0,213.12,163.69
2016,12,16,16,30,0.0,33.0,1.7,6.0,33.0,42.56,0.0
2016,12,16,16,45,0.0,16.5,1.7,5.5,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,108.0,5.5,1.85,0.0,7.5,0.0,0.0
2016,12,17,7,30,216.0,11.0,2.1,0.0,15.0,102.96,0.0
2016,12,17,7,45,371.5,20.0,2.35,0.5,49.5,223.34,109.14
2016,12,17,8,0,527.0,29.0,2.6,1.0,84.0,345.54,282.16
2016,12,17,8,15,606.0,35.0,2.6,1.5,126.0,427.96,363.19
2016,12,17,8,30,685.0,41.0,2.6,2.0,168.0,516.75,442.71
2016,12,17,8,45,733.5,45.0,2.65,3.0,209.0,588.17,503.35
2016,12,17,9,0,782.0,49.0,2.7,4.0,250.0,661.98,561.97
2016,12,17,9,15,812.5,52.0,2.75,4.0,288.0,722.59,609.97
2016,12,17,9,30,843.0,55.0,2.8,4.0,326.0,783.27,656.69
2016,12,17,9,45,863.5,57.0,2.9,4.5,359.0,825.03,686.99
2016,12,17,10,0,884.0,59.0,3.0,5.0,392.0,873.51,721.83
2016,12,17,10,15,898.0,60.5,3.0,5.5,418.5,913.79,749.12
2016,12,17,10,30,912.0,62.0,3.0,6.0,445.0,951.82,774.37
2016,12,17,10,45,920.0,63.5,3.0,6.5,465.0,981.6,793.31
2016,12,17,11,0,928.0,65.0,3.0,7.0,485.0,1008.4,810.04
2016,12,17,11,15,933.5,65.5,2.95,7.0,497.5,1028.2,822.72
2016,12,17,11,30,939.0,66.0,2.9,7.0,510.0,1044.65,833.15
2016,12,17,11,45,939.5,66.5,2.85,7.5,515.0,1052.6,836.2
2016,12,17,12,0,940.0,67.0,2.8,8.0,520.0,1056.96,836.95
2016,12,17,12,15,939.0,67.0,2.7,8.0,517.0,1055.51,834.8
2016,12,17,12,30,938.0,67.0,2.6,8.0,514.0,1050.46,830.36
2016,12,17,12,45,928.0,68.0,2.55,8.0,503.0,1034.23,818.87
2016,12,17,13,0,918.0,69.0,2.5,8.0,492.0,1014.68,805.31
2016,12,17,13,15,909.5,68.0,2.4,8.0,474.5,990.71,788.2
2016,12,17,13,30,901.0,67.0,2.3,8.0,457.0,963.71,769.03
2016,12,17,13,45,887.0,66.0,2.25,8.0,432.0,928.75,744.74
2016,12,17,14,0,873.0,65.0,2.2,8.0,407.0,901.18,725.7
2016,12,17,14,15,853.5,62.5,2.0,8.0,376.0,854.2,690.73
2016,12,17,14,30,834.0,60.0,1.8,8.0,345.0,805.61,654.36
2016,12,17,14,45,804.5,57.5,1.6,8.0,309.0,747.67,610.43
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,689.44,565.44
2016,12,17,15,15,732.0,51.0,1.25,7.5,232.5,619.74,511.86
2016,12,17,15,30,689.0,47.0,1.1,7.0,192.0,551.68,457.66
2016,12,17,15,45,618.5,41.5,1.0,6.5,150.5,466.7,386.39
2016,12,17,16,0,548.0,36.0,0.9,6.0,109.0,386.71,316.08
2016,12,17,16,15,274.0,35.0,0.9,5.5,71.5,215.88,166.17
2016,12,17,16,30,0.0,34.0,0.9,5.0,34.0,44.48,0.02
2016,12,17,16,45,0.0,17.0,0.95,4.5,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,262.5,14.0,2.35,0.0,41.0,163.61,72.51
2016,12,18,8,0,525.0,28.0,2.6,0.0,82.0,342.77,280.19
2016,12,18,8,15,606.0,34.0,2.5,0.5,124.0,425.95,362.28
2016,12,18,8,30,687.0,40.0,2.4,1.0,166.0,515.83,442.71
2016,12,18,8,45,737.0,44.0,2.35,1.5,207.5,588.26,504.76
2016,12,18,9,0,787.0,48.0,2.3,2.0,249.0,663.28,564.85
2016,12,18,9,15,818.5,50.5,2.35,2.5,287.5,724.2,612.02
2016,12,18,9,30,850.0,53.0,2.4,3.0,326.0,777.15,651.57
2016,12,18,9,45,869.0,56.0,2.45,3.5,359.0,827.33,687.92
2016,12,18,10,0,888.0,59.0,2.5,4.0,392.0,876.15,722.4
2016,12,18,10,15,903.0,60.5,2.55,4.5,419.0,917.53,750.71
2016,12,18,10,30,918.0,62.0,2.6,5.0,446.0,956.71,777.05
2016,12,18,10,45,928.0,63.0,2.65,5.5,466.5,987.94,797.37
2016,12,18,11,0,938.0,64.0,2.7,6.0,487.0,1016.26,815.56
2016,12,18,11,15,943.5,64.5,2.7,6.0,500.5,1036.31,828.8
2016,12,18,11,30,949.0,65.0,2.7,6.0,514.0,1052.99,839.83
2016,12,18,11,45,951.5,65.5,2.7,6.5,519.0,1063.15,844.91
2016,12,18,12,0,954.0,66.0,2.7,7.0,524.0,1069.7,847.69
2016,12,18,12,15,953.0,65.5,2.75,7.0,521.5,1067.67,846.78
2016,12,18,12,30,952.0,65.0,2.8,7.0,519.0,1061.99,843.59
2016,12,18,12,45,947.5,64.5,2.85,7.5,509.0,1049.18,834.07
2016,12,18,13,0,943.0,64.0,2.9,8.0,499.0,1032.89,822.3
2016,12,18,13,15,935.0,63.0,2.85,8.0,481.0,1009.11,805.82
2016,12,18,13,30,927.0,62.0,2.8,8.0,463.0,982.19,787.22
2016,12,18,13,45,914.0,61.0,2.8,8.0,438.5,947.66,763.58
2016,12,18,14,0,901.0,60.0,2.8,8.0,414.0,910.61,737.96
2016,12,18,14,15,882.5,58.0,2.6,7.5,383.0,865.08,705.43
2016,12,18,14,30,864.0,56.0,2.4,7.0,352.0,817.9,671.2
2016,12,18,14,45,836.5,53.5,2.2,7.0,315.5,769.3,634.07
2016,12,18,15,0,809.0,51.0,2.0,7.0,279.0,711.59,589.18
2016,12,18,15,15,768.0,47.5,1.8,6.0,238.5,642.72,536.45
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,575.28,482.81
2016,12,18,15,45,661.0,39.0,1.4,4.5,156.0,492.13,411.8
2016,12,18,16,0,595.0,34.0,1.2,4.0,114.0,413.6,341.24
2016,12,18,16,15,475.5,26.0,1.2,3.5,75.0,309.45,241.64
2016,12,18,16,30,356.0,18.0,1.2,3.0,36.0,206.85,33.67
2016,12,18,16,45,178.0,9.0,1.3,3.0,18.0,82.91,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,234.5,15.0,1.65,0.5,38.5,153.12,60.58
2016,12,19,8,0,469.0,30.0,1.8,1.0,77.0,312.52,253.11
2016,12,19,8,15,551.5,36.0,1.8,1.5,117.5,394.46,333.36
2016,12,19,8,30,634.0,42.0,1.8,2.0,158.0,482.87,412.04
2016,12,19,8,45,685.5,46.5,1.8,2.5,198.0,554.67,473.61
2016,12,19,9,0,737.0,51.0,1.8,3.0,238.0,629.26,533.31
2016,12,19,9,15,769.5,54.0,1.85,3.5,275.0,689.73,579.95
2016,12,19,9,30,802.0,57.0,1.9,4.0,312.0,750.51,625.35
2016,12,19,9,45,817.0,60.5,1.95,4.5,343.5,797.08,658.71
2016,12,19,10,0,832.0,64.0,2.0,5.0,375.0,842.08,690.25
2016,12,19,10,15,847.5,66.0,2.1,5.5,401.5,883.72,719.25
2016,12,19,10,30,863.0,68.0,2.2,6.0,428.0,923.28,746.36
2016,12,19,10,45,872.5,69.0,2.3,6.5,448.0,953.41,766.44
2016,12,19,11,0,882.0,70.0,2.4,7.0,468.0,969.34,776.4
2016,12,19,11,15,888.0,71.0,2.4,7.0,481.0,989.83,790.14
2016,12,19,11,30,894.0,72.0,2.4,7.0,494.0,1007.17,801.66
2016,12,19,11,45,895.5,72.5,2.4,7.5,499.0,1016.02,805.89
2016,12,19,12,0,897.0,73.0,2.4,8.0,504.0,1021.46,807.97
2016,12,19,12,15,769.0,97.0,2.4,8.0,465.5,941.58,751.41
2016,12,19,12,30,641.0,121.0,2.4,8.0,427.0,839.03,678.16
2016,12,19,12,45,607.0,127.5,2.45,8.0,412.5,806.76,656.07
2016,12,19,13,0,573.0,134.0,2.5,8.0,398.0,772.03,631.28
2016,12,19,13,15,598.0,122.0,2.4,8.0,389.0,773.45,632.52
2016,12,19,13,30,623.0,110.0,2.3,8.0,380.0,771.07,630.67
2016,12,19,13,45,731.5,88.0,2.25,8.0,388.5,829.98,674.88
2016,12,19,14,0,840.0,66.0,2.2,8.0,397.0,874.25,707.18
2016,12,19,14,15,820.0,64.0,2.0,8.0,366.5,828.61,672.25
2016,12,19,14,30,800.0,62.0,1.8,8.0,336.0,781.46,636.76
2016,12,19,14,45,769.5,59.5,1.6,8.0,300.5,723.98,592.98
2016,12,19,15,0,739.0,57.0,1.4,8.0,265.0,666.35,548.28
2016,12,19,15,15,695.0,53.0,1.3,7.5,226.0,597.37,495.4
2016,12,19,15,30,651.0,49.0,1.2,7.0,187.0,530.12,441.85
2016,12,19,15,45,579.5,43.0,1.1,6.5,146.5,445.55,370.69
2016,12,19,16,0,508.0,37.0,1.0,6.0,106.0,373.42,306.49
2016,12,19,16,15,254.0,35.0,1.0,5.5,69.5,207.73,161.43
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,41.31,4.67
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,203.0,15.0,1.75,2.0,35.0,137.04,46.98
2016,12,20,8,0,406.0,30.0,1.9,3.0,70.0,285.94,229.29
2016,12,20,8,15,490.5,36.5,1.9,3.5,108.5,364.58,306.39
2016,12,20,8,30,575.0,43.0,1.9,4.0,147.0,445.11,378.63
2016,12,20,8,45,628.0,47.5,1.95,4.5,186.0,515.31,439.53
2016,12,20,9,0,681.0,52.0,2.0,5.0,225.0,588.5,498.87
2016,12,20,9,15,715.0,55.5,2.0,5.5,261.0,648.5,545.29
2016,12,20,9,30,749.0,59.0,2.0,6.0,297.0,709.09,590.59
2016,12,20,9,45,778.5,59.5,2.0,6.5,329.0,762.26,628.84
2016,12,20,10,0,808.0,60.0,2.0,7.0,361.0,814.8,665.62
2016,12,20,10,15,823.0,62.0,2.05,7.5,387.0,855.3,693.23
2016,12,20,10,30,838.0,64.0,2.1,8.0,413.0,893.8,719.07
2016,12,20,10,45,848.5,65.0,2.15,8.5,433.0,913.39,731.08
2016,12,20,11,0,859.0,66.0,2.2,9.0,453.0,940.89,748.92
2016,12,20,11,15,865.5,66.5,2.2,9.0,465.5,960.95,762.16
