Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,872.0,67.0,2.2,9.0,478.0,977.97,773.41
2016,12,20,11,45,873.5,67.5,2.25,9.5,483.5,986.76,778.21
2016,12,20,12,0,875.0,68.0,2.3,10.0,489.0,992.24,780.94
2016,12,20,12,15,874.5,68.0,2.3,10.0,487.0,991.66,780.47
2016,12,20,12,30,874.0,68.0,2.3,10.0,485.0,987.73,777.91
2016,12,20,12,45,863.0,69.5,2.35,10.5,474.5,972.02,766.45
2016,12,20,13,0,852.0,71.0,2.4,11.0,464.0,964.93,761.3
2016,12,20,13,15,844.0,70.0,2.4,11.0,448.0,942.45,746.17
2016,12,20,13,30,836.0,69.0,2.4,11.0,432.0,917.07,729.15
2016,12,20,13,45,822.5,67.5,2.4,11.0,408.5,883.14,705.94
2016,12,20,14,0,809.0,66.0,2.4,11.0,385.0,846.93,680.94
2016,12,20,14,15,790.0,64.0,2.2,10.5,356.0,803.16,649.64
2016,12,20,14,30,771.0,62.0,2.0,10.0,327.0,757.92,616.8
2016,12,20,14,45,745.0,59.0,1.85,10.0,293.0,704.56,576.56
2016,12,20,15,0,719.0,56.0,1.7,10.0,259.0,650.82,535.23
2016,12,20,15,15,677.0,52.0,1.5,9.5,221.5,584.2,483.39
2016,12,20,15,30,635.0,48.0,1.3,9.0,184.0,519.23,431.08
2016,12,20,15,45,572.5,42.0,1.1,8.5,145.0,441.19,364.91
2016,12,20,16,0,510.0,36.0,0.9,8.0,106.0,367.63,299.87
2016,12,20,16,15,394.0,27.5,0.95,7.5,70.0,275.79,214.0
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,177.24,47.91
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,67.15,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,1.95,5.5,34.0,131.15,37.65
2016,12,21,8,0,388.0,29.0,2.2,6.0,68.0,274.51,217.25
2016,12,21,8,15,473.5,36.5,2.2,6.0,106.0,353.76,295.12
2016,12,21,8,30,559.0,44.0,2.2,6.0,144.0,441.23,373.21
2016,12,21,8,45,613.5,48.5,2.2,6.5,182.5,505.44,429.18
2016,12,21,9,0,668.0,53.0,2.2,7.0,221.0,579.15,488.91
2016,12,21,9,15,703.0,56.5,2.2,7.5,257.0,639.46,535.6
2016,12,21,9,30,738.0,60.0,2.2,8.0,293.0,700.47,581.24
2016,12,21,9,45,768.5,61.0,2.25,8.5,326.0,754.85,620.8
2016,12,21,10,0,799.0,62.0,2.3,9.0,359.0,808.73,659.05
2016,12,21,10,15,815.5,63.5,2.25,9.5,385.0,849.76,686.18
2016,12,21,10,30,832.0,65.0,2.2,10.0,411.0,888.88,711.46
2016,12,21,10,45,843.5,66.0,2.2,10.5,431.5,920.37,731.37
2016,12,21,11,0,855.0,67.0,2.2,11.0,452.0,937.89,741.32
2016,12,21,11,15,862.0,67.5,2.25,11.0,465.0,958.49,755.52
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,976.07,767.66
2016,12,21,11,45,873.5,68.0,2.4,11.5,484.0,987.29,774.64
2016,12,21,12,0,878.0,68.0,2.5,12.0,490.0,995.23,779.54
2016,12,21,12,15,878.0,68.0,2.55,12.0,488.5,995.27,780.0
2016,12,21,12,30,878.0,68.0,2.6,12.0,487.0,991.95,778.38
2016,12,21,12,45,872.5,68.0,2.65,12.5,478.0,979.76,769.31
2016,12,21,13,0,867.0,68.0,2.7,13.0,469.0,964.38,758.23
2016,12,21,13,15,860.0,67.0,2.7,13.0,452.5,943.08,744.01
2016,12,21,13,30,853.0,66.0,2.7,13.0,436.0,918.88,727.8
2016,12,21,13,45,841.5,64.5,2.7,13.0,413.5,897.51,713.63
2016,12,21,14,0,830.0,63.0,2.7,13.0,391.0,862.75,689.67
2016,12,21,14,15,812.0,61.0,2.55,12.5,362.0,819.36,659.35
2016,12,21,14,30,794.0,59.0,2.4,12.0,333.0,774.39,627.42
2016,12,21,14,45,767.0,56.5,2.3,12.0,298.5,720.16,587.12
2016,12,21,15,0,740.0,54.0,2.2,12.0,264.0,665.56,545.69
2016,12,21,15,15,698.5,50.0,1.9,11.0,226.0,598.54,494.19
2016,12,21,15,30,657.0,46.0,1.6,10.0,188.0,533.13,442.17
2016,12,21,15,45,592.0,40.5,1.3,9.5,148.0,453.11,374.17
2016,12,21,16,0,527.0,35.0,1.0,9.0,108.0,377.79,307.48
2016,12,21,16,15,413.0,27.0,1.05,8.5,71.5,279.44,217.28
2016,12,21,16,30,299.0,19.0,1.1,8.0,35.0,188.48,61.26
2016,12,21,16,45,149.5,9.5,1.15,8.0,17.5,71.9,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,14.5,1.55,4.5,36.0,142.51,34.55
2016,12,22,8,0,438.0,29.0,1.6,5.0,72.0,300.5,237.0
2016,12,22,8,15,524.5,36.0,1.5,5.5,111.5,375.47,311.75
2016,12,22,8,30,611.0,43.0,1.4,6.0,151.0,465.9,390.53
2016,12,22,8,45,664.0,47.5,1.35,6.5,191.5,537.79,451.09
2016,12,22,9,0,717.0,52.0,1.3,7.0,232.0,612.58,509.42
2016,12,22,9,15,750.5,55.0,1.3,7.5,269.0,673.16,554.76
2016,12,22,9,30,784.0,58.0,1.3,8.0,306.0,734.17,598.79
2016,12,22,9,45,807.0,60.5,1.35,8.5,338.5,785.78,635.05
2016,12,22,10,0,830.0,63.0,1.4,9.0,371.0,836.38,669.76
2016,12,22,10,15,845.5,64.5,1.5,9.5,398.0,877.53,697.7
2016,12,22,10,30,861.0,66.0,1.6,10.0,425.0,916.61,723.9
2016,12,22,10,45,871.5,67.5,1.7,10.5,445.0,937.67,737.29
2016,12,22,11,0,882.0,69.0,1.8,11.0,465.0,966.49,756.27
2016,12,22,11,15,888.5,69.5,1.8,11.0,478.5,987.12,769.47
2016,12,22,11,30,895.0,70.0,1.8,11.0,492.0,1004.62,780.69
2016,12,22,11,45,898.0,70.5,1.85,11.5,498.0,1015.32,786.71
2016,12,22,12,0,901.0,71.0,1.9,12.0,504.0,1022.64,790.64
2016,12,22,12,15,900.5,71.0,1.9,12.0,502.0,1022.29,790.3
2016,12,22,12,30,900.0,71.0,1.9,12.0,500.0,1018.48,787.89
2016,12,22,12,45,897.5,70.0,1.9,12.5,491.0,1007.88,779.61
2016,12,22,13,0,895.0,69.0,1.9,13.0,482.0,993.92,769.3
2016,12,22,13,15,887.0,68.0,1.8,13.0,465.5,971.32,753.29
2016,12,22,13,30,879.0,67.0,1.7,13.0,449.0,945.74,735.4
2016,12,22,13,45,867.0,65.5,1.6,13.0,425.5,912.93,712.51
2016,12,22,14,0,855.0,64.0,1.5,13.0,402.0,887.6,694.85
2016,12,22,14,15,835.5,62.0,1.25,12.5,372.0,842.22,662.03
2016,12,22,14,30,816.0,60.0,1.0,12.0,342.0,795.25,627.75
2016,12,22,14,45,786.5,57.5,0.8,12.0,306.5,738.21,585.24
2016,12,22,15,0,757.0,55.0,0.6,12.0,271.0,680.93,541.83
2016,12,22,15,15,714.5,51.0,0.65,11.5,232.0,612.43,493.24
2016,12,22,15,30,672.0,47.0,0.7,11.0,193.0,545.56,443.53
2016,12,22,15,45,604.0,41.5,0.75,10.5,152.0,462.8,377.25
2016,12,22,16,0,536.0,36.0,0.8,10.0,111.0,384.93,311.28
2016,12,22,16,15,421.0,28.0,0.85,9.5,74.0,285.26,221.35
2016,12,22,16,30,306.0,20.0,0.9,9.0,37.0,194.01,72.68
2016,12,22,16,45,153.0,10.0,1.0,8.5,18.5,74.05,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,189.0,14.5,4.2,6.0,33.0,127.39,23.7
2016,12,23,8,0,378.0,29.0,4.3,6.0,66.0,267.73,211.4
2016,12,23,8,15,465.0,36.5,4.35,6.0,103.5,347.12,291.52
2016,12,23,8,30,552.0,44.0,4.4,6.0,141.0,434.92,371.66
2016,12,23,8,45,603.5,49.0,4.45,6.5,179.5,502.85,432.18
2016,12,23,9,0,655.0,54.0,4.5,7.0,218.0,568.79,487.9
2016,12,23,9,15,691.0,57.5,4.65,7.0,254.0,629.44,538.26
2016,12,23,9,30,727.0,61.0,4.8,7.0,290.0,690.9,588.08
2016,12,23,9,45,447.5,109.0,4.95,7.5,255.0,538.48,462.65
2016,12,23,10,0,168.0,157.0,5.1,8.0,220.0,329.94,282.61
2016,12,23,10,15,84.0,99.0,5.1,8.0,130.5,182.61,155.93
2016,12,23,10,30,0.0,41.0,5.1,8.0,41.0,31.33,21.73
2016,12,23,10,45,0.0,29.5,5.2,8.5,29.5,22.52,14.0
2016,12,23,11,0,0.0,18.0,5.3,9.0,18.0,13.72,6.29
2016,12,23,11,15,0.0,57.0,5.05,9.0,57.0,43.68,32.27
2016,12,23,11,30,0.0,96.0,4.8,9.0,96.0,75.39,59.57
2016,12,23,11,45,20.5,146.5,4.55,9.5,156.5,144.77,119.58
2016,12,23,12,0,41.0,197.0,4.3,10.0,217.0,243.37,202.6
2016,12,23,12,15,20.5,108.0,4.3,10.0,118.0,117.93,96.46
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,14.5,6.89
2016,12,23,12,45,0.0,19.0,4.3,10.0,19.0,14.49,6.91
2016,12,23,13,0,0.0,19.0,4.3,10.0,19.0,14.49,6.91
2016,12,23,13,15,0.0,30.0,4.45,9.5,30.0,22.91,14.26
2016,12,23,13,30,0.0,41.0,4.6,9.0,41.0,31.34,21.64
2016,12,23,13,45,0.0,42.5,4.8,9.0,42.5,32.49,22.67
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,33.63,23.7
2016,12,23,14,15,0.0,40.5,5.0,9.0,40.5,30.94,21.39
2016,12,23,14,30,0.0,37.0,5.0,9.0,37.0,28.24,19.06
2016,12,23,14,45,0.0,33.0,5.0,9.0,33.0,25.16,16.4
2016,12,23,15,0,0.0,29.0,5.0,9.0,29.0,22.09,13.71
2016,12,23,15,15,0.0,25.0,4.7,8.5,25.0,19.03,11.04
2016,12,23,15,30,0.0,21.0,4.4,8.0,21.0,15.97,8.33
2016,12,23,15,45,0.0,16.5,4.15,7.5,16.5,12.53,5.26
2016,12,23,16,0,0.0,12.0,3.9,7.0,12.0,9.1,2.17
2016,12,23,16,15,0.0,8.0,3.6,6.5,8.0,6.06,0.0
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.02,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.57,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,13.5,2.25,3.5,35.0,139.84,20.0
2016,12,24,8,0,449.0,27.0,2.5,4.0,70.0,295.34,233.15
2016,12,24,8,15,536.0,33.5,2.45,4.0,110.0,378.08,317.03
2016,12,24,8,30,623.0,40.0,2.4,4.0,150.0,468.41,398.45
2016,12,24,8,45,678.0,44.0,2.4,4.5,190.5,541.24,461.78
2016,12,24,9,0,733.0,48.0,2.4,5.0,231.0,617.25,523.28
2016,12,24,9,15,766.5,51.0,2.45,5.5,268.0,678.32,570.9
2016,12,24,9,30,800.0,54.0,2.5,6.0,305.0,739.89,617.37
2016,12,24,9,45,825.0,55.5,2.65,6.5,338.0,792.41,656.27
2016,12,24,10,0,850.0,57.0,2.8,7.0,371.0,834.65,686.69
2016,12,24,10,15,865.5,58.5,2.9,7.0,398.0,875.86,716.85
2016,12,24,10,30,881.0,60.0,3.0,7.0,425.0,915.08,745.24
2016,12,24,10,45,891.5,60.5,3.1,7.5,446.0,945.84,765.9
2016,12,24,11,0,902.0,61.0,3.2,8.0,467.0,973.88,784.54
2016,12,24,11,15,908.5,62.0,3.2,8.0,480.5,995.74,799.33
2016,12,24,11,30,915.0,63.0,3.2,8.0,494.0,1014.41,811.94
2016,12,24,11,45,918.0,63.0,3.25,8.0,500.0,1024.81,819.24
2016,12,24,12,0,921.0,63.0,3.3,8.0,506.0,1031.76,824.32
2016,12,24,12,15,921.0,63.0,3.3,8.0,504.5,1032.15,824.51
2016,12,24,12,30,921.0,63.0,3.3,8.0,503.0,1029.01,822.44
2016,12,24,12,45,910.5,64.5,3.35,8.0,493.0,1013.92,812.46
2016,12,24,13,0,900.0,66.0,3.4,8.0,483.0,995.56,800.34
2016,12,24,13,15,893.0,65.5,3.35,8.0,467.0,974.76,785.74
2016,12,24,13,30,886.0,65.0,3.3,8.0,451.0,950.91,769.02
2016,12,24,13,45,874.5,63.0,3.25,8.0,428.0,917.88,745.6
2016,12,24,14,0,863.0,61.0,3.2,8.0,405.0,882.36,720.26
2016,12,24,14,15,845.5,59.5,3.0,8.0,375.5,849.42,695.63
2016,12,24,14,30,828.0,58.0,2.8,8.0,346.0,804.68,661.85
2016,12,24,14,45,802.5,55.0,2.6,8.0,311.0,749.96,620.07
2016,12,24,15,0,777.0,52.0,2.4,8.0,276.0,694.7,577.11
2016,12,24,15,15,737.0,48.5,2.05,7.5,237.0,627.96,524.2
2016,12,24,15,30,697.0,45.0,1.7,7.0,198.0,562.6,470.79
2016,12,24,15,45,634.5,40.0,1.4,6.5,157.5,482.82,402.92
2016,12,24,16,0,572.0,35.0,1.1,6.0,117.0,407.38,335.63
2016,12,24,16,15,459.0,27.5,1.1,5.5,79.0,307.27,244.18
2016,12,24,16,30,346.0,20.0,1.1,5.0,41.0,210.58,100.42
2016,12,24,16,45,173.0,10.0,1.15,4.5,20.5,83.26,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.0,1.55,1.5,34.5,139.42,13.36
2016,12,25,8,0,437.0,28.0,1.8,2.0,69.0,288.49,228.0
2016,12,25,8,15,524.5,34.5,1.8,2.5,108.5,371.24,311.67
2016,12,25,8,30,612.0,41.0,1.8,3.0,148.0,461.39,392.16
2016,12,25,8,45,665.0,45.5,1.85,3.5,188.0,533.04,454.48
2016,12,25,9,0,718.0,50.0,1.9,4.0,228.0,607.72,515.05
2016,12,25,9,15,752.5,53.0,1.95,4.5,265.5,669.08,562.76
2016,12,25,9,30,787.0,56.0,2.0,5.0,303.0,731.01,609.35
2016,12,25,9,45,805.0,59.5,2.05,5.5,335.0,779.97,644.72
2016,12,25,10,0,823.0,63.0,2.1,6.0,367.0,827.64,678.37
2016,12,25,10,15,838.5,65.0,2.1,6.0,394.0,869.5,707.84
2016,12,25,10,30,854.0,67.0,2.1,6.0,421.0,909.35,735.46
2016,12,25,10,45,864.5,68.0,2.15,6.5,441.5,940.81,755.98
2016,12,25,11,0,875.0,69.0,2.2,7.0,462.0,958.24,766.45
2016,12,25,11,15,668.0,118.0,2.25,7.0,423.0,847.72,686.21
2016,12,25,11,30,461.0,167.0,2.3,7.0,384.0,697.24,573.82
2016,12,25,11,45,675.5,119.5,2.35,7.5,442.0,871.81,705.42
2016,12,25,12,0,890.0,72.0,2.4,8.0,500.0,1012.76,803.47
2016,12,25,12,15,888.5,72.0,2.45,8.0,498.0,1011.72,801.65
2016,12,25,12,30,887.0,72.0,2.5,8.0,496.0,1007.29,799.26
2016,12,25,12,45,881.5,71.5,2.55,8.0,487.0,994.78,791.36
2016,12,25,13,0,876.0,71.0,2.6,8.0,478.0,979.03,781.34
2016,12,25,13,15,867.5,70.0,2.6,8.0,461.5,967.95,774.26
2016,12,25,13,30,859.0,69.0,2.6,8.0,445.0,942.13,756.65
2016,12,25,13,45,845.5,67.5,2.6,8.0,421.5,908.13,733.2
2016,12,25,14,0,832.0,66.0,2.6,8.0,398.0,871.73,707.87
2016,12,25,14,15,813.0,64.0,2.45,8.0,369.0,827.64,675.35
2016,12,25,14,30,794.0,62.0,2.3,8.0,340.0,781.97,641.33
2016,12,25,14,45,767.0,59.0,2.15,8.0,305.5,727.2,599.89
2016,12,25,15,0,740.0,56.0,2.0,8.0,271.0,672.05,557.36
2016,12,25,15,15,699.0,52.5,1.9,7.5,232.5,605.94,506.4
2016,12,25,15,30,658.0,49.0,1.8,7.0,194.0,541.25,454.78
2016,12,25,15,45,596.0,43.0,1.7,6.5,154.0,462.23,388.04
2016,12,25,16,0,534.0,37.0,1.6,6.0,114.0,387.59,322.02
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,297.27,238.28
2016,12,25,16,30,315.0,21.0,1.7,5.0,40.0,203.14,105.41
2016,12,25,16,45,157.5,10.5,1.8,4.5,20.0,77.15,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,13.5,2.0,0.5,34.5,139.42,6.84
2016,12,26,8,0,453.0,27.0,2.2,1.0,69.0,295.53,233.97
2016,12,26,8,15,540.0,33.5,2.35,1.5,109.0,378.36,319.43
2016,12,26,8,30,627.0,40.0,2.5,2.0,149.0,468.73,401.47
2016,12,26,8,45,677.0,44.5,2.7,2.5,189.0,538.94,464.01
2016,12,26,9,0,727.0,49.0,2.9,3.0,229.0,611.93,524.79
2016,12,26,9,15,761.0,52.0,2.85,3.5,267.0,673.25,573.03
2016,12,26,9,30,795.0,55.0,2.8,4.0,305.0,735.13,619.93
2016,12,26,9,45,814.5,58.5,2.8,4.5,337.5,785.69,656.87
2016,12,26,10,0,834.0,62.0,2.8,5.0,370.0,835.06,692.01
2016,12,26,10,15,850.0,63.5,2.75,5.5,397.0,877.1,720.49
2016,12,26,10,30,866.0,65.0,2.7,6.0,424.0,906.73,739.29
2016,12,26,10,45,876.5,66.5,2.65,6.5,445.0,938.73,759.65
2016,12,26,11,0,887.0,68.0,2.6,7.0,466.0,968.07,777.79
2016,12,26,11,15,893.0,68.5,2.5,7.0,479.5,988.72,790.47
2016,12,26,11,30,899.0,69.0,2.4,7.0,493.0,1006.21,800.96
2016,12,26,11,45,902.0,69.0,2.35,7.5,499.0,1016.72,805.72
2016,12,26,12,0,905.0,69.0,2.3,8.0,505.0,1023.83,808.29
2016,12,26,12,15,904.0,69.0,2.25,8.0,503.5,1023.43,807.27
2016,12,26,12,30,903.0,69.0,2.2,8.0,502.0,1019.56,804.09
2016,12,26,12,45,899.5,68.5,2.2,8.5,493.0,1009.05,795.69
2016,12,26,13,0,896.0,68.0,2.2,9.0,484.0,995.2,785.21
2016,12,26,13,15,887.5,67.0,2.15,9.0,468.0,972.49,769.5
2016,12,26,13,30,879.0,66.0,2.1,9.0,452.0,946.81,751.83
2016,12,26,13,45,866.5,64.5,2.1,9.0,428.5,913.87,729.58
2016,12,26,14,0,854.0,63.0,2.1,9.0,405.0,888.55,712.73
2016,12,26,14,15,835.5,61.5,2.0,8.5,375.5,845.05,682.62
2016,12,26,14,30,817.0,60.0,1.9,8.0,346.0,799.86,650.95
2016,12,26,14,45,789.5,57.0,1.85,8.0,311.0,743.95,609.93
2016,12,26,15,0,762.0,54.0,1.8,8.0,276.0,687.65,567.68
2016,12,26,15,15,722.0,50.5,1.65,7.0,237.5,621.48,517.7
2016,12,26,15,30,682.0,47.0,1.5,6.0,199.0,556.65,466.87
2016,12,26,15,45,620.0,42.0,1.35,5.5,158.5,477.67,400.43
2016,12,26,16,0,558.0,37.0,1.2,5.0,118.0,402.88,334.37
2016,12,26,16,15,450.5,29.0,1.2,4.5,80.5,305.53,245.77
2016,12,26,16,30,343.0,21.0,1.2,4.0,43.0,212.39,118.44
2016,12,26,16,45,171.5,10.5,1.25,3.5,21.5,83.54,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,14.5,1.25,1.5,32.0,126.32,0.0
2016,12,27,8,0,384.0,29.0,1.3,2.0,64.0,267.86,209.81
2016,12,27,8,15,473.5,36.5,1.35,2.5,102.5,348.57,291.54
2016,12,27,8,30,563.0,44.0,1.4,3.0,141.0,437.95,371.13
2016,12,27,8,45,622.0,48.5,1.5,3.5,181.0,505.03,429.99
2016,12,27,9,0,681.0,53.0,1.6,4.0,221.0,582.34,493.4
2016,12,27,9,15,716.5,56.5,1.45,4.5,258.0,643.76,539.67
2016,12,27,9,30,752.0,60.0,1.3,5.0,295.0,705.93,584.31
2016,12,27,9,45,780.0,61.5,1.2,6.0,328.5,759.7,620.07
2016,12,27,10,0,808.0,63.0,1.1,7.0,362.0,812.83,653.84
2016,12,27,10,15,824.5,65.0,1.15,7.5,389.0,855.32,682.22
2016,12,27,10,30,841.0,67.0,1.2,8.0,416.0,895.9,708.92
2016,12,27,10,45,851.0,68.5,1.25,8.5,436.5,927.46,729.02
2016,12,27,11,0,861.0,70.0,1.3,9.0,457.0,956.34,747.24
2016,12,27,11,15,867.5,71.0,1.35,9.0,470.5,966.57,754.01
2016,12,27,11,30,874.0,72.0,1.4,9.0,484.0,985.05,766.83
2016,12,27,11,45,877.0,72.0,1.5,9.5,490.5,995.46,773.58
2016,12,27,12,0,880.0,72.0,1.6,10.0,497.0,1002.57,778.29
2016,12,27,12,15,880.0,72.0,1.55,10.0,496.0,1003.28,777.83
2016,12,27,12,30,880.0,72.0,1.5,10.0,495.0,1000.6,775.32
2016,12,27,12,45,867.0,74.5,1.5,10.0,485.0,996.9,773.15
2016,12,27,13,0,854.0,77.0,1.5,10.0,475.0,977.79,760.62
2016,12,27,13,15,714.0,101.5,1.45,10.0,426.5,865.79,682.84
2016,12,27,13,30,574.0,126.0,1.4,10.0,378.0,745.55,597.91
2016,12,27,13,45,566.0,120.5,1.4,10.0,358.5,717.93,579.72
2016,12,27,14,0,558.0,115.0,1.4,10.0,339.0,688.43,558.9
2016,12,27,14,15,535.5,111.5,1.3,10.0,314.0,638.51,521.6
2016,12,27,14,30,513.0,108.0,1.2,10.0,289.0,597.34,490.66
2016,12,27,14,45,494.0,99.5,1.15,10.0,259.5,552.67,456.84
2016,12,27,15,0,475.0,91.0,1.1,10.0,230.0,508.04,421.94
2016,12,27,15,15,445.5,81.5,1.05,9.5,197.5,454.7,379.62
2016,12,27,15,30,416.0,72.0,1.0,9.0,165.0,402.91,337.12
2016,12,27,15,45,370.5,60.5,0.95,8.5,131.0,340.08,283.99
2016,12,27,16,0,325.0,49.0,0.9,8.0,97.0,281.12,232.25
2016,12,27,16,15,249.5,36.5,0.9,7.5,66.0,208.81,166.65
2016,12,27,16,30,174.0,24.0,0.9,7.0,35.0,137.18,78.87
2016,12,27,16,45,87.0,12.0,0.95,6.5,17.5,47.76,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.0,2.7,2.5,33.5,137.05,0.0
2016,12,28,8,0,451.0,26.0,2.7,3.0,67.0,292.02,228.6
2016,12,28,8,15,538.0,32.5,2.55,3.5,107.0,374.26,313.78
2016,12,28,8,30,625.0,39.0,2.4,4.0,147.0,464.25,394.51
2016,12,28,8,45,680.0,42.5,2.25,4.5,187.5,536.41,457.09
2016,12,28,9,0,735.0,46.0,2.1,5.0,228.0,611.76,517.42
2016,12,28,9,15,768.0,49.0,2.1,5.5,265.5,672.57,564.39
2016,12,28,9,30,801.0,52.0,2.1,6.0,303.0,733.92,610.12
2016,12,28,9,45,827.5,53.0,2.15,6.5,336.0,778.5,642.13
2016,12,28,10,0,854.0,54.0,2.2,7.0,369.0,830.38,678.91
2016,12,28,10,15,869.0,55.5,2.3,7.5,396.5,871.63,707.5
2016,12,28,10,30,884.0,57.0,2.4,8.0,424.0,910.86,734.32
2016,12,28,10,45,894.5,57.5,2.55,8.5,444.5,942.11,755.61
2016,12,28,11,0,905.0,58.0,2.7,9.0,465.0,970.64,774.92
2016,12,28,11,15,911.0,59.0,2.7,9.5,479.0,992.52,788.03
2016,12,28,11,30,917.0,60.0,2.7,10.0,493.0,1011.18,798.94
2016,12,28,11,45,919.5,60.0,2.75,10.5,499.0,1021.56,804.66
2016,12,28,12,0,922.0,60.0,2.8,11.0,505.0,1028.48,808.19
2016,12,28,12,15,921.5,60.0,2.75,11.0,504.0,1028.82,807.79
2016,12,28,12,30,921.0,60.0,2.7,11.0,503.0,1025.63,805.18
2016,12,28,12,45,915.0,60.5,2.7,11.0,494.5,1014.11,797.49
2016,12,28,13,0,909.0,61.0,2.7,11.0,486.0,999.21,787.67
2016,12,28,13,15,901.5,60.5,2.65,11.0,470.0,978.18,773.17
2016,12,28,13,30,894.0,60.0,2.6,11.0,454.0,954.07,756.62
2016,12,28,13,45,883.0,58.5,2.6,11.5,431.5,922.35,733.79
2016,12,28,14,0,872.0,57.0,2.6,12.0,409.0,888.05,709.1
2016,12,28,14,15,855.0,55.5,2.4,11.5,380.0,846.09,679.55
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,802.41,648.37
2016,12,28,14,45,813.0,51.5,2.0,11.0,316.5,749.31,608.51
2016,12,28,15,0,788.0,49.0,1.8,11.0,282.0,703.33,573.3
2016,12,28,15,15,751.0,46.0,1.6,10.0,243.5,639.14,525.23
2016,12,28,15,30,714.0,43.0,1.4,9.0,205.0,576.05,476.34
2016,12,28,15,45,656.0,38.5,1.2,8.5,164.5,498.96,412.62
2016,12,28,16,0,598.0,34.0,1.0,8.0,124.0,425.82,348.71
2016,12,28,16,15,496.5,27.0,1.05,7.5,85.5,330.73,264.07
2016,12,28,16,30,395.0,20.0,1.1,7.0,47.0,240.52,147.72
2016,12,28,16,45,197.5,10.0,1.15,6.5,23.5,95.14,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,201.0,14.5,3.25,3.5,32.5,129.36,0.0
2016,12,29,8,0,402.0,29.0,3.3,4.0,65.0,275.65,214.67
2016,12,29,8,15,494.5,36.5,3.3,4.0,105.0,358.8,301.0
2016,12,29,8,30,587.0,44.0,3.3,4.0,145.0,450.9,384.93
2016,12,29,8,45,642.5,49.0,3.3,4.5,185.5,517.21,444.15
2016,12,29,9,0,698.0,54.0,3.3,5.0,226.0,593.5,507.73
2016,12,29,9,15,734.5,57.5,3.35,5.5,264.0,656.55,557.94
2016,12,29,9,30,771.0,61.0,3.4,6.0,302.0,720.36,607.13
2016,12,29,9,45,781.5,66.5,3.5,6.5,333.5,765.28,640.5
2016,12,29,10,0,792.0,72.0,3.6,7.0,365.0,808.44,671.91
2016,12,29,10,15,810.0,74.5,3.55,7.5,392.5,852.8,702.8
2016,12,29,10,30,828.0,77.0,3.5,8.0,420.0,895.34,731.7
2016,12,29,10,45,842.5,77.5,3.45,8.5,442.0,929.98,754.29
2016,12,29,11,0,857.0,78.0,3.4,9.0,464.0,962.08,774.79
2016,12,29,11,15,864.5,79.0,3.35,9.5,478.0,985.16,788.62
2016,12,29,11,30,872.0,80.0,3.3,10.0,492.0,1005.13,800.25
2016,12,29,11,45,877.0,79.5,3.25,10.5,499.0,1017.37,806.45
2016,12,29,12,0,882.0,79.0,3.2,11.0,506.0,1026.22,810.41
2016,12,29,12,15,881.5,79.0,3.15,11.0,505.0,1026.66,810.14
2016,12,29,12,30,881.0,79.0,3.1,11.0,504.0,1023.62,807.67
2016,12,29,12,45,888.0,75.5,3.1,11.5,497.5,1020.0,803.99
2016,12,29,13,0,895.0,72.0,3.1,12.0,491.0,1000.93,789.63
2016,12,29,13,15,887.0,71.0,3.0,12.0,475.0,979.03,774.1
2016,12,29,13,30,879.0,70.0,2.9,12.0,459.0,965.19,764.42
2016,12,29,13,45,866.5,68.5,2.8,12.0,435.5,932.02,740.94
2016,12,29,14,0,854.0,67.0,2.7,12.0,412.0,896.29,715.72
2016,12,29,14,15,835.5,65.0,2.5,12.0,383.0,852.26,683.48
2016,12,29,14,30,817.0,63.0,2.3,12.0,354.0,806.49,649.71
2016,12,29,14,45,790.0,60.0,2.15,12.0,319.0,751.06,608.69
2016,12,29,15,0,763.0,57.0,2.0,12.0,284.0,695.12,566.55
2016,12,29,15,15,723.0,53.5,1.75,11.0,245.0,628.8,516.65
2016,12,29,15,30,683.0,50.0,1.5,10.0,206.0,563.73,466.0
2016,12,29,15,45,619.0,45.0,1.25,9.5,165.0,483.06,399.03
2016,12,29,16,0,555.0,40.0,1.0,9.0,124.0,406.58,332.65
2016,12,29,16,15,448.5,31.5,1.05,8.5,85.5,315.86,252.17
2016,12,29,16,30,342.0,23.0,1.1,8.0,47.0,223.97,142.82
2016,12,29,16,45,171.0,11.5,1.15,7.5,23.5,84.85,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,169.5,15.0,0.6,5.5,30.5,114.74,0.0
2016,12,30,8,0,339.0,30.0,0.7,6.0,61.0,242.89,185.49
2016,12,30,8,15,431.5,38.5,0.85,6.0,99.0,323.96,266.4
2016,12,30,8,30,524.0,47.0,1.0,6.0,137.0,414.12,346.1
2016,12,30,8,45,578.0,53.0,1.15,6.5,176.0,483.76,406.11
2016,12,30,9,0,632.0,59.0,1.3,7.0,215.0,557.04,466.63
2016,12,30,9,15,670.0,63.5,1.35,7.5,252.0,619.46,514.74
2016,12,30,9,30,708.0,68.0,1.4,8.0,289.0,683.17,562.22
2016,12,30,9,45,635.5,87.0,1.45,8.5,301.5,673.39,553.15
2016,12,30,10,0,563.0,106.0,1.5,9.0,314.0,654.82,537.99
2016,12,30,10,15,587.0,107.0,1.55,9.5,338.0,696.94,568.61
2016,12,30,10,30,611.0,108.0,1.6,10.0,362.0,738.01,597.31
2016,12,30,10,45,607.5,117.0,1.7,10.5,380.0,760.8,612.7
2016,12,30,11,0,604.0,126.0,1.8,11.0,398.0,780.91,626.28
2016,12,30,11,15,610.0,128.5,1.85,11.0,410.5,800.74,640.36
2016,12,30,11,30,616.0,131.0,1.9,11.0,423.0,818.18,652.77
2016,12,30,11,45,739.0,104.5,1.95,11.5,459.5,916.84,721.81
2016,12,30,12,0,862.0,78.0,2.0,12.0,496.0,1004.61,780.6
2016,12,30,12,15,862.0,78.0,2.05,12.0,495.5,1005.65,780.84
2016,12,30,12,30,862.0,78.0,2.1,12.0,495.0,1003.27,779.96
2016,12,30,12,45,857.5,77.5,2.15,12.0,486.5,992.3,773.35
2016,12,30,13,0,853.0,77.0,2.2,12.0,478.0,978.04,764.67
2016,12,30,13,15,845.0,76.0,2.3,12.0,462.5,956.49,751.55
2016,12,30,13,30,837.0,75.0,2.4,12.0,447.0,931.97,736.31
2016,12,30,13,45,824.0,73.5,2.5,12.0,424.5,899.26,715.08
2016,12,30,14,0,811.0,72.0,2.6,12.0,402.0,864.14,691.88
2016,12,30,14,15,792.0,70.0,2.6,11.5,373.5,820.86,662.76
2016,12,30,14,30,773.0,68.0,2.6,11.0,345.0,775.98,631.92
2016,12,30,14,45,744.0,65.5,2.6,11.0,310.5,720.95,591.54
2016,12,30,15,0,715.0,63.0,2.6,11.0,276.0,665.57,549.96
2016,12,30,15,15,674.5,58.5,2.4,10.5,238.5,599.46,498.79
2016,12,30,15,30,634.0,54.0,2.2,10.0,201.0,540.79,451.9
2016,12,30,15,45,565.0,49.0,2.0,9.5,160.5,459.4,383.39
2016,12,30,16,0,496.0,44.0,1.8,9.0,120.0,383.11,316.84
2016,12,30,16,15,391.0,35.0,1.9,8.5,83.0,288.55,232.89
2016,12,30,16,30,286.0,26.0,2.0,8.0,46.0,200.18,132.77
2016,12,30,16,45,143.0,13.0,2.1,7.5,23.0,73.82,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
